Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,98.339862805,23.5913435051,6.8700805766,11.784984372,4.12243109448,15.9888894789,95.1398538631,92.1481234453,2.97173041782,0.02
 01/02  02:00:00,87.9018201763,19.732289901,6.21280203912,10.9572551987,4.12243109448,15.9888894789,81.4674959176,78.4757654998,2.97173041782,0.02
 01/02  03:00:00,102.912881218,24.6653623763,7.38747278509,14.9706878759,4.12243109448,15.9888894789,102.351989619,99.3602592008,2.97173041782,0.02
 01/02  04:00:00,90.1108730487,19.732289901,5.58087673855,12.4608781574,4.12243109448,15.9888894789,82.8514265652,79.8596961473,2.97173041782,0.02
 01/02  05:00:00,129.664484419,29.1614129711,7.80753503874,13.4365897164,12.3672932834,24.9413748627,116.417843172,111.444959143,4.9528840297,0.02
 01/02  06:00:00,159.019173584,28.7311033535,10.2056511176,38.9230428416,12.3672932834,24.9413748627,179.375237889,174.402353859,4.9528840297,0.02
 01/02  07:00:00,218.349262785,29.652837279,9.54619907373,38.2010161121,24.7345865669,70.7195625826,168.680910906,158.755142847,9.90576805939,0.02
 01/02  08:00:00,238.486412143,29.7275212594,8.66281139938,27.538104507,37.1018798503,92.3937384068,153.281166621,143.355398562,9.90576805939,0.02
 01/02  09:00:00,233.795069187,29.7480409384,8.42479177718,24.4023408532,37.1018798503,104.434947198,148.468757341,138.542989282,9.90576805939,0.02
 01/02  10:00:00,242.360799766,29.763037513,8.61469578001,21.9971917185,37.1018798503,116.476155989,152.913695524,134.374934994,9.90576805939,8.63299247011
 01/02  11:00:00,239.13706004,29.7784202267,8.80369667331,19.6406908153,37.1018798503,116.476155989,140.408667169,130.48289911,9.90576805939,0.02
 01/02  12:00:00,238.054673546,29.7986281969,8.66517249674,17.9239155002,37.1018798503,116.476155989,146.659487661,128.111080494,9.90576805939,8.64263910816
 01/02  13:00:00,226.944398946,29.8180093846,8.34039299503,16.4921010228,37.1018798503,104.434947198,145.471776739,126.929055344,9.90576805939,8.63695333585
 01/02  14:00:00,237.323163288,29.8374490083,7.99803659996,15.3444348727,37.1018798503,116.476155989,135.975840837,126.050072778,9.90576805939,0.02
 01/02  15:00:00,236.921655119,29.8657146106,7.84880313405,14.5596922525,37.1018798503,116.476155989,143.596272235,125.049891078,9.90576805939,8.64061309827
 01/02  16:00:00,235.873149668,29.8909738862,7.84449436742,14.1609421279,37.1018798503,116.476155989,133.726308159,123.8005401,9.90576805939,0.02
 01/02  17:00:00,244.864130475,29.9099289154,7.83977506045,14.1273808646,37.1018798503,116.476155989,141.561343816,123.022500127,9.90576805939,8.63307562919
 01/02  18:00:00,250.895179118,29.9252773136,7.96033611361,14.1492261338,37.1018798503,116.476155989,132.068654496,122.142886437,9.90576805939,0.02
 01/02  19:00:00,153.898625053,27.9960212899,4.96095702403,0.24706554928,24.7345865669,47.5788473902,86.2447332348,81.2718492051,4.9528840297,0.02
 01/02  20:00:00,155.427679814,28.5787171305,4.75245024796,0.969505558161,24.7345865669,47.5788473902,88.6980672632,83.7251832335,4.9528840297,0.02
 01/02  21:00:00,133.291947832,27.4133254493,5.08875884913,0.776739301433,12.3672932834,38.6892022431,109.527956831,97.9457778438,2.97173041782,8.61044856961
 01/02  22:00:00,115.314255252,23.7661522573,4.87597867257,6.45394321375,12.3672932834,27.0668015668,87.0276981893,84.0359677715,2.97173041782,0.02
 01/02  23:00:00,88.2250353316,19.732289901,4.41960462252,7.92703373007,4.12243109448,15.9888894789,77.156408701,74.1646782831,2.97173041782,0.02
 01/02  24:00:00,103.724266561,24.6653623763,6.12291745709,11.9047873556,4.12243109448,15.9888894789,99.0225442914,96.0308138736,2.97173041782,0.02
 01/03  01:00:00,90.0699177671,19.732289901,4.976715379,10.5265825925,4.12243109448,15.9888894789,80.7068644802,77.7151340624,2.97173041782,0.02
 01/03  02:00:00,105.268289606,24.6653623763,6.6022129931,14.5566403642,4.12243109448,15.9888894789,101.599833666,98.6081032477,2.97173041782,0.02
 01/03  03:00:00,91.9165007282,19.732289901,4.96082635099,12.3533424445,4.12243109448,15.9888894789,82.3979359181,79.4062055003,2.97173041782,0.02
 01/03  04:00:00,109.793616265,24.6653623763,5.50682673065,16.9091588471,4.12243109448,15.9888894789,103.44399123,100.452260812,2.97173041782,0.02
 01/03  05:00:00,131.993625535,28.7243910906,5.08942359926,11.4778243118,12.3672932834,24.9413748627,115.57167752,110.59879349,4.9528840297,0.02
 01/03  06:00:00,173.389002842,29.1746173093,7.98071998469,48.7816750797,12.3672932834,24.9413748627,179.544347523,174.571463493,4.9528840297,0.02
 01/03  07:00:00,220.843050992,29.6461393363,8.30094971079,39.2125741584,24.7345865669,70.7195625826,173.836085468,163.910317409,9.90576805939,0.02
 01/03  08:00:00,238.580702809,29.7258643355,8.30546936738,28.3690634774,37.1018798503,92.3937384068,155.658273714,145.732505655,9.90576805939,0.02
 01/03  09:00:00,232.393838729,29.7470364392,9.03137824526,24.3032306565,37.1018798503,104.434947198,155.392295673,136.855890009,9.90576805939,8.63063760404
 01/03  10:00:00,240.073283576,29.761172794,10.2712248345,20.8265712295,37.1018798503,116.476155989,137.98144049,128.05567243,9.90576805939,0.02
 01/03  11:00:00,235.534526718,29.782679451,11.5017441858,16.9086843405,37.1018798503,116.476155989,137.159098731,118.612681621,9.90576805939,8.64064905047
 01/03  12:00:00,230.820308852,29.8434474079,13.1538167297,13.4343212789,37.1018798503,116.476155989,117.629250916,107.703482857,9.90576805939,0.02
 01/03  13:00:00,214.84394717,29.9134891914,15.1605154453,10.8208287016,37.1018798503,104.434947198,114.800517672,96.259068434,9.90576805939,8.63568117901
 01/03  14:00:00,220.768999064,29.9555912692,17.0952293616,9.32670709068,37.1018798503,116.476155989,102.983627923,93.0578598635,9.90576805939,0.02
 01/03  15:00:00,220.726237801,29.9951730085,17.4369487622,8.21068212882,37.1018798503,116.476155989,110.242632198,91.6962128494,9.90576805939,8.6406512888
 01/03  16:00:00,223.246048662,30.0051528625,16.6149100043,7.68167296928,37.1018798503,116.476155989,110.038368554,91.4939702704,9.90576805939,8.63863022401
 01/03  17:00:00,235.652312809,30.0089108101,15.7997765597,7.74944041435,37.1018798503,116.476155989,102.046448277,92.1206802175,9.90576805939,0.02
 01/03  18:00:00,242.674093356,30.0128124222,14.4441229998,8.30632663979,37.1018798503,116.476155989,103.366048479,93.4402804197,9.90576805939,0.02
 01/03  19:00:00,150.894330088,27.9960212899,9.55094570197,0.00104327050328,24.7345865669,47.5788473902,88.9628387979,75.3994297826,4.9528840297,8.61052498561
 01/03  20:00:00,151.892079732,28.5787171305,7.23999712061,0.144398821044,24.7345865669,47.5788473902,85.779004302,80.8061202723,4.9528840297,0.02
 01/03  21:00:00,131.371711974,27.4133254493,6.26959052229,0.253518417764,12.3672932834,38.6892022431,98.7550158229,95.7632854051,2.97173041782,0.02
 01/03  22:00:00,107.641377936,21.581042855,5.33919951843,0.0,12.3672932834,27.0668015668,85.6020723162,82.6103418984,2.97173041782,0.02
 01/03  23:00:00,87.3505294063,19.9945030293,4.30481285782,4.89409022098,4.12243109448,15.9888894789,75.6838031012,72.6920726834,2.97173041782,0.02
 01/03  24:00:00,101.484045608,24.2283404958,5.15345640985,6.45459296227,4.12243109448,15.9888894789,96.3261253933,93.3343949755,2.97173041782,0.02
 01/04  01:00:00,94.1101003848,20.1693117815,3.62381416202,10.5174950507,4.12243109448,15.9888894789,78.4380832488,75.446352831,2.97173041782,0.02
 01/04  02:00:00,105.703513429,24.2283404958,4.1996484703,9.94363866118,4.12243109448,15.9888894789,99.3312189002,96.3394884824,2.97173041782,0.02
 01/04  03:00:00,98.590348205,20.1693117815,2.92060188717,14.4040744205,4.12243109448,15.9888894789,80.6989726632,77.7072422454,2.97173041782,0.02
 01/04  04:00:00,108.798578842,24.2283404958,3.47702854053,12.5384045018,4.12243109448,15.9888894789,101.718446183,98.7267157647,2.97173041782,0.02
 01/04  05:00:00,138.767057861,29.1614129711,3.37245338327,14.1603820457,12.3672932834,24.9413748627,114.880439124,109.907555095,4.9528840297,0.02
 01/04  06:00:00,167.912141526,28.7334005637,5.60583922425,39.5466896965,12.3672932834,24.9413748627,179.855870219,174.882986189,4.9528840297,0.02
 01/04  07:00:00,227.43301742,29.6665439408,4.29779543906,40.1640480806,24.7345865669,70.7195625826,186.03603708,176.11026902,9.90576805939,0.02
 01/04  08:00:00,247.175815398,29.7445992236,2.73151180959,30.2792132423,37.1018798503,92.3937384068,174.923378267,164.997610208,9.90576805939,0.02
 01/04  09:00:00,241.017600381,29.7649421187,3.06029970303,26.261434009,37.1018798503,104.434947198,176.706172522,158.169690089,9.90576805939,8.63071437284
 01/04  10:00:00,247.519106591,29.7796939545,4.82422856783,22.316762142,37.1018798503,116.476155989,156.663868203,146.738100144,9.90576805939,0.02
 01/04  11:00:00,242.991082807,29.8002837192,6.56402414737,19.7867267547,37.1018798503,116.476155989,155.398906398,136.85262803,9.90576805939,8.64051030908
 01/04  12:00:00,239.002954732,29.8509641565,7.49797075558,16.720999794,37.1018798503,116.476155989,147.245283367,128.69853597,9.90576805939,8.64097933745
 01/04  13:00:00,225.255434299,29.9000785438,7.82530367598,14.3491100901,37.1018798503,104.434947198,133.542453669,123.61668561,9.90576805939,0.02
 01/04  14:00:00,233.234382914,29.9326652069,8.15202746745,12.6699738769,37.1018798503,116.476155989,138.42653578,119.877953957,9.90576805939,8.64281376312
 01/04  15:00:00,232.957264983,29.9487730189,8.04054886307,11.736596886,37.1018798503,116.476155989,128.600249527,118.674481468,9.90576805939,0.02
 01/04  16:00:00,234.270072233,29.960037877,7.51434073209,11.7768130234,37.1018798503,116.476155989,138.992399224,120.447914782,9.90576805939,8.63871638203
 01/04  17:00:00,245.726916003,29.9622815956,7.0042306467,12.5709769978,37.1018798503,116.476155989,132.872458953,122.946690893,9.90576805939,0.02
 01/04  18:00:00,253.006866742,29.9665214058,6.58775532143,13.2187925295,37.1018798503,116.476155989,143.157585307,124.629850146,9.90576805939,8.62196710139
 01/04  19:00:00,156.804269242,28.14169525,3.14870671125,0.237416022196,24.7345865669,47.5788473902,85.8093963826,80.8365123529,4.9528840297,0.02
 01/04  20:00:00,158.027370707,28.5787171305,2.44034612124,0.934031899406,24.7345865669,47.5788473902,88.1278984792,83.1550144495,4.9528840297,0.02
 01/04  21:00:00,140.384493851,28.5058801504,1.99504020433,3.39006706524,12.3672932834,38.6892022431,100.768384169,97.7766537509,2.97173041782,0.02
 01/04  22:00:00,120.353463011,23.7661522573,1.8367672811,7.62453049797,12.3672932834,27.0668015668,87.7405136664,84.7487832486,2.97173041782,0.02
 01/04  23:00:00,93.5570975091,19.732289901,1.25610763489,9.27081604129,4.12243109448,15.9888894789,77.4639556395,74.4722252217,2.97173041782,0.02
 01/04  24:00:00,111.716135174,24.6653623763,1.60634853068,14.0638929331,4.12243109448,15.9888894789,99.3915634226,96.3998330048,2.97173041782,0.02
 01/05  01:00:00,97.1980157484,19.732289901,1.15237911616,12.599978892,4.12243109448,15.9888894789,81.120801394,78.1290709762,2.97173041782,0.02
 01/05  02:00:00,115.366087428,24.6653623763,1.52656617094,17.8719813831,4.12243109448,15.9888894789,102.418170093,99.4264396748,2.97173041782,0.02
 01/05  03:00:00,99.5582805907,19.732289901,1.27203529727,15.0991190694,4.12243109448,15.9888894789,83.1633095713,80.1715791535,2.97173041782,0.02
 01/05  04:00:00,117.553156609,24.6653623763,2.10982043781,20.6108752585,4.12243109448,15.9888894789,104.485817026,101.494086609,2.97173041782,0.02
 01/05  05:00:00,137.36727626,28.7243910906,2.46046158703,13.981864583,12.3672932834,24.9413748627,125.166238111,111.611409635,4.9528840297,8.60194444693
 01/05  06:00:00,180.411186762,29.1740208115,6.12517152908,53.4268539864,12.3672932834,24.9413748627,180.620748483,175.647864453,4.9528840297,0.02
 01/05  07:00:00,228.009141972,29.6428907048,6.76874613826,43.2257351895,24.7345865669,70.7195625826,179.599436612,169.673668553,9.90576805939,0.02
 01/05  08:00:00,245.492944943,29.7218975394,7.11745571976,31.4294788677,37.1018798503,92.3937384068,160.662386122,150.736618062,9.90576805939,0.02
 01/05  09:00:00,239.709797976,29.7436771256,7.88799857657,27.4483260318,37.1018798503,104.434947198,151.728910169,141.803142109,9.90576805939,0.02
 01/05  10:00:00,247.845023793,29.7566912872,8.99083234517,24.2928596145,37.1018798503,116.476155989,152.689642056,134.149004801,9.90576805939,8.63486919573
 01/05  11:00:00,244.517488175,29.7690481568,10.0753617167,21.4691434252,37.1018798503,116.476155989,136.868989687,126.943221627,9.90576805939,0.02
 01/05  12:00:00,242.243503962,29.7822588428,10.9015683798,19.2101290921,37.1018798503,116.476155989,139.783093696,121.234455973,9.90576805939,8.64286966364
 01/05  13:00:00,228.923125046,29.8032190921,11.6151161936,17.1404666667,37.1018798503,104.434947198,126.14127679,116.21550873,9.90576805939,0.02
 01/05  14:00:00,237.202941136,29.8280337283,12.2890567128,15.3628872919,37.1018798503,116.476155989,130.057930691,111.509123106,9.90576805939,8.64303952565
 01/05  15:00:00,235.112123551,29.8499441063,12.2397740658,14.1389775892,37.1018798503,116.476155989,128.013291879,109.466684097,9.90576805939,8.64083972259
 01/05  16:00:00,232.850090835,29.8723498421,11.7432308431,13.6110223362,37.1018798503,116.476155989,120.038521213,110.112753153,9.90576805939,0.02
 01/05  17:00:00,240.908020387,29.8970183265,11.2129906942,13.474283358,37.1018798503,116.476155989,129.65582507,111.116866602,9.90576805939,8.63319040917
 01/05  18:00:00,249.895169594,29.9100774252,9.26520574027,13.8854906416,37.1018798503,116.476155989,126.44774119,116.521973131,9.90576805939,0.02
 01/05  19:00:00,156.615214657,27.9960212899,3.14698434245,0.3806717864,24.7345865669,47.5788473902,86.5532874375,81.5804034078,4.9528840297,0.02
 01/05  20:00:00,160.980616351,28.5787171305,0.275597680054,1.61734465445,24.7345865669,47.5788473902,91.8610532901,86.8881692604,4.9528840297,0.02
 01/05  21:00:00,147.488041097,28.7243910906,0.0,5.72064769403,12.3672932834,38.6892022431,115.243003818,112.251273401,2.97173041782,0.02
 01/05  22:00:00,127.391825977,23.7661522573,0.012123470172,10.5487389246,12.3672932834,27.0668015668,111.246856193,99.6686327165,2.97173041782,8.60649305897
 01/05  23:00:00,100.772525322,19.732289901,0.0,12.0115350643,4.12243109448,15.9888894789,94.4691195222,91.4773891044,2.97173041782,0.02
 01/05  24:00:00,121.814377485,24.6653623763,0.0,18.2873342355,4.12243109448,15.9888894789,125.953947541,122.962217123,2.97173041782,0.02
 01/06  01:00:00,105.982596633,19.732289901,0.0,16.2232506694,4.12243109448,15.9888894789,106.926618899,103.934888482,2.97173041782,0.02
 01/06  02:00:00,127.388872758,24.6653623763,0.0,23.2548201663,4.12243109448,15.9888894789,139.759622565,136.767892147,2.97173041782,0.02
 01/06  03:00:00,109.800093006,19.732289901,0.0,19.569414935,4.12243109448,15.9888894789,116.29582734,113.304096922,2.97173041782,0.02
 01/06  04:00:00,131.633771218,24.6653623763,0.0,27.1917207269,4.12243109448,15.9888894789,147.301312057,144.309581639,2.97173041782,0.02
 01/06  05:00:00,153.338463238,28.7243910906,0.0,19.3153381192,12.3672932834,24.9413748627,171.777931076,166.805047047,4.9528840297,0.02
 01/06  06:00:00,199.166491541,29.17322569,0.0,64.578107162,12.3672932834,24.9413748627,221.56755002,216.59466599,4.9528840297,0.02
 01/06  07:00:00,253.070517706,29.6135950617,0.0,60.9749662297,24.7345865669,70.7195625826,249.237093041,239.311324982,9.90576805939,0.02
 01/06  08:00:00,270.197436529,29.6594938283,0.0,48.8479773362,37.1018798503,92.3937384068,240.451486053,230.525717993,9.90576805939,0.02
 01/06  09:00:00,264.383550544,29.6809281844,0.0,44.618957939,37.1018798503,104.434947198,241.29840551,226.553680089,9.90576805939,4.83895736183
 01/06  10:00:00,272.026672578,29.6985785145,0.0,40.5345892391,37.1018798503,116.476155989,235.629630946,221.911978794,9.90576805939,3.81188409212
 01/06  11:00:00,267.881512878,29.7129307788,0.0,36.4450503943,37.1018798503,116.476155989,235.814114929,217.267421557,9.90576805939,8.64092531272
 01/06  12:00:00,263.55828579,29.7288796615,0.0,31.6028042072,37.1018798503,116.476155989,220.802360795,210.876592736,9.90576805939,0.02
 01/06  13:00:00,247.873364195,29.7453578839,0.0,26.6367366531,37.1018798503,104.434947198,222.115301677,203.572384247,9.90576805939,8.63714937112
 01/06  14:00:00,255.122853626,29.7943383944,0.0,22.7798879068,37.1018798503,116.476155989,208.15814375,198.232375691,9.90576805939,0.02
 01/06  15:00:00,253.152589288,29.8292492744,0.0,20.5831179142,37.1018798503,116.476155989,215.403097973,196.857538488,9.90576805939,8.63979142585
 01/06  16:00:00,252.879452645,29.8175036506,0.0,20.7079298253,37.1018798503,116.476155989,212.812432539,199.665250326,9.90576805939,3.24141415317
 01/06  17:00:00,265.700167784,29.7606287035,0.0,24.2592592379,37.1018798503,116.476155989,220.902470911,205.584424313,9.90576805939,5.41227853829
 01/06  18:00:00,275.687552265,29.7313969423,0.0,27.9278282723,37.1018798503,116.476155989,224.186035993,214.260267934,9.90576805939,0.02
 01/06  19:00:00,170.388349418,27.9960212899,0.0,2.22774081125,24.7345865669,47.5788473902,164.496632642,159.523748613,4.9528840297,0.02
 01/06  20:00:00,178.943527138,29.1614129711,0.0,8.78391250451,24.7345865669,47.5788473902,186.017654543,172.454277231,4.9528840297,8.61049328207
 01/06  21:00:00,163.007425618,28.7243910906,0.0,13.2897975314,12.3672932834,38.6892022431,195.43170253,192.439972113,2.97173041782,0.02
 01/06  22:00:00,142.221574501,23.7661522573,0.0,20.5634711551,12.3672932834,27.0668015668,160.059089883,157.067359466,2.97173041782,0.02
 01/06  23:00:00,111.656959569,19.732289901,0.0,19.5105795337,4.12243109448,15.9888894789,136.459958651,133.468228234,2.97173041782,0.02
 01/06  24:00:00,134.902026729,24.6653623763,0.0,28.0430438045,4.12243109448,15.9888894789,173.692612035,170.700881617,2.97173041782,0.02
 01/07  01:00:00,115.993885954,19.732289901,0.0,23.7028179262,4.12243109448,15.9888894789,144.076681271,141.084950854,2.97173041782,0.02
 01/07  02:00:00,140.000555593,24.6653623763,0.0,33.0030354839,4.12243109448,15.9888894789,185.335928409,182.344197992,2.97173041782,0.02
 01/07  03:00:00,119.655672109,19.732289901,0.0,27.23641266,4.12243109448,15.9888894789,152.364798136,149.373067718,2.97173041782,0.02
 01/07  04:00:00,144.659909337,24.6653623763,0.0,37.5395941796,4.12243109448,15.9888894789,193.34218149,190.350451072,2.97173041782,0.02
 01/07  05:00:00,151.917037921,28.7243910906,0.0,30.8829668034,4.12243109448,16.0517297156,233.891425221,230.899694803,2.97173041782,0.02
 01/07  06:00:00,163.264732097,29.1614129711,0.0,41.743873249,4.12243109448,16.0517297156,235.106959597,232.115229179,2.97173041782,0.02
 01/07  07:00:00,209.769711983,29.5984348515,0.0,68.0679927651,4.12243109448,39.6058045677,269.389932471,266.398202053,2.97173041782,0.02
 01/07  08:00:00,284.045420745,29.5984348515,0.0,114.207976591,12.3672932834,65.3531420225,279.570511092,274.597627062,4.9528840297,0.02
 01/07  09:00:00,256.09902692,29.5984348515,0.0,95.1478000759,12.3672932834,68.2430321324,279.570511092,274.597627062,4.9528840297,0.02
 01/07  10:00:00,270.249053448,29.5984348515,0.0,75.4325906712,16.4897243779,93.1370602926,291.137833806,274.597627062,7.92461444751,8.61559229587
 01/07  11:00:00,257.366424467,29.5984348515,0.0,63.8632805278,16.4897243779,93.1370602926,261.62612973,253.681515282,7.92461444751,0.02
 01/07  12:00:00,248.822416061,29.5984348515,0.0,55.7206128562,16.4897243779,93.1370602926,242.294656974,234.350042527,7.92461444751,0.02
 01/07  13:00:00,233.759340072,29.5984348515,0.0,49.8256270853,16.4897243779,83.9857416113,233.785511022,225.840896575,7.92461444751,0.02
 01/07  14:00:00,228.644662872,29.5984348515,0.0,45.0034784729,16.4897243779,83.9857416113,234.978321436,218.44020538,7.92461444751,8.61350160858
 01/07  15:00:00,227.313792222,29.5984348515,0.0,43.6559836183,16.4897243779,83.9857416113,225.234558931,217.289944484,7.92461444751,0.02
 01/07  16:00:00,179.885710844,29.5984348515,0.0,12.9624582236,12.3672932834,70.6512738906,193.434909442,188.462025412,4.9528840297,0.02
 01/07  17:00:00,199.124645705,29.5984348515,0.0,22.386564002,12.3672932834,70.6512738906,205.040911008,200.068026978,4.9528840297,0.02
 01/07  18:00:00,197.341436099,29.5984348515,0.0,27.9779570823,12.3672932834,58.1284167478,214.138633465,209.165749435,4.9528840297,0.02
 01/07  19:00:00,154.008003953,29.074008595,0.0,18.0343724503,12.3672932834,24.9413748627,177.59827327,172.625389241,4.9528840297,0.02
 01/07  20:00:00,152.545523454,28.7243910906,0.0,17.0520918094,12.3672932834,24.9413748627,180.849369636,175.876485606,4.9528840297,0.02
 01/07  21:00:00,148.570496123,29.1614129711,0.0,28.9726741287,4.12243109448,16.0517297156,193.637737636,190.646007218,2.97173041782,0.02
 01/07  22:00:00,127.756359748,23.3291303768,0.0,25.3476883049,4.12243109448,15.9888894789,161.69331213,158.701581712,2.97173041782,0.02
 01/07  23:00:00,127.881207738,20.1693117815,0.0,35.3424162355,4.12243109448,15.9888894789,138.851275672,135.859545254,2.97173041782,0.02
 01/07  24:00:00,135.460654948,24.2283404958,0.0,29.1352450416,4.12243109448,15.9888894789,176.975341081,173.983610663,2.97173041782,0.02
 01/08  01:00:00,131.091813557,20.1693117815,0.0,40.3298504071,2.06121554724,15.9888894789,145.294226423,142.302496005,2.97173041782,0.02
 01/08  02:00:00,137.34477484,24.2283404958,0.0,32.8216725137,2.06121554724,15.9888894789,193.195809636,181.622131754,2.97173041782,8.60194746457
 01/08  03:00:00,134.93354838,20.1693117815,0.0,44.0526165541,2.06121554724,15.9888894789,150.61556522,147.623834802,2.97173041782,0.02
 01/08  04:00:00,140.23671046,24.2283404958,0.0,35.6004857852,2.06121554724,15.9888894789,191.252122556,188.260392138,2.97173041782,0.02
 01/08  05:00:00,138.476687091,20.1693117815,0.0,47.4598002605,2.06121554724,15.9888894789,155.875755326,152.884024908,2.97173041782,0.02
 01/08  06:00:00,142.762462451,24.2283404958,0.0,37.9633675373,2.06121554724,15.9888894789,198.059310172,195.067579755,2.97173041782,0.02
 01/08  07:00:00,141.119583878,20.1693117815,0.0,49.9011154737,2.06121554724,15.9888894789,161.715933111,158.724202693,2.97173041782,0.02
 01/08  08:00:00,142.344709883,24.2283404958,0.0,39.6079530578,2.06121554724,15.9888894789,205.680765564,202.689035146,2.97173041782,0.02
 01/08  09:00:00,151.435164219,20.1693117815,0.0,46.3744735741,4.12243109448,41.7362269337,161.524378323,156.551494293,4.9528840297,0.02
 01/08  10:00:00,152.3653203,24.2283404958,0.0,33.4928501069,4.12243109448,41.7362269337,191.940213452,186.967329423,4.9528840297,0.02
 01/08  11:00:00,144.822929356,20.1693117815,0.0,40.1012719443,4.12243109448,41.7362269337,148.800303174,143.827419145,4.9528840297,0.02
 01/08  12:00:00,148.31749402,24.2283404958,0.0,29.5132369231,4.12243109448,41.7362269337,179.171812665,174.198928635,4.9528840297,0.02
 01/08  13:00:00,141.171985969,20.1693117815,0.0,36.3757899967,4.12243109448,41.7362269337,143.47035905,138.497475021,4.9528840297,0.02
 01/08  14:00:00,146.872757022,24.2283404958,0.0,27.8139956449,4.12243109448,41.7362269337,176.953859674,171.980975645,4.9528840297,0.02
 01/08  15:00:00,140.331412359,20.1693117815,0.0,35.2623712509,4.12243109448,41.7362269337,143.654107334,138.681223304,4.9528840297,0.02
 01/08  16:00:00,147.987762622,24.2283404958,0.0,28.6044793818,4.12243109448,41.7362269337,182.273371393,177.300487363,4.9528840297,0.02
 01/08  17:00:00,136.487541196,20.1693117815,0.0,38.5940400836,4.12243109448,24.8785346261,151.04374367,146.070859641,4.9528840297,0.02
 01/08  18:00:00,140.166626758,24.2283404958,0.0,34.5392080966,2.06121554724,15.9888894789,194.74627649,191.754546072,2.97173041782,0.02
 01/08  19:00:00,137.976061852,20.1693117815,0.0,46.6688877667,2.06121554724,15.9888894789,159.512890021,156.521159603,2.97173041782,0.02
 01/08  20:00:00,142.809576929,24.2283404958,0.0,38.0448553279,2.06121554724,15.9888894789,201.105077191,198.113346773,2.97173041782,0.02
 01/08  21:00:00,141.532559636,20.1693117815,0.0,50.6241913785,2.06121554724,15.9888894789,163.629934298,160.638203881,2.97173041782,0.02
 01/08  22:00:00,145.482507916,24.2283404958,0.0,40.7887919126,2.06121554724,15.9888894789,208.114228959,205.122498541,2.97173041782,0.02
 01/08  23:00:00,144.82160861,20.1693117815,0.0,53.8187823727,2.06121554724,15.9888894789,169.774104391,166.782373973,2.97173041782,0.02
 01/08  24:00:00,147.704073334,24.2283404958,0.0,42.8962511248,2.06121554724,15.9888894789,213.919849597,210.928119179,2.97173041782,0.02
 01/09  01:00:00,147.947094007,20.1693117815,0.0,54.8391984422,4.12243109448,15.9888894789,170.172678397,167.18094798,2.97173041782,0.02
 01/09  02:00:00,149.992939634,24.2283404958,0.0,43.1711344929,4.12243109448,15.9888894789,211.237758655,208.246028237,2.97173041782,0.02
 01/09  03:00:00,148.779934262,20.1693117815,0.0,55.5999198108,4.12243109448,15.9888894789,167.735290588,164.743560171,2.97173041782,0.02
 01/09  04:00:00,150.500766424,24.2283404958,0.0,43.6072513839,4.12243109448,15.9888894789,205.298301563,202.306571145,2.97173041782,0.02
 01/09  05:00:00,188.333316477,29.1614129711,0.0,49.9808980418,12.3672932834,24.9413748627,241.106234532,227.551405717,4.9528840297,8.60194478519
 01/09  06:00:00,217.211446208,28.7243910906,0.0,79.5929264623,12.3672932834,24.9413748627,277.43272928,272.45984525,4.9528840297,0.02
 01/09  07:00:00,301.86660511,29.5984348515,0.0,109.818560834,24.7345865669,70.7195625826,284.523395122,274.597627062,9.90576805939,0.02
 01/09  08:00:00,313.342487951,29.5984348515,0.0,90.8462064755,37.1018798503,92.3937384068,284.523395122,274.597627062,9.90576805939,0.02
 01/09  09:00:00,302.1670493,29.5984348515,0.0,80.2727475853,37.1018798503,104.434947198,284.523395122,274.597627062,9.90576805939,0.02
 01/09  10:00:00,302.706034139,29.5984348515,0.0,69.4021160583,37.1018798503,116.476155989,285.019631732,266.478777915,9.90576805939,8.63508575772
 01/09  11:00:00,293.618660737,29.5984348515,0.0,60.9790319202,37.1018798503,116.476155989,257.813899869,247.888131809,9.90576805939,0.02
 01/09  12:00:00,286.545060066,29.5988936563,0.0,53.9299516033,37.1018798503,116.476155989,255.56006495,237.011078701,9.90576805939,8.64321818975
 01/09  13:00:00,267.901144143,29.6011026729,0.0,45.6759415832,37.1018798503,104.434947198,233.991747318,224.065979258,9.90576805939,0.02
 01/09  14:00:00,272.436606891,29.6083911446,0.0,40.2710243115,37.1018798503,116.476155989,232.635872237,214.087781297,9.90576805939,8.64232288114
 01/09  15:00:00,270.230431933,29.6131115898,0.0,37.5745092213,37.1018798503,116.476155989,228.903888464,210.357043658,9.90576805939,8.64107674695
 01/09  16:00:00,269.897589285,29.6149779724,0.0,36.8631194746,37.1018798503,116.476155989,221.875944585,211.950176526,9.90576805939,0.02
 01/09  17:00:00,280.25346815,29.616444002,0.0,37.3564907029,37.1018798503,116.476155989,232.97092593,214.431740963,9.90576805939,8.63341690704
 01/09  18:00:00,286.530194066,29.6180420707,0.0,37.8122089201,37.1018798503,116.476155989,226.090361513,216.164593454,9.90576805939,0.02
 01/09  19:00:00,172.453707133,27.9960212899,0.0,3.31045485759,24.7345865669,47.5788473902,157.482196136,152.509312107,4.9528840297,0.02
 01/09  20:00:00,181.861648945,29.1614129711,0.0,11.1605531008,24.7345865669,47.5788473902,161.048419729,156.0755357,4.9528840297,0.02
 01/09  21:00:00,164.752325814,28.7243910906,0.0,14.7897483335,12.3672932834,38.6892022431,181.706338679,170.124004918,2.97173041782,8.61060334352
 01/09  22:00:00,143.69358257,23.7661522573,0.0,22.0594616672,12.3672932834,27.0668015668,139.774623151,136.782892733,2.97173041782,0.02
 01/09  23:00:00,112.541077332,19.732289901,0.0,20.5790020391,4.12243109448,15.9888894789,117.690771125,114.699040707,2.97173041782,0.02
 01/09  24:00:00,135.763995547,24.6653623763,0.0,29.3257431281,4.12243109448,15.9888894789,146.633887411,143.642156993,2.97173041782,0.02
 01/10  01:00:00,116.129717389,19.732289901,0.0,24.3679410425,4.12243109448,15.9888894789,118.098806929,115.107076512,2.97173041782,0.02
 01/10  02:00:00,139.119291574,24.6653623763,0.0,33.0452657763,4.12243109448,15.9888894789,147.205045287,144.213314869,2.97173041782,0.02
 01/10  03:00:00,118.426578183,19.732289901,0.0,26.8164555549,4.12243109448,15.9888894789,118.981530798,115.98980038,2.97173041782,0.02
 01/10  04:00:00,141.911865519,24.6653623763,0.0,35.7063585566,4.12243109448,15.9888894789,150.168817234,147.177086816,2.97173041782,0.02
 01/10  05:00:00,160.680206664,28.7243910906,0.0,24.4544624955,12.3672932834,24.9413748627,174.447495876,169.474611846,4.9528840297,0.02
 01/10  06:00:00,211.413330747,29.1624314057,0.0,74.726959506,12.3672932834,24.9413748627,223.486925777,218.514041747,4.9528840297,0.02
 01/10  07:00:00,263.272665618,29.5991205166,0.0,69.4157924188,24.7345865669,70.7195625826,246.620158347,236.694390287,9.90576805939,0.02
 01/10  08:00:00,277.321620732,29.6134219931,0.0,54.4674298961,37.1018798503,92.3937384068,233.178504459,223.2527364,9.90576805939,0.02
 01/10  09:00:00,269.624825578,29.6225369276,0.0,48.6265957152,37.1018798503,104.434947198,234.460595783,215.923836327,9.90576805939,8.63099139632
 01/10  10:00:00,276.478339945,29.6340965063,0.0,44.1704300414,37.1018798503,116.476155989,220.179587541,210.253819482,9.90576805939,0.02
 01/10  11:00:00,271.773540265,29.6532067373,0.0,40.1638275843,37.1018798503,116.476155989,223.974469123,205.427447331,9.90576805939,8.641253733
 01/10  12:00:00,268.953436914,29.6694178415,0.0,36.8177171488,37.1018798503,116.476155989,212.175309701,202.249541642,9.90576805939,0.02
 01/10  13:00:00,256.153220295,29.6804427542,0.0,34.6676262321,37.1018798503,104.434947198,219.891605548,201.348538251,9.90576805939,8.63729923777
 01/10  14:00:00,264.748993164,29.6904502894,0.0,32.8690113497,37.1018798503,116.476155989,210.687168064,200.761400005,9.90576805939,0.02
 01/10  15:00:00,263.977983627,29.6974162004,0.0,31.7930463737,37.1018798503,116.476155989,219.408195267,200.861276751,9.90576805939,8.64115045709
 01/10  16:00:00,263.145306779,29.7043494546,0.0,31.2627621101,37.1018798503,116.476155989,219.935227796,201.390327284,9.90576805939,8.63913245269
 01/10  17:00:00,272.388027357,29.7103741779,0.0,31.2175732408,37.1018798503,116.476155989,212.131254462,202.205486403,9.90576805939,0.02
 01/10  18:00:00,278.991495374,29.7093345759,0.0,31.9414488243,37.1018798503,116.476155989,214.673339289,204.747571229,9.90576805939,0.02
 01/10  19:00:00,171.231357091,27.9960212899,0.0,3.32071095362,24.7345865669,47.5788473902,159.008707255,145.445243209,4.9528840297,8.61058001648
 01/10  20:00:00,180.776802697,29.1614129711,0.0,11.0417239413,24.7345865669,47.5788473902,157.869030564,152.896146534,4.9528840297,0.02
 01/10  21:00:00,164.264182813,28.7243910906,0.0,14.69823358,12.3672932834,38.6892022431,176.433562458,173.44183204,2.97173041782,0.02
 01/10  22:00:00,143.94502333,23.7661522573,0.0,22.1293388755,12.3672932834,27.0668015668,151.259236101,148.267505683,2.97173041782,0.02
 01/10  23:00:00,113.390854647,19.732289901,0.0,20.8526812041,4.12243109448,15.9888894789,134.548223276,131.556492858,2.97173041782,0.02
 01/10  24:00:00,137.528009067,24.6653623763,0.0,30.1218043409,4.12243109448,15.9888894789,174.07062788,171.078897462,2.97173041782,0.02
 01/11  01:00:00,118.102446826,19.732289901,0.0,25.4457365145,4.12243109448,15.9888894789,141.986897463,138.995167046,2.97173041782,0.02
 01/11  02:00:00,142.530488479,24.6653623763,0.0,35.3235480825,4.12243109448,15.9888894789,179.380631449,176.388901031,2.97173041782,0.02
 01/11  03:00:00,121.889467796,19.732289901,0.0,29.1964867185,4.12243109448,15.9888894789,147.512327103,144.520596685,2.97173041782,0.02
 01/11  04:00:00,147.492144695,24.6653623763,0.0,39.964666097,4.12243109448,15.9888894789,191.43735626,188.445625842,2.97173041782,0.02
 01/11  05:00:00,166.776017012,28.7243910906,0.0,28.4026619988,12.3672932834,24.9413748627,230.402240581,225.429356552,4.9528840297,0.02
 01/11  06:00:00,219.080633116,29.1685201612,0.0,80.4332400554,12.3672932834,24.9413748627,278.295551056,273.322667026,4.9528840297,0.02
 01/11  07:00:00,285.880400332,29.5984348515,0.0,95.5466862101,24.7345865669,70.7195625826,284.523395122,274.597627062,9.90576805939,0.02
 01/11  08:00:00,302.402889946,29.5984348515,0.0,81.8203591903,37.1018798503,92.3937384068,284.523395122,274.597627062,9.90576805939,0.02
 01/11  09:00:00,291.833977626,29.5988641944,0.0,70.5784835979,37.1018798503,104.434947198,293.134482045,274.597627062,9.90576805939,8.63108692314
 01/11  10:00:00,290.594924301,29.6069555397,0.0,56.6144669183,37.1018798503,116.476155989,275.6566561,265.730888041,9.90576805939,0.02
 01/11  11:00:00,278.96360189,29.6180601886,0.0,46.075012064,37.1018798503,116.476155989,256.922524391,238.375471101,9.90576805939,8.6412852309
 01/11  12:00:00,270.534980018,29.6421985688,0.0,37.8437552797,37.1018798503,116.476155989,240.628427402,222.079434686,9.90576805939,8.64322465635
 01/11  13:00:00,252.657288295,29.6782092089,0.0,31.4500481589,37.1018798503,104.434947198,219.497823429,209.57205537,9.90576805939,0.02
 01/11  14:00:00,255.800336241,29.7224519371,0.0,25.1838500722,37.1018798503,116.476155989,215.445449181,196.898102723,9.90576805939,8.64157839884
 01/11  15:00:00,255.016949774,29.7376433353,0.0,23.8402267249,37.1018798503,116.476155989,203.975498743,194.049730684,9.90576805939,0.02
 01/11  16:00:00,257.52341849,29.7251352885,0.0,25.4785329877,37.1018798503,116.476155989,219.217729643,200.672835555,9.90576805939,8.63912602811
 01/11  17:00:00,267.921820784,29.7132611859,0.0,27.8077299958,37.1018798503,116.476155989,217.607703478,207.681935418,9.90576805939,0.02
 01/11  18:00:00,277.286833764,29.7147826344,0.0,28.8973354845,37.1018798503,116.476155989,229.062877018,210.534741139,9.90576805939,8.62236781954
 01/11  19:00:00,170.979365809,27.9960212899,0.0,2.43981810804,24.7345865669,47.5788473902,150.061477086,145.088593057,4.9528840297,0.02
 01/11  20:00:00,176.126869456,28.7243910906,0.0,6.75723714042,24.7345865669,47.5788473902,151.693145098,146.720261069,4.9528840297,0.02
 01/11  21:00:00,165.127841609,29.1614129711,0.0,15.6737561275,12.3672932834,38.6892022431,163.936649244,160.944918826,2.97173041782,0.02
 01/11  22:00:00,136.232478497,23.3291303768,0.0,15.632685562,12.3672932834,27.0668015668,135.046578942,132.054848524,2.97173041782,0.02
 01/11  23:00:00,114.612680394,20.1693117815,0.0,22.7023213318,4.12243109448,15.9888894789,116.142680462,113.150950044,2.97173041782,0.02
 01/11  24:00:00,126.593503419,24.2283404958,0.0,21.1826215899,4.12243109448,15.9888894789,144.123644787,141.131914369,2.97173041782,0.02
 01/12  01:00:00,118.473515735,20.1693117815,0.0,26.7489509073,4.12243109448,15.9888894789,112.530349738,109.538619321,2.97173041782,0.02
 01/12  02:00:00,128.800555409,24.2283404958,0.0,23.7764730429,4.12243109448,15.9888894789,135.423909852,132.432179434,2.97173041782,0.02
 01/12  03:00:00,120.764015303,20.1693117815,0.0,29.4540993517,4.12243109448,15.9888894789,114.382246336,102.808566316,2.97173041782,8.60194960263
 01/12  04:00:00,129.696017373,24.2283404958,0.0,25.5131872719,4.12243109448,15.9888894789,128.490448683,125.498718265,2.97173041782,0.02
 01/12  05:00:00,160.218029497,29.1614129711,0.0,26.3606623238,12.3672932834,24.9413748627,142.886166537,137.913282507,4.9528840297,0.02
 01/12  06:00:00,188.221415147,28.7336839342,0.794380796742,54.8930089153,12.3672932834,24.9413748627,188.943680652,183.970796622,4.9528840297,0.02
 01/12  07:00:00,250.156452036,29.6272542641,1.8672345317,59.0536644133,24.7345865669,70.7195625826,200.614974329,190.689206269,9.90576805939,0.02
 01/12  08:00:00,263.90334188,29.6908958916,2.76271699708,43.8471997304,37.1018798503,92.3937384068,181.189364076,171.263596016,9.90576805939,0.02
 01/12  09:00:00,255.064159795,29.7152692906,4.33488927113,37.1873247559,37.1018798503,104.434947198,168.463433506,158.537665447,9.90576805939,0.02
 01/12  10:00:00,259.999128739,29.7300652841,6.47293992876,31.8111619313,37.1018798503,116.476155989,164.790849664,146.249817334,9.90576805939,8.63526427135
 01/12  11:00:00,252.794938227,29.7410592423,8.60553013114,27.072685807,37.1018798503,116.476155989,144.645938267,134.720170207,9.90576805939,0.02
 01/12  12:00:00,248.05517998,29.7501303229,10.3029447227,23.2680336414,37.1018798503,116.476155989,143.614099858,125.065044519,9.90576805939,8.64328727973
 01/12  13:00:00,232.877836998,29.7578740172,11.6621570805,19.5687303428,37.1018798503,104.434947198,135.318280179,116.775169315,9.90576805939,8.63734280419
 01/12  14:00:00,239.896550221,29.7657358821,12.9826989261,17.047014701,37.1018798503,116.476155989,119.776230335,109.850462276,9.90576805939,0.02
 01/12  15:00:00,236.169411981,29.7742607959,14.1089027106,14.8270201262,37.1018798503,116.476155989,122.317514776,103.770445717,9.90576805939,8.64130099949
 01/12  16:00:00,232.103755116,29.7836903336,15.074211104,13.3751216562,37.1018798503,116.476155989,108.954190841,99.0284227814,9.90576805939,0.02
 01/12  17:00:00,235.738566544,29.7925056488,16.0338766679,12.577367825,37.1018798503,116.476155989,114.306366235,95.7669369646,9.90576805939,8.63366121145
 01/12  18:00:00,242.0101331,29.8028129901,16.4321399246,12.0634210063,37.1018798503,116.476155989,105.173591016,95.2478229567,9.90576805939,0.02
 01/12  19:00:00,147.595234602,28.14169525,13.5538144612,0.0219245097195,24.7345865669,47.5788473902,81.8856948692,76.9128108395,4.9528840297,0.02
 01/12  20:00:00,147.758332518,28.14169525,13.2036801912,0.12552125186,24.7345865669,47.5788473902,86.6964453476,81.7235613179,4.9528840297,0.02
 01/12  21:00:00,127.383225655,27.8503473297,13.3450462695,0.626244046872,12.3672932834,38.6892022431,107.607165266,96.0247750306,2.97173041782,8.61065981754
 01/12  22:00:00,102.810130221,21.581042855,11.3486656756,0.0,12.3672932834,27.0668015668,85.7145459284,82.7228155106,2.97173041782,0.02
 01/12  23:00:00,75.3109039809,17.9842023792,9.66548666459,0.0,4.12243109448,15.9888894789,76.016672907,73.0249424892,2.97173041782,0.02
 01/12  24:00:00,90.0228530038,23.5728076751,12.0761992128,2.7822476222,4.12243109448,15.9888894789,97.1034984417,94.1117680239,2.97173041782,0.02
 01/13  01:00:00,84.9737330924,20.1693117815,8.98076510476,7.48618469448,4.12243109448,15.9888894789,77.8456499196,74.8539195018,2.97173041782,0.02
 01/13  02:00:00,95.3276331566,24.2283404958,10.7828474723,7.25755500781,4.12243109448,15.9888894789,98.3005329733,95.3088025555,2.97173041782,0.02
 01/13  03:00:00,87.9675907308,20.1693117815,8.43216388441,10.2855704704,4.12243109448,15.9888894789,79.6664031646,76.6746727468,2.97173041782,0.02
 01/13  04:00:00,96.7565141911,24.2283404958,10.9183136184,8.96976180832,4.12243109448,15.9888894789,100.151765816,97.1600353982,2.97173041782,0.02
 01/13  05:00:00,122.977644851,29.1614129711,12.9585563783,9.12103148149,12.3672932834,24.9413748627,112.950192113,107.977308084,4.9528840297,0.02
 01/13  06:00:00,151.589483483,28.7359806755,15.720429712,34.3101630334,12.3672932834,24.9413748627,177.237496843,172.264612813,4.9528840297,0.02
 01/13  07:00:00,209.020484588,29.6724736076,15.1722353451,31.9743378769,24.7345865669,70.7195625826,147.741255655,137.815487596,9.90576805939,0.02
 01/13  08:00:00,229.852082157,29.7499596313,14.388853626,22.2189218627,37.1018798503,92.3937384068,130.180151978,120.254383919,9.90576805939,0.02
 01/13  09:00:00,224.316131653,29.7702378955,14.5218779838,17.7101615994,37.1018798503,104.434947198,131.41446348,112.87855289,9.90576805939,8.63014253088
 01/13  10:00:00,232.718960164,29.7908527227,15.3137267256,14.0486520153,37.1018798503,116.476155989,114.611588997,104.685820938,9.90576805939,0.02
 01/13  11:00:00,230.777758207,29.8307763719,16.1032531229,11.7298759415,37.1018798503,116.476155989,117.910191452,99.3629563067,9.90576805939,8.64146708561
 01/13  12:00:00,228.335892247,29.8936906288,16.6313222547,9.3045966077,37.1018798503,116.476155989,105.583287571,95.6575195114,9.90576805939,0.02
 01/13  13:00:00,215.642926911,29.9384268344,16.9258334164,8.05435100732,37.1018798503,104.434947198,112.455676899,93.9124698638,9.90576805939,8.63743897603
 01/13  14:00:00,224.235081157,30.0117466382,17.2381661031,7.00876836636,37.1018798503,116.476155989,110.343879051,91.7947584295,9.90576805939,8.64335256257
 01/13  15:00:00,223.534939673,30.0456446601,16.7252598146,6.26813284457,37.1018798503,116.476155989,100.365983702,90.4402156427,9.90576805939,0.02
 01/13  16:00:00,223.31908553,30.0494056583,15.6466469199,5.87509860443,37.1018798503,116.476155989,108.804771688,90.2597045261,9.90576805939,8.63929910258
 01/13  17:00:00,230.968589341,30.0473770711,14.5398070804,5.92307314834,37.1018798503,116.476155989,101.281905108,91.3561370482,9.90576805939,0.02
 01/13  18:00:00,240.16773476,30.0530880144,14.424889403,6.27392725953,37.1018798503,116.476155989,102.081190866,92.1554228067,9.90576805939,0.02
 01/13  19:00:00,152.556807631,28.2873692102,12.1817077663,0.0,24.7345865669,47.5788473902,87.2795166845,73.7159703108,4.9528840297,8.61066234407
 01/13  20:00:00,154.159970694,28.5787171305,12.5082499341,0.0035387084115,24.7345865669,47.5788473902,83.9425059694,78.9696219397,4.9528840297,0.02
 01/13  21:00:00,132.382239304,27.4133254493,12.5934419035,0.0676057996145,12.3672932834,38.6892022431,96.6578997143,93.6661692965,2.97173041782,0.02
 01/13  22:00:00,108.288288695,22.542490992,10.3558837835,0.449196198171,12.3672932834,27.0668015668,84.06072588,81.0689954622,2.97173041782,0.02
 01/13  23:00:00,78.2368761592,17.9842023792,8.52022892718,0.0,4.12243109448,15.9888894789,74.8482387726,71.8565083548,2.97173041782,0.02
 01/13  24:00:00,90.0193739246,22.6987639142,10.6060530308,0.255570456497,4.12243109448,15.9888894789,96.0569948179,93.0652644001,2.97173041782,0.02
 01/14  01:00:00,83.4867846476,19.9508008412,8.11764256238,4.03263919098,4.12243109448,15.9888894789,78.1359054525,75.1441750346,2.97173041782,0.02
 01/14  02:00:00,94.8785542058,24.2283404958,9.86970790907,5.05931225239,4.12243109448,15.9888894789,97.6078509495,94.6161205317,2.97173041782,0.02
 01/14  03:00:00,87.4187569671,20.1693117815,7.34246422703,7.92002927268,4.12243109448,15.9888894789,79.0851834782,76.0934530603,2.97173041782,0.02
 01/14  04:00:00,98.8847619658,24.2283404958,8.5202258445,7.57015756453,4.12243109448,15.9888894789,99.6346848075,96.6429543896,2.97173041782,0.02
 01/14  05:00:00,113.721846642,29.1614129711,8.77323919602,10.7091725583,4.12243109448,16.0517297156,118.195845245,115.204114827,2.97173041782,0.02
 01/14  06:00:00,111.841859176,28.7243910906,8.60578665574,9.6607690212,4.12243109448,16.0517297156,119.647853961,116.656123544,2.97173041782,0.02
 01/14  07:00:00,140.262123428,29.5984348515,8.92732681517,15.2518509404,4.12243109448,39.6058045677,121.25860354,118.266873122,2.97173041782,0.02
 01/14  08:00:00,206.243098251,29.5984348515,12.524959571,51.0491982154,12.3672932834,65.3531420225,172.080843682,167.107959652,4.9528840297,0.02
 01/14  09:00:00,189.176438486,29.5984348515,13.2710424438,42.3893425796,12.3672932834,68.2430321324,175.193403663,161.628922918,4.9528840297,8.61159671554
 01/14  10:00:00,207.091478494,29.6184869118,13.7670818839,32.9382645131,16.4897243779,93.1370602926,153.034305892,145.089691445,7.92461444751,0.02
 01/14  11:00:00,202.876964925,29.6234773772,14.2648471979,29.4701097632,16.4897243779,93.1370602926,146.074758991,138.130144543,7.92461444751,0.02
 01/14  12:00:00,197.973782104,29.6267600333,15.1567156677,25.5249014411,16.4897243779,93.1370602926,139.134805283,131.190190836,7.92461444751,0.02
 01/14  13:00:00,185.065407623,29.6292615666,16.2912565314,22.4900108627,16.4897243779,83.9857416113,140.478602673,123.940408389,7.92461444751,8.61357983682
 01/14  14:00:00,180.302825023,29.6309764325,17.4167376489,18.865886223,16.4897243779,83.9857416113,126.066292214,118.121677766,7.92461444751,0.02
 01/14  15:00:00,178.545057689,29.6323097949,17.6789964715,17.7497110127,16.4897243779,83.9857416113,125.144902137,117.20028769,7.92461444751,0.02
 01/14  16:00:00,140.853528181,29.5984348515,14.5241544052,0.303122967548,12.3672932834,70.6512738906,73.1766396997,68.20375567,4.9528840297,0.02
 01/14  17:00:00,148.247160213,29.5984348515,13.9488586331,1.07292966624,12.3672932834,70.6512738906,76.2841258098,71.3112417801,4.9528840297,0.02
 01/14  18:00:00,144.505864192,29.5984348515,13.211744474,1.98741979841,12.3672932834,58.1284167478,83.7254931184,78.7526090887,4.9528840297,0.02
 01/14  19:00:00,107.624475587,26.9763035688,12.071330103,0.0,12.3672932834,24.9413748627,99.3269977848,94.3541137551,4.9528840297,0.02
 01/14  20:00:00,108.273379724,26.9763035688,11.0159540203,0.0,12.3672932834,24.9413748627,113.31327082,99.7584395773,4.9528840297,8.60194721257
 01/14  21:00:00,96.8692873906,28.2873692102,10.3512633202,3.52360173961,4.12243109448,16.0517297156,113.400190818,110.4084604,2.97173041782,0.02
 01/14  22:00:00,91.0726170441,23.7661522573,8.27939281564,8.02975961569,4.12243109448,15.9888894789,95.3595439855,92.3678135677,2.97173041782,0.02
 01/14  23:00:00,83.1644207016,19.732289901,6.81178605204,7.97977707056,4.12243109448,15.9888894789,82.6205883678,79.62885795,2.97173041782,0.02
 01/14  24:00:00,98.0695330229,24.6653623763,8.16018342793,11.6860926877,4.12243109448,15.9888894789,103.682268063,100.690537645,2.97173041782,0.02
 01/15  01:00:00,85.5499217674,19.732289901,5.89741986518,10.8886278701,2.06121554724,15.9888894789,84.4799279265,81.4881975087,2.97173041782,0.02
 01/15  02:00:00,102.365041439,24.6653623763,6.83975948094,15.4345610681,2.06121554724,15.9888894789,105.929197546,102.937467128,2.97173041782,0.02
 01/15  03:00:00,89.4694343201,19.732289901,5.26787580789,13.1763733956,2.06121554724,15.9888894789,86.0716526179,83.0799222001,2.97173041782,0.02
 01/15  04:00:00,105.87428892,24.6653623763,6.82671866094,17.8938960681,2.06121554724,15.9888894789,107.797018033,104.805287616,2.97173041782,0.02
 01/15  05:00:00,91.7387103844,19.732289901,5.49355883854,14.790697445,2.06121554724,15.9888894789,87.1608702792,84.1691398614,2.97173041782,0.02
 01/15  06:00:00,108.994122724,24.6653623763,6.50578630899,19.8624003062,2.06121554724,15.9888894789,108.920063323,105.928332905,2.97173041782,0.02
 01/15  07:00:00,95.0226046585,19.732289901,4.40928738105,16.5364122461,2.06121554724,15.9888894789,88.0700904673,85.0783600495,2.97173041782,0.02
 01/15  08:00:00,108.915481814,24.6653623763,4.64337516819,22.3252805751,2.06121554724,15.9888894789,110.142360956,107.150630538,2.97173041782,0.02
 01/15  09:00:00,107.3988402,19.732289901,4.02780551326,14.5509334873,4.12243109448,41.7362269337,85.7581153789,80.7852313492,4.9528840297,0.02
 01/15  10:00:00,119.467182858,24.6653623763,6.69951792882,15.5550171489,4.12243109448,41.7362269337,102.448373312,97.4754892824,4.9528840297,0.02
 01/15  11:00:00,100.48849566,19.732289901,6.34401051136,10.7973835637,4.12243109448,41.7362269337,80.7972245578,75.8243405282,4.9528840297,0.02
 01/15  12:00:00,112.604236619,24.6653623763,9.58193219807,12.1895097912,4.12243109448,41.7362269337,97.911780323,92.9388962933,4.9528840297,0.02
 01/15  13:00:00,98.2584059164,19.732289901,8.73708453372,8.53281797246,4.12243109448,41.7362269337,78.858639196,73.8857551663,4.9528840297,0.02
 01/15  14:00:00,111.222899661,24.6653623763,12.4616216333,9.40821113096,4.12243109448,41.7362269337,95.2589985858,90.2861145561,4.9528840297,0.02
 01/15  15:00:00,96.6074231663,19.732289901,10.0993012094,6.81166502142,4.12243109448,41.7362269337,76.082309126,71.1094250963,4.9528840297,0.02
 01/15  16:00:00,110.464765112,24.6653623763,12.3243247581,7.96111049605,4.12243109448,41.7362269337,94.1050761968,89.1321921671,4.9528840297,0.02
 01/15  17:00:00,87.4528212336,19.732289901,9.44904357688,6.59325256129,4.12243109448,24.8785346261,78.7995068076,73.8266227779,4.9528840297,0.02
 01/15  18:00:00,101.215671363,24.6653623763,11.2302935181,11.802354274,2.06121554724,15.9888894789,102.872848595,99.8811181767,2.97173041782,0.02
