Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  19:00:00,88.3675684527,19.732289901,8.23180562654,10.9388598636,2.06121554724,15.9888894789,85.3035874191,82.3118570013,2.97173041782,0.02
 01/15  20:00:00,104.464147474,24.6653623763,9.4780004738,15.4727276992,2.06121554724,15.9888894789,107.10977027,104.118039852,2.97173041782,0.02
 01/15  21:00:00,90.9553355704,19.732289901,7.08143595003,13.5758730821,2.06121554724,15.9888894789,87.0915571313,84.0998267135,2.97173041782,0.02
 01/15  22:00:00,107.058060634,24.6653623763,8.58032043652,18.6102703646,2.06121554724,15.9888894789,108.871599589,105.879869172,2.97173041782,0.02
 01/15  23:00:00,92.6060766722,19.732289901,6.55557562646,15.8717357664,2.06121554724,15.9888894789,96.8741809908,85.3004998151,2.97173041782,8.60195075783
 01/15  24:00:00,108.880658449,24.6653623763,8.18984252011,21.19381517,2.06121554724,15.9888894789,110.143991639,107.152261221,2.97173041782,0.02
 01/16  01:00:00,93.2284694828,19.732289901,6.62060260101,17.3751742677,2.06121554724,15.9888894789,89.0449389144,86.0532084965,2.97173041782,0.02
 01/16  02:00:00,108.834749,24.6653623763,8.48801113264,22.6072583502,2.06121554724,15.9888894789,110.866008505,107.874278088,2.97173041782,0.02
 01/16  03:00:00,93.7037977445,19.732289901,6.59074804229,18.381141657,2.06121554724,15.9888894789,89.5771872351,86.5854568173,2.97173041782,0.02
 01/16  04:00:00,110.700221273,24.6653623763,7.84339305154,24.0030871935,2.06121554724,15.9888894789,111.552789475,108.561059057,2.97173041782,0.02
 01/16  05:00:00,95.461810893,19.732289901,5.8862664304,19.5294724632,2.06121554724,15.9888894789,90.1682143877,87.1764839699,2.97173041782,0.02
 01/16  06:00:00,112.784435401,24.6653623763,7.18410380062,25.4653938474,2.06121554724,15.9888894789,112.267315465,109.275585047,2.97173041782,0.02
 01/16  07:00:00,96.7743055207,19.732289901,5.70783073654,20.6412942489,2.06121554724,15.9888894789,90.7576567699,87.7659263521,2.97173041782,0.02
 01/16  08:00:00,109.241837114,24.6653623763,7.17731716574,26.6403725645,2.06121554724,15.9888894789,112.87240898,109.880678562,2.97173041782,0.02
 01/16  09:00:00,107.738266974,19.732289901,6.13257936357,17.4151736174,4.12243109448,41.7362269337,87.9202898837,82.947405854,4.9528840297,0.02
 01/16  10:00:00,120.976421878,24.6653623763,8.71378068776,18.0857213853,4.12243109448,41.7362269337,103.952259449,98.9793754189,4.9528840297,0.02
 01/16  11:00:00,105.28285351,19.732289901,7.56757516388,13.3128277084,4.12243109448,41.7362269337,82.4245123907,77.451628361,4.9528840297,0.02
 01/16  12:00:00,119.000561054,24.6653623763,10.3628076306,15.2002989952,4.12243109448,41.7362269337,100.39645463,95.4235706006,4.9528840297,0.02
 01/16  13:00:00,100.944369166,19.732289901,8.78930543027,10.8320799724,4.12243109448,41.7362269337,80.7571223194,75.7842382897,4.9528840297,0.02
 01/16  14:00:00,110.934087521,24.6653623763,11.7863744158,12.2615958814,4.12243109448,41.7362269337,97.7166938922,92.7438098626,4.9528840297,0.02
 01/16  15:00:00,97.120973628,19.732289901,9.58071465171,8.95782164707,4.12243109448,41.7362269337,79.2655355851,74.2926515554,4.9528840297,0.02
 01/16  16:00:00,112.531058382,24.6653623763,12.0409397602,10.3194446622,4.12243109448,41.7362269337,96.760538555,91.7876545253,4.9528840297,0.02
 01/16  17:00:00,92.1207585708,19.732289901,9.54522729828,8.48612595601,4.12243109448,24.8785346261,79.6886796873,74.7157956576,4.9528840297,0.02
 01/16  18:00:00,107.490925623,24.6653623763,11.6190057823,14.4341740957,2.06121554724,15.9888894789,103.971684269,100.979953851,2.97173041782,0.02
 01/16  19:00:00,92.8754853428,19.732289901,8.67068245305,13.0905969176,2.06121554724,15.9888894789,86.2025041269,83.2107737091,2.97173041782,0.02
 01/16  20:00:00,109.585415354,24.6653623763,10.1925633029,18.3087207167,2.06121554724,15.9888894789,108.132858554,105.141128136,2.97173041782,0.02
 01/16  21:00:00,94.730014711,19.732289901,7.43167713838,15.9148268556,2.06121554724,15.9888894789,88.0324930264,85.0407626086,2.97173041782,0.02
 01/16  22:00:00,111.655967992,24.6653623763,8.2217091678,21.7041574702,2.06121554724,15.9888894789,109.684338045,106.692607627,2.97173041782,0.02
 01/16  23:00:00,96.6884280177,19.732289901,5.71983588996,18.3682938094,2.06121554724,15.9888894789,88.925756052,85.9340256342,2.97173041782,0.02
 01/16  24:00:00,115.094779766,24.6653623763,6.44879160619,24.6469845451,2.06121554724,15.9888894789,111.002301819,108.010571401,2.97173041782,0.02
 01/17  01:00:00,100.449795086,19.732289901,4.79058911955,19.6585282519,4.12243109448,15.9888894789,89.1336714297,86.1419410119,2.97173041782,0.02
 01/17  02:00:00,118.93281168,24.6653623763,5.58863970688,25.9177254577,4.12243109448,15.9888894789,119.449704249,107.876018223,2.97173041782,8.60195560833
 01/17  03:00:00,102.464031338,19.732289901,4.19125279188,21.1613574451,4.12243109448,15.9888894789,89.5821169903,86.5903865725,2.97173041782,0.02
 01/17  04:00:00,121.019645236,24.6653623763,5.16310999394,27.561447923,4.12243109448,15.9888894789,111.421926662,108.430196244,2.97173041782,0.02
 01/17  05:00:00,138.45716065,28.7243910906,5.8900674001,17.9678143039,12.3672932834,24.9413748627,127.190341185,122.217457156,4.9528840297,0.02
 01/17  06:00:00,193.549578931,29.1614129711,8.78193590951,68.7477090453,12.3672932834,24.9413748627,193.468235779,188.495351749,4.9528840297,0.02
 01/17  07:00:00,240.910037918,29.5984348515,8.6025513899,57.658292734,24.7345865669,70.7195625826,187.903403897,177.977635838,9.90576805939,0.02
 01/17  08:00:00,252.611448033,29.5984686237,8.08261002219,41.8787681706,37.1018798503,92.3937384068,170.8046853,160.87891724,9.90576805939,0.02
 01/17  09:00:00,242.835234487,29.5998913506,8.83383650244,32.8550933603,37.1018798503,104.434947198,159.428420901,149.502652842,9.90576805939,0.02
 01/17  10:00:00,244.251213782,29.6016538148,10.5979544187,25.9113678327,37.1018798503,116.476155989,155.319379162,136.778102976,9.90576805939,8.63550812693
 01/17  11:00:00,235.097073313,29.6060694241,12.3128196426,21.4258691791,37.1018798503,116.476155989,135.636080087,125.710312028,9.90576805939,0.02
 01/17  12:00:00,228.722461482,29.6123318532,13.7647772179,17.8782623154,37.1018798503,116.476155989,134.621896786,116.072366728,9.90576805939,8.64376199828
 01/17  13:00:00,215.644433375,29.6194681033,15.0916779558,15.0437707154,37.1018798503,104.434947198,126.499686292,107.956365852,9.90576805939,8.63755238112
 01/17  14:00:00,223.104754443,29.6231159357,16.397196469,12.6784274794,37.1018798503,116.476155989,111.111362038,101.185593979,9.90576805939,0.02
 01/17  15:00:00,222.277643965,29.627405624,16.7383739034,11.0951860266,37.1018798503,116.476155989,116.76240659,98.2150890727,9.90576805939,8.64154945761
 01/17  16:00:00,222.409981214,29.6339606525,16.4437056338,10.2906444359,37.1018798503,116.476155989,108.232336519,98.30656846,9.90576805939,0.02
 01/17  17:00:00,230.18581597,29.6437078221,16.1319952586,10.0775846507,37.1018798503,116.476155989,117.458773851,98.9192174834,9.90576805939,8.63378830813
 01/17  18:00:00,238.4637935,29.6635548395,15.6292445753,10.0459626183,37.1018798503,116.476155989,109.817286793,99.8915187339,9.90576805939,0.02
 01/17  19:00:00,144.851844732,26.9763035688,12.0269970885,0.0,24.7345865669,47.5788473902,82.9495441579,77.9766601282,4.9528840297,0.02
 01/17  20:00:00,144.863957939,26.9763035688,10.9619982053,0.0,24.7345865669,47.5788473902,96.1785045473,82.6149424518,4.9528840297,8.61067806576
 01/17  21:00:00,127.073897997,28.2873692102,10.1200895687,0.309054661778,12.3672932834,38.6892022431,100.47104134,97.4793109225,2.97173041782,0.02
 01/17  22:00:00,104.284481781,21.581042855,7.76462128009,0.0,12.3672932834,27.0668015668,86.4377228754,83.4459924576,2.97173041782,0.02
 01/17  23:00:00,78.1542061674,17.9842023792,5.91768277504,0.0,4.12243109448,15.9888894789,76.842036677,73.8503062592,2.97173041782,0.02
 01/17  24:00:00,95.2837100705,23.7913186154,7.16803603172,3.32936329066,4.12243109448,15.9888894789,98.3739430415,95.3822126237,2.97173041782,0.02
 01/18  01:00:00,86.1791495734,19.732289901,5.41170105112,5.90862068249,4.12243109448,15.9888894789,79.7751726166,76.7834421988,2.97173041782,0.02
 01/18  02:00:00,101.636393386,24.6653623763,6.7203831469,9.28372715469,4.12243109448,15.9888894789,100.424456326,97.4327259077,2.97173041782,0.02
 01/18  03:00:00,89.3796405566,19.732289901,5.04480701511,8.89091017424,4.12243109448,15.9888894789,81.5898597658,78.598129348,2.97173041782,0.02
 01/18  04:00:00,105.836288131,24.6653623763,6.13532056654,12.3635467524,4.12243109448,15.9888894789,102.376690933,99.3849605152,2.97173041782,0.02
 01/18  05:00:00,128.832885595,28.7243910906,6.48390084197,8.45070692435,12.3672932834,24.9413748627,115.1896479,110.21676387,4.9528840297,0.02
 01/18  06:00:00,171.48449849,29.1647953715,9.58722355515,47.0146289606,12.3672932834,24.9413748627,181.050856037,176.077972008,4.9528840297,0.02
 01/18  07:00:00,216.876626135,29.6169806751,9.67943044769,35.4411776109,24.7345865669,70.7195625826,170.58493354,160.659165481,9.90576805939,0.02
 01/18  08:00:00,232.925910725,29.6564927116,9.5338964003,25.2004048319,37.1018798503,92.3937384068,153.087233963,143.161465904,9.90576805939,0.02
 01/18  09:00:00,230.593468789,29.6798977848,9.34011774886,22.4798761979,37.1018798503,104.434947198,155.977173203,137.440572159,9.90576805939,8.63083298391
 01/18  10:00:00,240.000154,29.6975427599,9.15086052691,20.5210827095,37.1018798503,116.476155989,144.383817767,134.458049708,9.90576805939,0.02
 01/18  11:00:00,237.760149741,29.7116036861,8.96300713208,18.9062265117,37.1018798503,116.476155989,150.85600257,132.308546128,9.90576805939,8.64168838266
 01/18  12:00:00,237.016565887,29.7243601029,8.8880769305,17.3176133738,37.1018798503,116.476155989,139.91382877,129.988060711,9.90576805939,0.02
 01/18  13:00:00,225.770321165,29.7432540299,8.88648997735,16.1741292817,37.1018798503,104.434947198,146.193930962,127.650049527,9.90576805939,8.63811337611
 01/18  14:00:00,235.858754402,29.764770474,8.88931019439,15.2516426962,37.1018798503,116.476155989,144.227734357,125.678278234,9.90576805939,8.64368806357
 01/18  15:00:00,235.471634729,29.7821177077,8.55600775121,14.6651807636,37.1018798503,116.476155989,134.982918517,125.057150457,9.90576805939,0.02
 01/18  16:00:00,234.398070403,29.7983442333,8.03865871553,14.4243343688,37.1018798503,116.476155989,144.350415485,125.805124096,9.90576805939,8.63952332989
 01/18  17:00:00,238.69935026,29.813405077,7.50643887746,14.4728242943,37.1018798503,116.476155989,136.787489339,126.86172128,9.90576805939,0.02
 01/18  18:00:00,250.265841996,29.8290695151,6.99102098003,14.6584979994,37.1018798503,116.476155989,146.492659273,127.964394322,9.90576805939,8.62249689166
 01/18  19:00:00,155.399364133,28.14169525,3.3361853203,0.475698260432,24.7345865669,47.5788473902,87.4571259691,82.4842419395,4.9528840297,0.02
 01/18  20:00:00,158.094617764,28.2873692102,2.46656591254,1.19191279199,24.7345865669,47.5788473902,89.3188365354,84.3459525057,4.9528840297,0.02
 01/18  21:00:00,141.125564475,28.2873692102,1.48603030579,3.62381291472,12.3672932834,38.6892022431,101.844698062,98.8529676443,2.97173041782,0.02
 01/18  22:00:00,119.283631724,23.3291303768,0.600639318037,6.72208077189,12.3672932834,27.0668015668,87.9815118749,84.9897814571,2.97173041782,0.02
 01/18  23:00:00,98.1512845468,20.1693117815,0.100920926924,12.5734427158,4.12243109448,15.9888894789,79.8435697856,76.8518393678,2.97173041782,0.02
 01/18  24:00:00,111.439865639,24.2283404958,0.074758696737,12.6466355097,4.12243109448,15.9888894789,107.295629497,104.303899079,2.97173041782,0.02
 01/19  01:00:00,104.808528421,20.1693117815,0.0,17.486713204,4.12243109448,15.9888894789,91.5983935012,88.6066630833,2.97173041782,0.02
 01/19  02:00:00,117.205928075,24.2283404958,0.0,16.4949146648,4.12243109448,15.9888894789,120.537731691,117.546001274,2.97173041782,0.02
 01/19  03:00:00,110.057822363,20.1693117815,0.0,21.4299292503,4.12243109448,15.9888894789,101.529182368,98.5374519503,2.97173041782,0.02
 01/19  04:00:00,121.244038762,24.2283404958,0.0,19.4524126276,4.12243109448,15.9888894789,130.548947655,127.557217237,2.97173041782,0.02
 01/19  05:00:00,153.262850952,29.1614129711,0.0,21.0797083872,12.3672932834,24.9413748627,154.76339503,149.790511,4.9528840297,0.02
 01/19  06:00:00,181.681501375,28.7354487997,0.0,49.7927041882,12.3672932834,24.9413748627,207.174219486,202.201335457,4.9528840297,0.02
 01/19  07:00:00,245.595298464,29.6228842233,0.0,55.8039562179,24.7345865669,70.7195625826,245.093846097,226.586124049,9.90576805939,8.60195398834
 01/19  08:00:00,260.519721037,29.6642327023,0.0,43.93110105,37.1018798503,92.3937384068,230.304500815,220.378732755,9.90576805939,0.02
 01/19  09:00:00,251.275720321,29.7051164727,0.0,34.7273941844,37.1018798503,104.434947198,219.365961341,209.440193281,9.90576805939,0.02
 01/19  10:00:00,253.703303671,29.7342864727,0.0,26.9290382118,37.1018798503,116.476155989,203.487723525,184.946414873,9.90576805939,8.63554059295
 01/19  11:00:00,247.937911153,29.7709068498,0.356516744267,22.5937217295,37.1018798503,116.476155989,170.100800298,160.175032238,9.90576805939,0.02
 01/19  12:00:00,245.074541887,29.8468682406,2.02358773013,19.0562940066,37.1018798503,116.476155989,164.3575725,145.80810659,9.90576805939,8.64369785018
 01/19  13:00:00,232.257519056,29.9716513445,3.78757529356,16.6016363106,37.1018798503,104.434947198,142.923319095,132.997551035,9.90576805939,0.02
 01/19  14:00:00,240.744727548,30.1006437578,5.52868132035,14.6058127028,37.1018798503,116.476155989,140.22754473,121.677851231,9.90576805939,8.64392543973
 01/19  15:00:00,239.043514206,30.1424737294,6.02171784036,12.6722685961,37.1018798503,116.476155989,134.76225263,116.21475633,9.90576805939,8.64172824029
 01/19  16:00:00,237.144553868,30.0886625829,5.69616337373,11.2848351037,37.1018798503,116.476155989,127.253658072,117.327890013,9.90576805939,0.02
 01/19  17:00:00,241.039748541,29.9276258789,5.3543978146,10.8856567215,37.1018798503,116.476155989,142.491525485,123.953621006,9.90576805939,8.63213641903
 01/19  18:00:00,251.956221987,29.8973850548,4.36707469868,11.4480581889,37.1018798503,116.476155989,141.166847197,131.241079137,9.90576805939,0.02
 01/19  19:00:00,158.671403253,28.2873692102,0.254268502005,0.433178512052,24.7345865669,47.5788473902,87.477292417,82.5044083873,4.9528840297,0.02
 01/19  20:00:00,160.317078864,28.14169525,0.0,0.720307843817,24.7345865669,47.5788473902,98.6965927237,93.723708694,4.9528840297,0.02
 01/19  21:00:00,146.79328123,29.1614129711,0.0,5.60125297753,12.3672932834,38.6892022431,125.655628972,114.07323173,2.97173041782,8.61066682416
 01/19  22:00:00,121.864504423,23.3291303768,0.0450028931479,7.19263305108,12.3672932834,27.0668015668,98.538463141,95.5467327232,2.97173041782,0.02
 01/19  23:00:00,100.530282737,20.1693117815,0.0273336135729,13.3679602163,4.12243109448,15.9888894789,86.4827159131,83.4909854953,2.97173041782,0.02
 01/19  24:00:00,113.688032024,24.2283404958,0.0167367702392,13.5860197647,4.12243109448,15.9888894789,111.991549095,108.999818677,2.97173041782,0.02
 01/20  01:00:00,106.654314096,20.1693117815,0.0,18.6300517161,4.12243109448,15.9888894789,94.8088232044,91.8170927866,2.97173041782,0.02
 01/20  02:00:00,118.683117549,24.2283404958,0.0,17.4800249642,4.12243109448,15.9888894789,123.559948509,120.568218091,2.97173041782,0.02
 01/20  03:00:00,111.287135146,20.1693117815,0.0,22.5979608914,4.12243109448,15.9888894789,103.048827273,100.057096855,2.97173041782,0.02
 01/20  04:00:00,122.016366754,24.2283404958,0.0,20.5965813529,4.12243109448,15.9888894789,130.357632436,127.365902018,2.97173041782,0.02
 01/20  05:00:00,153.194464189,29.1614129711,0.0,21.977666297,12.3672932834,24.9413748627,151.965110153,146.992226123,4.9528840297,0.02
 01/20  06:00:00,181.195382219,28.7359854376,0.0,50.4517751158,12.3672932834,24.9413748627,200.451787223,195.478903194,4.9528840297,0.02
 01/20  07:00:00,241.949627557,29.6369243321,0.0,53.4701325261,24.7345865669,70.7195625826,224.20092578,214.275157721,9.90576805939,0.02
 01/20  08:00:00,255.220474134,29.707558632,0.0,39.9903862914,37.1018798503,92.3937384068,211.671415798,201.745647739,9.90576805939,0.02
 01/20  09:00:00,247.096493975,29.7310367276,0.0,32.5827734474,37.1018798503,104.434947198,200.218884425,181.681660771,9.90576805939,8.63145559442
 01/20  10:00:00,251.320303243,29.7463722358,1.70066173931,26.2453678827,37.1018798503,116.476155989,168.812693396,158.886925336,9.90576805939,0.02
 01/20  11:00:00,245.536299514,29.8059132279,4.15960812494,21.6441743005,37.1018798503,116.476155989,161.799574217,143.252084238,9.90576805939,8.64172192008
 01/20  12:00:00,242.254138814,29.9048181361,6.13271424948,18.0860312509,37.1018798503,116.476155989,138.78867255,128.86290449,9.90576805939,0.02
 01/20  13:00:00,229.990239836,30.0601735185,7.6924419355,15.745951569,37.1018798503,104.434947198,134.795555253,116.251830002,9.90576805939,8.63795719128
 01/20  14:00:00,239.191689581,30.1974033273,9.26683546535,13.6193163525,37.1018798503,116.476155989,115.426243167,105.500475108,9.90576805939,0.02
 01/20  15:00:00,237.731884731,30.210844271,9.83406429683,11.5588402452,37.1018798503,116.476155989,119.465296646,100.917802557,9.90576805939,8.64172603022
 01/20  16:00:00,235.858014468,30.0896829699,9.70064916277,10.0652581146,37.1018798503,116.476155989,121.966687477,103.421329965,9.90576805939,8.63958945254
 01/20  17:00:00,239.810932789,29.9417135573,9.55046056771,9.56690751427,37.1018798503,116.476155989,118.869264474,108.943496415,9.90576805939,0.02
 01/20  18:00:00,250.131769644,29.9280137575,8.86051699049,9.62015666054,37.1018798503,116.476155989,123.529470636,113.603702576,9.90576805939,0.02
 01/20  19:00:00,158.116560914,28.2873692102,4.65292221848,0.164685153495,24.7345865669,47.5788473902,90.9425458078,77.3789068284,4.9528840297,8.61075494972
 01/20  20:00:00,158.219060803,28.14169525,3.20081410525,0.320280816685,24.7345865669,47.5788473902,85.9289200359,80.9560360062,4.9528840297,0.02
 01/20  21:00:00,138.423337651,27.8503473297,3.41384976424,0.831922170759,12.3672932834,38.6892022431,98.8583585492,95.8666281314,2.97173041782,0.02
 01/20  22:00:00,118.232310516,23.7661522573,4.12689682695,4.52447592613,12.3672932834,27.0668015668,85.5164294435,82.5246990257,2.97173041782,0.02
 01/20  23:00:00,91.6061183854,19.732289901,4.23799190519,6.2551025784,4.12243109448,15.9888894789,75.7893512658,72.797620848,2.97173041782,0.02
 01/20  24:00:00,108.393240233,24.6653623763,6.24302746879,9.97958619228,4.12243109448,15.9888894789,97.2577399464,94.2660095286,2.97173041782,0.02
 01/21  01:00:00,93.4347396818,19.732289901,5.18933014201,9.30907538672,4.12243109448,15.9888894789,79.3642846277,76.3725542099,2.97173041782,0.02
 01/21  02:00:00,108.703219268,24.6653623763,7.02949972319,13.2269648749,4.12243109448,15.9888894789,100.005967954,97.0142375364,2.97173041782,0.02
 01/21  03:00:00,92.6602454513,19.732289901,5.8316689915,11.2412783862,4.12243109448,15.9888894789,81.2484896559,78.2567592381,2.97173041782,0.02
 01/21  04:00:00,106.430303574,24.6653623763,7.82272609477,15.0586957676,4.12243109448,15.9888894789,102.042547764,99.050817346,2.97173041782,0.02
 01/21  05:00:00,109.672034793,28.7243910906,9.27075984999,12.4028855551,4.12243109448,16.0517297156,120.157382376,117.165651958,2.97173041782,0.02
 01/21  06:00:00,113.198142147,29.1614129711,9.14001206567,16.5230074092,4.12243109448,16.0517297156,121.243120761,118.251390343,2.97173041782,0.02
 01/21  07:00:00,140.664238541,29.5984348515,8.60754245855,19.8766370811,4.12243109448,39.6058045677,124.211042502,121.219312084,2.97173041782,0.02
 01/21  08:00:00,212.489601789,29.5984348515,11.4058465184,59.6182924057,12.3672932834,65.3531420225,177.922818484,172.949934455,4.9528840297,0.02
 01/21  09:00:00,193.424835567,29.5984348515,11.8817362322,46.9157039723,12.3672932834,68.2430321324,180.495923397,166.931303875,4.9528840297,8.61173549178
 01/21  10:00:00,212.217411868,29.5987781753,12.5873326729,36.4795604019,16.4897243779,93.1370602926,157.418624441,149.474009993,7.92461444751,0.02
 01/21  11:00:00,210.613501771,29.6000141149,13.2595415839,33.5051208563,16.4897243779,93.1370602926,150.522665221,142.578050773,7.92461444751,0.02
 01/21  12:00:00,208.678817693,29.6012003934,13.520953248,30.8165371689,16.4897243779,93.1370602926,146.752431932,138.807817485,7.92461444751,0.02
 01/21  13:00:00,197.469765918,29.6037276632,13.5123120122,28.4721484614,16.4897243779,83.9857416113,153.043953074,136.505660958,7.92461444751,8.61367766834
 01/21  14:00:00,195.472551929,29.6059267375,13.5186006559,26.3892625292,16.4897243779,83.9857416113,142.52746848,134.582854032,7.92461444751,0.02
 01/21  15:00:00,195.284162359,29.6075375611,13.3084283557,25.574765986,16.4897243779,83.9857416113,142.166471412,134.221856964,7.92461444751,0.02
 01/21  16:00:00,151.991462523,29.5984348515,9.97046169098,1.20191444492,12.3672932834,70.6512738906,93.9679432753,88.9950592456,4.9528840297,0.02
 01/21  17:00:00,160.221076474,29.5984348515,9.36781103825,3.91745323407,12.3672932834,70.6512738906,96.9619284869,91.9890444572,4.9528840297,0.02
 01/21  18:00:00,160.993840754,29.5984348515,8.70030363837,6.25484507419,12.3672932834,58.1284167478,103.023727462,98.0508434326,4.9528840297,0.02
 01/21  19:00:00,122.038303428,27.4133254493,7.60219546443,1.20514534721,12.3672932834,24.9413748627,102.751777403,97.7788933734,4.9528840297,0.02
 01/21  20:00:00,131.053959104,29.1614129711,6.66979788656,7.44575699318,12.3672932834,24.9413748627,114.70070437,101.14586011,4.9528840297,8.60196022945
 01/21  21:00:00,116.786168222,28.7243910906,5.69459843534,9.88555020282,4.12243109448,16.0517297156,114.607824031,111.616093614,2.97173041782,0.02
 01/21  22:00:00,107.451594937,23.7661522573,4.00186518781,14.2214047258,4.12243109448,15.9888894789,96.4999233704,93.5081929526,2.97173041782,0.02
 01/21  23:00:00,97.0031754796,19.732289901,2.75503817961,13.411986128,4.12243109448,15.9888894789,83.0972600925,80.1055296747,2.97173041782,0.02
 01/21  24:00:00,114.448651174,24.6653623763,2.98994622266,17.8080461065,4.12243109448,15.9888894789,104.525473821,101.533743403,2.97173041782,0.02
 01/22  01:00:00,98.6805847054,19.732289901,1.96196909185,16.7531440837,2.06121554724,15.9888894789,84.899603379,81.9078729612,2.97173041782,0.02
 01/22  02:00:00,116.865480771,24.6653623763,2.2354612331,21.7029936253,2.06121554724,15.9888894789,106.699051722,103.707321304,2.97173041782,0.02
 01/22  03:00:00,101.7892473,19.732289901,1.57492922168,19.3740460238,2.06121554724,15.9888894789,86.2913247432,83.2995943254,2.97173041782,0.02
 01/22  04:00:00,119.904123896,24.6653623763,2.05579519807,24.6219102377,2.06121554724,15.9888894789,108.39550012,105.403769702,2.97173041782,0.02
 01/22  05:00:00,103.867161049,19.732289901,1.54986832763,21.4903066942,2.06121554724,15.9888894789,87.5336969138,84.541966496,2.97173041782,0.02
 01/22  06:00:00,122.632368998,24.6653623763,1.52952979947,27.1976852582,2.06121554724,15.9888894789,109.902667978,106.910937561,2.97173041782,0.02
 01/22  07:00:00,106.432461313,19.732289901,0.407263484323,23.6836197537,2.06121554724,15.9888894789,88.7800842009,85.7883537831,2.97173041782,0.02
 01/22  08:00:00,121.161322783,24.6653623763,0.0761336218322,29.6329838061,2.06121554724,15.9888894789,113.341703309,110.349972891,2.97173041782,0.02
 01/22  09:00:00,117.286512172,19.732289901,0.279827360098,20.168168583,4.12243109448,41.7362269337,88.4389250264,83.4660409967,4.9528840297,0.02
 01/22  10:00:00,131.262617268,24.6653623763,2.00909222034,20.8820000466,4.12243109448,41.7362269337,103.173185366,98.2003013367,4.9528840297,0.02
 01/22  11:00:00,111.219992362,19.732289901,2.72499499395,14.6995158127,4.12243109448,41.7362269337,80.374517687,75.4016336573,4.9528840297,0.02
 01/22  12:00:00,125.149669548,24.6653623763,5.42443012282,16.1864775079,4.12243109448,41.7362269337,96.8028311387,91.829947109,4.9528840297,0.02
 01/22  13:00:00,106.095662105,19.732289901,5.84491882075,11.6862044391,4.12243109448,41.7362269337,77.8216566909,72.8487726612,4.9528840297,0.02
 01/22  14:00:00,118.39051428,24.6653623763,9.51919675555,13.272221068,4.12243109448,41.7362269337,96.9165254688,91.9436414391,4.9528840297,0.02
 01/22  15:00:00,102.073409045,19.732289901,8.2102907193,9.83696910141,4.12243109448,41.7362269337,79.0877924428,74.1149084131,4.9528840297,0.02
 01/22  16:00:00,117.913052348,24.6653623763,10.3657071473,12.756044761,4.12243109448,41.7362269337,98.5486925113,93.5758084816,4.9528840297,0.02
 01/22  17:00:00,91.9270053131,19.732289901,8.23548434147,10.7674934077,4.12243109448,24.8785346261,81.3038254922,76.3309414625,4.9528840297,0.02
 01/22  18:00:00,110.298168284,24.6653623763,9.72722968596,17.3722404265,2.06121554724,15.9888894789,104.93744033,101.945709912,2.97173041782,0.02
 01/22  19:00:00,95.467745774,19.732289901,6.74494395714,15.5346676217,2.06121554724,15.9888894789,86.4293864018,83.437655984,2.97173041782,0.02
 01/22  20:00:00,113.669923175,24.6653623763,7.29526742823,20.7667958861,2.06121554724,15.9888894789,108.287878169,105.296147751,2.97173041782,0.02
 01/22  21:00:00,98.5313806286,19.732289901,5.42932804658,18.1177801161,2.06121554724,15.9888894789,87.9017812775,84.9100508597,2.97173041782,0.02
 01/22  22:00:00,115.543811958,24.6653623763,6.96044365708,23.1827923425,2.06121554724,15.9888894789,109.814368403,106.822637985,2.97173041782,0.02
 01/22  23:00:00,99.3604449924,19.732289901,5.60931252549,19.7404212659,2.06121554724,15.9888894789,97.4227705889,85.8490812652,2.97173041782,8.60195890587
 01/22  24:00:00,115.219137786,24.6653623763,7.49647153378,24.7531270086,2.06121554724,15.9888894789,110.792225121,107.800494703,2.97173041782,0.02
 01/23  01:00:00,98.4530147552,19.732289901,6.41492301905,19.748730586,4.12243109448,15.9888894789,88.7675690535,85.7758386357,2.97173041782,0.02
 01/23  02:00:00,111.949104037,24.6653623763,8.69220089115,24.3095826876,4.12243109448,15.9888894789,110.185630651,107.193900233,2.97173041782,0.02
 01/23  03:00:00,96.4654445728,19.732289901,7.12064364436,19.9165135925,4.12243109448,15.9888894789,88.8352681127,85.8435376949,2.97173041782,0.02
 01/23  04:00:00,114.085298855,24.6653623763,8.96575416043,24.8277114187,4.12243109448,15.9888894789,110.327865618,107.3361352,2.97173041782,0.02
 01/23  05:00:00,133.207477341,28.7243910906,10.5672499824,15.97645541,12.3672932834,24.9413748627,125.631368064,120.658484034,4.9528840297,0.02
 01/23  06:00:00,187.949249976,29.1614129711,14.2315886402,66.1049928951,12.3672932834,24.9413748627,191.850916425,186.878032395,4.9528840297,0.02
 01/23  07:00:00,231.666413875,29.5984348515,15.3072423875,51.8164819305,24.7345865669,70.7195625826,163.356767344,153.430999285,9.90576805939,0.02
 01/23  08:00:00,243.494244734,29.5998493139,16.0989135351,36.4026889313,37.1018798503,92.3937384068,139.169382652,129.243614592,9.90576805939,0.02
 01/23  09:00:00,236.714636936,29.605341488,16.8768380629,29.926534081,37.1018798503,104.434947198,128.820567653,118.894799593,9.90576805939,0.02
 01/23  10:00:00,240.656966514,29.6127201234,17.701330953,24.623538177,37.1018798503,116.476155989,131.95845744,113.416914522,9.90576805939,8.63577485839
 01/23  11:00:00,233.085660202,29.6182983462,18.5088802513,20.0569447686,37.1018798503,116.476155989,128.047403394,109.499670731,9.90576805939,8.64196460345
 01/23  12:00:00,228.287938597,29.62307147,19.020194548,16.0412545535,37.1018798503,116.476155989,115.310278074,105.384510015,9.90576805939,0.02
 01/23  13:00:00,215.891670999,29.6310037726,19.316657946,13.4747620915,37.1018798503,104.434947198,120.960231515,102.416492997,9.90576805939,8.63797045917
 01/23  14:00:00,224.298688848,29.6410661774,19.6115480519,11.3810474994,37.1018798503,116.476155989,109.750679206,99.824911147,9.90576805939,0.02
 01/23  15:00:00,223.321479433,29.6542478557,19.5506131808,10.0859688821,37.1018798503,116.476155989,116.669707148,98.1221211518,9.90576805939,8.64181793722
 01/23  16:00:00,221.551498877,29.66897033,19.2684967396,9.26034123931,37.1018798503,116.476155989,115.76697599,97.2214063013,9.90576805939,8.63980162927
 01/23  17:00:00,225.357978107,29.6913103901,18.9658808084,8.98661014198,37.1018798503,116.476155989,106.734272232,96.8085041724,9.90576805939,0.02
 01/23  18:00:00,235.831830233,29.7164600585,18.7248782205,8.89894795229,37.1018798503,116.476155989,106.38542406,96.4596560006,9.90576805939,0.02
 01/23  19:00:00,143.883453376,26.9763035688,15.7751261942,0.0,24.7345865669,47.5788473902,90.4275385554,76.863865402,4.9528840297,8.61078912367
 01/23  20:00:00,145.17418114,27.8503473297,15.2867599079,0.0,24.7345865669,47.5788473902,86.6571135007,81.684229471,4.9528840297,0.02
 01/23  21:00:00,124.585576038,27.4133254493,15.2594889576,0.0150331528321,12.3672932834,38.6892022431,99.4188807453,96.4271503275,2.97173041782,0.02
 01/23  22:00:00,100.244067535,20.6818327361,12.4162429041,0.0,12.3672932834,27.0668015668,83.6171925248,80.625462107,2.97173041782,0.02
 01/23  23:00:00,74.749903381,17.9842023792,10.6879116374,0.0,4.12243109448,15.9888894789,75.928722056,72.9369916382,2.97173041782,0.02
 01/23  24:00:00,85.7173908038,22.480252974,13.357781987,0.0,4.12243109448,15.9888894789,97.026295842,94.0345654242,2.97173041782,0.02
 01/24  01:00:00,75.0993947098,17.9842023792,10.246843049,0.0,4.12243109448,15.9888894789,78.9669698729,75.975239455,2.97173041782,0.02
 01/24  02:00:00,85.9552351185,22.480252974,12.4803450101,0.0,4.12243109448,15.9888894789,99.1887060061,96.1969755883,2.97173041782,0.02
 01/24  03:00:00,79.0153616085,19.2952680206,9.63066547051,2.53907271548,4.12243109448,15.9888894789,80.3902505224,77.3985201046,2.97173041782,0.02
 01/24  04:00:00,91.0129300672,23.6165098632,12.2135511825,2.88630363467,4.12243109448,15.9888894789,102.105418381,99.1136879628,2.97173041782,0.02
 01/24  05:00:00,114.707512523,28.14169525,13.7327173384,1.92074670283,12.3672932834,24.9413748627,112.868725074,107.895841044,4.9528840297,0.02
 01/24  06:00:00,148.77334676,29.1941424319,16.4234908503,32.5317174486,12.3672932834,24.9413748627,177.662737625,172.689853595,4.9528840297,0.02
 01/24  07:00:00,195.296082216,29.682888103,16.1574075691,23.3637206976,24.7345865669,70.7195625826,144.562165628,134.636397569,9.90576805939,0.02
 01/24  08:00:00,213.665637429,29.7516596204,15.6699558943,16.660939286,37.1018798503,92.3937384068,125.656394934,115.730626875,9.90576805939,0.02
 01/24  09:00:00,211.031376804,29.7906186409,15.4521611436,14.6629038958,37.1018798503,104.434947198,128.861288852,110.323932881,9.90576805939,8.63158791111
 01/24  10:00:00,219.626645126,29.8143458009,15.4550764388,13.1428023836,37.1018798503,116.476155989,116.736049139,106.810281079,9.90576805939,0.02
 01/24  11:00:00,216.592667466,29.8460880079,15.4533656254,11.8821841164,37.1018798503,116.476155989,122.550156129,104.002345328,9.90576805939,8.6420427408
 01/24  12:00:00,215.361215983,29.8923031588,15.6592853545,10.2439315977,37.1018798503,116.476155989,119.875554012,101.325808881,9.90576805939,8.64397707146
 01/24  13:00:00,204.309785781,29.9368094984,15.9569159477,8.86983614897,37.1018798503,104.434947198,108.872588819,98.94682076,9.90576805939,0.02
 01/24  14:00:00,214.482751521,29.9873329386,16.2680721648,7.67785258365,37.1018798503,116.476155989,115.382104217,96.8322187564,9.90576805939,8.64411740074
 01/24  15:00:00,215.852979707,30.0206762993,16.0652891923,7.02528363927,37.1018798503,116.476155989,105.179864251,95.2540961916,9.90576805939,0.02
 01/24  16:00:00,218.063023646,30.0347603059,15.4058687232,7.06767673541,37.1018798503,116.476155989,113.244384391,94.6988472681,9.90576805939,8.6397690632
 01/24  17:00:00,225.257321367,30.0432473453,14.7577470905,7.30741306807,37.1018798503,116.476155989,104.250998854,94.3252307949,9.90576805939,0.02
 01/24  18:00:00,238.442393523,30.0451982747,14.1855414988,7.86847903417,37.1018798503,116.476155989,113.397763639,94.8710784742,9.90576805939,8.62091710549
 01/24  19:00:00,150.487064059,28.2873692102,10.6958735534,0.00623038787143,24.7345865669,47.5788473902,80.6896788226,75.7167947929,4.9528840297,0.02
 01/24  20:00:00,153.435575979,28.7243910906,9.81820231709,0.0928647273025,24.7345865669,47.5788473902,85.7729935526,80.8001095229,4.9528840297,0.02
 01/24  21:00:00,133.169893251,27.4133254493,8.79069550009,0.233798432921,12.3672932834,38.6892022431,98.5009293328,95.509198915,2.97173041782,0.02
 01/24  22:00:00,111.528500924,22.8921084964,6.52152987731,1.70656398885,12.3672932834,27.0668015668,85.4604106688,82.468680251,2.97173041782,0.02
 01/24  23:00:00,84.8599716666,19.1495940604,4.67467554728,2.82622221159,4.12243109448,15.9888894789,76.0525061348,73.060775717,2.97173041782,0.02
 01/24  24:00:00,102.110576651,24.2283404958,4.67200333058,6.00621890547,4.12243109448,15.9888894789,96.6815719351,93.6898415173,2.97173041782,0.02
 01/25  01:00:00,95.4068152811,20.1693117815,2.56918308793,9.76970299305,4.12243109448,15.9888894789,87.2764770584,75.7027842132,2.97173041782,8.6019624274
 01/25  02:00:00,108.99500867,24.2283404958,1.98519678387,9.87241650432,4.12243109448,15.9888894789,99.8957608839,96.9040304661,2.97173041782,0.02
 01/25  03:00:00,101.490778788,20.1693117815,0.376474822871,14.3052535512,4.12243109448,15.9888894789,81.4477324717,78.4560020539,2.97173041782,0.02
 01/25  04:00:00,114.562969592,24.2283404958,0.063771296812,13.7632880771,4.12243109448,15.9888894789,108.587529668,105.59579925,2.97173041782,0.02
 01/25  05:00:00,147.419924971,29.1614129711,0.0,15.5186834426,12.3672932834,24.9413748627,137.366960232,132.394076203,4.9528840297,0.02
 01/25  06:00:00,173.584984832,28.741035418,0.0,41.7614128939,12.3672932834,24.9413748627,189.958267819,184.985383789,4.9528840297,0.02
 01/25  07:00:00,232.448694197,29.6609122562,0.0,42.9727004485,24.7345865669,70.7195625826,205.871742919,195.945974859,9.90576805939,0.02
 01/25  08:00:00,248.009950882,29.7367068269,0.0,32.0726312383,37.1018798503,92.3937384068,188.776915992,178.851147933,9.90576805939,0.02
 01/25  09:00:00,244.359409141,29.7565420733,0.326697249032,27.7062019781,37.1018798503,104.434947198,178.675935048,168.750166989,9.90576805939,0.02
 01/25  10:00:00,251.979935054,29.7691716194,1.09541408006,23.2577568525,37.1018798503,116.476155989,178.956335996,160.414727139,9.90576805939,8.63584079795
 01/25  11:00:00,249.389332271,29.7942834275,1.80165497405,20.3371971819,37.1018798503,116.476155989,163.04723139,153.12146333,9.90576805939,0.02
 01/25  12:00:00,246.649799447,29.8544615634,1.96912922326,17.039929128,37.1018798503,116.476155989,165.054960847,146.505203778,9.90576805939,8.64398901017
 01/25  13:00:00,234.314163374,29.875120394,1.78571010668,15.4573148271,37.1018798503,104.434947198,163.054697571,144.510876709,9.90576805939,8.63805280234
 01/25  14:00:00,244.397040279,29.8700382715,1.59051295041,15.1128011533,37.1018798503,116.476155989,155.381335982,145.455567923,9.90576805939,0.02
 01/25  15:00:00,242.537064027,29.9107989405,1.23320381415,13.5626624381,37.1018798503,116.476155989,162.235154688,143.687451929,9.90576805939,8.64193470015
 01/25  16:00:00,241.467438563,29.9286008776,0.70732295382,13.3868099178,37.1018798503,116.476155989,154.280413935,144.354645876,9.90576805939,0.02
 01/25  17:00:00,243.931343385,29.9221875279,0.115916430108,14.2554190995,37.1018798503,116.476155989,165.265649091,146.725717207,9.90576805939,8.63416382412
 01/25  18:00:00,258.795828197,29.9067100096,0.0,16.0969559237,37.1018798503,116.476155989,164.469929935,154.544161876,9.90576805939,0.02
 01/25  19:00:00,164.128619418,28.14169525,0.0,0.747427517911,24.7345865669,47.5788473902,116.190184545,111.217300516,4.9528840297,0.02
 01/25  20:00:00,168.128049952,28.8700650508,0.0,3.07170674386,24.7345865669,47.5788473902,135.31037586,121.746702145,4.9528840297,8.61078968612
 01/25  21:00:00,152.629690215,28.7243910906,0.0,7.51254970347,12.3672932834,38.6892022431,143.162903916,140.171173498,2.97173041782,0.02
 01/25  22:00:00,131.542060092,23.7661522573,0.0,12.9603134053,12.3672932834,27.0668015668,119.527391342,116.535660924,2.97173041782,0.02
 01/25  23:00:00,103.317594708,19.732289901,0.0,13.6155488974,4.12243109448,15.9888894789,103.947151321,100.955420903,2.97173041782,0.02
 01/25  24:00:00,124.634575328,24.6653623763,0.0,20.3809432307,4.12243109448,15.9888894789,134.436571513,131.444841095,2.97173041782,0.02
 01/26  01:00:00,108.142589509,19.732289901,0.0,17.857090013,4.12243109448,15.9888894789,113.865837561,110.874107143,2.97173041782,0.02
 01/26  02:00:00,130.198891257,24.6653623763,0.0,25.520388037,4.12243109448,15.9888894789,148.843338518,145.8516081,2.97173041782,0.02
 01/26  03:00:00,112.266907713,19.732289901,0.0,21.512046276,4.12243109448,15.9888894789,124.934618731,121.942888313,2.97173041782,0.02
 01/26  04:00:00,135.356774689,24.6653623763,0.0,29.9738489846,4.12243109448,15.9888894789,162.259547657,159.267817239,2.97173041782,0.02
 01/26  05:00:00,156.954363852,28.7243910906,0.0,21.3865617423,12.3672932834,24.9413748627,194.935457758,189.962573729,4.9528840297,0.02
 01/26  06:00:00,203.917877742,29.1739514491,0.0,67.8678124801,12.3672932834,24.9413748627,244.442332649,239.469448619,4.9528840297,0.02
 01/26  07:00:00,261.962728867,29.6018389119,0.0,68.7840845828,24.7345865669,70.7195625826,268.033682362,258.107914303,9.90576805939,0.02
 01/26  08:00:00,274.436502567,29.6347896688,0.0,54.6460507233,37.1018798503,92.3937384068,253.825637145,243.899869085,9.90576805939,0.02
 01/26  09:00:00,266.22885703,29.6652715511,0.0,45.9863815009,37.1018798503,104.434947198,250.45873607,231.92291091,9.90576805939,8.63005710051
 01/26  10:00:00,269.560218754,29.7015641924,0.0,37.910675393,37.1018798503,116.476155989,228.627109023,218.701340963,9.90576805939,0.02
 01/26  11:00:00,262.318342696,29.7413050899,0.0,30.9352647151,37.1018798503,116.476155989,224.142081087,205.594216521,9.90576805939,8.6420965062
 01/26  12:00:00,259.126678829,29.7684236264,0.0,27.5806195284,37.1018798503,116.476155989,216.345321593,197.796499122,9.90576805939,8.6430544115
 01/26  13:00:00,246.15886748,29.7759180514,0.0,25.5024036929,37.1018798503,104.434947198,202.777764893,192.851996834,9.90576805939,0.02
 01/26  14:00:00,254.150529341,29.7911814311,0.0,23.099454804,37.1018798503,116.476155989,204.998528243,186.448696728,9.90576805939,8.64406345472
 01/26  15:00:00,252.610926424,29.8112192815,0.0,21.4990034867,37.1018798503,116.476155989,193.818295691,183.892527632,9.90576805939,0.02
 01/26  16:00:00,251.132809882,29.8309675981,0.0,20.1332915459,37.1018798503,116.476155989,203.539056049,184.993376658,9.90576805939,8.63991133174
 01/26  17:00:00,254.386867551,29.8182969493,0.0,20.9310336645,37.1018798503,116.476155989,199.501457394,189.575689334,9.90576805939,0.02
 01/26  18:00:00,269.439978802,29.7939771137,0.0,22.8794671205,37.1018798503,116.476155989,216.76887814,198.240387811,9.90576805939,8.62272226908
 01/26  19:00:00,168.476037342,27.9960212899,0.0,1.69719403059,24.7345865669,47.5788473902,147.74566097,142.77277694,4.9528840297,0.02
 01/26  20:00:00,175.756019933,29.1614129711,0.0,7.20716066557,24.7345865669,47.5788473902,159.349188149,154.376304119,4.9528840297,0.02
 01/26  21:00:00,160.035438056,28.7243910906,0.0,11.8035940206,12.3672932834,38.6892022431,178.970358692,175.978628274,2.97173041782,0.02
 01/26  22:00:00,139.527329205,23.7661522573,0.0,18.7862818035,12.3672932834,27.0668015668,150.439445946,147.447715528,2.97173041782,0.02
 01/26  23:00:00,109.852958843,19.732289901,0.0,18.3667782048,4.12243109448,15.9888894789,131.391713582,128.399983164,2.97173041782,0.02
 01/26  24:00:00,132.934596747,24.6653623763,0.0,26.6888650926,4.12243109448,15.9888894789,168.687077965,165.695347547,2.97173041782,0.02
 01/27  01:00:00,114.578778235,19.732289901,0.0,22.6600154673,4.12243109448,15.9888894789,137.965328824,134.973598406,2.97173041782,0.02
 01/27  02:00:00,138.232922473,24.6653623763,0.0,31.713790952,4.12243109448,15.9888894789,174.710781173,171.719050755,2.97173041782,0.02
 01/27  03:00:00,118.2538949,19.732289901,0.0,26.1484231554,4.12243109448,15.9888894789,151.264498836,139.690818506,2.97173041782,8.60194991298
 01/27  04:00:00,142.392660792,24.6653623763,0.0,35.7895105035,4.12243109448,15.9888894789,181.184051236,178.192320818,2.97173041782,0.02
 01/27  05:00:00,162.145541188,28.7243910906,0.0,25.4003511682,12.3672932834,24.9413748627,212.844372441,207.871488411,4.9528840297,0.02
 01/27  06:00:00,211.674816514,29.1728989836,0.0,74.6093265483,12.3672932834,24.9413748627,262.23483279,257.261948761,4.9528840297,0.02
 01/27  07:00:00,275.198240237,29.5984453235,0.0,80.9269399962,24.7345865669,70.7195625826,283.820857654,273.895089594,9.90576805939,0.02
 01/27  08:00:00,285.832632433,29.6069895568,0.0,67.2536800742,37.1018798503,92.3937384068,278.79647144,268.87070338,9.90576805939,0.02
 01/27  09:00:00,279.378310753,29.619131567,0.0,58.2379838114,37.1018798503,104.434947198,266.198850524,256.273082464,9.90576805939,0.02
 01/27  10:00:00,280.75722487,29.6393936462,0.0,48.6340891486,37.1018798503,116.476155989,259.996720596,241.455061287,9.90576805939,8.6358912498
 01/27  11:00:00,272.761653175,29.6667367013,0.0,41.4991277774,37.1018798503,116.476155989,238.738987581,228.813219521,9.90576805939,0.02
 01/27  12:00:00,265.819101293,29.69743664,0.0,34.7621782046,37.1018798503,116.476155989,235.566657091,217.016722801,9.90576805939,8.64416623117
 01/27  13:00:00,248.143700702,29.7328151866,0.0,28.0556258143,37.1018798503,104.434947198,223.599575646,205.055587734,9.90576805939,8.63821985328
 01/27  14:00:00,253.5159082,29.7919621957,0.0,23.2099422328,37.1018798503,116.476155989,204.455760729,194.52999267,9.90576805939,0.02
 01/27  15:00:00,251.676482362,29.817227662,0.0,21.0097050447,37.1018798503,116.476155989,207.011722514,188.463978186,9.90576805939,8.64197626868
 01/27  16:00:00,250.719964382,29.8263648202,0.0,20.0170168893,37.1018798503,116.476155989,200.479975841,190.554207782,9.90576805939,0.02
 01/27  17:00:00,254.4967724,29.8052961651,0.0,21.1203330104,37.1018798503,116.476155989,213.48196408,194.942042611,9.90576805939,8.63415340958
 01/27  18:00:00,271.385767816,29.7609509633,0.0,24.6781524196,37.1018798503,116.476155989,213.388580051,203.462811991,9.90576805939,0.02
 01/27  19:00:00,170.532130297,28.2873692102,0.0,2.73349451762,24.7345865669,47.5788473902,155.078233814,150.105349784,4.9528840297,0.02
 01/27  20:00:00,175.345897636,28.7243910906,0.0,6.26622690412,24.7345865669,47.5788473902,177.752419538,164.188711579,4.9528840297,8.6108239289
 01/27  21:00:00,165.107446619,29.1614129711,0.0,15.460042818,12.3672932834,38.6892022431,189.666686774,186.674956356,2.97173041782,0.02
 01/27  22:00:00,136.881754248,23.3291303768,0.0,15.989605051,12.3672932834,27.0668015668,157.793826688,154.80209627,2.97173041782,0.02
 01/27  23:00:00,115.954813163,20.1693117815,0.0,23.6645847699,4.12243109448,15.9888894789,136.789411321,133.797680903,2.97173041782,0.02
 01/27  24:00:00,128.837914091,24.2283404958,0.0,22.7768171183,4.12243109448,15.9888894789,175.207262714,172.215532296,2.97173041782,0.02
 01/28  01:00:00,121.94322579,20.1693117815,0.0,29.482239662,4.12243109448,15.9888894789,143.973674425,140.981944007,2.97173041782,0.02
 01/28  02:00:00,133.346706489,24.2283404958,0.0,27.1354417788,4.12243109448,15.9888894789,183.486523319,180.494792901,2.97173041782,0.02
 01/28  03:00:00,126.826187447,20.1693117815,0.0,34.2430879379,4.12243109448,15.9888894789,149.798570369,146.806839951,2.97173041782,0.02
 01/28  04:00:00,137.017907696,24.2283404958,0.0,30.6719152673,4.12243109448,15.9888894789,189.036817611,186.045087194,2.97173041782,0.02
 01/28  05:00:00,159.199258064,29.1614129711,0.0,38.2642049325,4.12243109448,16.0517297156,227.560060761,224.568330344,2.97173041782,0.02
 01/28  06:00:00,154.214490887,28.7243910906,0.0,33.6141345061,4.12243109448,16.0517297156,229.559534248,226.56780383,2.97173041782,0.02
 01/28  07:00:00,209.733789174,29.5984348515,0.0,67.793825173,4.12243109448,39.6058045677,268.666635851,265.674905434,2.97173041782,0.02
 01/28  08:00:00,279.269417535,29.5984348515,0.0,115.006960996,12.3672932834,65.3531420225,279.570511092,274.597627062,4.9528840297,0.02
 01/28  09:00:00,254.539837079,29.5984348515,0.0,94.5170565981,12.3672932834,68.2430321324,279.570511092,274.597627062,4.9528840297,0.02
 01/28  10:00:00,266.734396735,29.5984348515,0.0,72.4378457778,16.4897243779,93.1370602926,291.13821268,274.597627062,7.92461444751,8.61597117057
 01/28  11:00:00,252.886245315,29.5984348515,0.0,59.7875865395,16.4897243779,93.1370602926,254.318440688,246.373826241,7.92461444751,0.02
 01/28  12:00:00,243.796302778,29.5984348515,0.0,51.0037502606,16.4897243779,93.1370602926,235.081445169,227.136830721,7.92461444751,0.02
 01/28  13:00:00,227.926461913,29.5984348515,0.0,44.1584932705,16.4897243779,83.9857416113,225.238460757,217.293846309,7.92461444751,0.02
 01/28  14:00:00,222.245339117,29.6004938432,0.0,38.6334185754,16.4897243779,83.9857416113,221.12515106,208.680472842,7.92461444751,4.52006377071
 01/28  15:00:00,218.329766835,29.6034311952,0.0,34.9063126866,16.4897243779,83.9857416113,215.372715641,203.336343925,7.92461444751,4.11175726866
 01/28  16:00:00,173.444581983,29.5984348515,0.0,7.07902805106,12.3672932834,70.6512738906,172.705692357,167.732808327,4.9528840297,0.02
 01/28  17:00:00,179.991071468,29.5984348515,0.0,11.2700530012,12.3672932834,70.6512738906,179.166003193,174.193119163,4.9528840297,0.02
 01/28  18:00:00,184.934499263,29.5984348515,0.0,16.6552802636,12.3672932834,58.1284167478,188.390857317,183.417973288,4.9528840297,0.02
 01/28  19:00:00,147.295787377,28.9866042189,0.0,12.5648752017,12.3672932834,24.9413748627,154.992397755,150.019513726,4.9528840297,0.02
 01/28  20:00:00,147.165722693,28.7243910906,0.0,12.8494062722,12.3672932834,24.9413748627,159.826239517,154.853355487,4.9528840297,0.02
 01/28  21:00:00,142.308218142,29.1614129711,0.0,23.6824015562,4.12243109448,16.0517297156,175.609621904,172.617891486,2.97173041782,0.02
 01/28  22:00:00,123.460665268,23.3291303768,0.0,21.5855645751,4.12243109448,15.9888894789,151.051946823,148.060216406,2.97173041782,0.02
 01/28  23:00:00,123.255706761,20.1693117815,0.0,31.0643530992,4.12243109448,15.9888894789,133.223358278,130.23162786,2.97173041782,0.02
 01/28  24:00:00,132.329127212,24.2283404958,0.0,26.3540894656,4.12243109448,15.9888894789,172.753554841,169.761824424,2.97173041782,0.02
 01/29  01:00:00,127.956325006,20.1693117815,0.0,37.5222503112,2.06121554724,15.9888894789,143.095505126,140.103774709,2.97173041782,0.02
 01/29  02:00:00,135.303844603,24.2283404958,0.0,31.1993009881,2.06121554724,15.9888894789,183.253132812,180.261402394,2.97173041782,0.02
 01/29  03:00:00,133.068373917,20.1693117815,0.0,42.5105682781,2.06121554724,15.9888894789,158.882132998,147.308438878,2.97173041782,8.60196370229
 01/29  04:00:00,138.830199812,24.2283404958,0.0,34.4663552425,2.06121554724,15.9888894789,191.710961284,188.719230866,2.97173041782,0.02
 01/29  05:00:00,136.88667114,20.1693117815,0.0,46.1134586115,2.06121554724,15.9888894789,156.87195672,153.880226302,2.97173041782,0.02
 01/29  06:00:00,141.553935239,24.2283404958,0.0,36.9388232978,2.06121554724,15.9888894789,198.667794699,195.676064281,2.97173041782,0.02
 01/29  07:00:00,139.734261272,20.1693117815,0.0,48.7013394228,2.06121554724,15.9888894789,160.00057969,157.008849272,2.97173041782,0.02
 01/29  08:00:00,136.393149666,24.2283404958,0.0,38.5635539849,2.06121554724,15.9888894789,200.411037777,197.41930736,2.97173041782,0.02
 01/29  09:00:00,148.767172203,20.1693117815,0.0,43.9539534366,4.12243109448,41.7362269337,152.034372351,147.061488321,4.9528840297,0.02
 01/29  10:00:00,148.755123532,24.2283404958,0.0,30.3919102982,4.12243109448,41.7362269337,168.134602807,163.161718777,4.9528840297,0.02
