Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  11:00:00,138.404927115,20.1693117815,0.0,34.569378072,4.12243109448,41.7362269337,120.36969574,115.39681171,4.9528840297,0.02
 01/29  12:00:00,141.861419398,24.2283404958,0.0,24.5720307704,4.12243109448,41.7362269337,134.456270155,129.483386125,4.9528840297,0.02
 01/29  13:00:00,132.480580772,20.1693117815,0.0,29.2801262347,4.12243109448,41.7362269337,103.712106736,98.7392227068,4.9528840297,0.02
 01/29  14:00:00,138.718666374,24.2283404958,0.0,22.0271362255,4.12243109448,41.7362269337,122.17438335,117.20149932,4.9528840297,0.02
 01/29  15:00:00,130.048993941,20.1693117815,0.0,27.4868882193,4.12243109448,41.7362269337,96.9234409514,91.9505569217,4.9528840297,0.02
 01/29  16:00:00,137.307964435,24.2283404958,0.0,21.684113733,4.12243109448,41.7362269337,118.913584607,113.940700577,4.9528840297,0.02
 01/29  17:00:00,115.805731034,20.1693117815,0.0,28.6432562306,4.12243109448,24.8785346261,96.7898340801,91.8169500504,4.9528840297,0.02
 01/29  18:00:00,127.546667207,24.2283404958,0.0,26.1854800043,2.06121554724,15.9888894789,124.71971829,121.727987872,2.97173041782,0.02
 01/29  19:00:00,123.509749473,20.1693117815,0.0,35.0683055433,2.06121554724,15.9888894789,104.199945806,101.208215389,2.97173041782,0.02
 01/29  20:00:00,130.989494071,24.2283404958,0.0,28.7425263427,2.06121554724,15.9888894789,132.357441984,129.365711566,2.97173041782,0.02
 01/29  21:00:00,126.863173413,20.1693117815,0.0,38.088391632,2.06121554724,15.9888894789,109.763046554,106.771316136,2.97173041782,0.02
 01/29  22:00:00,132.729199056,24.2283404958,0.0,31.0833943249,2.06121554724,15.9888894789,142.515265796,139.523535379,2.97173041782,0.02
 01/29  23:00:00,129.315078952,20.1693117815,0.0,41.1326859643,2.06121554724,15.9888894789,119.272972473,116.281242055,2.97173041782,0.02
 01/29  24:00:00,134.735933188,24.2283404958,0.0,33.4187165381,2.06121554724,15.9888894789,154.623942377,151.632211959,2.97173041782,0.02
 01/30  01:00:00,133.611909728,20.1693117815,0.0,43.1768401151,4.12243109448,15.9888894789,128.780363,125.788632582,2.97173041782,0.02
 01/30  02:00:00,138.762158543,24.2283404958,0.0,34.8254752773,4.12243109448,15.9888894789,167.059941403,164.068210985,2.97173041782,0.02
 01/30  03:00:00,136.858816999,20.1693117815,0.0,45.8143768952,4.12243109448,15.9888894789,138.629434892,135.637704474,2.97173041782,0.02
 01/30  04:00:00,141.477393393,24.2283404958,0.0,36.8602884726,4.12243109448,15.9888894789,177.326439224,174.334708806,2.97173041782,0.02
 01/30  05:00:00,178.488680008,29.1614129711,0.0,42.7043455745,12.3672932834,24.9413748627,219.023106503,205.468259456,4.9528840297,8.60196301722
 01/30  06:00:00,209.555809724,28.7243910906,0.0,74.2220135238,12.3672932834,24.9413748627,263.011938197,258.039054167,4.9528840297,0.02
 01/30  07:00:00,289.213426646,29.5984348515,0.0,96.4550327066,24.7345865669,70.7195625826,283.867224458,273.941456399,9.90576805939,0.02
 01/30  08:00:00,294.093677524,29.5984348515,0.0,77.1358961687,37.1018798503,92.3937384068,275.519328283,265.593560223,9.90576805939,0.02
 01/30  09:00:00,282.120710496,29.5984348515,0.0,62.8289158105,37.1018798503,104.434947198,256.044990188,246.119222128,9.90576805939,0.02
 01/30  10:00:00,278.615705471,29.5993582736,0.0,48.6209541852,37.1018798503,116.476155989,240.171947081,221.631870605,9.90576805939,8.63430841668
 01/30  11:00:00,265.995264805,29.6080082815,0.0,37.3965725307,37.1018798503,116.476155989,209.277439406,199.351671346,9.90576805939,0.02
 01/30  12:00:00,258.406637105,29.6184996008,0.0,30.3350948095,37.1018798503,116.476155989,193.246912411,174.696777667,9.90576805939,8.64436668377
 01/30  13:00:00,245.124824625,29.6335063374,1.44548561496,25.8754327738,37.1018798503,104.434947198,176.002026808,157.458190948,9.90576805939,8.63806780017
 01/30  14:00:00,253.623029597,29.6894844682,3.3850988014,22.104378549,37.1018798503,116.476155989,155.858969333,145.933201274,9.90576805939,0.02
 01/30  15:00:00,251.039235199,29.7355464576,4.06324163827,18.8226234361,37.1018798503,116.476155989,157.461722405,138.913772577,9.90576805939,8.64218176917
 01/30  16:00:00,247.770562793,29.7037639196,3.87370936686,16.6685283735,37.1018798503,116.476155989,148.980410558,139.054642499,9.90576805939,0.02
 01/30  17:00:00,248.025831321,29.6778516968,3.67751794915,15.5957508789,37.1018798503,116.476155989,160.364846038,141.824768118,9.90576805939,8.63430985982
 01/30  18:00:00,261.048982699,29.674308112,3.32435069069,16.5205592855,37.1018798503,116.476155989,155.585886814,145.660118755,9.90576805939,0.02
 01/30  19:00:00,161.115704323,26.9763035688,0.146388349014,0.0,24.7345865669,47.5788473902,92.8555313148,87.8826472851,4.9528840297,0.02
 01/30  20:00:00,162.583714422,27.4133254493,0.0,0.470818890043,24.7345865669,47.5788473902,98.6028075926,93.6299235629,4.9528840297,0.02
 01/30  21:00:00,151.038319115,29.1614129711,0.0,6.6847279666,12.3672932834,38.6892022431,126.198305122,114.615751697,2.97173041782,8.61082300753
 01/30  22:00:00,126.268097424,23.3291303768,0.0,8.63512991973,12.3672932834,27.0668015668,104.781149563,101.789419145,2.97173041782,0.02
 01/30  23:00:00,105.642321155,20.1693117815,0.0,15.5519563998,4.12243109448,15.9888894789,97.0147112015,94.0229807837,2.97173041782,0.02
 01/30  24:00:00,119.352490504,24.2283404958,0.0,15.7345006815,4.12243109448,15.9888894789,128.823439692,125.831709274,2.97173041782,0.02
 01/31  01:00:00,111.835475432,20.1693117815,0.0,21.4062283806,4.12243109448,15.9888894789,107.722654416,104.730923998,2.97173041782,0.02
 01/31  02:00:00,123.90913083,24.2283404958,0.0,20.2479270699,4.12243109448,15.9888894789,138.699384887,135.70765447,2.97173041782,0.02
 01/31  03:00:00,116.781764916,20.1693117815,0.0,26.2585463313,4.12243109448,15.9888894789,114.219739203,111.228008785,2.97173041782,0.02
 01/31  04:00:00,127.511297175,24.2283404958,0.0,23.759380532,4.12243109448,15.9888894789,143.391961013,140.400230596,2.97173041782,0.02
 01/31  05:00:00,159.356638626,29.1614129711,0.0,25.1850849537,12.3672932834,24.9413748627,166.041867476,161.068983446,4.9528840297,0.02
 01/31  06:00:00,189.415454559,28.7275342611,0.0,55.9118489872,12.3672932834,24.9413748627,215.030529402,210.057645372,4.9528840297,0.02
 01/31  07:00:00,253.7071043,29.6019647952,0.0,62.9003248134,24.7345865669,70.7195625826,238.808928532,228.883160473,9.90576805939,0.02
 01/31  08:00:00,262.732223203,29.6269014531,0.0,47.9676610413,37.1018798503,92.3937384068,226.737365892,216.811597833,9.90576805939,0.02
 01/31  09:00:00,254.801582911,29.6582325671,0.0,37.716191864,37.1018798503,104.434947198,217.90271842,199.365183812,9.90576805939,8.63176654832
 01/31  10:00:00,259.228702352,29.6788099815,0.541132730841,30.9117064357,37.1018798503,116.476155989,179.672192702,169.746424643,9.90576805939,0.02
 01/31  11:00:00,255.323466439,29.6927152837,3.05804165043,25.6725157225,37.1018798503,116.476155989,171.389139473,152.841121451,9.90576805939,8.64224996343
 01/31  12:00:00,252.348075678,29.7283440745,5.61178241473,21.0355904162,37.1018798503,116.476155989,148.242701783,138.316933723,9.90576805939,0.02
 01/31  13:00:00,237.993397478,29.7921361842,8.08090861036,17.4210050835,37.1018798503,104.434947198,143.072008612,124.527670137,9.90576805939,8.63857041509
 01/31  14:00:00,244.902104373,29.8548386304,10.5422398065,14.7557323734,37.1018798503,116.476155989,130.084495785,111.534337472,9.90576805939,8.64439025353
 01/31  15:00:00,243.335798382,29.8463128433,11.4635530001,12.6741178825,37.1018798503,116.476155989,116.558187375,106.632419316,9.90576805939,0.02
 01/31  16:00:00,242.350854116,29.8509716011,11.2747074874,11.1184808382,37.1018798503,116.476155989,124.513684317,105.967842388,9.90576805939,8.64007386902
 01/31  17:00:00,244.754119929,29.8323265395,11.0891911868,10.3685310137,37.1018798503,116.476155989,117.401552664,107.475784604,9.90576805939,0.02
 01/31  18:00:00,257.771957171,29.8306444477,10.2814989004,10.7506799589,37.1018798503,116.476155989,130.118292585,111.590883728,9.90576805939,8.6216407979
 01/31  19:00:00,163.382238531,27.6318363895,5.93564251986,0.0445293320697,24.7345865669,47.5788473902,82.6291033115,77.6562192818,4.9528840297,0.02
 01/31  20:00:00,164.612008406,28.7243910906,4.32911028881,0.646244182203,24.7345865669,47.5788473902,86.4272868177,81.454402788,4.9528840297,0.02
 01/31  21:00:00,141.251235764,26.9763035688,3.46189126156,0.0,12.3672932834,38.6892022431,99.500465633,96.5087352151,2.97173041782,0.02
 01/31  22:00:00,121.701637029,23.7661522573,1.98189853114,5.28486210935,12.3672932834,27.0668015668,86.7048186862,83.7130882684,2.97173041782,0.02
 01/31  23:00:00,95.2504453227,19.732289901,0.299940374963,7.99782723706,4.12243109448,15.9888894789,77.544569053,74.5528386352,2.97173041782,0.02
 01/31  24:00:00,115.889793387,24.6653623763,0.0533978944051,13.5674909423,4.12243109448,15.9888894789,108.717150497,105.725420079,2.97173041782,0.02
 02/01  01:00:00,102.051903176,19.732289901,0.0,12.9817549301,4.12243109448,15.9888894789,99.3594391604,96.3677087426,2.97173041782,0.02
 02/01  02:00:00,124.480864706,24.6653623763,0.0,19.6099894607,4.12243109448,15.9888894789,138.605305203,135.613574785,2.97173041782,0.02
 02/01  03:00:00,109.435227778,19.732289901,0.0,17.5014522673,4.12243109448,15.9888894789,123.494529463,120.502799045,2.97173041782,0.02
 02/01  04:00:00,132.718253573,24.6653623763,0.0,25.7008997041,4.12243109448,15.9888894789,169.247798106,166.256067688,2.97173041782,0.02
 02/01  05:00:00,156.075796435,28.7243910906,0.0,18.8566246896,12.3672932834,24.9413748627,208.867002031,203.894118001,4.9528840297,0.02
 02/01  06:00:00,203.567345496,29.1723513095,0.0,66.0011891265,12.3672932834,24.9413748627,268.97912025,255.424277764,4.9528840297,8.6019584558
 02/01  07:00:00,267.732515733,29.5986760113,0.0,73.0923925848,24.7345865669,70.7195625826,283.777941103,273.852173043,9.90576805939,0.02
 02/01  08:00:00,279.08487517,29.6074831437,0.0,60.34305449,37.1018798503,92.3937384068,276.79688197,266.871113911,9.90576805939,0.02
 02/01  09:00:00,271.744033921,29.620759532,0.0,50.706727254,37.1018798503,104.434947198,260.347379208,250.421611149,9.90576805939,0.02
 02/01  10:00:00,273.278930115,29.6407417192,0.0,41.1617256272,37.1018798503,116.476155989,251.333810842,232.792017784,9.90576805939,8.63602499865
 02/01  11:00:00,265.478909857,29.6669434148,0.0,34.1887461207,37.1018798503,116.476155989,230.400962206,220.475194147,9.90576805939,0.02
 02/01  12:00:00,255.772967558,29.773220244,0.0,24.7534740673,37.1018798503,116.476155989,220.149545278,201.599513121,9.90576805939,8.64426409712
 02/01  13:00:00,240.132136414,29.894004826,0.0,19.9114329096,37.1018798503,104.434947198,187.847409714,177.921641655,9.90576805939,0.02
 02/01  14:00:00,248.290139823,29.9663401127,0.0,17.9408394349,37.1018798503,116.476155989,181.248095816,162.697835829,9.90576805939,8.64449192841
 02/01  15:00:00,246.520676058,30.006164006,0.0,15.992942823,37.1018798503,116.476155989,166.753748383,148.205772098,9.90576805939,8.64220822502
 02/01  16:00:00,245.195664166,29.9605315417,0.0,14.5700558179,37.1018798503,116.476155989,151.871234171,141.945466111,9.90576805939,0.02
 02/01  17:00:00,245.201949279,29.8961092309,0.0,14.2027605359,37.1018798503,116.476155989,169.501166146,150.961079403,9.90576805939,8.63431868361
 02/01  18:00:00,262.381083439,29.858560352,0.0,15.8104393869,37.1018798503,116.476155989,178.800955879,168.875187819,9.90576805939,0.02
 02/01  19:00:00,168.551800521,28.2873692102,0.0,1.09184859267,24.7345865669,47.5788473902,127.97282186,122.999937831,4.9528840297,0.02
 02/01  20:00:00,171.452519076,28.5787171305,0.0,2.91033066685,24.7345865669,47.5788473902,139.236271904,134.263387874,4.9528840297,0.02
 02/01  21:00:00,159.550024438,29.1614129711,0.0,10.2697759982,12.3672932834,38.6892022431,167.459641199,155.877140232,2.97173041782,8.61077054869
 02/01  22:00:00,132.200545384,23.3291303768,0.0,11.5770271107,12.3672932834,27.0668015668,132.443278697,129.451548279,2.97173041782,0.02
 02/01  23:00:00,110.546348787,20.1693117815,0.0,18.5884166422,4.12243109448,15.9888894789,113.702801567,110.711071149,2.97173041782,0.02
 02/01  24:00:00,123.900459788,24.2283404958,0.0,18.151040402,4.12243109448,15.9888894789,146.013393987,143.021663569,2.97173041782,0.02
 02/02  01:00:00,116.160232185,20.1693117815,0.0,23.8817675762,4.12243109448,15.9888894789,121.487997518,118.496267101,2.97173041782,0.02
 02/02  02:00:00,127.971027851,24.2283404958,0.0,22.0095468815,4.12243109448,15.9888894789,154.806530155,151.814799737,2.97173041782,0.02
 02/02  03:00:00,120.603106098,20.1693117815,0.0,28.2181278879,4.12243109448,15.9888894789,127.720583528,124.72885311,2.97173041782,0.02
 02/02  04:00:00,131.662338539,24.2283404958,0.0,25.6285181663,4.12243109448,15.9888894789,163.951851264,160.960120847,2.97173041782,0.02
 02/02  05:00:00,164.856788695,29.1614129711,0.0,27.7820871235,12.3672932834,24.9413748627,194.23063541,189.25775138,4.9528840297,0.02
 02/02  06:00:00,194.045350442,28.735478843,0.0,57.2515703581,12.3672932834,24.9413748627,246.867789727,241.894905697,4.9528840297,0.02
 02/02  07:00:00,269.929109624,29.5993447798,0.0,75.388174182,24.7345865669,70.7195625826,275.628270959,265.702502899,9.90576805939,0.02
 02/02  08:00:00,277.927329893,29.6199576814,0.0,59.5029667783,37.1018798503,92.3937384068,261.13865947,251.21289141,9.90576805939,0.02
 02/02  09:00:00,268.514450036,29.6567462365,0.0,48.2594172873,37.1018798503,104.434947198,250.092942551,231.557135384,9.90576805939,8.63003910791
 02/02  10:00:00,267.641213207,29.7101516631,0.0,36.8620981799,37.1018798503,116.476155989,221.043151763,211.117383703,9.90576805939,0.02
 02/02  11:00:00,259.174738176,29.7489332291,0.0,29.9806463294,37.1018798503,116.476155989,205.102241403,186.555175116,9.90576805939,8.64129822702
 02/02  12:00:00,253.173063654,29.7924503619,0.12985074768,24.1223744445,37.1018798503,116.476155989,168.54664423,158.620876171,9.90576805939,0.02
 02/02  13:00:00,239.666015943,29.8453871904,2.30436789346,19.9518004778,37.1018798503,104.434947198,163.483217585,144.939000187,9.90576805939,8.63844933809
 02/02  14:00:00,248.001711287,29.8686960737,3.60499530777,17.321055753,37.1018798503,116.476155989,155.051992301,136.501914352,9.90576805939,8.6443098893
 02/02  15:00:00,247.151313129,29.8511744074,3.60105425999,16.0759367014,37.1018798503,116.476155989,146.764642684,136.838874624,9.90576805939,0.02
 02/02  16:00:00,246.253339677,29.8533506343,3.60349714663,15.1789935165,37.1018798503,116.476155989,155.113809896,136.567922379,9.90576805939,8.64011945734
 02/02  17:00:00,246.111986085,29.8452345334,2.71998256266,15.4995315603,37.1018798503,116.476155989,149.767600656,139.841832596,9.90576805939,0.02
 02/02  18:00:00,261.688343319,29.8332044678,1.47536266561,16.7185303471,37.1018798503,116.476155989,164.362384045,145.833705902,9.90576805939,8.6229100834
 02/02  19:00:00,165.240552084,28.2873692102,0.0314679541196,0.889585091413,24.7345865669,47.5788473902,102.838389057,97.8655050276,4.9528840297,0.02
 02/02  20:00:00,168.144623049,28.4330431703,0.0,2.16988123648,24.7345865669,47.5788473902,117.236937768,112.264053738,4.9528840297,0.02
 02/02  21:00:00,156.302645362,29.1614129711,0.0,9.32740990793,12.3672932834,38.6892022431,137.890853635,134.899123217,2.97173041782,0.02
 02/02  22:00:00,129.688691795,23.3291303768,0.0,10.770209646,12.3672932834,27.0668015668,117.669959527,114.678229109,2.97173041782,0.02
 02/02  23:00:00,109.020685311,20.1693117815,0.0,17.9930542529,4.12243109448,15.9888894789,110.506588928,107.51485851,2.97173041782,0.02
 02/02  24:00:00,122.602200867,24.2283404958,0.0,17.684451208,4.12243109448,15.9888894789,145.868164675,142.876434257,2.97173041782,0.02
 02/03  01:00:00,114.849229085,20.1693117815,0.0,23.2666114065,4.12243109448,15.9888894789,118.800508375,115.808777957,2.97173041782,0.02
 02/03  02:00:00,126.660957701,24.2283404958,0.0,21.6127607899,4.12243109448,15.9888894789,148.810626285,145.818895867,2.97173041782,0.02
 02/03  03:00:00,119.512154888,20.1693117815,0.0,27.8180845115,4.12243109448,15.9888894789,121.416246793,118.424516375,2.97173041782,0.02
 02/03  04:00:00,129.782665438,24.2283404958,0.0,24.8775795182,4.12243109448,15.9888894789,150.949777152,147.958046735,2.97173041782,0.02
 02/03  05:00:00,162.049235005,29.1614129711,0.0,26.593488422,12.3672932834,24.9413748627,168.794373946,163.821489917,4.9528840297,0.02
 02/03  06:00:00,190.634785193,28.7358036079,0.0,55.5648247021,12.3672932834,24.9413748627,231.755081153,218.200910832,4.9528840297,8.60128629162
 02/03  07:00:00,258.994985898,29.6108188263,0.0,66.2084043217,24.7345865669,70.7195625826,250.699833457,240.774065398,9.90576805939,0.02
 02/03  08:00:00,267.068367136,29.6646860593,0.0,50.1501186139,37.1018798503,92.3937384068,236.164689189,226.23892113,9.90576805939,0.02
 02/03  09:00:00,260.446788677,29.7135669822,0.0,41.4011990015,37.1018798503,104.434947198,223.003816061,213.078048002,9.90576805939,0.02
 02/03  10:00:00,265.890080355,29.7447714114,0.0,36.1590298021,37.1018798503,116.476155989,217.742303028,199.200463033,9.90576805939,8.63607193583
 02/03  11:00:00,261.493723291,29.7550756268,0.0,32.7136380841,37.1018798503,116.476155989,195.051353736,185.125585676,9.90576805939,0.02
 02/03  12:00:00,257.735530429,29.7635843141,0.0774027022191,29.4083109706,37.1018798503,116.476155989,187.1111018,168.56100732,9.90576805939,8.64432642007
 02/03  13:00:00,243.66523898,29.7706558495,1.07638257008,26.1841388231,37.1018798503,104.434947198,167.93208488,158.00631682,9.90576805939,0.02
 02/03  14:00:00,250.247334599,29.7777752934,1.83598485949,22.2711906083,37.1018798503,116.476155989,169.197805941,150.647481224,9.90576805939,8.64455665761
 02/03  15:00:00,249.191586784,29.7843756878,2.07765431522,21.1790216558,37.1018798503,116.476155989,167.354047057,148.806003832,9.90576805939,8.64227516653
 02/03  16:00:00,248.203365125,29.7922637117,2.0803096616,20.1474381499,37.1018798503,116.476155989,158.106267456,148.180499396,9.90576805939,0.02
 02/03  17:00:00,247.679524727,29.7990542616,2.07980485684,19.4753138222,37.1018798503,116.476155989,165.908642548,147.368492829,9.90576805939,8.63438165954
 02/03  18:00:00,263.060834163,29.8043804347,1.4676213874,19.7042203578,37.1018798503,116.476155989,158.871382671,148.945614611,9.90576805939,0.02
 02/03  19:00:00,164.791481529,28.2873692102,0.0287148861166,1.67240387357,24.7345865669,47.5788473902,106.732477345,101.759593315,4.9528840297,0.02
 02/03  20:00:00,167.618938007,28.4330431703,0.0,3.16508159959,24.7345865669,47.5788473902,115.745485303,110.772601273,4.9528840297,0.02
 02/03  21:00:00,158.123442268,29.1614129711,0.0,11.6505323816,12.3672932834,38.6892022431,146.150272688,134.567721497,2.97173041782,8.610820773
 02/03  22:00:00,131.769926039,23.3291303768,0.0,12.5904707987,12.3672932834,27.0668015668,123.187810245,120.196079828,2.97173041782,0.02
 02/03  23:00:00,110.803671787,20.1693117815,0.0,19.5586885662,4.12243109448,15.9888894789,112.7747393,109.783008882,2.97173041782,0.02
 02/03  24:00:00,123.956185018,24.2283404958,0.0,18.9263191107,4.12243109448,15.9888894789,151.291248299,148.299517881,2.97173041782,0.02
 02/04  01:00:00,116.559727063,20.1693117815,0.0,24.7562368219,4.12243109448,15.9888894789,127.136324527,124.144594109,2.97173041782,0.02
 02/04  02:00:00,128.255107671,24.2283404958,0.0,23.0109288186,4.12243109448,15.9888894789,160.637197894,157.645467477,2.97173041782,0.02
 02/04  03:00:00,120.653267542,20.1693117815,0.0,29.0918833736,4.12243109448,15.9888894789,128.861939914,125.870209496,2.97173041782,0.02
 02/04  04:00:00,130.690688595,24.2283404958,0.0,25.9859378974,4.12243109448,15.9888894789,159.093633184,156.101902766,2.97173041782,0.02
 02/04  05:00:00,151.177172244,29.1614129711,0.0,32.6821754903,4.12243109448,16.0517297156,187.155501191,184.163770773,2.97173041782,0.02
 02/04  06:00:00,147.006058636,28.7243910906,0.0,28.9415708797,4.12243109448,16.0517297156,188.653306243,185.661575825,2.97173041782,0.02
 02/04  07:00:00,193.542170232,29.5984348515,0.0,50.8225720565,4.12243109448,39.6058045677,231.614341492,228.622611074,2.97173041782,0.02
 02/04  08:00:00,259.571675532,29.5984348515,0.0,93.4665728481,12.3672932834,65.3531420225,275.557847113,270.584963083,4.9528840297,0.02
 02/04  09:00:00,243.766472408,29.5984348515,0.0,79.6593187505,12.3672932834,68.2430321324,268.853229998,263.880345968,4.9528840297,0.02
 02/04  10:00:00,260.580839637,29.5984348515,0.0,68.4840249284,16.4897243779,93.1370602926,265.774620062,249.233961758,7.92461444751,8.61604385614
 02/04  11:00:00,254.474023464,29.5984348515,0.0,62.6588028967,16.4897243779,93.1370602926,248.348813637,240.404199189,7.92461444751,0.02
 02/04  12:00:00,248.478632276,29.5984348515,0.0,56.822350643,16.4897243779,93.1370602926,237.880930896,229.936316448,7.92461444751,0.02
 02/04  13:00:00,234.377772388,29.598802106,0.0,51.8358899295,16.4897243779,83.9857416113,229.526305176,221.581690729,7.92461444751,0.02
 02/04  14:00:00,229.916844853,29.6000151064,0.0,47.5580637999,16.4897243779,83.9857416113,221.881348285,213.936733838,7.92461444751,0.02
 02/04  15:00:00,227.711675176,29.6005305235,0.0,45.3797360816,16.4897243779,83.9857416113,227.118700336,210.580728837,7.92461444751,8.61335705211
 02/04  16:00:00,179.001728109,29.5984348515,0.0,13.4400400756,12.3672932834,70.6512738906,183.302222615,178.329338585,4.9528840297,0.02
 02/04  17:00:00,185.336633386,29.5984348515,0.0,19.5506487508,12.3672932834,70.6512738906,188.836768539,183.86388451,4.9528840297,0.02
 02/04  18:00:00,191.400173369,29.5984348515,0.0,23.4773104829,12.3672932834,58.1284167478,196.049090024,191.076205994,4.9528840297,0.02
 02/04  19:00:00,152.357911012,29.074008595,0.0,17.4026800714,12.3672932834,24.9413748627,159.851514515,154.878630486,4.9528840297,0.02
 02/04  20:00:00,150.865044761,28.7243910906,0.0,16.097374854,12.3672932834,24.9413748627,162.758886478,157.786002448,4.9528840297,0.02
 02/04  21:00:00,146.294580206,29.1614129711,0.0,27.4798462185,4.12243109448,16.0517297156,175.205697842,172.213967424,2.97173041782,0.02
 02/04  22:00:00,125.485755879,23.3291303768,0.0,23.9715199344,4.12243109448,15.9888894789,145.335980885,142.344250467,2.97173041782,0.02
 02/04  23:00:00,124.432497814,20.1693117815,0.0,32.9363151421,4.12243109448,15.9888894789,122.723240153,119.731509735,2.97173041782,0.02
 02/04  24:00:00,131.842782222,24.2283404958,0.0,27.0033098714,4.12243109448,15.9888894789,155.476834931,152.485104513,2.97173041782,0.02
 02/05  01:00:00,127.033114543,20.1693117815,0.0,37.4608982469,2.06121554724,15.9888894789,129.11969219,126.127961772,2.97173041782,0.02
 02/05  02:00:00,134.009761453,24.2283404958,0.0,30.7008649938,2.06121554724,15.9888894789,167.039944809,164.048214392,2.97173041782,0.02
 02/05  03:00:00,131.331746113,20.1693117815,0.0,41.2982720105,2.06121554724,15.9888894789,138.518431816,135.526701398,2.97173041782,0.02
 02/05  04:00:00,137.173347037,24.2283404958,0.0,33.4837035363,2.06121554724,15.9888894789,186.709685876,175.135994663,2.97173041782,8.60196079555
 02/05  05:00:00,135.097897527,20.1693117815,0.0,44.8636902236,2.06121554724,15.9888894789,148.361742494,145.370012077,2.97173041782,0.02
 02/05  06:00:00,140.252626297,24.2283404958,0.0,36.3277751307,2.06121554724,15.9888894789,193.622360615,190.630630197,2.97173041782,0.02
 02/05  07:00:00,138.592529019,20.1693117815,0.0,48.1578259702,2.06121554724,15.9888894789,159.204240608,156.21251019,2.97173041782,0.02
 02/05  08:00:00,132.797530874,24.2283404958,0.0,38.0350912649,2.06121554724,15.9888894789,201.70004475,198.708314332,2.97173041782,0.02
 02/05  09:00:00,146.471994768,20.1693117815,0.0,42.08450819,4.12243109448,41.7362269337,157.369486813,152.396602783,4.9528840297,0.02
 02/05  10:00:00,146.945823114,24.2283404958,0.0,28.8915646786,4.12243109448,41.7362269337,179.573666463,174.600782433,4.9528840297,0.02
 02/05  11:00:00,137.536131812,20.1693117815,0.0,33.5883934887,4.12243109448,41.7362269337,135.376249244,130.403365215,4.9528840297,0.02
 02/05  12:00:00,141.752699755,24.2283404958,0.0,24.0554570718,4.12243109448,41.7362269337,157.488638384,152.515754354,4.9528840297,0.02
 02/05  13:00:00,131.347074786,20.1693117815,0.0,27.8094706704,4.12243109448,41.7362269337,121.209014507,116.236130477,4.9528840297,0.02
 02/05  14:00:00,137.660797284,24.2283404958,0.0,20.3604103008,4.12243109448,41.7362269337,142.41150049,137.43861646,4.9528840297,0.02
 02/05  15:00:00,127.596074996,20.1693117815,0.0,24.4177823537,4.12243109448,41.7362269337,110.464810901,105.491926872,4.9528840297,0.02
 02/05  16:00:00,135.73198808,24.2283404958,0.0,18.90583224,4.12243109448,41.7362269337,132.251483248,127.278599218,4.9528840297,0.02
 02/05  17:00:00,111.34133306,20.1693117815,0.0,25.1274622984,4.12243109448,24.8785346261,109.489903192,104.517019162,4.9528840297,0.02
 02/05  18:00:00,128.28213028,24.2283404958,0.0,24.8336274174,2.06121554724,15.9888894789,149.462602587,146.470872169,2.97173041782,0.02
 02/05  19:00:00,124.927869215,20.1693117815,0.0,34.9448659963,2.06121554724,15.9888894789,129.848332743,126.856602325,2.97173041782,0.02
 02/05  20:00:00,133.320742918,24.2283404958,0.0,29.5779850521,2.06121554724,15.9888894789,168.308595602,165.316865184,2.97173041782,0.02
 02/05  21:00:00,130.604936524,20.1693117815,0.0,40.4562135804,2.06121554724,15.9888894789,137.617981677,134.626251259,2.97173041782,0.02
 02/05  22:00:00,137.115638657,24.2283404958,0.0,33.3515582295,2.06121554724,15.9888894789,174.077599904,171.085869486,2.97173041782,0.02
 02/05  23:00:00,134.725866572,20.1693117815,0.0,44.5596921415,2.06121554724,15.9888894789,140.772573332,137.780842914,2.97173041782,0.02
 02/05  24:00:00,139.515349043,24.2283404958,0.0,35.8015870987,2.06121554724,15.9888894789,174.316992879,171.325262461,2.97173041782,0.02
 02/06  01:00:00,138.27749938,20.1693117815,0.0,46.2305036314,4.12243109448,15.9888894789,139.49251273,136.500782312,2.97173041782,0.02
 02/06  02:00:00,142.090959105,24.2283404958,0.0,36.6773028159,4.12243109448,15.9888894789,172.788705789,169.796975371,2.97173041782,0.02
 02/06  03:00:00,139.176307511,20.1693117815,0.0,47.3471373556,4.12243109448,15.9888894789,136.63651886,133.644788442,2.97173041782,0.02
 02/06  04:00:00,142.364598866,24.2283404958,0.0,37.3463728282,4.12243109448,15.9888894789,167.194226594,164.202496176,2.97173041782,0.02
 02/06  05:00:00,177.839353321,29.1614129711,0.0,42.2231770765,12.3672932834,24.9413748627,188.856650336,183.883766307,4.9528840297,0.02
 02/06  06:00:00,208.257325759,28.7243910906,0.0,73.1878170122,12.3672932834,24.9413748627,234.348992267,229.376108237,4.9528840297,0.02
 02/06  07:00:00,275.719401001,29.5984348515,0.0,83.4924283323,24.7345865669,70.7195625826,259.941667812,241.435255302,9.90576805939,8.60064445085
 02/06  08:00:00,277.052124187,29.5987797664,0.0,63.4494659034,37.1018798503,92.3937384068,232.054938033,222.129169974,9.90576805939,0.02
 02/06  09:00:00,272.775008329,29.6020168407,0.0,54.3012335181,37.1018798503,104.434947198,220.52433094,210.598562881,9.90576805939,0.02
 02/06  10:00:00,276.391461737,29.6091496317,0.270460199589,47.3328976166,37.1018798503,116.476155989,207.079418864,188.537478375,9.90576805939,8.63617242961
 02/06  11:00:00,270.574394351,29.6152600841,1.64782301151,41.810854495,37.1018798503,116.476155989,183.624933101,173.699165042,9.90576805939,0.02
 02/06  12:00:00,264.519077372,29.6202609522,3.62456693959,36.3379510185,37.1018798503,116.476155989,181.334589097,162.784267576,9.90576805939,8.64455346166
 02/06  13:00:00,251.851383578,29.6246202875,6.57068832113,30.0045497859,37.1018798503,104.434947198,157.067551737,147.141783678,9.90576805939,0.02
 02/06  14:00:00,256.906519016,29.6325833924,9.42599457028,25.5226194481,37.1018798503,116.476155989,152.078690084,133.528296936,9.90576805939,8.64462508906
 02/06  15:00:00,245.595134876,29.6405836986,13.7611152386,19.7526686246,37.1018798503,116.476155989,133.180281208,114.632102144,9.90576805939,8.64241100436
 02/06  16:00:00,240.678052136,29.6521659148,16.5603111166,16.014563571,37.1018798503,116.476155989,109.161728323,99.2359602636,9.90576805939,0.02
 02/06  17:00:00,239.018625779,29.6657582856,15.8450258913,15.0628251501,37.1018798503,116.476155989,118.651826309,100.111555208,9.90576805939,8.63450304236
 02/06  18:00:00,253.636511252,29.6801280063,14.7361124862,14.8245507565,37.1018798503,116.476155989,114.423368848,104.497600789,9.90576805939,0.02
 02/06  19:00:00,153.540991416,26.9763035688,10.6151544381,0.0,24.7345865669,47.5788473902,85.1652789812,80.1923949515,4.9528840297,0.02
 02/06  20:00:00,153.157961011,27.8503473297,9.27534322078,0.307413854956,24.7345865669,47.5788473902,89.5421912865,84.5693072568,4.9528840297,0.02
 02/06  21:00:00,135.364238831,27.4133254493,7.19053222553,0.450027460461,12.3672932834,38.6892022431,110.98804294,99.4054290275,2.97173041782,8.61088349439
 02/06  22:00:00,116.727367937,22.8921084964,3.84280508037,3.67268298137,12.3672932834,27.0668015668,88.1866494201,85.1949190022,2.97173041782,0.02
 02/06  23:00:00,93.83682138,19.732289901,2.26465647682,7.91986606122,4.12243109448,15.9888894789,78.2854954888,75.293765071,2.97173041782,0.02
 02/06  24:00:00,112.846562405,24.6653623763,2.27300405003,12.4174630471,4.12243109448,15.9888894789,99.9972515411,97.0055211233,2.97173041782,0.02
 02/07  01:00:00,98.6748822189,19.732289901,0.983454856537,12.069438686,4.12243109448,15.9888894789,81.5949439016,78.6032134838,2.97173041782,0.02
 02/07  02:00:00,117.050408097,24.6653623763,0.656416613616,16.5924258559,4.12243109448,15.9888894789,102.975314782,99.9835843639,2.97173041782,0.02
 02/07  03:00:00,102.310751959,19.732289901,0.109812334364,15.3949612364,4.12243109448,15.9888894789,83.7516756077,80.7599451899,2.97173041782,0.02
 02/07  04:00:00,120.551437995,24.6653623763,0.0947841691824,20.0816446265,4.12243109448,15.9888894789,108.523077221,105.531346803,2.97173041782,0.02
 02/07  05:00:00,144.697054242,28.7243910906,0.0,15.0058232761,12.3672932834,24.9413748627,134.846573198,129.873689169,4.9528840297,0.02
 02/07  06:00:00,191.077588035,29.1643964713,0.798662857283,60.1573837793,12.3672932834,24.9413748627,188.931315898,183.958431868,4.9528840297,0.02
 02/07  07:00:00,236.966313816,29.6117237944,1.22402912115,48.6628518928,24.7345865669,70.7195625826,202.057861689,192.13209363,9.90576805939,0.02
 02/07  08:00:00,246.97820536,29.6553780108,1.02722643301,36.7855921336,37.1018798503,92.3937384068,187.31338793,177.38761987,9.90576805939,0.02
 02/07  09:00:00,247.987115371,29.6780514983,1.63630114105,32.578510069,37.1018798503,104.434947198,187.42193238,168.884252711,9.90576805939,8.6319116096
 02/07  10:00:00,255.536999445,29.6941277259,2.95655543862,28.4297107943,37.1018798503,116.476155989,169.706055764,159.780287705,9.90576805939,0.02
 02/07  11:00:00,251.228985364,29.7069039936,4.25139159121,25.0600034584,37.1018798503,116.476155989,169.718083167,151.169846442,9.90576805939,8.64246866542
 02/07  12:00:00,249.434029369,29.7194543196,5.00523899617,22.5183912064,37.1018798503,116.476155989,155.100000275,145.174232215,9.90576805939,0.02
 02/07  13:00:00,237.002101372,29.7312338265,5.20645663205,20.3643808027,37.1018798503,104.434947198,160.268957138,141.724406822,9.90576805939,8.63878225589
 02/07  14:00:00,244.625519549,29.7428555681,5.53030973,18.443403318,37.1018798503,116.476155989,157.132329216,138.582135217,9.90576805939,8.64442594009
 02/07  15:00:00,243.012880087,29.7526337468,6.65350182949,17.0270583242,37.1018798503,116.476155989,143.379335461,133.453567401,9.90576805939,0.02
 02/07  16:00:00,242.069779743,29.7621918476,7.62775465013,15.8139985395,37.1018798503,116.476155989,146.840175043,128.294177834,9.90576805939,8.64022914916
 02/07  17:00:00,240.73427249,29.7802573388,7.2487608041,15.5275317044,37.1018798503,116.476155989,138.006889078,128.081121018,9.90576805939,0.02
 02/07  18:00:00,255.039370257,29.7974884879,6.80806371877,15.6325867771,37.1018798503,116.476155989,147.992576295,129.463831236,9.90576805939,8.62297699999
 02/07  19:00:00,156.962204474,27.9960212899,3.34119819533,0.431830886584,24.7345865669,47.5788473902,87.7822192352,82.8093352055,4.9528840297,0.02
 02/07  20:00:00,158.163424954,28.2873692102,3.07834915986,1.20504216206,24.7345865669,47.5788473902,89.6101348464,84.6372508167,4.9528840297,0.02
 02/07  21:00:00,138.994044192,27.8503473297,3.24651569884,2.48757716076,12.3672932834,38.6892022431,101.914187554,98.9224571359,2.97173041782,0.02
 02/07  22:00:00,118.360587697,23.3291303768,2.64731937984,6.42635331204,12.3672932834,27.0668015668,87.3715213185,84.3797909007,2.97173041782,0.02
 02/07  23:00:00,96.3963113171,20.1693117815,2.26294501453,11.9541493896,4.12243109448,15.9888894789,77.3996396104,74.4079091926,2.97173041782,0.02
 02/07  24:00:00,107.498099,24.2283404958,3.17918829722,11.1869701972,4.12243109448,15.9888894789,98.9545867256,95.9628563077,2.97173041782,0.02
 02/08  01:00:00,100.000896563,20.1693117815,2.76734050104,15.7881876867,4.12243109448,15.9888894789,80.3307290805,77.3389986626,2.97173041782,0.02
 02/08  02:00:00,107.449879918,24.2283404958,5.45462856272,13.1227738846,4.12243109448,15.9888894789,101.224412772,98.2326823546,2.97173041782,0.02
 02/08  03:00:00,99.3520151629,20.1693117815,4.96640307287,17.5164671285,4.12243109448,15.9888894789,81.839973473,78.8482430552,2.97173041782,0.02
 02/08  04:00:00,107.710582318,24.2283404958,6.1338752995,14.3797052374,4.12243109448,15.9888894789,102.787349041,99.7956186227,2.97173041782,0.02
 02/08  05:00:00,136.363912114,29.1614129711,7.79426399345,15.5497382975,12.3672932834,24.9413748627,115.693077102,110.720193072,4.9528840297,0.02
 02/08  06:00:00,167.567169195,28.7299184144,10.5347787299,43.0451194936,12.3672932834,24.9413748627,189.186193188,175.632199488,4.9528840297,8.60110966999
 02/08  07:00:00,225.464634619,29.6422079561,9.63762453244,42.598969798,24.7345865669,70.7195625826,169.904917985,159.979149925,9.90576805939,0.02
 02/08  08:00:00,236.789859597,29.7003511058,9.12020804044,30.2010420934,37.1018798503,92.3937384068,153.126259621,143.200491562,9.90576805939,0.02
 02/08  09:00:00,239.545046459,29.7238210852,8.28430564095,26.3636748751,37.1018798503,104.434947198,149.549354534,139.623586475,9.90576805939,0.02
 02/08  10:00:00,250.02974003,29.7378576066,7.85187003902,24.0848206731,37.1018798503,116.476155989,156.593140066,138.051188217,9.90576805939,8.63618378912
 02/08  11:00:00,247.375998326,29.7500761809,7.52350527638,21.9453862293,37.1018798503,116.476155989,146.048110749,136.12234269,9.90576805939,0.02
 02/08  12:00:00,243.78766542,29.7609431645,7.89530633129,18.4737595171,37.1018798503,116.476155989,149.682920626,131.132686592,9.90576805939,8.64446597498
 02/08  13:00:00,229.082428247,29.7925289463,8.66442737603,14.3830377348,37.1018798503,104.434947198,141.06767978,122.52364026,9.90576805939,8.63827146049
 02/08  14:00:00,238.015751375,29.8304069206,8.89950216433,12.1894810878,37.1018798503,116.476155989,127.608833247,117.683065187,9.90576805939,0.02
 02/08  15:00:00,237.501254575,29.843153112,8.56815272249,10.9293968421,37.1018798503,116.476155989,135.842765441,117.294570147,9.90576805939,8.64242723449
 02/08  16:00:00,237.057179048,29.88212095,8.05571939627,9.88623177172,37.1018798503,116.476155989,126.582416647,116.656648587,9.90576805939,0.02
 02/08  17:00:00,237.731798015,29.8921956715,7.25256174882,10.0343306365,37.1018798503,116.476155989,137.890717452,119.350418393,9.90576805939,8.63453099894
 02/08  18:00:00,251.315710036,29.8853191936,5.2670231324,11.4923766629,37.1018798503,116.476155989,137.877501629,127.95173357,9.90576805939,0.02
 02/08  19:00:00,159.729489957,28.2873692102,0.378112009657,0.341752873633,24.7345865669,47.5788473902,87.0484453667,82.075561337,4.9528840297,0.02
 02/08  20:00:00,160.077490134,28.14169525,0.0,0.561790170065,24.7345865669,47.5788473902,90.4496336804,85.4767496507,4.9528840297,0.02
 02/08  21:00:00,145.557061211,29.1614129711,0.0,4.98110043938,12.3672932834,38.6892022431,110.525851108,98.9449912084,2.97173041782,8.60912948158
 02/08  22:00:00,120.803268538,23.3291303768,0.204482550165,6.46553616859,12.3672932834,27.0668015668,88.4641220756,85.4723916578,2.97173041782,0.02
 02/08  23:00:00,99.1942731585,20.1693117815,0.145376672345,12.2739764547,4.12243109448,15.9888894789,77.9238609166,74.9321304988,2.97173041782,0.02
 02/08  24:00:00,112.313965087,24.2283404958,0.1507637521,12.3845888085,4.12243109448,15.9888894789,103.063567961,100.071837543,2.97173041782,0.02
 02/09  01:00:00,104.589142511,20.1693117815,0.027843354053,17.0256608609,4.12243109448,15.9888894789,87.9816805718,84.989950154,2.97173041782,0.02
 02/09  02:00:00,116.089109984,24.2283404958,0.0202828049115,15.7722679848,4.12243109448,15.9888894789,111.964954079,108.973223661,2.97173041782,0.02
 02/09  03:00:00,108.247135055,20.1693117815,0.0,20.3344947004,4.12243109448,15.9888894789,92.442366457,89.4506360392,2.97173041782,0.02
 02/09  04:00:00,119.961706489,24.2283404958,0.0,18.5698345867,4.12243109448,15.9888894789,118.780354952,115.788624534,2.97173041782,0.02
 02/09  05:00:00,151.926006161,29.1614129711,0.0,20.2080960155,12.3672932834,24.9413748627,144.878255154,139.905371125,4.9528840297,0.02
 02/09  06:00:00,180.055121017,28.7359810007,0.0,48.4952004083,12.3672932834,24.9413748627,195.889034355,190.916150325,4.9528840297,0.02
 02/09  07:00:00,242.140288621,29.6366087797,0.0,51.7583467438,24.7345865669,70.7195625826,223.577659847,213.651891787,9.90576805939,0.02
 02/09  08:00:00,256.003589683,29.6941572491,0.0,40.8280775475,37.1018798503,92.3937384068,223.299977555,213.374209495,9.90576805939,0.02
 02/09  09:00:00,259.460305665,29.7005506158,0.0,38.7319801569,37.1018798503,104.434947198,234.046868232,215.50975769,9.90576805939,8.63134248257
 02/09  10:00:00,267.50604066,29.7112911895,0.0,36.1967152347,37.1018798503,116.476155989,224.370374288,214.444606228,9.90576805939,0.02
 02/09  11:00:00,264.891659906,29.7224356518,0.0,33.8127557276,37.1018798503,116.476155989,230.611375307,212.063081797,9.90576805939,8.64252545078
 02/09  12:00:00,262.751322685,29.7319975625,0.0,31.5628149062,37.1018798503,116.476155989,219.739729917,209.813961858,9.90576805939,0.02
 02/09  13:00:00,248.682680538,29.7471932923,0.0,28.6390256904,37.1018798503,104.434947198,224.344170028,205.800604443,9.90576805939,8.63779752557
 02/09  14:00:00,254.922948797,29.7620705883,0.0,24.5182052838,37.1018798503,116.476155989,218.369692597,199.819484102,9.90576805939,8.64444043572
 02/09  15:00:00,252.931199833,29.7640424078,0.0,21.9464493355,37.1018798503,116.476155989,207.645396254,197.719628195,9.90576805939,0.02
 02/09  16:00:00,253.646320375,29.7578824448,0.0,22.2031550776,37.1018798503,116.476155989,219.221574034,200.675552629,9.90576805939,8.64025334474
 02/09  17:00:00,256.337078514,29.742460529,0.0,24.4557188775,37.1018798503,116.476155989,217.429159515,207.503391455,9.90576805939,0.02
 02/09  18:00:00,272.248803249,29.7287763395,0.0,26.9580528171,37.1018798503,116.476155989,232.943007151,214.414495044,9.90576805939,8.62274404724
 02/09  19:00:00,171.19546232,28.2873692102,0.0,2.83347703497,24.7345865669,47.5788473902,160.860325354,155.887441325,4.9528840297,0.02
 02/09  20:00:00,175.616055902,28.7243910906,0.0,6.27004125203,24.7345865669,47.5788473902,169.421878502,164.448994472,4.9528840297,0.02
 02/09  21:00:00,165.076077687,29.1614129711,0.0,15.3196530544,12.3672932834,38.6892022431,187.032514792,184.040784374,2.97173041782,0.02
 02/09  22:00:00,137.143356333,23.3291303768,0.0,15.9984576154,12.3672932834,27.0668015668,159.163395032,156.171664614,2.97173041782,0.02
 02/09  23:00:00,116.429126036,20.1693117815,0.0,23.7843149255,4.12243109448,15.9888894789,141.03559095,138.043860532,2.97173041782,0.02
 02/09  24:00:00,128.979647266,24.2283404958,0.0,22.564553083,4.12243109448,15.9888894789,179.332716802,176.340986384,2.97173041782,0.02
 02/10  01:00:00,121.618902238,20.1693117815,0.0,28.9731109807,4.12243109448,15.9888894789,144.164128405,141.172397987,2.97173041782,0.02
 02/10  02:00:00,133.207839456,24.2283404958,0.0,26.8840269557,4.12243109448,15.9888894789,184.262462273,181.270731855,2.97173041782,0.02
 02/10  03:00:00,126.649222453,20.1693117815,0.0,33.9314923271,4.12243109448,15.9888894789,151.657050427,148.665320009,2.97173041782,0.02
 02/10  04:00:00,137.107091774,24.2283404958,0.0,30.5938412484,4.12243109448,15.9888894789,193.169911667,190.178181249,2.97173041782,0.02
 02/10  05:00:00,170.629647186,29.1614129711,0.0,33.0313497275,12.3672932834,24.9413748627,236.005425325,222.450578696,4.9528840297,8.60196259885
 02/10  06:00:00,198.872813555,28.7360196166,0.0,61.942859316,12.3672932834,24.9413748627,273.614677105,268.641793076,4.9528840297,0.02
 02/10  07:00:00,281.263325073,29.5984348515,0.0,89.4492054692,24.7345865669,70.7195625826,284.399586345,274.473818286,9.90576805939,0.02
 02/10  08:00:00,289.535965143,29.5996254208,0.0,74.8207629255,37.1018798503,92.3937384068,284.523395122,274.597627062,9.90576805939,0.02
 02/10  09:00:00,287.652784618,29.6069689821,0.0,66.2810891487,37.1018798503,104.434947198,284.338410238,274.412642179,9.90576805939,0.02
 02/10  10:00:00,290.195392342,29.6231529658,0.0,57.9013783352,37.1018798503,116.476155989,274.828742812,256.286749124,9.90576805939,8.63622562948
 02/10  11:00:00,278.536552347,29.6529063359,0.0,47.4531741538,37.1018798503,116.476155989,247.249237475,237.323469415,9.90576805939,0.02
 02/10  12:00:00,269.457232607,29.6819667654,0.0,38.6177675833,37.1018798503,116.476155989,241.704589822,223.154332038,9.90576805939,8.64448972558
 02/10  13:00:00,252.139070412,29.69821343,0.0,32.3688620767,37.1018798503,104.434947198,233.70291313,215.15865961,9.90576805939,8.63848546107
 02/10  14:00:00,260.715566476,29.706179597,0.0,29.8486729517,37.1018798503,116.476155989,223.969870307,214.044102248,9.90576805939,0.02
 02/10  15:00:00,257.952936421,29.7186366173,0.0,26.2942327968,37.1018798503,116.476155989,228.985967432,210.437740008,9.90576805939,8.64245936424
 02/10  16:00:00,256.038032553,29.729183985,0.0,24.53218303,37.1018798503,116.476155989,217.709752455,207.783984395,9.90576805939,0.02
 02/10  17:00:00,257.328376638,29.7285325389,0.0,25.6866832676,37.1018798503,116.476155989,229.09237317,210.553664329,9.90576805939,8.63294078209
 02/10  18:00:00,272.711916789,29.7216357866,0.0,27.7272271784,37.1018798503,116.476155989,225.128571187,215.202803127,9.90576805939,0.02
 02/10  19:00:00,170.539124964,28.14169525,0.0,2.46417688834,24.7345865669,47.5788473902,161.477545588,156.504661558,4.9528840297,0.02
 02/10  20:00:00,175.935666035,28.7243910906,0.0,6.3913635277,24.7345865669,47.5788473902,182.015417557,168.451624238,4.9528840297,8.61090928956
 02/10  21:00:00,165.651089062,29.1614129711,0.0,15.6381719722,12.3672932834,38.6892022431,191.249512277,188.257781859,2.97173041782,0.02
 02/10  22:00:00,136.907389548,23.3291303768,0.0,15.9255042337,12.3672932834,27.0668015668,155.426640182,152.434909764,2.97173041782,0.02
 02/10  23:00:00,115.309095011,20.1693117815,0.0,23.1243842949,4.12243109448,15.9888894789,130.630583882,127.638853464,2.97173041782,0.02
 02/10  24:00:00,127.399035769,24.2283404958,0.0,21.7440707858,4.12243109448,15.9888894789,158.356775584,155.365045166,2.97173041782,0.02
 02/11  01:00:00,119.722330433,20.1693117815,0.0,27.8147879979,4.12243109448,15.9888894789,124.690179555,121.698449137,2.97173041782,0.02
 02/11  02:00:00,130.331876112,24.2283404958,0.0,25.0847970702,4.12243109448,15.9888894789,155.30969138,152.317960962,2.97173041782,0.02
 02/11  03:00:00,123.025051958,20.1693117815,0.0,31.2172216512,4.12243109448,15.9888894789,124.296527661,121.304797244,2.97173041782,0.02
 02/11  04:00:00,132.385277688,24.2283404958,0.0,27.316301534,4.12243109448,15.9888894789,153.197409782,150.205679364,2.97173041782,0.02
 02/11  05:00:00,151.912057136,29.1614129711,0.0,33.5483396978,4.12243109448,16.0517297156,176.387045507,173.395315089,2.97173041782,0.02
 02/11  06:00:00,146.134478041,28.7243910906,0.0,28.7187073407,4.12243109448,16.0517297156,173.882967368,170.89123695,2.97173041782,0.02
 02/11  07:00:00,187.845517158,29.5984348515,0.0,46.2090189533,4.12243109448,39.6058045677,214.450024067,211.45829365,2.97173041782,0.02
 02/11  08:00:00,251.490694567,29.5984348515,0.0,88.5254504336,12.3672932834,65.3531420225,258.284792295,253.311908265,4.9528840297,0.02
 02/11  09:00:00,235.393491752,29.5984348515,0.0,72.9354635941,12.3672932834,68.2430321324,245.601366173,240.628482143,4.9528840297,0.02
 02/11  10:00:00,248.40764167,29.5984348515,0.526010231892,59.9573979511,16.4897243779,93.1370602926,222.452098133,205.911353667,7.92461444751,8.6161300184
 02/11  11:00:00,241.807454236,29.5991556795,2.10532037803,54.2607121388,16.4897243779,93.1370602926,199.646282391,191.701667944,7.92461444751,0.02
 02/11  12:00:00,238.246113121,29.6000248059,5.03259187191,49.1412119086,16.4897243779,93.1370602926,186.353690817,178.409076369,7.92461444751,0.02
 02/11  13:00:00,223.957627163,29.6005167096,8.02638782702,44.3760271216,16.4897243779,83.9857416113,171.573961701,163.629347254,7.92461444751,0.02
 02/11  14:00:00,217.455712953,29.6014040026,10.1158619275,40.2184787129,16.4897243779,83.9857416113,170.28103984,153.742466534,7.92461444751,8.61395885808
 02/11  15:00:00,213.096798034,29.602668971,11.5998742687,36.9545288151,16.4897243779,83.9857416113,154.225720627,146.281106179,7.92461444751,0.02
 02/11  16:00:00,159.288349024,29.5984348515,9.23706326961,4.93330491629,12.3672932834,70.6512738906,101.972264678,96.9993806488,4.9528840297,0.02
 02/11  17:00:00,161.648346746,29.5984348515,9.2086053039,8.20095880734,12.3672932834,70.6512738906,101.540865885,96.5679818553,4.9528840297,0.02
 02/11  18:00:00,162.264473583,29.5984348515,9.1942096418,9.73587731843,12.3672932834,58.1284167478,104.409413432,99.436529402,4.9528840297,0.02
 02/11  19:00:00,124.113019316,28.14169525,9.29175886721,4.48298493012,12.3672932834,24.9413748627,104.513030386,99.5401463564,4.9528840297,0.02
 02/11  20:00:00,125.419679161,28.8700650508,10.7257315922,7.69281921112,12.3672932834,24.9413748627,107.759983634,102.787099605,4.9528840297,0.02
 02/11  21:00:00,110.745220305,28.7243910906,11.0179471047,10.3971361008,4.12243109448,16.0517297156,115.719025707,112.727295289,2.97173041782,0.02
 02/11  22:00:00,101.893288028,23.7661522573,9.02068846874,14.6973625849,4.12243109448,15.9888894789,97.3894014637,94.3976710459,2.97173041782,0.02
 02/11  23:00:00,90.2847957851,19.732289901,7.77133154351,12.4123014437,4.12243109448,15.9888894789,83.7517005448,80.759970127,2.97173041782,0.02
 02/11  24:00:00,104.942417937,24.6653623763,10.0718144939,16.5327248699,4.12243109448,15.9888894789,104.724137123,101.732406705,2.97173041782,0.02
 02/12  01:00:00,89.8955801929,19.732289901,7.89163492371,14.4112473605,2.06121554724,15.9888894789,85.2531316521,82.2614012343,2.97173041782,0.02
 02/12  02:00:00,105.476981486,24.6653623763,9.72475614127,19.1988717841,2.06121554724,15.9888894789,115.478961831,103.905279878,2.97173041782,8.60195153558
 02/12  03:00:00,91.4384755048,19.732289901,7.29808261135,15.8870632423,2.06121554724,15.9888894789,86.3534382012,83.3617077834,2.97173041782,0.02
 02/12  04:00:00,107.719938708,24.6653623763,9.06692016778,20.880592199,2.06121554724,15.9888894789,107.954543565,104.962813147,2.97173041782,0.02
 02/12  05:00:00,91.8372350479,19.732289901,7.32295102656,16.9610391974,2.06121554724,15.9888894789,87.1963897507,84.2046593329,2.97173041782,0.02
 02/12  06:00:00,107.017083321,24.6653623763,9.93256214588,21.8359223026,2.06121554724,15.9888894789,108.929044253,105.937313835,2.97173041782,0.02
 02/12  07:00:00,92.8249007905,19.732289901,8.12798641523,17.5933786911,2.06121554724,15.9888894789,87.8260481084,84.8343176906,2.97173041782,0.02
