Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  08:00:00,97.9232402403,24.6653623763,10.269052055,22.194019202,2.06121554724,15.9888894789,109.201105298,106.20937488,2.97173041782,0.02
 02/12  09:00:00,104.693753867,19.732289901,8.3023081841,14.4570631918,4.12243109448,41.7362269337,85.0329572931,80.0600732634,4.9528840297,0.02
 02/12  10:00:00,116.844636549,24.6653623763,10.95981828,14.4000350982,4.12243109448,41.7362269337,101.073898028,96.1010139988,4.9528840297,0.02
 02/12  11:00:00,101.280576496,19.732289901,9.09889867308,9.70363167761,4.12243109448,41.7362269337,79.2954644929,74.3225804632,4.9528840297,0.02
 02/12  12:00:00,115.701241154,24.6653623763,12.5158156869,10.5763975105,4.12243109448,41.7362269337,97.4562971849,92.4834131552,4.9528840297,0.02
 02/12  13:00:00,99.9794398626,19.732289901,10.5230019181,7.12796952723,4.12243109448,41.7362269337,77.6827488146,72.7098647849,4.9528840297,0.02
 02/12  14:00:00,113.220505464,24.6653623763,13.8993738434,7.43541720549,4.12243109448,41.7362269337,93.8199970685,88.8471130388,4.9528840297,0.02
 02/12  15:00:00,97.66457719,19.732289901,11.1381056892,5.24775352464,4.12243109448,41.7362269337,75.848469064,70.8755850343,4.9528840297,0.02
 02/12  16:00:00,107.93573592,24.3157448719,13.5069402204,5.15820545077,4.12243109448,41.7362269337,94.7554797613,89.7825957316,4.9528840297,0.02
 02/12  17:00:00,76.6969111088,18.4212242597,10.9212295268,1.36481929822,4.12243109448,24.8785346261,78.2057628087,73.232878779,4.9528840297,0.02
 02/12  18:00:00,97.7795395701,24.403149248,12.9236773142,7.62637768771,2.06121554724,15.9888894789,101.06752458,98.0757941624,2.97173041782,0.02
 02/12  19:00:00,88.9825050133,19.732289901,8.84478917187,9.02901889423,2.06121554724,15.9888894789,84.5366355846,81.5449051668,2.97173041782,0.02
 02/12  20:00:00,105.206906061,24.6653623763,10.3585769152,13.3085717066,2.06121554724,15.9888894789,106.244962446,103.253232029,2.97173041782,0.02
 02/12  21:00:00,92.0231611211,19.732289901,8.22468467886,11.9397839231,2.06121554724,15.9888894789,86.3182154297,83.3264850119,2.97173041782,0.02
 02/12  22:00:00,109.111358732,24.6653623763,10.1253968041,16.5398921216,2.06121554724,15.9888894789,107.800140624,104.808410206,2.97173041782,0.02
 02/12  23:00:00,94.776708092,19.732289901,7.91241528203,14.2459916915,2.06121554724,15.9888894789,87.3482815578,84.35655114,2.97173041782,0.02
 02/12  24:00:00,112.230470261,24.6653623763,9.67262676549,19.1280146342,2.06121554724,15.9888894789,108.773439572,105.781709154,2.97173041782,0.02
 02/13  01:00:00,97.650315413,19.732289901,7.15019519486,15.3469624445,4.12243109448,15.9888894789,87.3653352444,84.3736048266,2.97173041782,0.02
 02/13  02:00:00,113.867021557,24.6653623763,8.79685542497,20.0824286058,4.12243109448,15.9888894789,108.104134983,105.112404566,2.97173041782,0.02
 02/13  03:00:00,98.5529627983,19.732289901,6.73533845537,16.4954295724,4.12243109448,15.9888894789,87.2591102815,84.2673798637,2.97173041782,0.02
 02/13  04:00:00,116.25943997,24.6653623763,8.04407580527,21.649627429,4.12243109448,15.9888894789,108.687435787,105.695705369,2.97173041782,0.02
 02/13  05:00:00,135.202719177,28.7243910906,8.54319234787,13.7698983581,12.3672932834,24.9413748627,132.553855979,118.999009947,4.9528840297,8.60196200202
 02/13  06:00:00,186.842955147,29.1614129711,10.8692267148,61.3527928903,12.3672932834,24.9413748627,189.89516949,184.92228546,4.9528840297,0.02
 02/13  07:00:00,233.519612093,29.5984348515,10.9747954591,50.1644841094,24.7345865669,70.7195625826,177.059765389,167.133997329,9.90576805939,0.02
 02/13  08:00:00,238.981301549,29.6000491428,10.7024824295,35.2508352254,37.1018798503,92.3937384068,157.997433134,148.071665075,9.90576805939,0.02
 02/13  09:00:00,240.039952773,29.6059336907,13.7523360773,27.5959271826,37.1018798503,104.434947198,140.118553321,130.192785262,9.90576805939,0.02
 02/13  10:00:00,246.517801891,29.6132691938,14.5642475092,22.3916934449,37.1018798503,116.476155989,137.190873357,118.648853362,9.90576805939,8.6362519362
 02/13  11:00:00,240.168946605,29.6188299279,14.1030111981,18.636410831,37.1018798503,116.476155989,127.649897385,117.724129325,9.90576805939,0.02
 02/13  12:00:00,233.803503556,29.6235309338,15.9337187808,15.4864904455,37.1018798503,116.476155989,127.157130861,108.608138924,9.90576805939,8.64322387739
 02/13  13:00:00,221.959373611,29.6313796597,17.5054025116,13.5817561024,37.1018798503,104.434947198,121.080733168,102.53644609,9.90576805939,8.63851901875
 02/13  14:00:00,227.382448099,29.6418236606,17.3360678031,12.2439807588,37.1018798503,116.476155989,110.9475155,101.02174744,9.90576805939,0.02
 02/13  15:00:00,225.789123003,29.6544471982,16.9419588122,11.2922432181,37.1018798503,116.476155989,118.345655198,99.7973877645,9.90576805939,8.64249937379
 02/13  16:00:00,223.723346794,29.6706978117,16.081691169,10.6136901987,37.1018798503,116.476155989,109.602322645,99.6765545855,9.90576805939,0.02
 02/13  17:00:00,226.185521849,29.6961176645,16.8854965745,9.79151213546,37.1018798503,116.476155989,116.397032484,97.856781815,9.90576805939,8.6344826101
 02/13  18:00:00,240.183917482,29.7200117578,17.0410356756,9.6275199165,37.1018798503,116.476155989,106.325498688,96.3997306283,9.90576805939,0.02
 02/13  19:00:00,148.21724156,26.9763035688,13.2730057888,0.0,24.7345865669,47.5788473902,82.2883464727,77.315462443,4.9528840297,0.02
 02/13  20:00:00,151.735928191,28.2873692102,12.9976137355,0.0101128301386,24.7345865669,47.5788473902,95.625516983,82.0617261227,4.9528840297,8.61090683052
 02/13  21:00:00,134.296033155,26.9763035688,11.3656695541,0.0,12.3672932834,38.6892022431,99.6684652209,96.6767348031,2.97173041782,0.02
 02/13  22:00:00,111.299101279,21.581042855,7.97405642279,0.0,12.3672932834,27.0668015668,85.9812163325,82.9894859147,2.97173041782,0.02
 02/13  23:00:00,82.7163085806,17.9842023792,5.40510942189,0.0,4.12243109448,15.9888894789,76.5423277253,73.5505973075,2.97173041782,0.02
 02/13  24:00:00,100.720708454,23.3542967349,5.70328365561,2.48070820254,4.12243109448,15.9888894789,98.2773816405,95.2856512226,2.97173041782,0.02
 02/14  01:00:00,92.8053489767,19.732289901,3.85665187554,6.38847009355,4.12243109448,15.9888894789,80.0952040393,77.1034736215,2.97173041782,0.02
 02/14  02:00:00,111.094094655,24.6653623763,3.98023785475,10.2293248987,4.12243109448,15.9888894789,100.896350148,97.9046197298,2.97173041782,0.02
 02/14  03:00:00,97.7781840367,19.732289901,2.78290789358,9.775883364,4.12243109448,15.9888894789,82.3202042388,79.328473821,2.97173041782,0.02
 02/14  04:00:00,114.341618346,24.6653623763,2.8349740708,14.3414322224,4.12243109448,15.9888894789,103.741852929,100.750122511,2.97173041782,0.02
 02/14  05:00:00,136.270661376,28.7243910906,2.16958941201,10.0482608912,12.3672932834,24.9413748627,116.443354565,111.470470535,4.9528840297,0.02
 02/14  06:00:00,178.647681362,29.1729849893,5.43346182443,48.3992213808,12.3672932834,24.9413748627,181.33163004,176.35874601,4.9528840297,0.02
 02/14  07:00:00,226.034153293,29.6351921619,5.75284769459,38.4501580142,24.7345865669,70.7195625826,183.793784825,173.868016766,9.90576805939,0.02
 02/14  08:00:00,233.761342651,29.6867883442,6.03392994329,27.4963417681,37.1018798503,92.3937384068,165.693913542,155.768145482,9.90576805939,0.02
 02/14  09:00:00,238.219483339,29.7121376119,6.238137646,24.0407396749,37.1018798503,104.434947198,166.491473036,147.953681599,9.90576805939,8.63202337753
 02/14  10:00:00,246.190294802,29.7284499356,6.569855137,20.9269983288,37.1018798503,116.476155989,152.415838835,142.490070775,9.90576805939,0.02
 02/14  11:00:00,239.428221834,29.7441063018,7.40953370231,16.0340462318,37.1018798503,116.476155989,151.984027293,133.435699455,9.90576805939,8.64255977861
 02/14  12:00:00,236.114026569,29.7957868882,8.78775152396,12.4299010394,37.1018798503,116.476155989,141.332809133,122.782477154,9.90576805939,8.64456391907
 02/14  13:00:00,224.390888443,29.836866879,9.74670851601,10.4680246203,37.1018798503,104.434947198,125.921431307,115.995663247,9.90576805939,0.02
 02/14  14:00:00,233.903924497,29.9018479312,10.5498229018,8.91420439876,37.1018798503,116.476155989,128.328002117,109.777578648,9.90576805939,8.64465541008
 02/14  15:00:00,232.96981763,30.0697371329,11.5963639748,7.51488026096,37.1018798503,116.476155989,109.292864666,99.3670966067,9.90576805939,0.02
 02/14  16:00:00,231.379938402,30.0904738715,12.3335617185,6.3651811477,37.1018798503,116.476155989,112.939779487,94.393665461,9.90576805939,8.64034596632
 02/14  17:00:00,230.109062617,30.0014148708,12.2413286207,5.90609363035,37.1018798503,116.476155989,107.146280774,97.220512715,9.90576805939,0.02
 02/14  18:00:00,240.446745699,29.9879360217,11.4190850218,6.16784004848,37.1018798503,116.476155989,120.764876575,102.236102568,9.90576805939,8.62300594833
 02/14  19:00:00,155.815731756,27.9960212899,7.59301207967,0.0,24.7345865669,47.5788473902,80.0503418179,75.0774577882,4.9528840297,0.02
 02/14  20:00:00,156.398586302,28.5787171305,7.02127362619,0.0609900134917,24.7345865669,47.5788473902,84.580480727,79.6075966973,4.9528840297,0.02
 02/14  21:00:00,135.244763811,27.4133254493,6.9464066249,0.150073414505,12.3672932834,38.6892022431,97.7362988912,94.7445684734,2.97173041782,0.02
 02/14  22:00:00,110.009311879,21.581042855,5.72512392891,0.0,12.3672932834,27.0668015668,84.9870920734,81.9953616556,2.97173041782,0.02
 02/14  23:00:00,87.4006504038,20.1693117815,4.56531015982,3.78122315333,4.12243109448,15.9888894789,75.353984056,72.3622536382,2.97173041782,0.02
 02/14  24:00:00,100.266897798,24.2283404958,5.82286248516,4.92857587124,4.12243109448,15.9888894789,95.8823000934,92.8905696756,2.97173041782,0.02
 02/15  01:00:00,91.8749061765,20.1693117815,4.8723563357,8.1094482284,4.12243109448,15.9888894789,77.9022844438,74.910554026,2.97173041782,0.02
 02/15  02:00:00,103.939631284,24.2283404958,6.89423476769,7.83882534669,4.12243109448,15.9888894789,98.3569451027,95.3652146849,2.97173041782,0.02
 02/15  03:00:00,95.4288910435,20.1693117815,5.33085001403,11.2921048599,4.12243109448,15.9888894789,88.3022141286,76.7285183851,2.97173041782,8.60196532567
 02/15  04:00:00,105.977479199,24.2283404958,6.83371641149,9.90767612692,4.12243109448,15.9888894789,100.360122265,97.3683918471,2.97173041782,0.02
 02/15  05:00:00,134.241729076,29.1614129711,8.23224672302,10.464354124,12.3672932834,24.9413748627,113.055301633,108.082417604,4.9528840297,0.02
 02/15  06:00:00,161.783008833,28.7319938547,11.7436977332,35.5278623895,12.3672932834,24.9413748627,177.693533834,172.720649804,4.9528840297,0.02
 02/15  07:00:00,216.086843421,29.6589308104,12.3064695721,33.0636185019,24.7345865669,70.7195625826,158.254333277,148.328565218,9.90576805939,0.02
 02/15  08:00:00,222.973425001,29.7251236014,13.9964665783,22.5178772089,37.1018798503,92.3937384068,133.360568181,123.434800122,9.90576805939,0.02
 02/15  09:00:00,226.378661653,29.7469383405,16.4065377869,18.4817289336,37.1018798503,104.434947198,118.88745644,108.96168838,9.90576805939,0.02
 02/15  10:00:00,235.182193736,29.7705010304,18.2295850035,14.4988197747,37.1018798503,116.476155989,121.834492185,103.292453338,9.90576805939,8.63627078788
 02/15  11:00:00,228.980469729,29.8447490666,19.3672787316,10.5601603498,37.1018798503,116.476155989,108.36787459,98.4421065311,9.90576805939,0.02
 02/15  12:00:00,226.152090077,29.9240109174,20.2911018697,8.35348591463,37.1018798503,116.476155989,113.221944729,94.6715973381,9.90576805939,8.64457933164
 02/15  13:00:00,212.274685251,30.1292125811,21.2069937063,6.87651589426,37.1018798503,104.434947198,108.934837753,90.3906308383,9.90576805939,8.63843885502
 02/15  14:00:00,223.844810225,30.4079610319,21.8697665714,5.59538575708,37.1018798503,116.476155989,96.6954743312,86.7697062718,9.90576805939,0.02
 02/15  15:00:00,228.107169569,30.5216896717,22.0784121344,4.39818611085,37.1018798503,116.476155989,103.183996766,84.6358051447,9.90576805939,8.6424235617
 02/15  16:00:00,227.396672722,30.6036924477,21.0243171885,3.60343544284,37.1018798503,116.476155989,92.9917011437,83.0659330844,9.90576805939,0.02
 02/15  17:00:00,226.057254799,30.404075759,19.1857880263,3.26838454662,37.1018798503,116.476155989,103.022177177,84.481819913,9.90576805939,8.63458920501
 02/15  18:00:00,236.162365586,30.2106381137,17.2614632511,3.34725829664,37.1018798503,116.476155989,96.7176634469,86.7918953875,9.90576805939,0.02
 02/15  19:00:00,152.689973716,28.14169525,12.7471525407,0.0,24.7345865669,47.5788473902,75.2221306,70.2492465703,4.9528840297,0.02
 02/15  20:00:00,153.086707194,28.5787171305,12.0436484483,0.0,24.7345865669,47.5788473902,89.7334394738,76.1696419659,4.9528840297,8.61091347827
 02/15  21:00:00,127.979890938,27.4133254493,11.895811205,0.0,12.3672932834,38.6892022431,94.767004757,91.7752743392,2.97173041782,0.02
 02/15  22:00:00,100.464190869,20.9003436763,9.20560644653,0.00585640925247,12.3672932834,27.0668015668,81.4778801967,78.4861497789,2.97173041782,0.02
 02/15  23:00:00,76.2621629352,18.8582461401,7.48886869203,0.246559237513,4.12243109448,15.9888894789,74.2327630078,71.24103259,2.97173041782,0.02
 02/15  24:00:00,86.0571663615,22.480252974,9.2856147698,0.0,4.12243109448,15.9888894789,95.2883901167,92.2966596989,2.97173041782,0.02
 02/16  01:00:00,78.5207586274,19.2952680206,6.91366253439,1.52025261293,4.12243109448,15.9888894789,77.8708001091,74.8790696913,2.97173041782,0.02
 02/16  02:00:00,91.5188835221,24.0098295556,8.47307246389,2.77776253092,4.12243109448,15.9888894789,97.9151823549,94.9234519371,2.97173041782,0.02
 02/16  03:00:00,84.6090514463,20.1693117815,6.56853827606,5.83076166582,4.12243109448,15.9888894789,78.7065149083,75.7147844905,2.97173041782,0.02
 02/16  04:00:00,95.7402441115,24.2283404958,8.32675131138,5.97674536168,4.12243109448,15.9888894789,99.2704421991,96.2787117813,2.97173041782,0.02
 02/16  05:00:00,122.59047041,29.1614129711,9.46265109685,6.33783342998,12.3672932834,24.9413748627,111.825559428,106.852675398,4.9528840297,0.02
 02/16  06:00:00,147.482561487,28.7521204908,12.7167718016,28.542842585,12.3672932834,24.9413748627,176.236838502,171.263954473,4.9528840297,0.02
 02/16  07:00:00,204.219670136,29.6871335039,12.709802421,26.8245327874,24.7345865669,70.7195625826,154.868196545,144.942428486,9.90576805939,0.02
 02/16  08:00:00,216.831497261,29.773670987,12.216567468,18.9072588547,37.1018798503,92.3937384068,136.764492994,126.838724935,9.90576805939,0.02
 02/16  09:00:00,220.270047994,29.8226801704,12.5738673798,15.5364991126,37.1018798503,104.434947198,137.49151816,118.953762347,9.90576805939,8.63198775357
 02/16  10:00:00,226.673304805,29.8999729381,13.3011146066,11.9515665757,37.1018798503,116.476155989,119.93685219,110.011084131,9.90576805939,0.02
 02/16  11:00:00,224.575340088,29.9840696226,14.9672710613,9.46228177448,37.1018798503,116.476155989,118.230725974,99.6823840627,9.90576805939,8.64257385149
 02/16  12:00:00,225.931930414,30.0844050938,16.2449503273,8.11908517355,37.1018798503,116.476155989,112.734726196,94.1843417177,9.90576805939,8.64461641877
 02/16  13:00:00,216.818701588,30.281161036,16.7341798855,6.94637286591,37.1018798503,104.434947198,100.173611031,90.2478429719,9.90576805939,0.02
 02/16  14:00:00,229.783230632,30.3655601853,16.6466968984,5.98847357991,37.1018798503,116.476155989,107.110485353,88.5601448415,9.90576805939,8.64457245187
 02/16  15:00:00,230.878201932,30.4514993918,16.9876520591,4.99102853528,37.1018798503,116.476155989,96.8860582471,86.9602901878,9.90576805939,0.02
 02/16  16:00:00,230.440420815,30.4010032603,17.3865535216,4.34198591506,37.1018798503,116.476155989,105.266148831,86.7199614321,9.90576805939,8.64041933933
 02/16  17:00:00,229.767937836,30.3106410102,16.5833992861,4.14330258303,37.1018798503,116.476155989,97.0928030389,87.1670349795,9.90576805939,0.02
 02/16  18:00:00,238.956148858,30.223438566,14.8769557135,4.57468663979,37.1018798503,116.476155989,107.220685961,88.6919713113,9.90576805939,8.62294658997
 02/16  19:00:00,154.380562795,28.2873692102,10.7732679448,0.0,24.7345865669,47.5788473902,76.668893531,71.6960095013,4.9528840297,0.02
 02/16  20:00:00,153.508185306,28.7243910906,10.166150009,0.000893357410586,24.7345865669,47.5788473902,82.7291123894,77.7562283597,4.9528840297,0.02
 02/16  21:00:00,131.559509641,27.4133254493,9.76017091548,0.0438562121974,12.3672932834,38.6892022431,96.1214310751,93.1297006573,2.97173041782,0.02
 02/16  22:00:00,108.1067215,22.6735975562,7.7845107125,0.357787808141,12.3672932834,27.0668015668,83.5369843361,80.5452539183,2.97173041782,0.02
 02/16  23:00:00,80.0854707403,17.9842023792,6.55206410517,0.0,4.12243109448,15.9888894789,74.2368984392,71.2451680214,2.97173041782,0.02
 02/16  24:00:00,96.9347042974,23.7913186154,8.59791151024,2.12679473733,4.12243109448,15.9888894789,95.6917623581,92.7000319402,2.97173041782,0.02
 02/17  01:00:00,86.8264062421,19.732289901,6.4987812643,4.09495102384,4.12243109448,15.9888894789,86.2243662019,74.6506657445,2.97173041782,8.6019700396
 02/17  02:00:00,102.183832015,24.6653623763,7.80014127647,6.80605216262,4.12243109448,15.9888894789,97.9028781762,94.9111477584,2.97173041782,0.02
 02/17  03:00:00,89.2425902167,19.732289901,5.91955367497,6.82871870592,4.12243109448,15.9888894789,79.6027093266,76.6109789088,2.97173041782,0.02
 02/17  04:00:00,106.266164749,24.6653623763,7.52162153725,10.0840286682,4.12243109448,15.9888894789,100.124792141,97.1330617229,2.97173041782,0.02
 02/17  05:00:00,130.697849789,28.7243910906,8.16777844371,6.79071084769,12.3672932834,24.9413748627,112.442365092,107.469481063,4.9528840297,0.02
 02/17  06:00:00,168.991016324,29.1834568195,11.2602113875,39.3600351604,12.3672932834,24.9413748627,176.382931813,171.410047783,4.9528840297,0.02
 02/17  07:00:00,218.325551633,29.6800323144,11.8238782692,29.2014146333,24.7345865669,70.7195625826,158.392769868,148.467001809,9.90576805939,0.02
 02/17  08:00:00,229.413655986,29.7647627649,12.3336745029,19.9631122638,37.1018798503,92.3937384068,136.431477059,126.505709,9.90576805939,0.02
 02/17  09:00:00,231.41813676,29.821818642,13.442460747,14.8660591072,37.1018798503,104.434947198,123.860094095,113.934326036,9.90576805939,0.02
 02/17  10:00:00,240.038837269,29.9016177251,15.4565143082,11.5992023365,37.1018798503,116.476155989,120.462100228,101.920034029,9.90576805939,8.63629813912
 02/17  11:00:00,238.430575728,29.9995235445,16.742156304,9.20542903388,37.1018798503,116.476155989,105.643882711,95.7181146514,9.90576805939,0.02
 02/17  12:00:00,236.686378958,30.1365951138,17.5109308553,8.05652312895,37.1018798503,116.476155989,110.466809462,91.9164053094,9.90576805939,8.6446360935
 02/17  13:00:00,224.512433848,30.3790201934,18.4488429445,6.81367296887,37.1018798503,104.434947198,107.03361779,88.4894801391,9.90576805939,8.63836959191
 02/17  14:00:00,234.960759475,30.6226503891,19.1296561333,5.68184897737,37.1018798503,116.476155989,95.5748194411,85.6490513817,9.90576805939,0.02
 02/17  15:00:00,233.471493117,30.7734354885,19.5879636884,4.59329799475,37.1018798503,116.476155989,102.055105917,83.5068464275,9.90576805939,8.64249143037
 02/17  16:00:00,230.997880669,30.7115076738,19.7595946616,3.88542492485,37.1018798503,116.476155989,101.845231471,83.2991185377,9.90576805939,8.64034487389
 02/17  17:00:00,229.278121183,30.5314196673,18.9726508989,3.52995998136,37.1018798503,116.476155989,94.4415354666,84.5157674072,9.90576805939,0.02
 02/17  18:00:00,239.615836303,30.3394493566,17.5611840972,3.60790347338,37.1018798503,116.476155989,96.3907391103,86.4649710509,9.90576805939,0.02
 02/17  19:00:00,157.585831705,28.2873692102,14.1137084439,0.0,24.7345865669,47.5788473902,83.1554968275,69.5916810885,4.9528840297,8.61093170927
 02/17  20:00:00,158.117816325,28.7243910906,13.1942104362,0.0,24.7345865669,47.5788473902,80.5462114497,75.57332742,4.9528840297,0.02
 02/17  21:00:00,135.789464454,27.4133254493,12.3969471377,0.0,12.3672932834,38.6892022431,94.0533561071,91.0616256893,2.97173041782,0.02
 02/17  22:00:00,111.54369501,22.7172997442,10.1679741912,0.143066122793,12.3672932834,27.0668015668,82.2849941006,79.2932636828,2.97173041782,0.02
 02/17  23:00:00,82.4512630201,17.9842023792,8.47526744164,0.0,4.12243109448,15.9888894789,73.3917608675,70.4000304497,2.97173041782,0.02
 02/17  24:00:00,95.5505315965,22.480252974,10.7923614878,0.0,4.12243109448,15.9888894789,94.292013067,91.3002826492,2.97173041782,0.02
 02/18  01:00:00,84.007535159,19.2952680206,8.02067083688,1.20805437716,4.12243109448,15.9888894789,76.1199410488,73.128210631,2.97173041782,0.02
 02/18  02:00:00,97.9279876306,24.0098295556,9.32278279198,2.61626102817,4.12243109448,15.9888894789,96.6511923705,93.6594619527,2.97173041782,0.02
 02/18  03:00:00,88.9187379178,20.1693117815,7.16245993306,5.55838444379,4.12243109448,15.9888894789,77.9444363997,74.9527059819,2.97173041782,0.02
 02/18  04:00:00,100.656187674,24.2283404958,9.77106921358,5.39160277157,4.12243109448,15.9888894789,98.1103350871,95.1186046693,2.97173041782,0.02
 02/18  05:00:00,114.736902281,29.1614129711,11.6625464058,7.99139462996,4.12243109448,16.0517297156,116.548461825,113.556731407,2.97173041782,0.02
 02/18  06:00:00,114.193617097,28.7243910906,11.3023649291,7.45759468381,4.12243109448,16.0517297156,118.057659935,115.065929517,2.97173041782,0.02
 02/18  07:00:00,144.050700838,29.5984348515,10.4534093555,12.5392182121,4.12243109448,39.6058045677,114.564053739,111.572323321,2.97173041782,0.02
 02/18  08:00:00,198.711643297,29.599818859,13.2260088875,45.4758823292,12.3672932834,65.3531420225,167.119758053,162.146874023,4.9528840297,0.02
 02/18  09:00:00,190.530832126,29.6001005356,14.0716229582,37.2649710633,12.3672932834,68.2430321324,161.415649837,156.442765807,4.9528840297,0.02
 02/18  10:00:00,205.589734752,29.6275575641,14.8023394596,26.916010335,16.4897243779,93.1370602926,154.681890698,138.141086763,7.92461444751,8.61618948684
 02/18  11:00:00,199.044575403,29.6341581615,15.5859619371,22.5318991271,16.4897243779,93.1370602926,136.747538577,128.80292413,7.92461444751,0.02
 02/18  12:00:00,196.571731697,29.6368708005,17.0905510782,19.1010527381,16.4897243779,93.1370602926,128.798446732,120.853832284,7.92461444751,0.02
 02/18  13:00:00,185.442608396,29.6465349979,18.4341724409,15.7894965854,16.4897243779,83.9857416113,124.488157412,116.543542964,7.92461444751,0.02
 02/18  14:00:00,185.843738446,29.6568144928,19.1187033391,14.1646427564,16.4897243779,83.9857416113,131.263609314,114.724997045,7.92461444751,8.61399782142
 02/18  15:00:00,187.14163097,29.6520108836,19.8756094687,12.6479336314,16.4897243779,83.9857416113,121.698603799,113.753989351,7.92461444751,0.02
 02/18  16:00:00,155.02507353,29.5984348515,16.6496434072,0.00865407667369,12.3672932834,70.6512738906,66.5079583513,61.5350743216,4.9528840297,0.02
 02/18  17:00:00,154.719584659,29.5984348515,14.9141143115,0.328494360187,12.3672932834,70.6512738906,67.3089485365,62.3360645068,4.9528840297,0.02
 02/18  18:00:00,151.322833657,29.5984348515,13.1304984656,0.857674569738,12.3672932834,58.1284167478,78.4420547133,73.4691706836,4.9528840297,0.02
 02/18  19:00:00,118.694010856,26.9763035688,11.8702681642,0.0,12.3672932834,24.9413748627,96.2907859408,91.3179019112,4.9528840297,0.02
 02/18  20:00:00,118.189861499,26.9763035688,11.3141332994,0.0,12.3672932834,24.9413748627,102.016349042,97.0434650122,4.9528840297,0.02
 02/18  21:00:00,101.423119724,26.9763035688,11.0685625032,0.0,4.12243109448,16.0517297156,110.892250972,107.900520554,2.97173041782,0.02
 02/18  22:00:00,92.7810589718,22.8921084964,9.30427668033,2.65865882408,4.12243109448,15.9888894789,103.131978265,91.5582824569,2.97173041782,8.60196539075
 02/18  23:00:00,86.9571441126,19.732289901,8.045745667,4.74009027709,4.12243109448,15.9888894789,81.5635813541,78.5718509363,2.97173041782,0.02
 02/18  24:00:00,104.287444714,24.6653623763,10.9191308624,7.54975246249,4.12243109448,15.9888894789,102.310745417,99.3190149992,2.97173041782,0.02
 02/19  01:00:00,90.9216233897,19.732289901,8.74854990961,7.51981354658,2.06121554724,15.9888894789,82.5284984458,79.536768028,2.97173041782,0.02
 02/19  02:00:00,109.795379343,24.6653623763,11.5171633594,10.5138559097,2.06121554724,15.9888894789,103.241361173,100.249630755,2.97173041782,0.02
 02/19  03:00:00,94.7967415052,19.732289901,8.79838567316,9.52191723665,2.06121554724,15.9888894789,83.2998183691,80.3080879512,2.97173041782,0.02
 02/19  04:00:00,109.900529151,24.6653623763,10.1816834556,12.8763765575,2.06121554724,15.9888894789,103.618490317,100.626759899,2.97173041782,0.02
 02/19  05:00:00,93.6028489974,19.732289901,7.53626987522,11.4672984365,2.06121554724,15.9888894789,84.0105260509,81.0187956331,2.97173041782,0.02
 02/19  06:00:00,110.113502521,24.6653623763,9.60091759872,14.895483193,2.06121554724,15.9888894789,105.264175453,102.272445035,2.97173041782,0.02
 02/19  07:00:00,96.0442032641,19.732289901,7.69301772177,12.9145363909,2.06121554724,15.9888894789,85.0397975518,82.048067134,2.97173041782,0.02
 02/19  08:00:00,98.7300204403,24.6653623763,9.96962123655,15.9117711367,2.06121554724,15.9888894789,105.969059844,102.977329426,2.97173041782,0.02
 02/19  09:00:00,108.676283785,19.732289901,8.28229673471,10.6728314737,4.12243109448,41.7362269337,83.1506440534,78.1777600237,4.9528840297,0.02
 02/19  10:00:00,124.289860923,24.6653623763,11.1788528642,12.7950550516,4.12243109448,41.7362269337,101.069187048,96.0963030187,4.9528840297,0.02
 02/19  11:00:00,105.950733905,19.732289901,9.40712811508,8.37125179341,4.12243109448,41.7362269337,79.7198515886,74.7469675589,4.9528840297,0.02
 02/19  12:00:00,120.733927571,24.6653623763,13.208540821,8.98122992089,4.12243109448,41.7362269337,96.2326831556,91.2597991259,4.9528840297,0.02
 02/19  13:00:00,105.593302574,19.732289901,10.6672103854,7.2730161986,4.12243109448,41.7362269337,78.7162975476,73.7434135179,4.9528840297,0.02
 02/19  14:00:00,121.133107105,24.6653623763,12.9078975013,9.05644312393,4.12243109448,41.7362269337,97.582090774,92.6092067443,4.9528840297,0.02
 02/19  15:00:00,104.806433688,19.732289901,10.2326401646,7.03085412124,4.12243109448,41.7362269337,79.4689374313,74.4960534016,4.9528840297,0.02
 02/19  16:00:00,120.3849173,24.6653623763,13.3488603327,9.06816619131,4.12243109448,41.7362269337,98.2381134679,93.2652294382,4.9528840297,0.02
 02/19  17:00:00,87.7480686078,19.732289901,10.5536488232,7.37762868918,4.12243109448,24.8785346261,80.3674664717,75.394582442,4.9528840297,0.02
 02/19  18:00:00,103.079575119,24.6653623763,12.2552235241,12.4042848908,2.06121554724,15.9888894789,103.696200213,100.704469795,2.97173041782,0.02
 02/19  19:00:00,91.8665600156,19.732289901,9.04338451314,11.0077181476,2.06121554724,15.9888894789,85.6626737198,82.670943302,2.97173041782,0.02
 02/19  20:00:00,108.104289377,24.6653623763,11.6393854013,14.554027755,2.06121554724,15.9888894789,107.043007196,104.051276778,2.97173041782,0.02
 02/19  21:00:00,89.571126954,19.732289901,9.34708032738,12.6019058812,2.06121554724,15.9888894789,86.8650537761,83.8733233583,2.97173041782,0.02
 02/19  22:00:00,101.504640387,24.6653623763,11.3376410983,16.5966148423,2.06121554724,15.9888894789,108.899412174,105.907681756,2.97173041782,0.02
 02/19  23:00:00,87.2119266775,19.732289901,8.83714583839,14.1611521327,2.06121554724,15.9888894789,88.0612077476,85.0694773298,2.97173041782,0.02
 02/19  24:00:00,101.701054086,24.6653623763,10.8817280806,18.1888909478,2.06121554724,15.9888894789,109.59868352,106.606953102,2.97173041782,0.02
 02/20  01:00:00,89.7522577569,19.732289901,8.6479382864,15.2610662679,2.06121554724,15.9888894789,96.6238169231,85.0509758187,2.97173041782,8.60111068655
 02/20  02:00:00,105.455151997,24.6653623763,10.8696721245,19.3886692554,2.06121554724,15.9888894789,109.868219135,106.876488717,2.97173041782,0.02
 02/20  03:00:00,89.7016167497,19.732289901,8.47971913573,16.1408639478,2.06121554724,15.9888894789,88.5421001403,85.5503697225,2.97173041782,0.02
 02/20  04:00:00,104.266041528,24.6653623763,10.8671892541,20.3032280484,2.06121554724,15.9888894789,110.154388863,107.162658445,2.97173041782,0.02
 02/20  05:00:00,90.1232578422,19.732289901,8.61429012394,16.8524349681,2.06121554724,15.9888894789,88.9371528321,85.9454224143,2.97173041782,0.02
 02/20  06:00:00,105.278002848,24.6653623763,11.1160325884,21.1164957988,2.06121554724,15.9888894789,110.576405244,107.584674826,2.97173041782,0.02
 02/20  07:00:00,90.3018555476,19.732289901,8.94169529977,17.2970590145,2.06121554724,15.9888894789,89.2442057834,86.2524753656,2.97173041782,0.02
 02/20  08:00:00,91.7596938291,24.6653623763,11.0241406172,21.4937329894,2.06121554724,15.9888894789,110.7674087,107.775678282,2.97173041782,0.02
 02/20  09:00:00,103.444906745,19.732289901,9.2015665816,14.5620622207,4.12243109448,41.7362269337,86.9338614757,81.960977446,4.9528840297,0.02
 02/20  10:00:00,119.20566661,24.6653623763,12.6689958856,16.817089297,4.12243109448,41.7362269337,104.779073017,99.8061889875,4.9528840297,0.02
 02/20  11:00:00,103.899758267,19.732289901,10.8216010852,12.2346019307,4.12243109448,41.7362269337,83.807055336,78.8341713063,4.9528840297,0.02
 02/20  12:00:00,118.364528817,24.6653623763,14.6794217305,13.2987157823,4.12243109448,41.7362269337,101.269099076,96.2962150461,4.9528840297,0.02
 02/20  13:00:00,104.408612497,19.732289901,12.4353883964,9.89072206448,4.12243109448,41.7362269337,81.9374940352,76.9646100055,4.9528840297,0.02
 02/20  14:00:00,119.554524493,24.6653623763,16.2802782841,11.5591894729,4.12243109448,41.7362269337,100.177018957,95.2041349271,4.9528840297,0.02
 02/20  15:00:00,104.391714027,19.732289901,13.1328537666,8.67135955629,4.12243109448,41.7362269337,81.3252790021,76.3523949724,4.9528840297,0.02
 02/20  16:00:00,119.557741971,24.6653623763,16.5053850075,10.9071597075,4.12243109448,41.7362269337,99.9386662398,94.9657822101,4.9528840297,0.02
 02/20  17:00:00,83.9475324791,19.4700767727,13.1679133554,6.72455178898,4.12243109448,24.8785346261,81.6844573322,76.7115733025,4.9528840297,0.02
 02/20  18:00:00,102.681902824,24.5779580002,16.2439008081,13.4099636183,2.06121554724,15.9888894789,104.462518662,101.470788245,2.97173041782,0.02
 02/20  19:00:00,93.3796787287,19.5574811488,12.6033272553,10.5120577338,2.06121554724,15.9888894789,86.4777591391,83.4860287213,2.97173041782,0.02
 02/20  20:00:00,113.50741609,24.6653623763,15.2343245552,15.7693516872,2.06121554724,15.9888894789,108.235038755,105.243308337,2.97173041782,0.02
 02/20  21:00:00,95.7290423458,19.732289901,10.9744674192,13.5152999105,2.06121554724,15.9888894789,87.6010207359,84.6092903181,2.97173041782,0.02
 02/20  22:00:00,111.242011103,24.6653623763,12.0907103817,18.0207802196,2.06121554724,15.9888894789,108.767115512,105.775385094,2.97173041782,0.02
 02/20  23:00:00,95.8350331233,19.732289901,8.98124367307,15.3971751454,2.06121554724,15.9888894789,88.0371595536,85.0454291358,2.97173041782,0.02
 02/20  24:00:00,113.506317012,24.6653623763,11.3441077315,19.8672274795,2.06121554724,15.9888894789,109.691257967,106.699527549,2.97173041782,0.02
 02/21  01:00:00,99.1311336239,19.732289901,9.17540098726,15.8894684067,4.12243109448,15.9888894789,87.7683055781,84.7765751603,2.97173041782,0.02
 02/21  02:00:00,116.759496266,24.6653623763,11.2899500321,20.3860326347,4.12243109448,15.9888894789,108.955681318,105.9639509,2.97173041782,0.02
 02/21  03:00:00,100.455336357,19.732289901,9.17279045968,16.745627746,4.12243109448,15.9888894789,96.4864403413,84.9127467058,2.97173041782,8.60196321768
 02/21  04:00:00,118.107258914,24.6653623763,11.913237381,21.0315344619,4.12243109448,15.9888894789,109.075867818,106.0841374,2.97173041782,0.02
 02/21  05:00:00,137.359193448,28.7243910906,14.0560346915,12.7629485776,12.3672932834,24.9413748627,123.998705763,119.025821733,4.9528840297,0.02
 02/21  06:00:00,190.546031091,29.1614129711,16.8450083847,62.3108090326,12.3672932834,24.9413748627,189.662349805,184.689465775,4.9528840297,0.02
 02/21  07:00:00,233.797354462,29.5984348515,17.4966298662,47.7258211596,24.7345865669,70.7195625826,155.547341415,145.621573356,9.90576805939,0.02
 02/21  08:00:00,237.027771293,29.5986013317,18.4395353564,32.2021231308,37.1018798503,92.3937384068,133.511395525,123.585627466,9.90576805939,0.02
 02/21  09:00:00,241.299436205,29.6003765715,19.1267889839,26.1158319078,37.1018798503,104.434947198,126.172614879,116.246846819,9.90576805939,0.02
 02/21  10:00:00,250.769422781,29.6026365186,20.1153947783,21.4896032571,37.1018798503,116.476155989,130.004141127,111.462091357,9.90576805939,8.63628171078
 02/21  11:00:00,248.746790934,29.6084094819,21.8114937409,16.6080215502,37.1018798503,116.476155989,116.525734369,106.59996631,9.90576805939,0.02
 02/21  12:00:00,249.363888307,29.614131289,26.1444716469,11.8161725852,37.1018798503,116.476155989,118.722525272,100.172083415,9.90576805939,8.64467379767
 02/21  13:00:00,245.041693644,29.6766905481,32.9734794291,9.2604764079,37.1018798503,104.434947198,112.938899786,94.3947597461,9.90576805939,8.63837198014
 02/21  14:00:00,258.789631965,29.8186839677,35.6710775254,7.38861356082,37.1018798503,116.476155989,100.41948403,90.4937159705,9.90576805939,0.02
 02/21  15:00:00,256.376894723,29.7770311245,32.9728612846,5.93326724533,37.1018798503,116.476155989,108.477859473,89.9295737883,9.90576805939,8.64251762504
 02/21  16:00:00,252.082080031,29.9136170674,29.6698515057,4.60952692981,37.1018798503,116.476155989,97.2347306424,87.308962583,9.90576805939,0.02
 02/21  17:00:00,237.163413429,29.8679355844,23.4087480622,4.05921644426,37.1018798503,116.476155989,106.087682752,87.5473871599,9.90576805939,8.63452753285
 02/21  18:00:00,237.481829326,29.7781938591,20.106181491,3.88609808893,37.1018798503,116.476155989,99.8833099757,89.9575419163,9.90576805939,0.02
 02/21  19:00:00,154.825093723,26.9763035688,15.6910130561,0.0,24.7345865669,47.5788473902,76.8990961308,71.9262121011,4.9528840297,0.02
 02/21  20:00:00,156.881424015,28.2873692102,14.3846429579,0.0,24.7345865669,47.5788473902,91.0151954985,77.452133412,4.9528840297,8.61017805686
 02/21  21:00:00,133.743847071,26.9763035688,12.1017777892,0.0,12.3672932834,38.6892022431,96.3441206048,93.352390187,2.97173041782,0.02
 02/21  22:00:00,106.223293645,20.6818327361,8.57153304857,0.0,12.3672932834,27.0668015668,82.3586246157,79.3668941978,2.97173041782,0.02
 02/21  23:00:00,80.1476095693,17.9842023792,7.07370491817,0.0,4.12243109448,15.9888894789,75.057648239,72.0659178212,2.97173041782,0.02
 02/21  24:00:00,93.1584362822,22.480252974,9.03377090336,0.0,4.12243109448,15.9888894789,96.1655016067,93.1737711889,2.97173041782,0.02
 02/22  01:00:00,82.3635607956,17.9842023792,7.0942168984,0.0,4.12243109448,15.9888894789,78.4210016743,75.4292712565,2.97173041782,0.02
 02/22  02:00:00,96.1703873016,22.480252974,8.96100679386,0.0,4.12243109448,15.9888894789,98.6646312384,95.6729008206,2.97173041782,0.02
 02/22  03:00:00,87.2707518806,19.2078636445,7.04205470116,2.12027726067,4.12243109448,15.9888894789,80.1354630592,77.1437326414,2.97173041782,0.02
 02/22  04:00:00,105.138120284,24.6653623763,8.84559245566,5.38199545772,4.12243109448,15.9888894789,100.001779804,97.0100493857,2.97173041782,0.02
 02/22  05:00:00,132.137004978,28.7243910906,10.0543953139,3.72913770752,12.3672932834,24.9413748627,112.054021139,107.081137109,4.9528840297,0.02
 02/22  06:00:00,165.913816409,29.1794531223,13.2269931752,34.1337666386,12.3672932834,24.9413748627,176.627520823,171.654636793,4.9528840297,0.02
 02/22  07:00:00,213.26337637,29.652033588,12.0595791587,25.4716813286,24.7345865669,70.7195625826,158.758270803,148.832502744,9.90576805939,0.02
 02/22  08:00:00,222.426637032,29.706177717,10.9853645391,18.1478262732,37.1018798503,92.3937384068,143.91263495,133.986866891,9.90576805939,0.02
 02/22  09:00:00,232.040934612,29.7462049518,10.1053789919,16.6392312877,37.1018798503,104.434947198,148.775004134,130.237244492,9.90576805939,8.63199158254
 02/22  10:00:00,242.470477069,29.7722006185,9.13686140851,15.4908086192,37.1018798503,116.476155989,140.210938338,130.285170278,9.90576805939,0.02
 02/22  11:00:00,241.566397339,29.7897489992,8.90388179033,14.1668924989,37.1018798503,116.476155989,146.729306402,128.182084981,9.90576805939,8.64145336112
 02/22  12:00:00,240.593884919,29.8106473888,8.91106245237,13.25730359,37.1018798503,116.476155989,144.348587182,125.79825338,9.90576805939,8.64456574272
 02/22  13:00:00,229.420948125,29.8406474483,8.90659661662,12.4430342948,37.1018798503,104.434947198,133.374220886,123.448452827,9.90576805939,0.02
 02/22  14:00:00,240.428453636,29.8751463747,9.2384626795,11.6017500608,37.1018798503,116.476155989,138.644213721,120.093747411,9.90576805939,8.64469825084
 02/22  15:00:00,240.534348234,29.9047371395,9.48642420165,10.834260969,37.1018798503,116.476155989,126.917270559,116.991502499,9.90576805939,0.02
 02/22  16:00:00,241.375543012,29.9229152138,9.15726240364,10.7259751715,37.1018798503,116.476155989,135.195875305,116.649746174,9.90576805939,8.64036107163
 02/22  17:00:00,242.098346407,29.9394220334,8.91457772559,10.6120327389,37.1018798503,116.476155989,126.316827,116.391058941,9.90576805939,0.02
 02/22  18:00:00,250.528309154,29.9465737612,8.58212915698,11.1373536536,37.1018798503,116.476155989,135.677137044,117.148383374,9.90576805939,8.62298561092
 02/22  19:00:00,163.620395184,28.14169525,4.94264557056,0.0777189098929,24.7345865669,47.5788473902,84.2662820105,79.2933979808,4.9528840297,0.02
 02/22  20:00:00,164.348217875,28.5787171305,4.0510110802,0.530071824404,24.7345865669,47.5788473902,87.273664998,82.3007809683,4.9528840297,0.02
 02/22  21:00:00,142.729031485,27.4133254493,3.73878402105,0.613569404032,12.3672932834,38.6892022431,99.9957334469,97.0040030291,2.97173041782,0.02
 02/22  22:00:00,123.482791217,23.7661522573,3.66281784279,5.3595664837,12.3672932834,27.0668015668,86.5198710441,83.5281406263,2.97173041782,0.02
 02/22  23:00:00,95.5750058449,19.732289901,3.00639710983,7.18924323163,4.12243109448,15.9888894789,76.6789958559,73.6872654381,2.97173041782,0.02
 02/22  24:00:00,113.456967106,24.6653623763,3.73333080874,11.3376095943,4.12243109448,15.9888894789,98.5989881986,95.6072577808,2.97173041782,0.02
 02/23  01:00:00,97.7029776662,19.732289901,2.85490002943,10.4078064137,4.12243109448,15.9888894789,86.3437619182,77.4972211256,2.97173041782,5.87481037479
 02/23  02:00:00,116.141377418,24.6653623763,3.42610827408,14.9009487003,4.12243109448,15.9888894789,104.200711525,98.4833604351,2.97173041782,2.74562067207
 02/23  03:00:00,101.169904355,19.732289901,2.10932413549,13.0220780229,4.12243109448,15.9888894789,82.4657490639,79.4740186461,2.97173041782,0.02
 02/23  04:00:00,118.772436148,24.6653623763,2.03632588019,18.1086463319,4.12243109448,15.9888894789,103.845160087,100.853429669,2.97173041782,0.02
 02/23  05:00:00,140.759872048,28.7243910906,1.34055032054,12.4998971088,12.3672932834,24.9413748627,116.160541872,111.187657842,4.9528840297,0.02
 02/23  06:00:00,183.837327957,29.1742964363,4.06627892867,51.2630033268,12.3672932834,24.9413748627,180.610692996,175.637808967,4.9528840297,0.02
 02/23  07:00:00,231.415601426,29.6440924043,4.15032871656,41.5442191709,24.7345865669,70.7195625826,188.325929925,178.400161866,9.90576805939,0.02
 02/23  08:00:00,237.78503701,29.7097577133,5.37898354335,29.3665406978,37.1018798503,92.3937384068,167.128834913,157.203066853,9.90576805939,0.02
 02/23  09:00:00,245.198564993,29.7328140543,6.86581545048,25.32516119,37.1018798503,104.434947198,154.249017291,144.323249232,9.90576805939,0.02
 02/23  10:00:00,252.826875343,29.7462329095,7.62765294888,22.8338915763,37.1018798503,116.476155989,156.354076262,137.812033979,9.90576805939,8.63627422368
 02/23  11:00:00,249.95829074,29.7578516902,7.86817559549,19.8644135199,37.1018798503,116.476155989,142.838935771,132.913167711,9.90576805939,0.02
 02/23  12:00:00,249.088227277,29.7929851646,8.81970238164,16.0155195683,37.1018798503,116.476155989,143.384813594,124.834473745,9.90576805939,8.64457179032
 02/23  13:00:00,236.053420742,29.8594744251,10.1029069238,12.6558497364,37.1018798503,104.434947198,133.129524328,114.585127787,9.90576805939,8.63862848105
 02/23  14:00:00,244.614518091,29.9191353595,10.5354972015,11.0816420641,37.1018798503,116.476155989,118.469785243,108.544017183,9.90576805939,0.02
 02/23  15:00:00,244.809400344,29.9914099944,10.5402979659,9.84835425133,37.1018798503,116.476155989,122.592632206,104.044441817,9.90576805939,8.64242232885
 02/23  16:00:00,244.323050736,30.036340554,10.2088585292,8.80879409792,37.1018798503,116.476155989,112.096025592,102.170257533,9.90576805939,0.02
 02/23  17:00:00,243.958646462,30.0010686721,9.36054230153,8.37844425779,37.1018798503,116.476155989,124.654543989,106.114154648,9.90576805939,8.63462128157
 02/23  18:00:00,251.713262018,29.9753501637,7.97804898449,9.04955347435,37.1018798503,116.476155989,123.503459112,113.577691053,9.90576805939,0.02
 02/23  19:00:00,165.200503756,27.9960212899,3.31465177489,0.0891546469475,24.7345865669,47.5788473902,81.7580261267,76.785142097,4.9528840297,0.02
 02/23  20:00:00,165.319977023,28.5787171305,2.3106654088,0.4233152989,24.7345865669,47.5788473902,93.966300363,80.4025185044,4.9528840297,8.61089782892
 02/23  21:00:00,145.648263021,28.2873692102,1.29687228887,1.93364889543,12.3672932834,38.6892022431,98.7954445222,95.8037141044,2.97173041782,0.02
 02/23  22:00:00,121.654299882,23.3291303768,0.612096680624,4.66398698206,12.3672932834,27.0668015668,85.8354856411,82.8437552233,2.97173041782,0.02
 02/23  23:00:00,98.530685968,20.1693117815,0.183663063426,10.0270885426,4.12243109448,15.9888894789,76.1254099467,73.1336795289,2.97173041782,0.02
 02/23  24:00:00,112.04117252,24.2283404958,0.176892290152,10.4149325144,4.12243109448,15.9888894789,100.642280892,97.650550474,2.97173041782,0.02
 02/24  01:00:00,104.49869439,20.1693117815,0.0484080849079,15.770431548,4.12243109448,15.9888894789,84.7722338601,81.7805034422,2.97173041782,0.02
 02/24  02:00:00,116.16742393,24.2283404958,0.0816292346753,13.9723448641,4.12243109448,15.9888894789,107.054285027,104.062554609,2.97173041782,0.02
 02/24  03:00:00,109.763145014,20.1693117815,0.0,19.9889626159,4.12243109448,15.9888894789,90.0866180067,87.0948875889,2.97173041782,0.02
 02/24  04:00:00,120.153678911,24.2283404958,0.0,16.9296053129,4.12243109448,15.9888894789,118.234091111,115.242360693,2.97173041782,0.02
 02/24  05:00:00,152.477613108,29.1614129711,0.0,19.6699751913,12.3672932834,24.9413748627,133.69545048,128.72256645,4.9528840297,0.02
 02/24  06:00:00,179.37290504,28.7307691694,0.712446674729,46.5198093017,12.3672932834,24.9413748627,184.341407647,179.368523618,4.9528840297,0.02
 02/24  07:00:00,236.605519757,29.6496810009,0.0,48.8094356864,24.7345865669,70.7195625826,204.083033195,194.157265136,9.90576805939,0.02
 02/24  08:00:00,239.926733934,29.7184842901,0.653210145934,33.3801346548,37.1018798503,92.3937384068,184.939857157,175.014089097,9.90576805939,0.02
 02/24  09:00:00,244.902490366,29.740072801,3.39278989068,25.6966905948,37.1018798503,104.434947198,173.860381738,155.3226076,9.90576805939,8.63200607901
 02/24  10:00:00,252.259059893,29.7712545804,6.56432090943,19.7577854148,37.1018798503,116.476155989,146.631267402,136.705499342,9.90576805939,0.02
 02/24  11:00:00,247.229574355,29.8544696841,9.69672656278,16.0567534779,37.1018798503,116.476155989,137.603632387,119.05708754,9.90576805939,8.6407767871
 02/24  12:00:00,246.342429325,30.0082614291,12.190705234,13.4114238646,37.1018798503,116.476155989,121.049811736,102.499453833,9.90576805939,8.64458984358
 02/24  13:00:00,234.292141407,30.24479756,14.215237955,10.8436664715,37.1018798503,104.434947198,99.4102326685,89.4844646091,9.90576805939,0.02
 02/24  14:00:00,243.661667412,30.4578844972,15.8674592848,8.59168710745,37.1018798503,116.476155989,104.366269043,85.8158240888,9.90576805939,8.64467689441
 02/24  15:00:00,243.441783096,30.6137400756,17.2989448818,6.56887398143,37.1018798503,116.476155989,93.1331008165,83.2073327571,9.90576805939,0.02
 02/24  16:00:00,243.030576233,30.6422699274,18.7520306643,5.41295696339,37.1018798503,116.476155989,100.361172045,81.8149986552,9.90576805939,8.64040533018
 02/24  17:00:00,241.845552323,30.4796620211,18.8072640673,4.7490206512,37.1018798503,116.476155989,101.044159471,82.5038240588,9.90576805939,8.63456735255
 02/24  18:00:00,251.500702152,30.225718707,16.4666291924,4.54748021724,37.1018798503,116.476155989,94.7021985786,84.7764305192,9.90576805939,0.02
 02/24  19:00:00,168.301116879,27.9960212899,12.7560439635,0.0,24.7345865669,47.5788473902,74.0064488345,69.0335648048,4.9528840297,0.02
 02/24  20:00:00,165.383008916,28.5787171305,12.4816986627,0.0,24.7345865669,47.5788473902,80.3155140154,75.3426299857,4.9528840297,0.02
 02/24  21:00:00,143.269171356,27.4133254493,11.5978844675,0.0,12.3672932834,38.6892022431,93.9422493136,90.9505188958,2.97173041782,0.02
 02/24  22:00:00,115.564999918,21.581042855,7.64164273824,0.0,12.3672932834,27.0668015668,82.4121833936,79.4204529758,2.97173041782,0.02
 02/24  23:00:00,85.5704509846,17.9842023792,5.16410187409,0.0,4.12243109448,15.9888894789,73.9355173701,70.9437869522,2.97173041782,0.02
 02/24  24:00:00,101.098182802,23.7913186154,6.3823864517,1.35856535418,4.12243109448,15.9888894789,103.002905467,91.4292049035,2.97173041782,8.60197014604
 02/25  01:00:00,90.9349296647,19.9508008412,4.94508565148,4.06392630958,4.12243109448,15.9888894789,77.2519258434,74.2601954256,2.97173041782,0.02
 02/25  02:00:00,104.721199649,24.2283404958,5.7476912461,5.42854241892,4.12243109448,15.9888894789,97.0525993922,94.0608689744,2.97173041782,0.02
 02/25  03:00:00,95.744729782,20.1693117815,4.14797710061,8.94302473563,4.12243109448,15.9888894789,78.9739534845,75.9822230667,2.97173041782,0.02
 02/25  04:00:00,108.116482627,24.2283404958,5.03261725112,8.68456839945,4.12243109448,15.9888894789,99.7289397912,96.7372093734,2.97173041782,0.02
 02/25  05:00:00,123.695403971,29.1614129711,5.63583983745,12.7056215857,4.12243109448,16.0517297156,118.917721202,115.925990785,2.97173041782,0.02
 02/25  06:00:00,120.785952277,28.7243910906,6.11174803494,11.1286078185,4.12243109448,16.0517297156,120.348709835,117.356979418,2.97173041782,0.02
 02/25  07:00:00,149.550391931,29.5984348515,6.03898250052,18.0424708603,4.12243109448,39.6058045677,131.010039383,128.018308965,2.97173041782,0.02
 02/25  08:00:00,208.616477508,29.5984348515,9.76028849059,52.6845529701,12.3672932834,65.3531420225,181.536909357,176.564025328,4.9528840297,0.02
 02/25  09:00:00,196.521537133,29.5984348515,12.2712223539,39.2446455743,12.3672932834,68.2430321324,167.15158546,162.178701431,4.9528840297,0.02
 02/25  10:00:00,213.654439578,29.6135494579,15.2247141432,26.9821545955,16.4897243779,93.1370602926,142.062670601,134.118056153,7.92461444751,0.02
 02/25  11:00:00,212.828777256,29.6208309339,18.9219942633,21.893887684,16.4897243779,93.1370602926,136.219848238,119.678078782,7.92461444751,8.61715500864
 02/25  12:00:00,211.231235217,29.6674069136,21.8057873703,18.3290043106,16.4897243779,93.1370602926,122.616756524,114.672142077,7.92461444751,0.02
 02/25  13:00:00,201.658213422,29.8388205218,24.8563900236,15.0779386026,16.4897243779,83.9857416113,118.797677727,110.853063279,7.92461444751,0.02
 02/25  14:00:00,207.625145617,29.9685035819,31.1996401761,12.4576093274,16.4897243779,83.9857416113,115.837593323,107.892978876,7.92461444751,0.02
 02/25  15:00:00,212.142295705,30.00871219,36.0694705105,10.0947213592,16.4897243779,83.9857416113,113.228637453,105.284023006,7.92461444751,0.02
 02/25  16:00:00,182.087486675,29.5984348515,33.8108745934,0.0,12.3672932834,70.6512738906,68.0224527719,54.4561730896,4.9528840297,8.61339565264
 02/25  17:00:00,178.015444761,29.5984348515,31.0509505362,0.0,12.3672932834,70.6512738906,58.8000734537,53.8271894241,4.9528840297,0.02
