Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  18:00:00,170.70373181,29.5984348515,26.9571906394,0.0,12.3672932834,58.1284167478,64.6357990865,59.6629150568,4.9528840297,0.02
 02/25  19:00:00,135.633651932,26.9763035688,19.1436698162,0.0,12.3672932834,24.9413748627,88.8583561496,83.8854721199,4.9528840297,0.02
 02/25  20:00:00,131.336880072,26.9763035688,15.1201893681,0.0,12.3672932834,24.9413748627,97.0653109038,92.0924268741,4.9528840297,0.02
 02/25  21:00:00,113.067408363,26.9763035688,13.2534693241,0.0,4.12243109448,16.0517297156,106.823181675,103.831451257,2.97173041782,0.02
 02/25  22:00:00,98.6790122792,21.581042855,10.7759716009,0.0,4.12243109448,15.9888894789,91.6558670021,88.6641365843,2.97173041782,0.02
 02/25  23:00:00,88.3870914239,17.9842023792,8.77718299885,0.0,4.12243109448,15.9888894789,80.2836881819,77.291957764,2.97173041782,0.02
 02/25  24:00:00,101.368573147,22.480252974,11.0399734144,0.0,4.12243109448,15.9888894789,101.356091896,98.3643614779,2.97173041782,0.02
 02/26  01:00:00,85.7313350664,17.9842023792,9.00689896589,0.0,2.06121554724,15.9888894789,81.8709180242,78.8791876064,2.97173041782,0.02
 02/26  02:00:00,102.984471374,23.7913186154,11.2778823241,2.26951464123,2.06121554724,15.9888894789,102.397450101,99.4057196831,2.97173041782,0.02
 02/26  03:00:00,89.8256942086,19.732289901,7.97788883054,4.48116854866,2.06121554724,15.9888894789,82.5586919855,79.5669615677,2.97173041782,0.02
 02/26  04:00:00,105.429314728,24.6653623763,9.38377561585,7.56358191513,2.06121554724,15.9888894789,102.73565982,99.7439294021,2.97173041782,0.02
 02/26  05:00:00,91.8594327723,19.732289901,7.53768679621,7.33103460987,2.06121554724,15.9888894789,83.168890353,80.1771599351,2.97173041782,0.02
 02/26  06:00:00,108.496508371,24.6653623763,9.02572028918,10.5312034919,2.06121554724,15.9888894789,104.36221999,101.370489572,2.97173041782,0.02
 02/26  07:00:00,91.6499734186,19.732289901,6.44515184337,9.85050312845,2.06121554724,15.9888894789,84.6079238572,81.6161934394,2.97173041782,0.02
 02/26  08:00:00,93.5203832328,24.6653623763,8.24537938198,11.3258093989,2.06121554724,15.9888894789,104.91007207,101.918341652,2.97173041782,0.02
 02/26  09:00:00,103.442530359,19.732289901,8.79292177007,5.33112943623,4.12243109448,41.7362269337,80.9727580254,75.9998739957,4.9528840297,0.02
 02/26  10:00:00,119.868751831,24.6653623763,14.3861539092,5.23121187731,4.12243109448,41.7362269337,95.059479555,90.0865955253,4.9528840297,0.02
 02/26  11:00:00,105.537816476,19.732289901,13.1035459952,3.6201316649,4.12243109448,41.7362269337,82.5353611046,68.980531969,4.9528840297,8.60194510593
 02/26  12:00:00,125.308189642,24.6653623763,19.6481877065,3.98150558459,4.12243109448,41.7362269337,88.8349417031,83.8620576734,4.9528840297,0.02
 02/26  13:00:00,109.087773359,19.7323751826,17.424043172,2.45009503051,4.12243109448,41.7362269337,71.0941014025,66.1212173728,4.9528840297,0.02
 02/26  14:00:00,128.206017553,24.665663222,23.7482785466,2.66563987695,4.12243109448,41.7362269337,86.5351096054,81.5622255757,4.9528840297,0.02
 02/26  15:00:00,111.70398664,19.7380057493,20.1613842031,1.6149563753,4.12243109448,41.7362269337,69.6710490106,64.6981649809,4.9528840297,0.02
 02/26  16:00:00,129.742288699,24.6675649009,25.8261257527,1.76357189919,4.12243109448,41.7362269337,85.4584148983,80.4855308686,4.9528840297,0.02
 02/26  17:00:00,92.6704408795,19.7325686547,19.4489416697,1.18974572042,4.12243109448,24.8785346261,70.535919785,65.5630357554,4.9528840297,0.02
 02/26  18:00:00,99.8730886499,23.3542967349,20.0237970973,1.0058762487,2.06121554724,15.9888894789,92.7392004432,89.7474700254,2.97173041782,0.02
 02/26  19:00:00,88.9672086327,17.9842023792,14.1030788982,0.0,2.06121554724,15.9888894789,78.3031171334,75.3113867156,2.97173041782,0.02
 02/26  20:00:00,103.844531356,22.480252974,16.2467989546,0.0,2.06121554724,15.9888894789,100.021763006,97.0300325884,2.97173041782,0.02
 02/26  21:00:00,87.5554293125,17.9842023792,11.0605583819,0.0,2.06121554724,15.9888894789,82.9686262986,79.9768958808,2.97173041782,0.02
 02/26  22:00:00,101.835137721,23.6165098632,12.4910745718,2.08204184455,2.06121554724,15.9888894789,103.851087531,100.859357113,2.97173041782,0.02
 02/26  23:00:00,88.7675958599,19.5574811488,9.17086304647,3.8779501647,2.06121554724,15.9888894789,84.1312926735,81.1395622557,2.97173041782,0.02
 02/26  24:00:00,104.921269988,24.6653623763,10.5445382809,7.00919925118,2.06121554724,15.9888894789,105.702315753,102.710585335,2.97173041782,0.02
 02/27  01:00:00,92.0452990724,19.732289901,7.7924156461,6.74361175535,4.12243109448,15.9888894789,84.7069550144,81.7152245966,2.97173041782,0.02
 02/27  02:00:00,108.227617872,24.6653623763,9.40881838033,10.0406069877,4.12243109448,15.9888894789,105.413227826,102.421497408,2.97173041782,0.02
 02/27  03:00:00,94.0184489948,19.732289901,7.08569265193,9.43838483572,4.12243109448,15.9888894789,85.4477344887,82.4560040709,2.97173041782,0.02
 02/27  04:00:00,110.263307654,24.6653623763,8.52379742747,13.1714579058,4.12243109448,15.9888894789,106.707959547,103.716229129,2.97173041782,0.02
 02/27  05:00:00,132.467326433,28.7243910906,9.66614179361,8.24149974363,12.3672932834,24.9413748627,121.821681918,116.848797888,4.9528840297,0.02
 02/27  06:00:00,177.284661431,29.1627815258,12.6997734885,49.4301140666,12.3672932834,24.9413748627,187.580160028,182.607275998,4.9528840297,0.02
 02/27  07:00:00,219.129639789,29.6042994231,12.4152528316,36.6498516887,24.7345865669,70.7195625826,169.128819003,159.203050944,9.90576805939,0.02
 02/27  08:00:00,224.773912819,29.6372509947,13.2074261576,23.0686218652,37.1018798503,92.3937384068,144.849311732,134.923543673,9.90576805939,0.02
 02/27  09:00:00,228.779204924,29.656804834,15.1936741905,16.4012161902,37.1018798503,104.434947198,136.220020257,117.683494534,9.90576805939,8.6307576638
 02/27  10:00:00,236.268934624,29.7456032282,17.406335277,12.1273728881,37.1018798503,116.476155989,115.267162265,105.341394205,9.90576805939,0.02
 02/27  11:00:00,234.82969495,29.9832589638,20.5554441536,9.78810986681,37.1018798503,116.476155989,117.722461953,99.1742058388,9.90576805939,8.64248805516
 02/27  12:00:00,237.694650121,30.2839692724,25.3235113955,7.67842345258,37.1018798503,116.476155989,112.347635776,93.7972593085,9.90576805939,8.64460840841
 02/27  13:00:00,236.970014178,30.6141762286,35.3131043739,5.2896874633,37.1018798503,104.434947198,98.8155249669,88.8897569075,9.90576805939,0.02
 02/27  14:00:00,252.80841901,30.8583724854,41.4262241767,3.53170432313,37.1018798503,116.476155989,103.821266038,85.2708535755,9.90576805939,8.64464440317
 02/27  15:00:00,258.891914215,31.0511300618,47.3547447865,2.21585825027,37.1018798503,116.476155989,92.1795503787,82.2537823193,9.90576805939,0.02
 02/27  16:00:00,258.337982829,31.0872457238,48.6723808013,1.39756580653,37.1018798503,116.476155989,99.4983854869,80.9522999617,9.90576805939,8.64031746589
 02/27  17:00:00,256.01127517,30.8801543146,47.4540434592,1.04893135473,37.1018798503,116.476155989,100.715625725,82.1753175454,9.90576805939,8.63454012004
 02/27  18:00:00,253.486898471,30.6468451999,36.6756578042,0.917936440854,37.1018798503,116.476155989,93.7759043143,83.8501362549,9.90576805939,0.02
 02/27  19:00:00,168.655695921,28.5058801504,24.920175024,0.0,24.7345865669,47.5788473902,71.1333812103,66.1604971806,4.9528840297,0.02
 02/27  20:00:00,163.350738759,28.7243910906,18.9545072024,0.0,24.7345865669,47.5788473902,77.3823416026,72.4094575729,4.9528840297,0.02
 02/27  21:00:00,138.229246404,27.4133254493,18.5628317642,0.0,12.3672932834,38.6892022431,91.8095257766,88.8177953588,2.97173041782,0.02
 02/27  22:00:00,95.2497210987,16.1857821413,12.0827903558,0.0,12.3672932834,27.0668015668,66.9968260578,64.0050956399,2.97173041782,0.02
 02/27  23:00:00,87.5201426055,22.480252974,13.8959212535,0.0,4.12243109448,15.9888894789,90.0192187925,87.0274883747,2.97173041782,0.02
 02/27  24:00:00,78.5816363416,17.9842023792,10.7673863691,0.0,4.12243109448,15.9888894789,83.5178084122,71.9441117356,2.97173041782,8.60196625874
 02/28  01:00:00,90.0534619418,23.5728076751,12.4790488996,0.0,4.12243109448,15.9888894789,94.2523025643,91.2605721465,2.97173041782,0.02
 02/28  02:00:00,78.6033654914,17.9842023792,9.27996999494,0.0,4.12243109448,15.9888894789,77.1488440859,74.1571136681,2.97173041782,0.02
 02/28  03:00:00,90.3896801491,23.5728076751,9.90990924814,0.198108073589,4.12243109448,15.9888894789,97.4044561273,94.4127257095,2.97173041782,0.02
 02/28  04:00:00,81.4546925021,18.770841764,6.96643935725,0.504096125023,4.12243109448,15.9888894789,80.5387481103,77.5470176924,2.97173041782,0.02
 02/28  05:00:00,121.368645562,28.5787171305,8.69129476066,1.04024994401,12.3672932834,24.9413748627,111.175751226,106.202867196,4.9528840297,0.02
 02/28  06:00:00,149.780980856,29.2165164813,10.8002590639,25.2402378366,12.3672932834,24.9413748627,175.520516588,170.547632559,4.9528840297,0.02
 02/28  07:00:00,199.254911905,29.7028018382,10.4911760004,19.0097146796,24.7345865669,70.7195625826,161.86622758,151.94045952,9.90576805939,0.02
 02/28  08:00:00,210.583378102,29.8332883868,11.3731162129,11.5363002732,37.1018798503,92.3937384068,137.875613978,127.949845919,9.90576805939,0.02
 02/28  09:00:00,213.249897805,29.9221093156,13.1998794799,7.48578220734,37.1018798503,104.434947198,122.048324253,112.122556194,9.90576805939,0.02
 02/28  10:00:00,224.190087284,30.0749529542,15.1847526102,5.75629659706,37.1018798503,116.476155989,117.624215504,99.083631757,9.90576805939,8.63481568718
 02/28  11:00:00,226.18583739,30.363039381,16.8064834319,5.04052018619,37.1018798503,116.476155989,112.146163683,93.5979534145,9.90576805939,8.64244220923
 02/28  12:00:00,230.406770286,30.7603959461,17.983066188,4.0457311688,37.1018798503,116.476155989,99.0110758779,89.0853078185,9.90576805939,0.02
 02/28  13:00:00,222.235021706,31.1428613914,18.9542691286,2.8370480482,37.1018798503,104.434947198,103.8116803,85.2674449344,9.90576805939,8.63846730652
 02/28  14:00:00,235.203552767,31.4256929504,19.8788972073,1.88648491138,37.1018798503,116.476155989,92.6388553297,82.7130872703,9.90576805939,0.02
 02/28  15:00:00,238.507076837,31.6014262761,20.5059736276,1.35027352799,37.1018798503,116.476155989,98.8746452883,80.3264809557,9.90576805939,8.64239627321
 02/28  16:00:00,238.508303275,31.6284394824,20.9657527175,1.13685100879,37.1018798503,116.476155989,97.8385855278,79.2925633461,9.90576805939,8.64025412228
 02/28  17:00:00,238.666291951,31.3760059363,20.8843873833,1.09882389544,37.1018798503,116.476155989,90.1221877634,80.196419704,9.90576805939,0.02
 02/28  18:00:00,244.519553138,31.035476657,20.1460670467,1.16058474938,37.1018798503,116.476155989,92.0585233768,82.1327553174,9.90576805939,0.02
 02/28  19:00:00,168.055874253,28.2873692102,16.4657931566,0.0,24.7345865669,47.5788473902,79.4628078524,65.8990065934,4.9528840297,8.61091722932
 02/28  20:00:00,167.982631775,28.8700650508,15.4537195646,0.0,24.7345865669,47.5788473902,77.0681128243,72.0952287946,4.9528840297,0.02
 02/28  21:00:00,144.173780181,26.9763035688,13.1814576269,0.0,12.3672932834,38.6892022431,91.1469509188,88.155220501,2.97173041782,0.02
 02/28  22:00:00,115.061059202,21.8180896253,8.5301148624,0.0,12.3672932834,27.0668015668,79.0943352467,76.1026048288,2.97173041782,0.02
 02/28  23:00:00,87.0647225187,17.9842023792,5.52557524598,0.0,4.12243109448,15.9888894789,72.5708701482,69.5791397304,2.97173041782,0.02
 02/28  24:00:00,103.048695447,23.7039142393,4.83093659674,0.261080935118,4.12243109448,15.9888894789,93.8759577447,90.8842273268,2.97173041782,0.02
 03/01  01:00:00,87.3362959211,18.6397351999,1.94754316965,0.645812784456,4.12243109448,15.9888894789,77.4125207443,74.4207903265,2.97173041782,0.02
 03/01  02:00:00,102.948218004,24.2283404958,0.411623913271,3.25384975605,4.12243109448,15.9888894789,98.8345613766,95.8428309587,2.97173041782,0.02
 03/01  03:00:00,95.5939796516,20.1693117815,0.0,7.1330850664,4.12243109448,15.9888894789,89.854734966,86.8630045481,2.97173041782,0.02
 03/01  04:00:00,111.064711381,24.2283404958,0.0,8.19533650845,4.12243109448,15.9888894789,128.807589942,125.815859525,2.97173041782,0.02
 03/01  05:00:00,143.909514881,29.1614129711,0.0,10.6110984516,12.3672932834,24.9413748627,160.471532125,155.498648095,4.9528840297,0.02
 03/01  06:00:00,167.574395775,28.7508556349,0.0,35.1373998493,12.3672932834,24.9413748627,205.213213256,200.240329226,4.9528840297,0.02
 03/01  07:00:00,219.983850817,29.6979579174,0.0,34.9959477953,24.7345865669,70.7195625826,222.350491293,212.424723233,9.90576805939,0.02
 03/01  08:00:00,230.312304181,29.7773811263,0.0,23.8685842421,37.1018798503,92.3937384068,198.571947362,188.646179303,9.90576805939,0.02
 03/01  09:00:00,234.425339946,29.8177173832,0.610252979618,18.6942138459,37.1018798503,104.434947198,183.428544867,164.890847617,9.90576805939,8.63192918991
 03/01  10:00:00,242.725946269,29.8885031827,3.29406924644,14.7752998473,37.1018798503,116.476155989,156.478772451,146.553004392,9.90576805939,0.02
 03/01  11:00:00,240.071469172,29.9522885444,6.10292676867,12.1109111521,37.1018798503,116.476155989,149.646366836,131.098097846,9.90576805939,8.64250093131
 03/01  12:00:00,237.16671843,30.0461710273,8.50698929302,10.3803044524,37.1018798503,116.476155989,135.935966004,117.385675284,9.90576805939,8.64452266157
 03/01  13:00:00,221.019191574,30.2809794369,10.644764485,8.8200364876,37.1018798503,104.434947198,111.719675236,101.793907177,9.90576805939,0.02
 03/01  14:00:00,224.250487981,30.495265517,12.7056593765,7.33433569139,37.1018798503,116.476155989,108.627122361,90.0769772831,9.90576805939,8.64437701875
 03/01  15:00:00,222.129108978,30.4937753727,13.4214558356,5.95010081045,37.1018798503,116.476155989,101.712263971,88.439338222,9.90576805939,3.36715768934
 03/01  16:00:00,224.201395047,30.4774301374,13.2470480155,5.08552511144,37.1018798503,116.476155989,102.657821711,87.459806466,9.90576805939,5.29224718557
 03/01  17:00:00,226.805421851,30.3574695646,13.0737478482,4.64617154237,37.1018798503,116.476155989,106.158928645,87.6186184921,9.90576805939,8.63454209345
 03/01  18:00:00,233.050329413,30.2685799993,12.4235289999,4.61042033258,37.1018798503,116.476155989,101.000259477,91.0744914181,9.90576805939,0.02
 03/01  19:00:00,154.310177566,28.2873692102,8.31369298652,0.0,24.7345865669,47.5788473902,77.457600068,72.4847160383,4.9528840297,0.02
 03/01  20:00:00,154.257145779,28.7243910906,6.88974942173,0.00923589814166,24.7345865669,47.5788473902,83.2052431668,78.2323591371,4.9528840297,0.02
 03/01  21:00:00,132.932743135,27.4133254493,5.98834522557,0.0561177256194,12.3672932834,38.6892022431,96.6790572893,93.6873268715,2.97173041782,0.02
 03/01  22:00:00,110.049355856,22.6735975562,4.60389854992,0.483885573329,12.3672932834,27.0668015668,92.7313518585,81.1544949559,2.97173041782,8.60512648482
 03/01  23:00:00,83.3030029491,18.71257218,3.41294497029,1.09532138993,4.12243109448,15.9888894789,74.8958961325,71.9041657146,2.97173041782,0.02
 03/01  24:00:00,99.8362046335,24.2283404958,3.99968568346,4.30213321926,4.12243109448,15.9888894789,95.7250340626,92.7333036448,2.97173041782,0.02
 03/02  01:00:00,91.2958073892,20.1693117815,2.90732336803,7.49055506105,4.12243109448,15.9888894789,77.8436981456,74.8519677278,2.97173041782,0.02
 03/02  02:00:00,103.284893134,24.2283404958,3.59233924682,7.53780833464,4.12243109448,15.9888894789,98.5588097027,95.5670792849,2.97173041782,0.02
 03/02  03:00:00,96.1185950563,20.1693117815,2.06026702037,11.7128235281,4.12243109448,15.9888894789,80.107437801,77.1157073832,2.97173041782,0.02
 03/02  04:00:00,108.339751677,24.2283404958,1.17843098098,11.0001925833,4.12243109448,15.9888894789,101.320250234,98.3285198161,2.97173041782,0.02
 03/02  05:00:00,140.289432159,29.1614129711,0.0,13.1821319048,12.3672932834,24.9413748627,118.986564961,114.013680932,4.9528840297,0.02
 03/02  06:00:00,166.840712588,28.7386846607,2.83890550755,37.8330312513,12.3672932834,24.9413748627,181.231905634,176.259021604,4.9528840297,0.02
 03/02  07:00:00,218.655428476,29.6795017396,4.80597487339,37.2828305568,24.7345865669,70.7195625826,184.115565975,174.189797916,9.90576805939,0.02
 03/02  08:00:00,227.720485233,29.7578440356,6.55975815333,25.587818717,37.1018798503,92.3937384068,159.806132246,149.880364187,9.90576805939,0.02
 03/02  09:00:00,232.233545388,29.7807002933,7.87801731508,21.2158781484,37.1018798503,104.434947198,147.514808834,137.589040775,9.90576805939,0.02
 03/02  10:00:00,238.650411891,29.8304171085,8.98047138293,16.9864299248,37.1018798503,116.476155989,146.622897883,128.080903219,9.90576805939,8.63622660495
 03/02  11:00:00,233.83981075,29.8968535552,10.0615221526,13.5941334996,37.1018798503,116.476155989,137.52420141,118.976034813,9.90576805939,8.64239853788
 03/02  12:00:00,228.756400304,29.9956405728,11.8177440724,10.3672817158,37.1018798503,116.476155989,116.602064525,106.676296466,9.90576805939,0.02
 03/02  13:00:00,212.171682254,30.0383229564,13.9739081522,8.59279126312,37.1018798503,104.434947198,114.987272982,96.4432388034,9.90576805939,8.63826611961
 03/02  14:00:00,216.504867146,30.1306228263,16.0736912864,6.91049967586,37.1018798503,116.476155989,101.737561561,91.8117935017,9.90576805939,0.02
 03/02  15:00:00,214.424974769,30.3269591909,17.243799466,5.3788708838,37.1018798503,116.476155989,107.347696377,88.7995795766,9.90576805939,8.64234874128
 03/02  16:00:00,214.93542423,30.2944398397,17.7105490909,4.41916682895,37.1018798503,116.476155989,106.953336837,88.4073564004,9.90576805939,8.64021237721
 03/02  17:00:00,216.159139845,30.2544572057,18.185616184,3.7542694316,37.1018798503,116.476155989,98.6041726364,88.6784045771,9.90576805939,0.02
 03/02  18:00:00,221.813009542,30.240015027,18.106221983,3.56010899733,37.1018798503,116.476155989,99.0833304391,89.1575623797,9.90576805939,0.02
 03/02  19:00:00,144.034891997,28.2873692102,14.8046241774,0.0,24.7345865669,47.5788473902,85.1868878049,71.6232985564,4.9528840297,8.61070521886
 03/02  20:00:00,143.47022402,28.5787171305,13.9659017606,0.0,24.7345865669,47.5788473902,82.320799963,77.3479159333,4.9528840297,0.02
 03/02  21:00:00,120.926652054,27.4133254493,13.102495029,0.0,12.3672932834,38.6892022431,95.7083299318,92.716599514,2.97173041782,0.02
 03/02  22:00:00,98.0390504495,21.6432808731,9.96707388295,0.0760664927862,12.3672932834,27.0668015668,81.9447186842,78.9529882663,2.97173041782,0.02
 03/02  23:00:00,71.4546066,17.9842023792,7.79483421652,0.0,4.12243109448,15.9888894789,74.6928917512,71.7011613334,2.97173041782,0.02
 03/02  24:00:00,83.0598625626,22.480252974,9.28171921891,0.0,4.12243109448,15.9888894789,95.9359920657,92.9442616479,2.97173041782,0.02
 03/03  01:00:00,76.7121587215,19.2952680206,6.82890939056,1.32959691381,4.12243109448,15.9888894789,77.3378695074,74.3461390896,2.97173041782,0.02
 03/03  02:00:00,90.3973296081,23.5291054871,8.31851944905,1.94300356519,4.12243109448,15.9888894789,98.2797177626,95.2879873448,2.97173041782,0.02
 03/03  03:00:00,82.8356290507,19.732289901,6.29848174104,4.4581804946,4.12243109448,15.9888894789,79.5598906691,76.5681602512,2.97173041782,0.02
 03/03  04:00:00,96.7522557835,24.6653623763,7.99663121843,7.19450810969,4.12243109448,15.9888894789,100.126029014,97.1342985957,2.97173041782,0.02
 03/03  05:00:00,118.834312798,28.7243910906,9.00194251646,4.8544766158,12.3672932834,24.9413748627,112.579156318,107.606272289,4.9528840297,0.02
 03/03  06:00:00,155.008691801,29.1991979943,11.450603092,35.1460602255,12.3672932834,24.9413748627,176.473847015,171.500962986,4.9528840297,0.02
 03/03  07:00:00,201.919376519,29.7017237307,10.3121064363,26.0336207023,24.7345865669,70.7195625826,162.4810878,152.555319741,9.90576805939,0.02
 03/03  08:00:00,219.288645858,29.8018773648,8.90185510222,18.8731961905,37.1018798503,92.3937384068,156.294982536,137.77889291,9.90576805939,8.61032156594
 03/03  09:00:00,228.62417347,29.8480870293,8.09741458508,16.9585983692,37.1018798503,104.434947198,144.468956671,134.543188612,9.90576805939,0.02
 03/03  10:00:00,239.410466981,29.9017781374,7.77320437949,15.5247621873,37.1018798503,116.476155989,145.199064632,131.595791835,9.90576805939,3.69750473738
 03/03  11:00:00,238.519907185,29.9455576991,7.43928625566,14.2894468147,37.1018798503,116.476155989,144.220370424,129.354073404,9.90576805939,4.9605289602
 03/03  12:00:00,237.993267155,29.9863585925,7.06365181415,12.972489802,37.1018798503,116.476155989,145.96190586,127.411677518,9.90576805939,8.64446028268
 03/03  13:00:00,226.82554125,30.0151544487,6.74130630023,12.1052161976,37.1018798503,104.434947198,136.098245761,126.172477701,9.90576805939,0.02
 03/03  14:00:00,236.932851839,30.0438461884,6.39920517706,11.2566455674,37.1018798503,116.476155989,143.764922707,125.214611066,9.90576805939,8.64454358173
 03/03  15:00:00,236.764032037,30.0653548581,6.02839119363,10.6132347301,37.1018798503,116.476155989,143.422445746,124.874285245,9.90576805939,8.64239244247
 03/03  16:00:00,236.48910988,30.0781426446,5.70142644255,10.4409858104,37.1018798503,116.476155989,134.921484193,124.995716134,9.90576805939,0.02
 03/03  17:00:00,237.037805047,30.0823286097,5.35531936556,10.7507899444,37.1018798503,116.476155989,144.292327867,125.752047835,9.90576805939,8.63451197245
 03/03  18:00:00,244.309658954,30.0766888679,4.81058161121,11.5619630061,37.1018798503,116.476155989,137.758680957,127.832912897,9.90576805939,0.02
 03/03  19:00:00,159.034332771,28.2873692102,0.970906739523,0.21289790231,24.7345865669,47.5788473902,86.1194196802,81.1465356505,4.9528840297,0.02
 03/03  20:00:00,160.534543335,28.7243910906,0.0,1.09243495278,24.7345865669,47.5788473902,88.7038999358,83.7310159061,4.9528840297,0.02
 03/03  21:00:00,142.860620809,28.4330431703,0.0,3.11567414358,12.3672932834,38.6892022431,105.862477343,102.870746925,2.97173041782,0.02
 03/03  22:00:00,122.463632837,23.7661522573,0.0746686043373,7.48702088961,12.3672932834,27.0668015668,101.98546386,90.4070357413,2.97173041782,8.60669770039
 03/03  23:00:00,96.0170197217,19.732289901,0.0409492738241,9.32471493546,4.12243109448,15.9888894789,84.9722850376,81.9805546197,2.97173041782,0.02
 03/03  24:00:00,115.352769114,24.6653623763,0.0216981597172,14.6059227333,4.12243109448,15.9888894789,111.150519727,108.158789309,2.97173041782,0.02
 03/04  01:00:00,100.631360079,19.732289901,0.0,13.1660534973,4.12243109448,15.9888894789,92.5656380634,89.5739076456,2.97173041782,0.02
 03/04  02:00:00,120.145840359,24.6653623763,0.0,18.9020017872,4.12243109448,15.9888894789,118.351252005,115.359521587,2.97173041782,0.02
 03/04  03:00:00,104.275456742,19.732289901,0.0,16.1952948721,4.12243109448,15.9888894789,98.9143959845,95.9226655667,2.97173041782,0.02
 03/04  04:00:00,124.996133492,24.6653623763,0.0,22.6870272932,4.12243109448,15.9888894789,128.336998944,125.345268526,2.97173041782,0.02
 03/04  05:00:00,134.227738539,28.7243910906,0.0,19.0091127802,4.12243109448,16.0517297156,159.788886688,156.79715627,2.97173041782,0.02
 03/04  06:00:00,142.553487066,29.1614129711,0.0,26.277654115,4.12243109448,16.0517297156,165.425229353,162.433498935,2.97173041782,0.02
 03/04  07:00:00,170.490491389,29.5984348515,0.0,34.5905957498,4.12243109448,39.6058045677,210.336504351,207.344773933,2.97173041782,0.02
 03/04  08:00:00,233.915680644,29.5984348515,0.0,74.1569235716,12.3672932834,65.3531420225,255.036961317,250.064077288,4.9528840297,0.02
 03/04  09:00:00,223.106229225,29.5984348515,0.0,60.7936763339,12.3672932834,68.2430321324,246.441879246,241.468995216,4.9528840297,0.02
 03/04  10:00:00,237.901470039,29.5986288086,0.0,47.352295415,16.4897243779,93.1370602926,229.628440508,221.683826061,7.92461444751,0.02
 03/04  11:00:00,231.449684651,29.6004329773,0.0,40.8150372932,16.4897243779,93.1370602926,227.814252962,211.272511339,7.92461444751,8.61712717635
 03/04  12:00:00,226.272995891,29.6043512421,0.0,35.6464820445,16.4897243779,93.1370602926,209.2481335,201.303519053,7.92461444751,0.02
 03/04  13:00:00,213.140187161,29.6074786534,0.0,31.5845794451,16.4897243779,83.9857416113,200.41096129,192.466346843,7.92461444751,0.02
 03/04  14:00:00,210.18573154,29.609394178,0.0,28.8292464984,16.4897243779,83.9857416113,192.746499893,184.801885445,7.92461444751,0.02
 03/04  15:00:00,208.336909532,29.6107929207,0.0,27.1298237998,16.4897243779,83.9857416113,190.358702505,182.414088058,7.92461444751,0.02
 03/04  16:00:00,167.379178445,29.5984348515,0.0,3.15098882368,12.3672932834,70.6512738906,169.635865459,156.069483773,4.9528840297,8.61349765559
 03/04  17:00:00,171.398588662,29.5984348515,0.0,6.99481085338,12.3672932834,70.6512738906,170.466847146,165.493963116,4.9528840297,0.02
 03/04  18:00:00,168.730352978,29.5984348515,0.0,11.4661993563,12.3672932834,58.1284167478,179.379590469,174.40670644,4.9528840297,0.02
 03/04  19:00:00,143.322579693,28.9866042189,0.0,9.72385634714,12.3672932834,24.9413748627,146.471880578,141.498996548,4.9528840297,0.02
 03/04  20:00:00,143.909697786,28.7243910906,0.0,10.2432422425,12.3672932834,24.9413748627,151.316290532,146.343406503,4.9528840297,0.02
 03/04  21:00:00,136.290063653,29.1614129711,0.0,18.6894403908,4.12243109448,16.0517297156,162.349095941,159.357365523,2.97173041782,0.02
 03/04  22:00:00,117.532206064,23.3291303768,0.0,17.1747196646,4.12243109448,15.9888894789,132.605802903,129.614072485,2.97173041782,0.02
 03/04  23:00:00,115.115126578,20.1693117815,0.0,24.7136483628,4.12243109448,15.9888894789,111.425813531,108.434083113,2.97173041782,0.02
 03/04  24:00:00,124.861620401,24.2283404958,0.0,21.11204724,4.12243109448,15.9888894789,142.041854344,139.050123926,2.97173041782,0.02
 03/05  01:00:00,119.530830527,20.1693117815,0.0,30.6220825163,2.06121554724,15.9888894789,120.868301678,117.87657126,2.97173041782,0.02
 03/05  02:00:00,128.44182045,24.2283404958,0.0,25.814433152,2.06121554724,15.9888894789,158.634625946,155.642895528,2.97173041782,0.02
 03/05  03:00:00,125.09897551,20.1693117815,0.0,35.562913891,2.06121554724,15.9888894789,133.134528786,130.142798368,2.97173041782,0.02
 03/05  04:00:00,132.718056638,24.2283404958,0.0,29.3242601581,2.06121554724,15.9888894789,173.265709331,170.273978913,2.97173041782,0.02
 03/05  05:00:00,130.018108973,20.1693117815,0.0,39.8403597162,2.06121554724,15.9888894789,144.660292168,141.66856175,2.97173041782,0.02
 03/05  06:00:00,135.933540878,24.2283404958,0.0,32.2131436716,2.06121554724,15.9888894789,181.709934465,178.718204047,2.97173041782,0.02
 03/05  07:00:00,127.304911841,20.1693117815,0.0,42.1275750794,2.06121554724,15.9888894789,141.031656714,138.039926296,2.97173041782,0.02
 03/05  08:00:00,120.54999349,24.2283404958,0.0,31.6461047848,2.06121554724,15.9888894789,167.74266629,164.750935872,2.97173041782,0.02
 03/05  09:00:00,137.249318915,20.1693117815,0.0,34.3260611469,4.12243109448,41.7362269337,131.436500648,117.881657204,4.9528840297,8.60195941407
 03/05  10:00:00,138.935903443,24.2283404958,0.0,23.0079689646,4.12243109448,41.7362269337,133.52891217,128.55602814,4.9528840297,0.02
 03/05  11:00:00,127.287403864,20.1693117815,0.0,25.6727220479,4.12243109448,41.7362269337,95.2456148987,90.272730869,4.9528840297,0.02
 03/05  12:00:00,132.655355978,24.2283404958,0.102778782818,17.9676709174,4.12243109448,41.7362269337,106.676850896,101.703966867,4.9528840297,0.02
 03/05  13:00:00,120.558601314,20.1693117815,0.0946374491885,19.522625863,4.12243109448,41.7362269337,82.3523782825,77.3794942528,4.9528840297,0.02
 03/05  14:00:00,128.189952152,24.2283404958,0.508276506589,13.6946839418,4.12243109448,41.7362269337,98.0715612152,93.0986771855,4.9528840297,0.02
 03/05  15:00:00,116.236585919,20.1693117815,0.473335799686,15.571205413,4.12243109448,41.7362269337,79.2785489113,74.3056648816,4.9528840297,0.02
 03/05  16:00:00,125.610295731,24.2283404958,0.48219086384,12.6490474658,4.12243109448,41.7362269337,99.4365830251,94.4636989954,4.9528840297,0.02
 03/05  17:00:00,99.1071026586,20.1693117815,0.14401272267,16.9421382446,4.12243109448,24.8785346261,81.9792534104,77.0063693807,4.9528840297,0.02
 03/05  18:00:00,105.291670327,24.2283404958,0.160201993791,17.1250982902,2.06121554724,15.9888894789,106.756461203,103.764730785,2.97173041782,0.02
 03/05  19:00:00,108.810241767,20.1693117815,0.0372153722763,24.1444328514,2.06121554724,15.9888894789,89.1122489622,86.1205185443,2.97173041782,0.02
 03/05  20:00:00,117.439277507,24.2283404958,0.0552626921484,20.5997649905,2.06121554724,15.9888894789,112.685234981,109.693504563,2.97173041782,0.02
 03/05  21:00:00,112.555019293,20.1693117815,0.0175490908881,28.2099585138,2.06121554724,15.9888894789,92.3664595795,89.3747291617,2.97173041782,0.02
 03/05  22:00:00,119.914101637,24.2283404958,0.011432640214,23.4465131807,2.06121554724,15.9888894789,116.428572985,113.436842567,2.97173041782,0.02
 03/05  23:00:00,115.43478392,20.1693117815,0.0,31.3098591189,2.06121554724,15.9888894789,95.1136097194,92.1218793016,2.97173041782,0.02
 03/05  24:00:00,122.298542637,24.2283404958,0.0,25.6400048929,2.06121554724,15.9888894789,120.242831909,117.251101492,2.97173041782,0.02
 03/06  01:00:00,119.973669784,20.1693117815,0.0,33.1450524531,4.12243109448,15.9888894789,97.9204695401,94.9287391223,2.97173041782,0.02
 03/06  02:00:00,126.644174574,24.2283404958,0.0,26.8580507495,4.12243109448,15.9888894789,123.601547993,120.609817575,2.97173041782,0.02
 03/06  03:00:00,123.487554743,20.1693117815,0.0,35.4926918464,4.12243109448,15.9888894789,103.155603275,100.163872857,2.97173041782,0.02
 03/06  04:00:00,130.415247607,24.2283404958,0.0,28.9114052426,4.12243109448,15.9888894789,135.681548856,132.689818438,2.97173041782,0.02
 03/06  05:00:00,165.378965767,29.1614129711,0.0,32.9650955435,12.3672932834,24.9413748627,164.98601361,160.01312958,4.9528840297,0.02
 03/06  06:00:00,197.625492687,28.7243910906,0.0,65.2920185096,12.3672932834,24.9413748627,219.183956159,214.21107213,4.9528840297,0.02
 03/06  07:00:00,257.496926234,29.5984348515,0.0,72.0272620239,24.7345865669,70.7195625826,242.522254887,232.596486828,9.90576805939,0.02
 03/06  08:00:00,259.65403531,29.5991844374,0.0,52.0547811285,37.1018798503,92.3937384068,234.698761609,216.18266747,9.90576805939,8.6103260794
 03/06  09:00:00,257.165885678,29.6044670544,0.0,40.6476693668,37.1018798503,104.434947198,204.602392947,194.676624887,9.90576805939,0.02
 03/06  10:00:00,259.516413097,29.6120448939,2.03544765969,31.8277994029,37.1018798503,116.476155989,178.33260953,168.406841471,9.90576805939,0.02
 03/06  11:00:00,252.960435056,29.6178034531,5.02537370583,25.5654859989,37.1018798503,116.476155989,170.255678403,151.707532604,9.90576805939,8.64237773916
 03/06  12:00:00,247.954387925,29.6269162429,7.1926742881,21.0066227019,37.1018798503,116.476155989,156.55104122,138.000799294,9.90576805939,8.64447386631
 03/06  13:00:00,233.677660831,29.7319367632,8.74894921734,16.9454912347,37.1018798503,104.434947198,135.838014871,125.912246812,9.90576805939,0.02
 03/06  14:00:00,239.925253804,29.8860656932,10.3175826111,13.6924242273,37.1018798503,116.476155989,132.606516651,114.056246652,9.90576805939,8.64450194032
 03/06  15:00:00,238.216921242,29.9509943753,10.9931244212,10.9521106562,37.1018798503,116.476155989,125.283892949,106.735863877,9.90576805939,8.64226101246
 03/06  16:00:00,238.212521584,29.8959134975,10.9986530417,9.21546575508,37.1018798503,116.476155989,115.7314898,105.80572174,9.90576805939,0.02
 03/06  17:00:00,239.057285155,29.7787745133,11.0038050812,8.2823433955,37.1018798503,116.476155989,126.560900633,108.020761038,9.90576805939,8.6343715356
 03/06  18:00:00,244.056944398,29.7587966823,9.67041732977,7.89608421358,37.1018798503,116.476155989,123.495055773,113.569287714,9.90576805939,0.02
 03/06  19:00:00,160.283335413,26.9763035688,4.27426135507,0.0,24.7345865669,47.5788473902,82.9427775356,77.9698935059,4.9528840297,0.02
 03/06  20:00:00,160.166424426,27.8503473297,1.60749986821,0.0797973091361,24.7345865669,47.5788473902,86.9759735429,82.0030895132,4.9528840297,0.02
 03/06  21:00:00,139.035305514,27.4133254493,0.12759997215,0.202796639597,12.3672932834,38.6892022431,100.969684055,97.9779536373,2.97173041782,0.02
 03/06  22:00:00,112.903385438,21.581042855,0.135490642395,0.0,12.3672932834,27.0668015668,98.4267776976,86.8483671567,2.97173041782,8.60668012309
 03/06  23:00:00,91.8762230543,19.9070986532,0.0583567971903,5.11790996728,4.12243109448,15.9888894789,82.6394518344,79.6477214165,2.97173041782,0.02
 03/06  24:00:00,107.524367617,24.2283404958,0.0667709343537,7.41970950904,4.12243109448,15.9888894789,107.767067708,104.77533729,2.97173041782,0.02
 03/07  01:00:00,100.340259747,20.1693117815,0.0247823070394,12.6313687196,4.12243109448,15.9888894789,88.3875212051,85.3957907873,2.97173041782,0.02
 03/07  02:00:00,112.704660009,24.2283404958,0.0346876606949,12.0541991564,4.12243109448,15.9888894789,111.426512231,108.434781813,2.97173041782,0.02
 03/07  03:00:00,106.567911,20.1693117815,0.0,18.0143322478,4.12243109448,15.9888894789,93.8147832049,90.8230527871,2.97173041782,0.02
 03/07  04:00:00,118.327768907,24.2283404958,0.0,16.0519822413,4.12243109448,15.9888894789,126.71725104,123.725520623,2.97173041782,0.02
 03/07  05:00:00,152.665228264,29.1614129711,0.0,19.3988339502,12.3672932834,24.9413748627,158.108928117,153.136044087,4.9528840297,0.02
 03/07  06:00:00,181.193818989,28.7282489109,0.0,48.5486503161,12.3672932834,24.9413748627,207.619209346,202.646325316,4.9528840297,0.02
 03/07  07:00:00,231.738069797,29.6261348273,0.0,49.3111346275,24.7345865669,70.7195625826,219.53688324,209.611115181,9.90576805939,0.02
 03/07  08:00:00,238.933281624,29.6691862348,0.0773553813148,33.0491718201,37.1018798503,92.3937384068,190.072972139,180.147204079,9.90576805939,0.02
 03/07  09:00:00,241.271116859,29.6919981123,2.39647892126,25.5337836662,37.1018798503,104.434947198,171.422903893,161.497135834,9.90576805939,0.02
 03/07  10:00:00,246.406483643,29.7078817284,5.76790738373,19.6809030275,37.1018798503,116.476155989,161.755553063,143.213669536,9.90576805939,8.63611546719
 03/07  11:00:00,240.375653746,29.7671955985,9.12785510536,15.7868063758,37.1018798503,116.476155989,143.587559206,125.039404187,9.90576805939,8.64238695926
 03/07  12:00:00,236.57138386,29.8845911358,11.3428356175,12.9713862792,37.1018798503,116.476155989,120.223198059,110.297429999,9.90576805939,0.02
 03/07  13:00:00,222.346377546,30.056030873,12.6544911894,10.5051460547,37.1018798503,104.434947198,117.452556785,98.9085986934,9.90576805939,8.63819003197
 03/07  14:00:00,229.373491017,30.1690170064,13.9540855403,8.57073117774,37.1018798503,116.476155989,100.481565122,90.5557970621,9.90576805939,0.02
 03/07  15:00:00,228.72056433,30.1446953951,14.041550572,7.08757888991,37.1018798503,116.476155989,107.482221237,88.9342074335,9.90576805939,8.64224574437
 03/07  16:00:00,229.116111497,30.1188387518,13.194219894,6.04354734802,37.1018798503,116.476155989,108.943045997,90.3971694882,9.90576805939,8.64010844942
 03/07  17:00:00,230.179313593,29.988589119,12.3528000595,5.69968228662,37.1018798503,116.476155989,106.524470718,96.5987026588,9.90576805939,0.02
 03/07  18:00:00,234.001264345,29.9532429328,11.0888247033,5.92009843032,37.1018798503,116.476155989,112.757168417,102.831400358,9.90576805939,0.02
 03/07  19:00:00,156.68993833,28.14169525,6.42916216817,0.0,24.7345865669,47.5788473902,88.5825944445,75.0188377935,4.9528840297,8.61087262138
 03/07  20:00:00,156.649112602,28.2873692102,4.47291777867,0.00518049809152,24.7345865669,47.5788473902,84.6203517051,79.6474676754,4.9528840297,0.02
 03/07  21:00:00,135.780577425,26.9763035688,3.50608381546,0.0,12.3672932834,38.6892022431,98.0017472826,95.0100168648,2.97173041782,0.02
 03/07  22:00:00,113.687271632,22.7172997442,3.00608533716,0.856333167836,12.3672932834,27.0668015668,85.4030334103,82.4113029924,2.97173041782,0.02
 03/07  23:00:00,86.3065079204,18.71257218,2.26787032313,1.42222603082,4.12243109448,15.9888894789,75.8382850153,72.8465545975,2.97173041782,0.02
 03/07  24:00:00,104.33696005,24.2283404958,2.1564303743,5.23624296011,4.12243109448,15.9888894789,96.4659096216,93.4741792038,2.97173041782,0.02
 03/08  01:00:00,96.1299341096,20.1693117815,0.756505921529,9.56839993407,4.12243109448,15.9888894789,78.623519106,75.6317886881,2.97173041782,0.02
 03/08  02:00:00,109.048926997,24.2283404958,0.251550582279,9.8423213401,4.12243109448,15.9888894789,100.950173976,97.9584435582,2.97173041782,0.02
 03/08  03:00:00,102.139233283,20.1693117815,0.0427488010061,14.9640567534,4.12243109448,15.9888894789,85.8790456071,82.8873151893,2.97173041782,0.02
 03/08  04:00:00,113.58017268,24.2283404958,0.0227245059652,13.4386971792,4.12243109448,15.9888894789,111.757139996,108.765409578,2.97173041782,0.02
 03/08  05:00:00,146.118481817,29.1614129711,0.0,16.0092565705,12.3672932834,24.9413748627,134.217295919,129.24441189,4.9528840297,0.02
 03/08  06:00:00,172.632232162,28.7324676151,1.24244380501,42.5550247146,12.3672932834,24.9413748627,184.747292195,179.774408166,4.9528840297,0.02
 03/08  07:00:00,223.216558204,29.6609381225,2.94131157262,42.5607933348,24.7345865669,70.7195625826,192.137137467,182.211369408,9.90576805939,0.02
 03/08  08:00:00,233.33412909,29.7276705412,4.51974551982,28.7307370008,37.1018798503,92.3937384068,177.399991004,158.883940307,9.90576805939,8.61028263847
 03/08  09:00:00,237.317537256,29.7477479106,6.74694216131,23.3392868427,37.1018798503,104.434947198,153.496918186,143.571150127,9.90576805939,0.02
 03/08  10:00:00,242.777953269,29.7707761069,9.34694860406,18.0477958529,37.1018798503,116.476155989,138.220617171,128.294849112,9.90576805939,0.02
 03/08  11:00:00,238.052666332,29.8057076365,11.9394371109,15.0533081089,37.1018798503,116.476155989,133.781574829,115.233455001,9.90576805939,8.64235176843
 03/08  12:00:00,232.924871015,29.8468367169,13.7809533098,11.5161488907,37.1018798503,116.476155989,122.636085991,104.086010344,9.90576805939,8.64430758703
 03/08  13:00:00,217.44072319,29.8777082677,15.1034317951,9.27836928175,37.1018798503,104.434947198,106.663349522,96.7375814624,9.90576805939,0.02
 03/08  14:00:00,223.415412909,29.9182807243,16.4050713227,7.77987398356,37.1018798503,116.476155989,112.841291298,94.2928468813,9.90576805939,8.6426763575
 03/08  15:00:00,221.434434839,29.9735022187,16.8457587134,6.44704391117,37.1018798503,116.476155989,110.822166753,92.2741702609,9.90576805939,8.6422284325
 03/08  16:00:00,221.05686571,30.0081962696,16.6731750034,5.68312943736,37.1018798503,116.476155989,100.92118508,90.9954170203,9.90576805939,0.02
 03/08  17:00:00,221.222102819,30.0357280733,16.5030471646,5.16990839592,37.1018798503,116.476155989,109.123609656,90.5834899301,9.90576805939,8.63435166599
 03/08  18:00:00,223.948835555,30.0553950654,16.0718299686,5.1598246225,37.1018798503,116.476155989,100.661986741,90.7362186818,9.90576805939,0.02
 03/08  19:00:00,146.603394566,28.14169525,12.5075374924,0.0,24.7345865669,47.5788473902,78.2306781215,73.2577940918,4.9528840297,0.02
 03/08  20:00:00,146.021788878,28.5787171305,11.4709805264,0.0,24.7345865669,47.5788473902,83.9888335428,79.0159495131,4.9528840297,0.02
 03/08  21:00:00,124.460248711,27.4133254493,10.6276996454,0.001290102867,12.3672932834,38.6892022431,97.2273719829,94.2356415651,2.97173041782,0.02
 03/08  22:00:00,102.277090038,21.7995537953,8.21630295417,0.0249299598712,12.3672932834,27.0668015668,93.1515731301,81.5731759373,2.97173041782,8.60666677496
 03/08  23:00:00,77.0681380934,18.8582461401,6.27603677641,0.694707300783,4.12243109448,15.9888894789,75.3526942847,72.3609638668,2.97173041782,0.02
 03/08  24:00:00,88.0471724053,22.480252974,7.71785218926,0.0,4.12243109448,15.9888894789,96.6259456885,93.6342152707,2.97173041782,0.02
 03/09  01:00:00,82.4630993616,19.4700767727,6.00591155065,3.26398468724,4.12243109448,15.9888894789,78.6568908756,75.6651604578,2.97173041782,0.02
 03/09  02:00:00,99.7391128213,24.6653623763,7.59784931164,6.91408034419,4.12243109448,15.9888894789,98.6401323122,95.6484018944,2.97173041782,0.02
 03/09  03:00:00,87.7105856872,19.732289901,5.9894855012,6.93469219352,4.12243109448,15.9888894789,80.0594320287,77.0677016108,2.97173041782,0.02
 03/09  04:00:00,102.358035987,24.6653623763,7.77146985783,10.0722443438,4.12243109448,15.9888894789,100.672635646,97.6809052281,2.97173041782,0.02
 03/09  05:00:00,123.502307173,28.7243910906,8.93415601437,6.52654070562,12.3672932834,24.9413748627,113.081481173,108.108597144,4.9528840297,0.02
 03/09  06:00:00,159.207978744,29.1847076741,12.6295354704,39.4132996425,12.3672932834,24.9413748627,177.528027178,172.555143148,4.9528840297,0.02
 03/09  07:00:00,197.361123012,29.6801183656,13.3202484451,28.2909251491,24.7345865669,70.7195625826,153.784103681,143.858335622,9.90576805939,0.02
 03/09  08:00:00,211.67582114,29.7646087749,13.8251203278,19.4404349153,37.1018798503,92.3937384068,131.617504494,121.691736434,9.90576805939,0.02
 03/09  09:00:00,217.741641112,29.7941325147,14.6189659266,15.8673649551,37.1018798503,104.434947198,121.876800752,111.951032692,9.90576805939,0.02
 03/09  10:00:00,227.089839354,29.8442947159,15.5854561882,13.2431067003,37.1018798503,116.476155989,122.826442327,104.28459424,9.90576805939,8.63608002711
 03/09  11:00:00,225.029240306,29.9037980408,16.5443588138,10.909684845,37.1018798503,116.476155989,119.121964192,100.57574492,9.90576805939,8.64045121285
 03/09  12:00:00,223.750123409,29.9589038444,17.1477761916,9.02865004838,37.1018798503,116.476155989,107.920204183,97.9944361238,9.90576805939,0.02
 03/09  13:00:00,211.10038854,30.0100268834,17.4436755857,7.46435317518,37.1018798503,104.434947198,114.395892462,95.8519789004,9.90576805939,8.63814550261
 03/09  14:00:00,219.9608261,30.0665019354,17.7457856556,6.14539920928,37.1018798503,116.476155989,103.843296494,93.9175284347,9.90576805939,0.02
 03/09  15:00:00,218.749457913,30.1181884692,17.7930707806,5.15296044533,37.1018798503,116.476155989,111.077128265,92.529171095,9.90576805939,8.64218911099
 03/09  16:00:00,217.671900857,30.1564748504,17.6212201912,4.51157913686,37.1018798503,116.476155989,110.088619727,91.5428002273,9.90576805939,8.64005144059
 03/09  17:00:00,217.202508411,30.1772476093,17.446216464,4.36823121237,37.1018798503,116.476155989,101.068233898,91.1424658382,9.90576805939,0.02
 03/09  18:00:00,219.669491377,30.1835976503,16.9194296379,4.64453906566,37.1018798503,116.476155989,101.189087205,91.2633191455,9.90576805939,0.02
 03/09  19:00:00,142.333668347,28.2873692102,13.2468938985,0.0,24.7345865669,47.5788473902,87.0753624547,73.5116154718,4.9528840297,8.61086295319
 03/09  20:00:00,141.50379603,28.7243910906,12.0954594894,0.0,24.7345865669,47.5788473902,84.1877577772,79.2148737475,4.9528840297,0.02
 03/09  21:00:00,122.354566272,27.4133254493,10.3656052528,0.0120606789992,12.3672932834,38.6892022431,97.2876210051,94.2958905873,2.97173041782,0.02
 03/09  22:00:00,105.673413221,22.8047041203,6.86904706377,0.688703049444,12.3672932834,27.0668015668,84.5364793919,81.5447489741,2.97173041782,0.02
 03/09  23:00:00,78.955984362,17.9842023792,4.24369482215,0.0,4.12243109448,15.9888894789,75.3950230075,72.4032925897,2.97173041782,0.02
 03/09  24:00:00,96.2215326736,23.2668923588,3.86785649446,1.86055017095,4.12243109448,15.9888894789,97.0290066341,94.0372762163,2.97173041782,0.02
 03/10  01:00:00,89.8929260136,19.732289901,1.91771957317,5.52254488958,4.12243109448,15.9888894789,79.1934624346,76.2017320168,2.97173041782,0.02
 03/10  02:00:00,108.223957443,24.6653623763,1.12091208841,9.60474550599,4.12243109448,15.9888894789,100.021359154,97.0296287359,2.97173041782,0.02
 03/10  03:00:00,95.3573175942,19.732289901,0.132803094954,9.51476264314,4.12243109448,15.9888894789,81.4383380278,78.44660761,2.97173041782,0.02
 03/10  04:00:00,113.496238012,24.6653623763,0.145590457548,14.3185089691,4.12243109448,15.9888894789,104.955904441,101.964174023,2.97173041782,0.02
 03/10  05:00:00,137.477269073,28.7243910906,0.0,10.2490658937,12.3672932834,24.9413748627,123.543222643,118.570338613,4.9528840297,0.02
 03/10  06:00:00,175.443699114,29.1893806784,1.78449948235,45.5981107334,12.3672932834,24.9413748627,181.28957461,176.316690581,4.9528840297,0.02
 03/10  07:00:00,216.998401989,29.6817161494,2.04857354976,36.4027840731,24.7345865669,70.7195625826,193.608893039,183.683124979,9.90576805939,0.02
 03/10  08:00:00,232.262564049,29.7662161212,2.06467495178,27.0517564581,37.1018798503,92.3937384068,185.635766859,167.119746006,9.90576805939,8.61025279271
 03/10  09:00:00,238.701291269,29.786222984,2.89750547226,23.2198501799,37.1018798503,104.434947198,167.260511614,157.334743555,9.90576805939,0.02
 03/10  10:00:00,246.624882625,29.8045449387,4.26640386611,19.547109653,37.1018798503,116.476155989,157.280409889,147.354641829,9.90576805939,0.02
 03/10  11:00:00,242.258126333,29.871132675,5.65484601571,15.3220540778,37.1018798503,116.476155989,154.783146531,136.235098936,9.90576805939,8.64227953552
 03/10  12:00:00,238.693181053,29.9561116565,7.07628010479,11.6923915622,37.1018798503,116.476155989,143.312409509,124.762412994,9.90576805939,8.64422845591
 03/10  13:00:00,225.546852311,30.0534586162,8.50394379659,9.85742793014,37.1018798503,104.434947198,124.18992821,114.264160151,9.90576805939,0.02
 03/10  14:00:00,233.69788267,30.1947596297,9.91821453404,8.44617255035,37.1018798503,116.476155989,122.422330618,103.872178524,9.90576805939,8.6443840349
 03/10  15:00:00,231.652901919,30.2807620121,10.9022465877,7.03159745648,37.1018798503,116.476155989,115.274703395,96.7267918208,9.90576805939,8.64214351508
 03/10  16:00:00,229.073343979,30.3008585447,11.6167493938,5.94824261067,37.1018798503,116.476155989,102.48625521,92.5604871506,9.90576805939,0.02
 03/10  17:00:00,226.995385854,30.1992945816,12.2889536067,5.40023879136,37.1018798503,116.476155989,111.048222029,92.5081865783,9.90576805939,8.63426739151
 03/10  18:00:00,229.242060739,30.1627132222,12.3366094054,5.30136194424,37.1018798503,116.476155989,104.054977538,94.1292094789,9.90576805939,0.02
 03/10  19:00:00,151.990340264,28.2873692102,8.93795888908,0.0,24.7345865669,47.5788473902,77.9424722296,72.9695881999,4.9528840297,0.02
 03/10  20:00:00,151.817391269,28.7243910906,8.22489039682,0.0310172770743,24.7345865669,47.5788473902,83.4742763578,78.5013923281,4.9528840297,0.02
 03/10  21:00:00,130.01977131,27.4133254493,7.88219015121,0.084290909728,12.3672932834,38.6892022431,96.8337978864,93.8420674685,2.97173041782,0.02
 03/10  22:00:00,107.72324652,22.8047041203,6.59892472527,0.684085808929,12.3672932834,27.0668015668,92.9868499361,81.408469151,2.97173041782,8.60665036723
 03/10  23:00:00,79.2364988301,18.4212242597,5.38560429555,0.610844855641,4.12243109448,15.9888894789,75.2900655799,72.2983351621,2.97173041782,0.02
 03/10  24:00:00,97.501974089,24.6653623763,6.49988652925,4.98372507051,4.12243109448,15.9888894789,96.3161502971,93.3244198793,2.97173041782,0.02
 03/11  01:00:00,86.3308495445,19.732289901,4.54852021234,5.70160533965,4.12243109448,15.9888894789,78.4657746641,75.4740442463,2.97173041782,0.02
 03/11  02:00:00,102.791899751,24.6653623763,5.2140037415,9.34600862504,4.12243109448,15.9888894789,99.2066744281,96.2149440103,2.97173041782,0.02
 03/11  03:00:00,90.2126638545,19.732289901,3.8225816693,9.12777215666,4.12243109448,15.9888894789,80.6949051204,77.7031747026,2.97173041782,0.02
 03/11  04:00:00,105.729034275,24.6653623763,4.89391160184,12.6883785256,4.12243109448,15.9888894789,101.564803593,98.5730731755,2.97173041782,0.02
 03/11  05:00:00,113.525315445,28.7243910906,5.29181549299,11.6115422453,4.12243109448,16.0517297156,120.321220532,117.329490114,2.97173041782,0.02
 03/11  06:00:00,116.948142243,29.1614129711,5.74006468614,15.1663011654,4.12243109448,16.0517297156,121.394013034,118.402282616,2.97173041782,0.02
 03/11  07:00:00,135.823787333,29.5984348515,6.65243834851,18.0830508813,4.12243109448,39.6058045677,129.828344809,126.836614391,2.97173041782,0.02
