Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  08:00:00,199.043609741,29.5984348515,10.8524260079,52.9559649408,12.3672932834,65.3531420225,177.760299288,172.787415258,4.9528840297,0.02
 03/11  09:00:00,186.363593282,29.5984348515,13.0864930444,40.560848815,12.3672932834,68.2430321324,165.491760496,160.518876466,4.9528840297,0.02
 03/11  10:00:00,199.0420847,29.6071055386,15.7038919785,28.025734349,16.4897243779,93.1370602926,142.517834828,134.573220381,7.92461444751,0.02
 03/11  11:00:00,191.378009379,29.6140949932,18.2582248581,23.3370350178,16.4897243779,93.1370602926,140.289299426,123.747588128,7.92461444751,8.61709685103
 03/11  12:00:00,186.064998428,29.6165814111,19.9555247592,18.6612418276,16.4897243779,93.1370602926,127.706398032,119.761783584,7.92461444751,0.02
 03/11  13:00:00,174.621403652,29.61965319,21.0354414117,15.1751684471,16.4897243779,83.9857416113,123.998089504,116.053475057,7.92461444751,0.02
 03/11  14:00:00,173.426190155,29.6470080073,22.1537245133,12.4517584808,16.4897243779,83.9857416113,120.789013126,112.844398679,7.92461444751,0.02
 03/11  15:00:00,171.458220612,29.6262726767,22.5689382971,10.8460572686,16.4897243779,83.9857416113,121.047276501,113.102662054,7.92461444751,0.02
 03/11  16:00:00,138.18699925,29.5984348515,19.6358592331,0.0,12.3672932834,70.6512738906,75.1798157106,61.6135482807,4.9528840297,8.61338340027
 03/11  17:00:00,135.535828508,29.5984348515,19.1789693077,0.0,12.3672932834,70.6512738906,66.6985467785,61.7256627488,4.9528840297,0.02
 03/11  18:00:00,124.543036448,29.5984348515,18.3308596837,0.0,12.3672932834,58.1284167478,71.2236179632,66.2507339335,4.9528840297,0.02
 03/11  19:00:00,99.8580787393,26.9763035688,16.9609386354,0.0,12.3672932834,24.9413748627,94.4031004561,89.4302164264,4.9528840297,0.02
 03/11  20:00:00,99.5437265723,26.9763035688,15.6642658793,0.0,12.3672932834,24.9413748627,101.348218697,96.375334667,4.9528840297,0.02
 03/11  21:00:00,84.3268135136,26.9763035688,15.1088080505,0.0,4.12243109448,16.0517297156,110.163464766,107.171734348,2.97173041782,0.02
 03/11  22:00:00,76.3879580904,20.6818327361,12.3046735398,0.0,4.12243109448,15.9888894789,92.2823537512,89.2906233334,2.97173041782,0.02
 03/11  23:00:00,72.2275310228,17.9842023792,10.6526737164,0.0,4.12243109448,15.9888894789,82.0792389437,79.0875085258,2.97173041782,0.02
 03/11  24:00:00,83.561077025,22.480252974,13.1470669957,0.0,4.12243109448,15.9888894789,102.63294415,99.6412137326,2.97173041782,0.02
 03/12  01:00:00,72.371181492,17.9842023792,9.95224616457,0.0,2.06121554724,15.9888894789,82.4898226957,79.4980922779,2.97173041782,0.02
 03/12  02:00:00,84.4156632127,22.480252974,12.1281654894,0.0,2.06121554724,15.9888894789,103.750674576,100.758944159,2.97173041782,0.02
 03/12  03:00:00,76.8831225904,18.8582461401,9.031296162,1.77879845696,2.06121554724,15.9888894789,83.6174104598,80.625680042,2.97173041782,0.02
 03/12  04:00:00,91.8332819173,24.0098295556,10.5611865904,4.10059839481,2.06121554724,15.9888894789,104.687592334,101.695861916,2.97173041782,0.02
 03/12  05:00:00,85.4463927751,20.1693117815,7.63278229607,7.68104712052,2.06121554724,15.9888894789,84.4101194035,81.4183889857,2.97173041782,0.02
 03/12  06:00:00,96.336860426,24.2283404958,9.03951031449,7.44337658986,2.06121554724,15.9888894789,105.678323459,102.686593041,2.97173041782,0.02
 03/12  07:00:00,79.2271866655,20.1693117815,6.82986734617,10.6710583948,2.06121554724,15.9888894789,85.0690599183,82.0773295005,2.97173041782,0.02
 03/12  08:00:00,110.526434762,24.2283404958,8.34769673243,7.72332700416,4.12243109448,41.7362269337,103.113931403,98.1410473734,4.9528840297,0.02
 03/12  09:00:00,102.429689474,20.1693117815,6.55937186554,9.83960995907,4.12243109448,41.7362269337,82.2087403623,77.2358563326,4.9528840297,0.02
 03/12  10:00:00,113.202817996,24.2283404958,8.49926099731,7.76394252005,4.12243109448,41.7362269337,109.457433935,95.9025934938,4.9528840297,8.60195641111
 03/12  11:00:00,104.509556398,20.1693117815,6.81015394943,9.4805487223,4.12243109448,41.7362269337,81.2568626139,76.2839785842,4.9528840297,0.02
 03/12  12:00:00,114.875240736,24.2283404958,9.03252786669,7.3369813508,4.12243109448,41.7362269337,99.8606832983,94.8877992686,4.9528840297,0.02
 03/12  13:00:00,104.129496609,20.1693117815,7.58403282547,8.71232583098,4.12243109448,41.7362269337,80.6803894196,75.7075053899,4.9528840297,0.02
 03/12  14:00:00,113.978835444,24.2283404958,10.1893266329,6.66193366709,4.12243109448,41.7362269337,99.0964995931,94.1236155634,4.9528840297,0.02
 03/12  15:00:00,102.729942921,20.1693117815,8.2332998868,8.13828984618,4.12243109448,41.7362269337,80.3947246929,75.4218406632,4.9528840297,0.02
 03/12  16:00:00,94.322427532,24.0826665357,10.4101308522,5.96093834047,4.12243109448,24.8785346261,99.4485182592,94.4756342295,4.9528840297,0.02
 03/12  17:00:00,74.3921348426,19.9508008412,8.23432283829,9.41361597029,2.06121554724,15.9888894789,83.5280873451,80.5363569272,2.97173041782,0.02
 03/12  18:00:00,86.9370743536,24.2283404958,9.81597877415,9.42277067802,2.06121554724,15.9888894789,106.07792362,103.086193202,2.97173041782,0.02
 03/12  19:00:00,90.5057318606,20.1693117815,6.95237469048,13.3119021981,2.06121554724,15.9888894789,86.4811404441,83.4894100263,2.97173041782,0.02
 03/12  20:00:00,98.6261552133,24.2283404958,7.64037028177,11.593021445,2.06121554724,15.9888894789,107.949010649,104.957280231,2.97173041782,0.02
 03/12  21:00:00,92.7841291377,20.1693117815,5.55142277858,16.2135958831,2.06121554724,15.9888894789,87.6310870678,84.6393566499,2.97173041782,0.02
 03/12  22:00:00,101.263116514,24.2283404958,6.71913794234,14.0635106027,2.06121554724,15.9888894789,109.585316984,106.593586567,2.97173041782,0.02
 03/12  23:00:00,96.369065531,20.1693117815,5.09728114293,19.481025285,2.06121554724,15.9888894789,88.7585939515,85.7668635336,2.97173041782,0.02
 03/12  24:00:00,105.315556447,24.2283404958,6.1043249016,16.5393700483,2.06121554724,15.9888894789,110.78261069,107.790880272,2.97173041782,0.02
 03/13  01:00:00,103.04009658,20.1693117815,4.62943818347,21.533467133,4.12243109448,15.9888894789,88.71783231,85.7261018922,2.97173041782,0.02
 03/13  02:00:00,112.292762697,24.2283404958,5.56013134626,17.7805082606,4.12243109448,15.9888894789,110.202236985,107.210506567,2.97173041782,0.02
 03/13  03:00:00,107.217721958,20.1693117815,4.07888083509,23.625880923,4.12243109448,15.9888894789,88.9460135977,85.9542831799,2.97173041782,0.02
 03/13  04:00:00,138.229354964,28.7243910906,5.52914943372,15.4692640289,12.3672932834,24.9413748627,125.979034493,121.006150463,4.9528840297,0.02
 03/13  05:00:00,186.672704271,29.1618583732,8.21100371042,60.9719830715,12.3672932834,24.9413748627,192.219920725,187.247036695,4.9528840297,0.02
 03/13  06:00:00,233.22472206,29.6004579373,8.7536102619,50.357022392,24.7345865669,70.7195625826,186.34898179,176.423213731,9.90576805939,0.02
 03/13  07:00:00,240.72321161,29.6183527016,9.46316547896,36.0557804883,37.1018798503,92.3937384068,164.31247307,154.38670501,9.90576805939,0.02
 03/13  08:00:00,238.849162714,29.6345569262,10.1846908035,29.137424041,37.1018798503,104.434947198,161.249584332,142.712115245,9.90576805939,8.63170102764
 03/13  09:00:00,245.379634388,29.6459464189,11.9188677733,23.7459341519,37.1018798503,116.476155989,141.517026445,131.591258385,9.90576805939,0.02
 03/13  10:00:00,241.228789196,29.6585899155,14.2109080108,17.9979216703,37.1018798503,116.476155989,136.104022676,117.556422438,9.90576805939,8.64183217856
 03/13  11:00:00,240.484425172,29.6716770978,16.452789545,13.5761561802,37.1018798503,116.476155989,122.196491539,103.646580082,9.90576805939,8.6441433974
 03/13  12:00:00,228.302384349,29.7302090562,18.3365708616,10.6967964933,37.1018798503,104.434947198,106.855711022,96.929942963,9.90576805939,0.02
 03/13  13:00:00,234.293749727,29.918994659,19.8828428629,8.43137596272,37.1018798503,116.476155989,111.696579257,93.1483499539,9.90576805939,8.64246124377
 03/13  14:00:00,230.284166798,30.0115900096,21.4244013944,6.43369299313,37.1018798503,116.476155989,100.944844567,91.0190765072,9.90576805939,0.02
 03/13  15:00:00,226.366764068,30.0390226792,21.8841329225,4.74098740935,37.1018798503,116.476155989,108.203772465,89.6580639178,9.90576805939,8.63994048741
 03/13  16:00:00,223.440544875,29.9958624657,21.6029724206,3.61366469516,37.1018798503,116.476155989,99.8312298528,89.9054617934,9.90576805939,0.02
 03/13  17:00:00,222.018571595,29.9692091375,21.3084708978,3.00425007995,37.1018798503,116.476155989,108.91339021,90.3848495588,9.90576805939,8.62277259207
 03/13  18:00:00,137.553650203,27.194814509,17.6903205367,0.0,24.7345865669,47.5788473902,76.4171695846,71.4442855549,4.9528840297,0.02
 03/13  19:00:00,151.000386797,28.7243910906,16.0206962856,0.0,24.7345865669,47.5788473902,82.2217528328,77.2488688031,4.9528840297,0.02
 03/13  20:00:00,129.999411026,27.4133254493,14.6588231682,0.0,12.3672932834,38.6892022431,96.0263512136,93.0346207958,2.97173041782,0.02
 03/13  21:00:00,104.57799545,20.6818327361,11.3040270431,0.0,12.3672932834,27.0668015668,81.6800889453,78.6883585274,2.97173041782,0.02
 03/13  22:00:00,78.0118946903,17.9842023792,9.41447042916,0.0,4.12243109448,15.9888894789,74.4388653162,71.4471348984,2.97173041782,0.02
 03/13  23:00:00,89.4499321994,22.480252974,11.6852645995,0.0,4.12243109448,15.9888894789,95.512942811,92.5212123932,2.97173041782,0.02
 03/13  24:00:00,78.8013876704,19.0767570803,8.91549479605,0.309060679155,4.12243109448,15.9888894789,86.0982303975,74.5245361514,2.97173041782,8.60196382823
 03/14  01:00:00,89.2927383332,22.480252974,11.0471680131,0.0,4.12243109448,15.9888894789,98.0687007577,95.0769703399,2.97173041782,0.02
 03/14  02:00:00,80.3443269963,19.2952680206,8.4949945157,1.41714747254,4.12243109448,15.9888894789,79.8505404482,76.8588100303,2.97173041782,0.02
 03/14  03:00:00,89.9480696677,22.6987639142,10.4671386098,0.285610428894,4.12243109448,15.9888894789,101.707471628,98.71574121,2.97173041782,0.02
 03/14  04:00:00,118.601086712,29.0157390109,11.0509627079,3.02571179466,12.3672932834,24.9413748627,112.892660791,107.919776761,4.9528840297,0.02
 03/14  05:00:00,143.322328517,28.7658280474,13.5106331464,25.3715939096,12.3672932834,24.9413748627,177.565624975,172.592740945,4.9528840297,0.02
 03/14  06:00:00,199.431584223,29.7016424192,13.8720420651,23.4116219978,24.7345865669,70.7195625826,152.140890989,142.215122929,9.90576805939,0.02
 03/14  07:00:00,214.525631111,29.7781107439,14.5470720813,16.1184374212,37.1018798503,92.3937384068,129.23215149,119.30638343,9.90576805939,0.02
 03/14  08:00:00,217.884753531,29.8123877077,15.204007687,13.5727112949,37.1018798503,104.434947198,119.682723941,109.756955882,9.90576805939,0.02
 03/14  09:00:00,226.975430821,29.8695505902,16.5792329862,10.8026384648,37.1018798503,116.476155989,122.391472839,103.849881455,9.90576805939,8.63582332394
 03/14  10:00:00,223.893184805,29.9360797534,18.5171699814,8.3667429353,37.1018798503,116.476155989,110.130480674,100.204712614,9.90576805939,0.02
 03/14  11:00:00,222.96348417,30.0065117587,20.4064492471,6.45111791628,37.1018798503,116.476155989,115.046435506,96.4965561829,9.90576805939,8.64411126409
 03/14  12:00:00,211.516061648,30.1169064477,22.0213423108,5.09101805397,37.1018798503,104.434947198,111.512914164,92.9689504696,9.90576805939,8.63819563522
 03/14  13:00:00,220.888893576,30.3982254294,23.7475325723,3.76982533199,37.1018798503,116.476155989,98.8475466285,88.9217785692,9.90576805939,0.02
 03/14  14:00:00,222.828801052,30.6824844308,27.1511385684,2.42100589576,37.1018798503,116.476155989,104.456534519,85.9087005192,9.90576805939,8.64206594039
 03/14  15:00:00,224.372223558,30.8295966892,29.6778443066,1.57321863484,37.1018798503,116.476155989,93.8935608675,83.9677928081,9.90576805939,0.02
 03/14  16:00:00,225.323862626,30.8359664374,30.6097108772,1.12972980602,37.1018798503,116.476155989,101.76322947,83.2232980916,9.90576805939,8.63416331886
 03/14  17:00:00,227.250835749,30.7891662444,31.5683314126,0.877717747809,37.1018798503,116.476155989,93.0682524692,83.1424844098,9.90576805939,0.02
 03/14  18:00:00,137.754908943,28.3966246803,24.7513900936,0.0,24.7345865669,47.5788473902,70.6883724525,65.7154884228,4.9528840297,0.02
 03/14  19:00:00,148.246680569,28.9429020308,21.4320730069,0.0,24.7345865669,47.5788473902,85.6273686847,72.0637779484,4.9528840297,8.6107067066
 03/14  20:00:00,123.597504813,26.9763035688,19.2020441836,0.0,12.3672932834,38.6892022431,91.1270364711,88.1353060532,2.97173041782,0.02
 03/14  21:00:00,87.5322801318,15.6984275447,10.7231946166,0.0,12.3672932834,27.0668015668,58.2060185328,55.214288115,2.97173041782,0.02
 03/14  22:00:00,83.6757061682,22.480252974,15.2337596919,0.0,4.12243109448,15.9888894789,90.5364879844,87.5447575666,2.97173041782,0.02
 03/14  23:00:00,75.3511307199,19.2952680206,11.7483186145,0.0,4.12243109448,15.9888894789,74.2060567829,71.2143263651,2.97173041782,0.02
 03/14  24:00:00,83.6596273551,22.6987639142,13.718200555,0.0,4.12243109448,15.9888894789,94.4884577452,91.4967273274,2.97173041782,0.02
 03/15  01:00:00,75.0062093346,18.8582461401,10.2587071946,0.0310352931088,4.12243109448,15.9888894789,76.4826766186,73.4909462008,2.97173041782,0.02
 03/15  02:00:00,85.7409429802,23.7039142393,11.7119363397,0.275269668856,4.12243109448,15.9888894789,96.9403094174,93.9485789996,2.97173041782,0.02
 03/15  03:00:00,74.918897035,18.3338198836,8.93820863069,0.131362065568,4.12243109448,15.9888894789,78.9054287556,75.9136983378,2.97173041782,0.02
 03/15  04:00:00,110.710372913,29.0157390109,12.0939274886,1.02542973301,12.3672932834,24.9413748627,110.350850134,105.377966105,4.9528840297,0.02
 03/15  05:00:00,129.150802599,28.7907132978,14.4810466909,17.7366086665,12.3672932834,24.9413748627,174.218594779,169.245710749,4.9528840297,0.02
 03/15  06:00:00,185.556952252,29.7364518165,14.5750848877,16.5913677583,24.7345865669,70.7195625826,145.883019783,135.957251724,9.90576805939,0.02
 03/15  07:00:00,202.530139887,29.9372383055,14.7623969302,11.503287991,37.1018798503,92.3937384068,123.179879069,113.25411101,9.90576805939,0.02
 03/15  08:00:00,205.834957617,30.0132151457,14.9394416762,9.57666903855,37.1018798503,104.434947198,124.546550169,106.009140449,9.90576805939,8.63164166086
 03/15  09:00:00,215.836498851,30.0620277893,15.7802199613,7.94859944813,37.1018798503,116.476155989,112.56585272,102.64008466,9.90576805939,0.02
 03/15  10:00:00,214.916312346,30.1110010153,17.0331179992,6.90552223383,37.1018798503,116.476155989,118.56289419,100.015059816,9.90576805939,8.64206631457
 03/15  11:00:00,215.24337389,30.1568669755,18.2873261445,5.98453539527,37.1018798503,116.476155989,116.34337626,97.7935542297,9.90576805939,8.64405397079
 03/15  12:00:00,203.525436078,30.2075046008,18.37614859,4.82392847033,37.1018798503,104.434947198,105.360215457,95.4344473979,9.90576805939,0.02
 03/15  13:00:00,213.549618273,30.2382452231,17.5530939366,4.32224334419,37.1018798503,116.476155989,112.650434486,94.1005521777,9.90576805939,8.64411424867
 03/15  14:00:00,213.218614304,30.2748168166,16.7500376523,3.60563062275,37.1018798503,116.476155989,102.605534736,92.6797666766,9.90576805939,0.02
 03/15  15:00:00,214.777380098,30.3059339269,16.4249619172,3.2460129739,37.1018798503,116.476155989,110.05154173,91.5059392228,9.90576805939,8.6398344478
 03/15  16:00:00,218.635930445,30.3278886647,16.4261385159,3.18631895926,37.1018798503,116.476155989,100.505984101,90.5802160416,9.90576805939,0.02
 03/15  17:00:00,223.499671661,30.339050198,16.4283755157,3.35303058473,37.1018798503,116.476155989,108.5241496,89.9956766907,9.90576805939,8.62270484958
 03/15  18:00:00,138.40720452,28.10527676,13.0876942336,0.0,24.7345865669,47.5788473902,76.7472600138,71.7743759841,4.9528840297,0.02
 03/15  19:00:00,152.919232919,29.0157390109,11.9275618567,0.0,24.7345865669,47.5788473902,82.4651299675,77.4922459378,4.9528840297,0.02
 03/15  20:00:00,130.753165093,27.4133254493,11.0147810639,0.0174722206288,12.3672932834,38.6892022431,95.6284768752,92.6367464574,2.97173041782,0.02
 03/15  21:00:00,105.839418107,21.555876497,8.55554190049,0.0776042886978,12.3672932834,27.0668015668,80.9668489059,77.9751184881,2.97173041782,0.02
 03/15  22:00:00,79.4480548161,18.1590111314,6.9304440223,0.0294192153209,4.12243109448,15.9888894789,74.2699720494,71.2782416315,2.97173041782,0.02
 03/15  23:00:00,93.3842737741,23.3542967349,8.37358563909,0.867164746525,4.12243109448,15.9888894789,95.0683900151,92.0766595972,2.97173041782,0.02
 03/15  24:00:00,82.9335752956,19.2952680206,6.10188861503,2.22145279085,4.12243109448,15.9888894789,77.4226517644,74.4309213466,2.97173041782,0.02
 03/16  01:00:00,94.5666798478,23.5728076751,7.15930466713,2.34367520515,4.12243109448,15.9888894789,98.0837532819,95.0920228641,2.97173041782,0.02
 03/16  02:00:00,87.6332212844,20.1693117815,5.04187051367,6.45708312263,4.12243109448,15.9888894789,87.6241613587,76.0518029344,2.97173041782,8.60062800653
 03/16  03:00:00,99.3299662405,24.2283404958,5.98505836535,6.60165320268,4.12243109448,15.9888894789,99.747797772,96.7560673542,2.97173041782,0.02
 03/16  04:00:00,128.34808014,29.1614129711,6.36215583369,7.34588213605,12.3672932834,24.9413748627,112.682051398,107.709167368,4.9528840297,0.02
 03/16  05:00:00,154.226661214,28.7556580059,9.35539453897,29.6093479069,12.3672932834,24.9413748627,177.350953795,172.378069765,4.9528840297,0.02
 03/16  06:00:00,210.177898351,29.7118178297,9.66359870988,27.836067399,24.7345865669,70.7195625826,165.272120623,155.346352563,9.90576805939,0.02
 03/16  07:00:00,223.372149016,29.8082978693,9.99803219534,20.1094537342,37.1018798503,92.3937384068,145.1523834,135.226615341,9.90576805939,0.02
 03/16  08:00:00,223.986422217,29.8546518755,10.3412673378,16.4248476562,37.1018798503,104.434947198,136.148187158,126.222419098,9.90576805939,0.02
 03/16  09:00:00,231.690499719,29.9116871294,11.3232605745,13.3313704971,37.1018798503,116.476155989,136.574612496,118.033025736,9.90576805939,8.63581870035
 03/16  10:00:00,227.971082059,29.988442921,12.6427879739,10.3143095289,37.1018798503,116.476155989,117.960003563,108.034235504,9.90576805939,0.02
 03/16  11:00:00,225.993954414,30.0563656471,13.9462000836,8.29007274564,37.1018798503,116.476155989,117.25990215,98.7101448045,9.90576805939,8.64398928582
 03/16  12:00:00,215.79847051,30.1079330854,15.272429747,6.85169496491,37.1018798503,104.434947198,112.485460585,93.9434423094,9.90576805939,8.63625021595
 03/16  13:00:00,228.660386423,30.1805573757,16.580571963,5.75007431484,37.1018798503,116.476155989,101.260012227,91.334244168,9.90576805939,0.02
 03/16  14:00:00,232.748642424,30.3100359102,17.8809570304,4.69529526878,37.1018798503,116.476155989,106.744773207,88.1970766429,9.90576805939,8.64192850479
 03/16  15:00:00,234.4054025,30.4697774059,18.1210776852,3.60419739134,37.1018798503,116.476155989,95.6603485196,85.7345804602,9.90576805939,0.02
 03/16  16:00:00,234.33229994,30.4428160819,17.6557021194,2.88158404202,37.1018798503,116.476155989,103.945705145,85.4058075065,9.90576805939,8.63412957882
 03/16  17:00:00,235.383522552,30.4031932356,17.1773699986,2.52333947612,37.1018798503,116.476155989,95.5320928334,85.606324774,9.90576805939,0.02
 03/16  18:00:00,145.874715035,28.2873692102,13.231628338,0.0,24.7345865669,47.5788473902,73.537891974,68.5650079443,4.9528840297,0.02
 03/16  19:00:00,154.453743218,28.7243910906,11.3716966475,0.0,24.7345865669,47.5788473902,89.4085526292,75.8448679408,4.9528840297,8.61080065878
 03/16  20:00:00,128.325072555,27.4133254493,9.70888353811,0.0,12.3672932834,38.6892022431,94.9856080885,91.9938776707,2.97173041782,0.02
 03/16  21:00:00,105.08085237,22.6007605761,7.52983620645,0.0513117189472,12.3672932834,27.0668015668,82.7471782858,79.755447868,2.97173041782,0.02
 03/16  22:00:00,77.9937062553,17.9842023792,6.19459989624,0.0,4.12243109448,15.9888894789,74.0452141617,71.0534837439,2.97173041782,0.02
 03/16  23:00:00,92.6007444282,23.5728076751,7.74912284567,0.815915503982,4.12243109448,15.9888894789,95.0855485307,92.0938181129,2.97173041782,0.02
 03/16  24:00:00,79.863963447,17.9842023792,5.75503856501,0.0,4.12243109448,15.9888894789,77.3168143416,74.3250839238,2.97173041782,0.02
 03/17  01:00:00,98.8114350766,24.5779580002,6.7171070208,4.34087246922,4.12243109448,15.9888894789,98.3221692466,95.3304388288,2.97173041782,0.02
 03/17  02:00:00,88.0414017978,19.732289901,4.75422657716,5.3782761498,4.12243109448,15.9888894789,79.7904493701,76.7987189523,2.97173041782,0.02
 03/17  03:00:00,104.771507056,24.6653623763,5.59643925648,8.88191333549,4.12243109448,15.9888894789,100.532850118,97.5411196998,2.97173041782,0.02
 03/17  04:00:00,129.905784469,28.7243910906,5.80597746029,6.21099657653,12.3672932834,24.9413748627,112.792848896,107.819964866,4.9528840297,0.02
 03/17  05:00:00,164.866370323,29.204524743,8.72564595483,36.4704546062,12.3672932834,24.9413748627,176.680824505,171.707940475,4.9528840297,0.02
 03/17  06:00:00,213.805000398,29.7040680274,9.49106345333,27.9527814612,24.7345865669,70.7195625826,166.0046998,156.07893174,9.90576805939,0.02
 03/17  07:00:00,224.845957765,29.8046445822,10.5403481621,20.3016305631,37.1018798503,92.3937384068,143.260363942,133.334595883,9.90576805939,0.02
 03/17  08:00:00,228.027583469,29.8561947832,11.5844100296,16.9149171417,37.1018798503,104.434947198,140.595400196,122.058107128,9.90576805939,8.63152500898
 03/17  09:00:00,236.310424133,29.9165944218,13.0602521817,13.4327635938,37.1018798503,116.476155989,121.464900424,111.539132365,9.90576805939,0.02
 03/17  10:00:00,235.660256228,29.9786352753,14.8865945603,11.1054857818,37.1018798503,116.476155989,119.659227399,101.112622771,9.90576805939,8.64083656864
 03/17  11:00:00,236.942001771,30.0407595471,16.6684144435,9.03948908162,37.1018798503,116.476155989,108.186381849,96.6174195898,9.90576805939,1.66319420026
 03/17  12:00:00,225.737812345,30.1233506254,18.0378724787,7.01605695668,37.1018798503,104.434947198,109.609135516,92.7082457885,9.90576805939,6.99512166802
 03/17  13:00:00,234.676117103,30.2407948941,19.1375988195,5.70426374182,37.1018798503,116.476155989,107.646063066,89.0963382814,9.90576805939,8.64395672511
 03/17  14:00:00,233.876119414,30.404768395,20.2317659896,4.49059699964,37.1018798503,116.476155989,96.8385116144,86.912743555,9.90576805939,0.02
 03/17  15:00:00,232.733518149,30.627581299,21.0700924958,3.10712888712,37.1018798503,116.476155989,102.999882788,84.454322143,9.90576805939,8.63979258596
 03/17  16:00:00,232.650982627,30.6955886111,21.6802032028,2.17950780582,37.1018798503,116.476155989,93.1607298495,83.2349617901,9.90576805939,0.02
 03/17  17:00:00,233.797160462,30.6612713861,22.3583893222,1.77697278631,37.1018798503,116.476155989,101.536275406,83.007854677,9.90576805939,8.62265266911
 03/17  18:00:00,148.050968009,28.2873692102,19.1805520596,0.0,24.7345865669,47.5788473902,70.6035150473,65.6306310176,4.9528840297,0.02
 03/17  19:00:00,160.681970094,28.7243910906,17.5445224317,0.0,24.7345865669,47.5788473902,77.4807029301,72.5078189004,4.9528840297,0.02
 03/17  20:00:00,137.835018436,27.4133254493,16.1815405889,0.0,12.3672932834,38.6892022431,91.5281123425,88.5363819247,2.97173041782,0.02
 03/17  21:00:00,108.174319735,20.8023403382,11.7189475724,0.0,12.3672932834,27.0668015668,76.1240061743,73.1322757565,2.97173041782,0.02
 03/17  22:00:00,82.4339834494,17.9842023792,9.60443357863,0.0,4.12243109448,15.9888894789,72.0888327982,69.0971023804,2.97173041782,0.02
 03/17  23:00:00,96.3409737494,23.7913186154,11.2235442056,0.177365981245,4.12243109448,15.9888894789,93.2670882153,90.2753577975,2.97173041782,0.02
 03/17  24:00:00,81.7952246057,17.9842023792,8.39094619694,0.0,4.12243109448,15.9888894789,75.9756445157,72.9839140979,2.97173041782,0.02
 03/18  01:00:00,96.1427216757,23.7913186154,10.4537702683,0.814288234574,4.12243109448,15.9888894789,95.8973284462,92.9055980284,2.97173041782,0.02
 03/18  02:00:00,82.4098507812,18.1590111314,8.15808363851,0.0825538506836,4.12243109448,15.9888894789,77.8753624147,74.8836319969,2.97173041782,0.02
 03/18  03:00:00,96.1332966952,23.5728076751,9.84208610655,1.47700433594,4.12243109448,15.9888894789,98.4282246737,95.4364942558,2.97173041782,0.02
 03/18  04:00:00,108.802091422,29.1614129711,10.2686836264,4.90068047671,4.12243109448,16.0517297156,125.412308256,113.838618624,2.97173041782,8.60195921399
 03/18  05:00:00,107.546189795,28.7243910906,9.31432070005,5.23920024557,4.12243109448,16.0517297156,118.382393225,115.390662807,2.97173041782,0.02
 03/18  06:00:00,136.336299454,29.5984348515,9.3386738008,9.73009106297,4.12243109448,39.6058045677,117.99978771,115.008057292,2.97173041782,0.02
 03/18  07:00:00,191.459700062,29.6205224684,13.2731092494,39.7999677812,12.3672932834,65.3531420225,166.481162531,161.508278501,4.9528840297,0.02
 03/18  08:00:00,183.333459386,29.6166286507,14.224470565,31.236388783,12.3672932834,68.2430321324,158.685754048,153.712870019,4.9528840297,0.02
 03/18  09:00:00,202.295173312,29.6559467944,16.0322383614,21.6793467565,16.4897243779,93.1370602926,140.119190115,132.174575667,7.92461444751,0.02
 03/18  10:00:00,197.925730852,29.6589903371,18.5634078767,16.9993212064,16.4897243779,93.1370602926,130.272030449,122.327416001,7.92461444751,0.02
 03/18  11:00:00,196.219502793,29.6590686523,21.0354863919,13.7476457242,16.4897243779,93.1370602926,134.926999629,118.385603682,7.92461444751,8.61678149972
 03/18  12:00:00,185.935145761,29.6651306685,22.4322957875,11.1727834458,16.4897243779,83.9857416113,123.186458022,115.241843575,7.92461444751,0.02
 03/18  13:00:00,184.283345641,29.6953025973,23.0089543781,9.26015964686,16.4897243779,83.9857416113,120.429626192,112.485011745,7.92461444751,0.02
 03/18  14:00:00,182.947769663,29.7174505494,23.6217670259,7.65333084206,16.4897243779,83.9857416113,118.917593809,110.972979361,7.92461444751,0.02
 03/18  15:00:00,155.025542995,29.5984348515,21.1656747383,0.0,12.3672932834,70.6512738906,64.7542943848,59.7814103551,4.9528840297,0.02
 03/18  16:00:00,154.556289459,29.5984348515,20.9212547297,0.0,12.3672932834,70.6512738906,73.3925712956,59.8263938213,4.9528840297,8.61329344463
 03/18  17:00:00,141.96416318,29.5984348515,20.9045741729,0.0,12.3672932834,58.1284167478,68.7219488977,63.749064868,4.9528840297,0.02
 03/18  18:00:00,105.579587624,26.9763035688,19.9395170983,0.0,12.3672932834,24.9413748627,91.01623425,86.0433502203,4.9528840297,0.02
 03/18  19:00:00,118.81465412,27.194814509,18.6322394214,0.0,12.3672932834,24.9413748627,98.1599300513,93.1870460216,4.9528840297,0.02
 03/18  20:00:00,102.394051982,27.8503473297,17.5102493399,0.0,4.12243109448,16.0517297156,107.274343979,104.282613562,2.97173041782,0.02
 03/18  21:00:00,86.1555077975,20.6818327361,13.1035499375,0.0,4.12243109448,15.9888894789,90.4589202253,87.4671898075,2.97173041782,0.02
 03/18  22:00:00,78.2921660467,17.9842023792,10.449215625,0.0,4.12243109448,15.9888894789,81.0530708451,78.0613404273,2.97173041782,0.02
 03/18  23:00:00,88.1214960656,22.480252974,11.8810878545,0.0,4.12243109448,15.9888894789,101.861741539,98.8700111215,2.97173041782,0.02
 03/18  24:00:00,78.2721160503,19.2952680206,8.8705179614,0.619833166691,4.12243109448,15.9888894789,81.3197060846,78.3279756668,2.97173041782,0.02
 03/19  01:00:00,86.3970447845,22.480252974,11.2852975664,0.0,2.06121554724,15.9888894789,102.720281779,99.7285513609,2.97173041782,0.02
 03/19  02:00:00,75.8035836511,18.0716067553,8.99809636856,0.0290307474687,2.06121554724,15.9888894789,83.4323416334,80.4406112156,2.97173041782,0.02
 03/19  03:00:00,89.6973716174,23.3542967349,11.4569281976,1.40154591862,2.06121554724,15.9888894789,104.127659647,101.135929229,2.97173041782,0.02
 03/19  04:00:00,79.2955471241,18.8582461401,9.17724957171,2.14392959849,2.06121554724,15.9888894789,84.3551973396,81.3634669217,2.97173041782,0.02
 03/19  05:00:00,95.1293226436,24.2283404958,11.7168623739,5.28888018174,2.06121554724,15.9888894789,105.244598626,102.252868208,2.97173041782,0.02
 03/19  06:00:00,85.7038674793,20.1693117815,9.22847842588,7.93847806781,2.06121554724,15.9888894789,84.9042406703,81.9125102524,2.97173041782,0.02
 03/19  07:00:00,81.7184173805,24.2283404958,11.5048561374,7.18802486084,2.06121554724,15.9888894789,106.416508887,103.424778469,2.97173041782,0.02
 03/19  08:00:00,92.8916321608,19.732289901,8.96871951871,5.58034281112,4.12243109448,41.7362269337,82.7082550091,77.7353709794,4.9528840297,0.02
 03/19  09:00:00,103.755315212,24.403149248,12.091656261,4.94162702661,4.12243109448,41.7362269337,100.256383952,95.2834999227,4.9528840297,0.02
 03/19  10:00:00,91.9407573786,19.2952680206,10.5922089406,1.83652926891,4.12243109448,41.7362269337,78.7483740438,73.7754900141,4.9528840297,0.02
 03/19  11:00:00,110.042270425,24.3157448719,14.7759059371,2.48759721144,4.12243109448,41.7362269337,94.6964676596,89.7235836299,4.9528840297,0.02
 03/19  12:00:00,97.2867282436,18.8582461401,12.2935263524,0.86092958181,4.12243109448,41.7362269337,75.6225122628,70.6496282331,4.9528840297,0.02
 03/19  13:00:00,111.355111701,22.9172748545,15.7566789374,0.522476409361,4.12243109448,41.7362269337,92.2080756683,87.2351916386,4.9528840297,0.02
 03/19  14:00:00,100.197947134,19.2952680206,12.6874032535,0.881326175156,4.12243109448,41.7362269337,74.126902414,69.1540183843,4.9528840297,0.02
 03/19  15:00:00,113.410013832,23.441701111,15.7622607232,0.562875659108,4.12243109448,41.7362269337,91.8361978338,86.8633138041,4.9528840297,0.02
 03/19  16:00:00,82.5678519377,19.5574811488,11.9768288653,0.814666524616,4.12243109448,24.8785346261,83.4701076592,69.915269757,4.9528840297,8.60195387255
 03/19  17:00:00,84.1133108759,23.3542967349,14.4326280767,0.885139955394,2.06121554724,15.9888894789,97.0923985579,94.1006681401,2.97173041782,0.02
 03/19  18:00:00,68.1030573826,17.9842023792,10.4592966536,0.0,2.06121554724,15.9888894789,81.1111591445,78.1194287267,2.97173041782,0.02
 03/19  19:00:00,94.7172532664,22.480252974,11.4613501584,0.0,2.06121554724,15.9888894789,104.336090495,101.344360077,2.97173041782,0.02
 03/19  20:00:00,84.071641025,19.2952680206,7.55121389037,2.40863818889,2.06121554724,15.9888894789,84.3645411466,81.3728107288,2.97173041782,0.02
 03/19  21:00:00,97.7115859361,23.7913186154,8.11450156982,3.88090522759,2.06121554724,15.9888894789,105.911833205,102.920102787,2.97173041782,0.02
 03/19  22:00:00,90.9027047214,20.1693117815,5.70439099943,8.81732918985,2.06121554724,15.9888894789,85.8704752743,82.8787448565,2.97173041782,0.02
 03/19  23:00:00,102.697052441,24.2283404958,6.29983367925,8.81883500703,2.06121554724,15.9888894789,107.666766408,104.67503599,2.97173041782,0.02
 03/19  24:00:00,94.9298542526,20.1693117815,4.46759274395,13.2223760841,2.06121554724,15.9888894789,87.4907894322,84.4990590144,2.97173041782,0.02
 03/20  01:00:00,105.97617139,24.2283404958,5.20354727484,11.4144647825,4.12243109448,15.9888894789,108.557112324,105.565381907,2.97173041782,0.02
 03/20  02:00:00,98.6130534825,20.1693117815,3.76533189277,16.0862469959,4.12243109448,15.9888894789,87.75948699,84.7677565722,2.97173041782,0.02
 03/20  03:00:00,107.29159596,24.2283404958,4.63515593203,13.7129920416,4.12243109448,15.9888894789,109.487030283,106.495299865,2.97173041782,0.02
 03/20  04:00:00,136.100622565,29.1614129711,5.53957473365,14.9447288809,12.3672932834,24.9413748627,124.706996392,119.734112363,4.9528840297,0.02
 03/20  05:00:00,166.565547068,28.7303015159,9.10254143656,42.8584396829,12.3672932834,24.9413748627,191.194116617,186.221232588,4.9528840297,0.02
 03/20  06:00:00,222.228352498,29.637927542,10.2731899424,41.7761421579,24.7345865669,70.7195625826,178.885543213,168.959775154,9.90576805939,0.02
 03/20  07:00:00,226.248633806,29.6750041608,11.6430129789,28.1454156795,37.1018798503,92.3937384068,153.607602512,143.681834452,9.90576805939,0.02
 03/20  08:00:00,225.374786342,29.6941991671,12.9605024518,21.9259070382,37.1018798503,104.434947198,148.350552151,129.813774329,9.90576805939,8.63100976265
 03/20  09:00:00,232.478025853,29.708788346,14.5012442856,16.4532115832,37.1018798503,116.476155989,127.708680849,117.78291279,9.90576805939,0.02
 03/20  10:00:00,231.817874647,29.7348559658,16.1254408603,11.7815896424,37.1018798503,116.476155989,124.525783701,105.978134761,9.90576805939,8.64188088073
 03/20  11:00:00,235.415231691,29.8173930932,17.7329372241,9.20512541756,37.1018798503,116.476155989,109.292052593,99.3662845338,9.90576805939,0.02
 03/20  12:00:00,227.008512758,29.9923415928,18.853488677,7.34306057684,37.1018798503,104.434947198,113.459704229,94.9159675354,9.90576805939,8.63796863398
 03/20  13:00:00,236.640240423,30.2007928467,19.6117984421,5.70203946398,37.1018798503,116.476155989,109.819312107,91.269585198,9.90576805939,8.64395884983
 03/20  14:00:00,236.881646728,30.384861296,20.3609571616,4.23391821826,37.1018798503,116.476155989,98.3700453298,88.4442772704,9.90576805939,0.02
 03/20  15:00:00,235.748102961,30.5003581772,20.5788389382,2.8485421783,37.1018798503,116.476155989,105.193497712,86.647995289,9.90576805939,8.63973436352
 03/20  16:00:00,234.931495238,30.4855452696,20.4641922427,2.01209236919,37.1018798503,116.476155989,95.8537266287,85.9279585693,9.90576805939,0.02
 03/20  17:00:00,235.342415052,30.4351726391,20.3304236967,1.68390266147,37.1018798503,116.476155989,104.481848666,85.9534227172,9.90576805939,8.62265788928
 03/20  18:00:00,148.715655383,28.14169525,16.7536737099,0.0,24.7345865669,47.5788473902,72.2713122165,67.2984281868,4.9528840297,0.02
 03/20  19:00:00,161.09662531,28.5422986404,15.0686441245,0.0,24.7345865669,47.5788473902,79.2310277898,74.2581437601,4.9528840297,0.02
 03/20  20:00:00,137.967560471,27.4133254493,13.6905039501,0.0,12.3672932834,38.6892022431,93.8573880332,90.8656576154,2.97173041782,0.02
 03/20  21:00:00,110.542852478,20.9003436763,10.5175283453,0.0,12.3672932834,27.0668015668,80.3733173274,77.3815869096,2.97173041782,0.02
 03/20  22:00:00,84.9352321572,18.8582461401,8.61293632897,0.000226689748433,4.12243109448,15.9888894789,73.4643653625,70.4726349446,2.97173041782,0.02
 03/20  23:00:00,98.1314010376,22.480252974,10.5296967251,0.0,4.12243109448,15.9888894789,94.2843862672,91.2926558494,2.97173041782,0.02
 03/20  24:00:00,86.2782354609,19.2078636445,7.9376424813,0.296242450281,4.12243109448,15.9888894789,77.0139057147,74.0221752969,2.97173041782,0.02
 03/21  01:00:00,97.9019300996,22.480252974,9.60327330266,0.0,4.12243109448,15.9888894789,97.1173714307,94.1256410129,2.97173041782,0.02
 03/21  02:00:00,86.6323689464,19.2952680206,7.12529475662,1.23039636491,4.12243109448,15.9888894789,78.5329072515,75.5411768337,2.97173041782,0.02
 03/21  03:00:00,100.159155506,23.3542967349,8.79689707236,1.56254966402,4.12243109448,15.9888894789,99.4728144875,96.4810840697,2.97173041782,0.02
 03/21  04:00:00,129.076751949,28.5787171305,9.76124329461,2.33085461612,12.3672932834,24.9413748627,111.697387584,106.724503554,4.9528840297,0.02
 03/21  05:00:00,160.492093925,29.2176777478,12.7556492788,29.7107338056,12.3672932834,24.9413748627,175.982363615,171.009479585,4.9528840297,0.02
 03/21  06:00:00,210.289910421,29.7079847744,13.3091152463,22.0118497611,24.7345865669,70.7195625826,152.828538609,142.90277055,9.90576805939,0.02
 03/21  07:00:00,222.659855744,29.7989615154,13.7928372122,15.1080862568,37.1018798503,92.3937384068,139.153631893,120.637682116,9.90576805939,8.61018171776
 03/21  08:00:00,227.815532925,29.8616248781,14.2920410997,12.8495287249,37.1018798503,104.434947198,121.335753991,111.409985931,9.90576805939,0.02
 03/21  09:00:00,237.144851632,29.9272910193,15.6396608696,10.4344059753,37.1018798503,116.476155989,122.08960527,103.548282302,9.90576805939,8.63555490853
 03/21  10:00:00,234.429906511,30.004374312,17.590906365,7.57084967638,37.1018798503,116.476155989,108.616519777,98.6907517177,9.90576805939,0.02
 03/21  11:00:00,234.31451304,30.1163198806,19.4945811381,5.88163522762,37.1018798503,116.476155989,112.445070235,93.8960824346,9.90576805939,8.64321974085
 03/21  12:00:00,223.434989477,30.2620451677,20.5959521664,4.70009466059,37.1018798503,104.434947198,100.573716111,90.6479480521,9.90576805939,0.02
 03/21  13:00:00,233.485242344,30.3810511925,21.2227498466,3.39704547579,37.1018798503,116.476155989,107.505270572,88.9564456205,9.90576805939,8.64305689221
 03/21  14:00:00,233.725018703,30.4728967489,21.8339488096,2.24610031655,37.1018798503,116.476155989,106.020807748,87.473302217,9.90576805939,8.64173747149
 03/21  15:00:00,233.212336741,30.5434306618,22.0773131745,1.73506453321,37.1018798503,116.476155989,96.2363615583,86.3105934989,9.90576805939,0.02
 03/21  16:00:00,232.931938063,30.5234250357,22.0768809053,1.54905044498,37.1018798503,116.476155989,104.567316008,86.0275889422,9.90576805939,8.63395900619
 03/21  17:00:00,233.314639958,30.5090462586,22.0700560513,1.43001852409,37.1018798503,116.476155989,95.5789839529,85.6532158935,9.90576805939,0.02
 03/21  18:00:00,147.159080744,28.2873692102,18.7414022315,0.0,24.7345865669,47.5788473902,72.3442780419,67.3713940122,4.9528840297,0.02
 03/21  19:00:00,156.664107952,28.7972280707,17.2911105649,0.0,24.7345865669,47.5788473902,78.57514119,73.6022571603,4.9528840297,0.02
 03/21  20:00:00,135.286388899,27.4133254493,16.1037217901,0.0,12.3672932834,38.6892022431,92.5578922303,89.5661618125,2.97173041782,0.02
 03/21  21:00:00,105.155782438,20.9480142983,11.8478991827,0.0,12.3672932834,27.0668015668,85.9086478797,74.3303065259,2.97173041782,8.60661093594
 03/21  22:00:00,77.6811612441,17.9842023792,9.77409310632,0.0,4.12243109448,15.9888894789,72.7020240289,69.7102936111,2.97173041782,0.02
 03/21  23:00:00,87.9490430591,23.5728076751,11.5524946357,0.0556727703373,4.12243109448,15.9888894789,93.7355138065,90.7437833887,2.97173041782,0.02
 03/21  24:00:00,75.8011717708,18.4212242597,8.47925829899,0.125053264545,4.12243109448,15.9888894789,77.0119897569,74.020259339,2.97173041782,0.02
 03/22  01:00:00,87.6790059912,23.3542967349,9.75923550016,0.486729198103,4.12243109448,15.9888894789,96.9342188281,93.9424884103,2.97173041782,0.02
 03/22  02:00:00,78.3029494985,19.1204592684,6.96909497423,1.26969208998,4.12243109448,15.9888894789,78.9496771965,75.9579467787,2.97173041782,0.02
 03/22  03:00:00,88.609272938,23.0046792305,8.08536524026,0.837527199976,4.12243109448,15.9888894789,99.4067175542,96.4149871364,2.97173041782,0.02
 03/22  04:00:00,117.285939014,28.5787171305,8.34500905227,2.30015062585,12.3672932834,24.9413748627,111.296812359,106.32392833,4.9528840297,0.02
 03/22  05:00:00,146.239566285,29.2335647226,10.9058706207,27.0226777294,12.3672932834,24.9413748627,175.553764568,170.580880538,4.9528840297,0.02
 03/22  06:00:00,197.254414091,29.7419294586,11.55636193,20.8252810472,24.7345865669,70.7195625826,157.71983003,147.79406197,9.90576805939,0.02
 03/22  07:00:00,207.419809111,29.8905975389,12.6196621356,14.5800769556,37.1018798503,92.3937384068,133.291628694,123.365860634,9.90576805939,0.02
 03/22  08:00:00,213.928159064,29.9737795213,13.6444972524,11.9915663708,37.1018798503,104.434947198,129.898109551,111.360958831,9.90576805939,8.63138266076
 03/22  09:00:00,224.331221699,30.0328285591,14.8275158554,9.66060311574,37.1018798503,116.476155989,113.220519479,103.294751419,9.90576805939,0.02
 03/22  10:00:00,224.112726004,30.1114624716,16.0973139282,6.62442378772,37.1018798503,116.476155989,116.570460745,98.0230620883,9.90576805939,8.64163059772
 03/22  11:00:00,227.568525309,30.2171957819,17.3605289375,5.56552870686,37.1018798503,116.476155989,103.528659618,93.6028915591,9.90576805939,0.02
 03/22  12:00:00,218.885924671,30.4778026,18.3437694067,4.59487004836,37.1018798503,104.434947198,108.17460617,89.6311642114,9.90576805939,8.63767389914
 03/22  13:00:00,230.364979888,30.7890160585,19.1566760325,3.47818108293,37.1018798503,116.476155989,96.3853260579,86.4595579985,9.90576805939,0.02
 03/22  14:00:00,231.928418939,30.9894784242,19.9481735048,2.34031248157,37.1018798503,116.476155989,102.748295367,84.2009007307,9.90576805939,8.64162657665
 03/22  15:00:00,232.972435381,31.1074483949,20.36186256,1.61803711627,37.1018798503,116.476155989,100.957947551,82.4125635896,9.90576805939,8.63961590155
 03/22  16:00:00,234.890522217,31.0547147706,20.4792911286,1.45016915801,37.1018798503,116.476155989,91.6053406783,81.6795726189,9.90576805939,0.02
 03/22  17:00:00,237.538203728,30.9600678111,20.6122926733,1.36219784009,37.1018798503,116.476155989,91.6877027256,81.7619346662,9.90576805939,0.02
 03/22  18:00:00,152.247018131,28.3966246803,17.0752293236,0.0,24.7345865669,47.5788473902,77.81905517,64.2554369956,4.9528840297,8.61073414473
 03/22  19:00:00,162.669150789,29.0157390109,15.0893625026,0.0,24.7345865669,47.5788473902,76.4707361965,71.4978521668,4.9528840297,0.02
 03/22  20:00:00,141.289687035,26.9763035688,13.3864168749,0.0,12.3672932834,38.6892022431,91.0083508684,88.0166204505,2.97173041782,0.02
 03/22  21:00:00,114.875844313,21.9928983774,10.1657389282,0.0,12.3672932834,27.0668015668,78.7701205122,75.7783900943,2.97173041782,0.02
 03/22  22:00:00,87.0319200975,17.9842023792,8.16668478351,0.0,4.12243109448,15.9888894789,72.0183669601,69.0266365423,2.97173041782,0.02
 03/22  23:00:00,103.163879654,23.6165098632,9.79315991583,0.129820324104,4.12243109448,15.9888894789,92.5264807892,89.5347503714,2.97173041782,0.02
 03/22  24:00:00,88.9396742712,18.6397351999,7.31738824677,0.214115949664,4.12243109448,15.9888894789,76.0261595034,73.0344290855,2.97173041782,0.02
 03/23  01:00:00,102.236003077,22.9172748545,8.72437542233,0.272720428536,4.12243109448,15.9888894789,95.3854394351,92.3937090172,2.97173041782,0.02
 03/23  02:00:00,90.8942172524,19.4700767727,6.5368085617,1.78102419794,4.12243109448,15.9888894789,78.1415279589,75.1497975411,2.97173041782,0.02
 03/23  03:00:00,107.690759334,24.6653623763,7.8558029365,4.618327519,4.12243109448,15.9888894789,98.1112391233,95.1195087055,2.97173041782,0.02
 03/23  04:00:00,132.743413526,28.7243910906,8.48907146342,3.24679275224,12.3672932834,24.9413748627,110.392800345,105.419916316,4.9528840297,0.02
 03/23  05:00:00,162.610894687,29.2125674611,11.4244344823,30.378808197,12.3672932834,24.9413748627,174.419917119,169.447033089,4.9528840297,0.02
 03/23  06:00:00,210.408636861,29.7275493995,12.0327090987,22.2593775979,24.7345865669,70.7195625826,155.164914479,145.23914642,9.90576805939,0.02
 03/23  07:00:00,218.219067439,29.8657367064,12.8881902465,14.8359882611,37.1018798503,92.3937384068,130.949284094,121.023516034,9.90576805939,0.02
 03/23  08:00:00,222.345699963,29.9457670527,13.7279922594,11.2712831699,37.1018798503,104.434947198,127.800020394,109.262915555,9.90576805939,8.63133677899
 03/23  09:00:00,230.567843187,30.0188850127,15.7474754802,8.87257400035,37.1018798503,116.476155989,111.123061965,101.197293906,9.90576805939,0.02
 03/23  10:00:00,227.770288881,30.1164655852,18.6409527223,6.130910339,37.1018798503,116.476155989,114.902516555,96.3568337964,9.90576805939,8.63991469926
 03/23  11:00:00,228.429343893,30.2810396507,21.458365606,4.84336442207,37.1018798503,116.476155989,110.24858806,91.7008552434,9.90576805939,8.64196475683
 03/23  12:00:00,219.40617276,30.5253696162,23.3962303833,3.64330155666,37.1018798503,104.434947198,98.3945680928,88.4688000334,9.90576805939,0.02
 03/23  13:00:00,232.597185625,30.9144160589,25.0671476713,2.28075721976,37.1018798503,116.476155989,103.395455675,84.8459211176,9.90576805939,8.64376649828
 03/23  14:00:00,237.514304716,31.1578141127,27.9517982739,1.1493201291,37.1018798503,116.476155989,92.2233659468,82.2975978874,9.90576805939,0.02
 03/23  15:00:00,237.297102662,31.2440774814,28.2738225619,0.808203946502,37.1018798503,116.476155989,99.6358858802,81.0905967015,9.90576805939,8.63952111932
 03/23  16:00:00,233.560855994,31.1531010327,26.7946374849,0.603637451484,37.1018798503,116.476155989,91.5602104852,81.6344424258,9.90576805939,0.02
 03/23  17:00:00,231.020652467,31.0763072966,25.3239458741,0.521555993488,37.1018798503,116.476155989,100.725775358,82.1975051845,9.90576805939,8.62250211456
 03/23  18:00:00,144.970728783,28.3966246803,20.8130574839,0.0,24.7345865669,47.5788473902,70.0563721804,65.0834881507,4.9528840297,0.02
 03/23  19:00:00,156.923422211,28.9429020308,18.9814964897,0.0,24.7345865669,47.5788473902,76.1323420953,71.1594580656,4.9528840297,0.02
 03/23  20:00:00,136.994090817,26.9763035688,17.6423787848,0.0,12.3672932834,38.6892022431,89.9176200892,86.9258896714,2.97173041782,0.02
 03/23  21:00:00,95.8773254137,17.4968477826,11.0339288033,0.0,12.3672932834,27.0668015668,64.8921632848,61.900432867,2.97173041782,0.02
 03/23  22:00:00,82.4343963076,22.480252974,13.3344657735,0.0,4.12243109448,15.9888894789,88.9742702722,85.9825398544,2.97173041782,0.02
 03/23  23:00:00,69.1379512167,19.0330548923,10.1612319475,0.0,4.12243109448,15.9888894789,74.1599368031,71.1682063853,2.97173041782,0.02
 03/23  24:00:00,75.2307416012,22.6987639142,12.0065856749,0.0,4.12243109448,15.9888894789,103.66006215,92.0863814154,2.97173041782,8.60195031688
 03/24  01:00:00,69.4321381074,18.8582461401,9.32419515389,0.0270419085224,4.12243109448,15.9888894789,76.8141662151,73.8224357972,2.97173041782,0.02
 03/24  02:00:00,80.0057175847,23.7039142393,11.0882356773,0.255085178156,4.12243109448,15.9888894789,97.2277073189,94.2359769011,2.97173041782,0.02
 03/24  03:00:00,71.6476003076,18.3338198836,8.74241828492,0.114702446399,4.12243109448,15.9888894789,78.9881344321,75.9964040143,2.97173041782,0.02
 03/24  04:00:00,107.777878606,29.0157390109,12.1721118545,0.877585658406,12.3672932834,24.9413748627,110.198475106,105.225591076,4.9528840297,0.02
 03/24  05:00:00,126.931207255,28.8213913236,14.8956528104,16.3919422901,12.3672932834,24.9413748627,173.567531255,168.594647225,4.9528840297,0.02
 03/24  06:00:00,184.964029317,29.7693384129,15.003218738,15.5205674105,24.7345865669,70.7195625826,142.83459123,132.90882317,9.90576805939,0.02
 03/24  07:00:00,198.729646845,30.0369945939,15.0090384305,10.6845432235,37.1018798503,92.3937384068,121.395366772,111.469598713,9.90576805939,0.02
 03/24  08:00:00,208.229119493,30.1049146102,15.0151527332,9.00186992251,37.1018798503,104.434947198,115.355996628,105.430228569,9.90576805939,0.02
 03/24  09:00:00,219.56022756,30.1637205126,15.8867437276,6.77352539464,37.1018798503,116.476155989,119.839053381,101.297802317,9.90576805939,8.63548300464
 03/24  10:00:00,221.670064837,30.2443769511,17.3187116893,5.08310149061,37.1018798503,116.476155989,107.617763273,97.6919952135,9.90576805939,0.02
 03/24  11:00:00,225.878305547,30.3790221873,18.740024771,3.75834067324,37.1018798503,116.476155989,111.811866565,93.2624399646,9.90576805939,8.64365854057
 03/24  12:00:00,217.6089963,30.5352055986,19.5827985503,2.83235336995,37.1018798503,104.434947198,108.740899547,90.1975330029,9.90576805939,8.63759848483
 03/24  13:00:00,228.553044651,30.7361910671,20.04977723,2.03912450965,37.1018798503,116.476155989,97.9580571367,88.0322890773,9.90576805939,0.02
 03/24  14:00:00,229.725561025,30.913616278,20.5048937256,1.43136656105,37.1018798503,116.476155989,104.616723961,86.0693811507,9.90576805939,8.64157475079
 03/24  15:00:00,228.997781286,31.0683221137,20.4858728723,0.903325250751,37.1018798503,116.476155989,94.2179862418,84.2922181824,9.90576805939,0.02
 03/24  16:00:00,226.805560561,31.0325431461,20.2002354698,0.784107344684,37.1018798503,116.476155989,102.797628888,84.2580316474,9.90576805939,8.63382918125
 03/24  17:00:00,225.759226958,30.9816328572,19.8994689876,0.74521975888,37.1018798503,116.476155989,94.3953025654,84.469534506,9.90576805939,0.02
 03/24  18:00:00,139.839120098,28.2873692102,16.7566186973,0.0,24.7345865669,47.5788473902,72.1458406271,67.1729565974,4.9528840297,0.02
 03/24  19:00:00,150.92593867,29.0521575009,15.9177221771,0.0,24.7345865669,47.5788473902,86.9108877835,73.3473012154,4.9528840297,8.6107025384
