Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  20:00:00,129.971646424,27.4133254493,15.3755464959,0.0,12.3672932834,38.6892022431,92.1320632343,89.1403328165,2.97173041782,0.02
 03/24  21:00:00,100.24608276,19.7574562591,10.9572549189,0.0,12.3672932834,27.0668015668,71.8387472267,68.8470168089,2.97173041782,0.02
 03/24  22:00:00,77.6323367162,17.9842023792,9.79437847359,0.0,4.12243109448,15.9888894789,72.2255329239,69.2338025061,2.97173041782,0.02
 03/24  23:00:00,90.6731212343,23.7913186154,11.8677203118,0.00349605711276,4.12243109448,15.9888894789,93.1861200328,90.194389615,2.97173041782,0.02
 03/24  24:00:00,78.1260160139,18.6397351999,8.98340493602,0.0736551079407,4.12243109448,15.9888894789,76.3334536422,73.3417232244,2.97173041782,0.02
 03/25  01:00:00,88.3426763597,22.9172748545,10.8243169823,0.110173660598,4.12243109448,15.9888894789,95.7017565419,92.710026124,2.97173041782,0.02
 03/25  02:00:00,78.3226623022,19.2078636445,8.24417758506,0.776971847374,4.12243109448,15.9888894789,78.358193387,75.3664629692,2.97173041782,0.02
 03/25  03:00:00,88.5547921539,23.2668923588,9.89398207205,0.890149886171,4.12243109448,15.9888894789,98.5823489566,95.5906185388,2.97173041782,0.02
 03/25  04:00:00,95.0761247161,27.4133254493,10.5075062283,0.618918508272,4.12243109448,16.0517297156,116.844023675,113.852293257,2.97173041782,0.02
 03/25  05:00:00,99.0853967432,28.9429020308,9.73845558319,3.75665718194,4.12243109448,16.0517297156,118.475780095,115.484049677,2.97173041782,0.02
 03/25  06:00:00,126.59156973,29.5984348515,9.52690053352,6.74867468729,4.12243109448,39.6058045677,116.95042302,113.958692602,2.97173041782,0.02
 03/25  07:00:00,178.203792818,29.6397378671,12.9546019916,34.7352671314,12.3672932834,65.3531420225,167.542695072,162.569811042,4.9528840297,0.02
 03/25  08:00:00,175.451271637,29.6331516366,13.4168114387,28.7816198478,12.3672932834,68.2430321324,162.642583917,157.669699887,4.9528840297,0.02
 03/25  09:00:00,197.833455814,29.6707114267,13.8773996587,21.7897341152,16.4897243779,93.1370602926,158.140110588,141.599728225,7.92461444751,8.61576791534
 03/25  10:00:00,197.210934512,29.671772626,14.5585230882,19.735236629,16.4897243779,93.1370602926,142.089445622,134.144831175,7.92461444751,0.02
 03/25  11:00:00,197.441027142,29.6704425396,15.2191897299,18.102316862,16.4897243779,93.1370602926,136.8266838,128.882069352,7.92461444751,0.02
 03/25  12:00:00,188.167393359,29.6687246968,16.1253358684,16.176226158,16.4897243779,83.9857416113,130.709639003,122.765024555,7.92461444751,0.02
 03/25  13:00:00,187.987494275,29.6669420175,17.255415232,14.0398661367,16.4897243779,83.9857416113,126.038777611,118.094163163,7.92461444751,0.02
 03/25  14:00:00,188.903009546,29.6653395968,18.3743638336,12.583349812,16.4897243779,83.9857416113,132.72882159,116.19102044,7.92461444751,8.61318670209
 03/25  15:00:00,157.95254291,29.5984348515,15.9296346529,0.0,12.3672932834,70.6512738906,69.1061661351,64.1332821054,4.9528840297,0.02
 03/25  16:00:00,158.358379291,29.5984348515,15.5610765944,0.0252210619228,12.3672932834,70.6512738906,68.8086187834,63.8357347537,4.9528840297,0.02
 03/25  17:00:00,147.156502009,29.5984348515,15.4125236367,0.263039987427,12.3672932834,58.1284167478,72.6651045802,67.6922205505,4.9528840297,0.02
 03/25  18:00:00,108.795855037,26.9763035688,14.603150439,0.0,12.3672932834,24.9413748627,94.3751506085,89.4022665788,4.9528840297,0.02
 03/25  19:00:00,116.843739677,27.6318363895,13.5360720607,0.079657008993,12.3672932834,24.9413748627,101.352650792,96.3797667627,4.9528840297,0.02
 03/25  20:00:00,98.8609271049,27.4133254493,12.4993775021,0.232111645939,4.12243109448,16.0517297156,110.588124508,107.59639409,2.97173041782,0.02
 03/25  21:00:00,83.7155891509,21.581042855,9.89664047323,0.0,4.12243109448,15.9888894789,94.6413629573,91.6496325395,2.97173041782,0.02
 03/25  22:00:00,74.4562581427,17.9842023792,8.11428415244,0.0,4.12243109448,15.9888894789,82.6991717949,79.7074413771,2.97173041782,0.02
 03/25  23:00:00,86.1161991331,23.7913186154,9.73298506714,2.77707000367,4.12243109448,15.9888894789,103.262388096,100.270657679,2.97173041782,0.02
 03/25  24:00:00,79.6842456618,20.1693117815,7.30146408423,6.20570357474,4.12243109448,15.9888894789,82.2064288466,79.2146984288,2.97173041782,0.02
 03/26  01:00:00,87.9512716251,24.2283404958,9.11572415088,6.64831086273,2.06121554724,15.9888894789,104.358625483,101.366895066,2.97173041782,0.02
 03/26  02:00:00,82.0105688368,20.1693117815,6.99854295994,9.89422043777,2.06121554724,15.9888894789,92.9562237872,81.382539935,2.97173041782,8.60195343439
 03/26  03:00:00,90.6890759948,24.2283404958,8.66847407128,8.89000434572,2.06121554724,15.9888894789,105.662879579,102.671149162,2.97173041782,0.02
 03/26  04:00:00,84.9651974607,20.1693117815,6.64734676372,12.3945266399,2.06121554724,15.9888894789,84.966892348,81.9751619302,2.97173041782,0.02
 03/26  05:00:00,93.1007155808,24.2283404958,8.24276131692,10.6783537471,2.06121554724,15.9888894789,106.419273495,103.427543077,2.97173041782,0.02
 03/26  06:00:00,87.7860234652,20.1693117815,6.44380446377,14.6062383892,2.06121554724,15.9888894789,86.03851656,83.0467861422,2.97173041782,0.02
 03/26  07:00:00,81.3847140288,24.2283404958,8.14105312496,12.1920829806,2.06121554724,15.9888894789,107.433353028,104.44162261,2.97173041782,0.02
 03/26  08:00:00,101.407944837,20.1693117815,6.47557729165,13.6329643708,4.12243109448,41.7362269337,84.3562460091,79.3833619794,4.9528840297,0.02
 03/26  09:00:00,108.740510752,24.2283404958,8.30920189192,10.4339108973,4.12243109448,41.7362269337,102.551065337,97.5781813069,4.9528840297,0.02
 03/26  10:00:00,101.465969613,20.1693117815,6.66945310802,12.5720509865,4.12243109448,41.7362269337,82.5981874206,77.6253033909,4.9528840297,0.02
 03/26  11:00:00,109.613413622,24.2283404958,8.62302961953,9.41860761637,4.12243109448,41.7362269337,101.160126044,96.1872420141,4.9528840297,0.02
 03/26  12:00:00,101.09035822,20.1693117815,7.29699947117,10.9853758363,4.12243109448,41.7362269337,81.5802262311,76.6073422014,4.9528840297,0.02
 03/26  13:00:00,109.475864738,24.2283404958,10.2786514691,8.29856282938,4.12243109448,41.7362269337,100.207337647,95.2344536178,4.9528840297,0.02
 03/26  14:00:00,99.7246361616,20.1693117815,8.88868668326,8.84825179585,4.12243109448,41.7362269337,80.4745306615,75.5016466318,4.9528840297,0.02
 03/26  15:00:00,109.111040324,24.2283404958,11.8491046276,5.77716737297,4.12243109448,41.7362269337,97.1941386486,92.2212546189,4.9528840297,0.02
 03/26  16:00:00,81.7140779087,19.8779638612,9.58289055077,5.35467237865,4.12243109448,24.8785346261,78.4470888701,73.4742048405,4.9528840297,0.02
 03/26  17:00:00,86.1946994035,24.2283404958,12.3619719549,6.67381440094,2.06121554724,15.9888894789,100.576353471,97.5846230528,2.97173041782,0.02
 03/26  18:00:00,71.1980133254,19.2078636445,9.45967464563,4.63650981565,2.06121554724,15.9888894789,82.6208517138,79.6291212959,2.97173041782,0.02
 03/26  19:00:00,101.24524498,24.6653623763,10.9406530145,10.4949096298,2.06121554724,15.9888894789,104.862902194,101.871171776,2.97173041782,0.02
 03/26  20:00:00,89.2435518569,19.732289901,7.89528605287,9.6330283878,2.06121554724,15.9888894789,85.7199617954,82.7282313776,2.97173041782,0.02
 03/26  21:00:00,104.78270107,24.6653623763,9.13649251803,13.4054965041,2.06121554724,15.9888894789,107.334144692,104.342414274,2.97173041782,0.02
 03/26  22:00:00,91.3139640067,19.732289901,6.74054981364,12.3075585531,2.06121554724,15.9888894789,86.8380033458,83.846272928,2.97173041782,0.02
 03/26  23:00:00,107.853267349,24.6653623763,7.87834857076,16.7295646806,2.06121554724,15.9888894789,108.615785901,105.624055484,2.97173041782,0.02
 03/26  24:00:00,94.2187360071,19.732289901,5.84695201529,15.0479247103,2.06121554724,15.9888894789,88.0491499897,85.0574195719,2.97173041782,0.02
 03/27  01:00:00,112.486450613,24.6653623763,6.92651993871,18.9896562395,4.12243109448,15.9888894789,109.003892849,106.012162432,2.97173041782,0.02
 03/27  02:00:00,98.1933170563,19.732289901,5.15125566321,16.557100679,4.12243109448,15.9888894789,88.0011507842,85.0094203664,2.97173041782,0.02
 03/27  03:00:00,115.198341782,24.6653623763,5.86987458955,21.4910233352,4.12243109448,15.9888894789,109.713519861,106.721789444,2.97173041782,0.02
 03/27  04:00:00,134.64528462,28.7243910906,5.92463059574,14.3233453722,12.3672932834,24.9413748627,125.272803436,120.299919407,4.9528840297,0.02
 03/27  05:00:00,184.230926145,29.1614980548,8.35010871292,60.4628866723,12.3672932834,24.9413748627,200.236427068,186.68292467,4.9528840297,8.60061836897
 03/27  06:00:00,225.922872448,29.5989073087,9.12950736814,47.7993458462,24.7345865669,70.7195625826,184.342627272,174.416859213,9.90576805939,0.02
 03/27  07:00:00,228.951160511,29.6114420617,10.566992728,32.3652514561,37.1018798503,92.3937384068,158.868405922,148.942637863,9.90576805939,0.02
 03/27  08:00:00,230.495269256,29.6235724865,11.9763634423,25.2189854863,37.1018798503,104.434947198,144.547651347,134.621883288,9.90576805939,0.02
 03/27  09:00:00,234.961193798,29.6359464688,13.9922384184,19.4883661227,37.1018798503,116.476155989,140.545576184,122.005885838,9.90576805939,8.63392228669
 03/27  10:00:00,228.790363224,29.6455720523,16.4014577766,13.8129500979,37.1018798503,116.476155989,118.018795721,108.093027662,9.90576805939,0.02
 03/27  11:00:00,225.811056559,29.6595031844,18.765567258,10.2853706767,37.1018798503,116.476155989,119.246775479,100.697493839,9.90576805939,8.64351358151
 03/27  12:00:00,216.013392995,29.7553591175,20.4874600117,7.91493000129,37.1018798503,104.434947198,106.179592089,96.2538240293,9.90576805939,0.02
 03/27  13:00:00,228.964723943,29.9046330524,21.7315476157,6.11314336504,37.1018798503,116.476155989,111.532619565,92.9832247731,9.90576805939,8.64362673216
 03/27  14:00:00,233.517891227,30.0770948715,23.2173935486,4.29658429875,37.1018798503,116.476155989,107.91473315,89.3675341853,9.90576805939,8.6414309052
 03/27  15:00:00,235.794290763,30.1973617828,23.9039904916,2.52159577323,37.1018798503,116.476155989,96.7220923577,86.7963242983,9.90576805939,0.02
 03/27  16:00:00,236.471331494,30.1962373763,23.9048349292,1.59028818718,37.1018798503,116.476155989,104.732011838,86.1925172559,9.90576805939,8.63372652287
 03/27  17:00:00,238.772452,30.1928368174,23.9053682212,1.26048296461,37.1018798503,116.476155989,95.7753454517,85.8495773923,9.90576805939,0.02
 03/27  18:00:00,151.153796606,28.14169525,19.7057952269,0.0,24.7345865669,47.5788473902,71.6842981061,66.7114140764,4.9528840297,0.02
 03/27  19:00:00,157.992924773,28.3966246803,17.1724693272,0.0,24.7345865669,47.5788473902,78.8111568948,73.8382728651,4.9528840297,0.02
 03/27  20:00:00,135.969717672,27.8503473297,14.9873634498,0.0,12.3672932834,38.6892022431,102.205686241,90.6234456843,2.97173041782,8.61051013846
 03/27  21:00:00,107.317134399,20.6818327361,11.1018098816,0.0,12.3672932834,27.0668015668,80.3464513135,77.3547208956,2.97173041782,0.02
 03/27  22:00:00,80.5945182389,17.9842023792,8.92705792544,0.0,4.12243109448,15.9888894789,73.5675976176,70.5758671997,2.97173041782,0.02
 03/27  23:00:00,92.808454053,22.480252974,10.6538007078,0.0,4.12243109448,15.9888894789,94.5968116484,91.6050812305,2.97173041782,0.02
 03/27  24:00:00,79.5726235867,17.9842023792,8.15235928289,0.0,4.12243109448,15.9888894789,77.4679534597,74.4762230419,2.97173041782,0.02
 03/28  01:00:00,89.5943712818,22.480252974,10.2811777082,0.0,4.12243109448,15.9888894789,97.7660674596,94.7743370417,2.97173041782,0.02
 03/28  02:00:00,78.5826356734,19.2952680206,8.08121483194,0.581087074844,4.12243109448,15.9888894789,79.5202519939,76.5285215761,2.97173041782,0.02
 03/28  03:00:00,88.4927068286,22.480252974,10.046059343,0.0,4.12243109448,15.9888894789,101.340833216,98.3491027983,2.97173041782,0.02
 03/28  04:00:00,118.083168483,28.9283346348,10.5425181735,1.57651997747,12.3672932834,24.9413748627,112.404965402,107.432081373,4.9528840297,0.02
 03/28  05:00:00,144.184658097,28.7622212884,13.0367262409,23.1638405955,12.3672932834,24.9413748627,177.068197244,172.095313215,4.9528840297,0.02
 03/28  06:00:00,196.80392385,29.7090756383,13.2948131681,20.2654135986,24.7345865669,70.7195625826,153.118075644,143.192307584,9.90576805939,0.02
 03/28  07:00:00,208.240688151,29.796959446,13.7751734101,13.4053914406,37.1018798503,92.3937384068,130.580525604,120.654757544,9.90576805939,0.02
 03/28  08:00:00,214.323167657,29.8360043796,14.2708358219,10.6357724917,37.1018798503,104.434947198,129.755311014,111.218369817,9.90576805939,8.6311731368
 03/28  09:00:00,221.838945209,29.8991367677,15.6192026076,7.22985171737,37.1018798503,116.476155989,112.51621643,102.590448371,9.90576805939,0.02
 03/28  10:00:00,218.523916645,29.9956097234,17.5763427712,4.99850872486,37.1018798503,116.476155989,115.948232657,97.4010557086,9.90576805939,8.64140888854
 03/28  11:00:00,217.88194871,30.2102757069,19.4798907439,3.75216090983,37.1018798503,116.476155989,103.003943457,93.0781753977,9.90576805939,0.02
 03/28  12:00:00,207.178315041,30.567593446,20.4978460643,2.49118241114,37.1018798503,104.434947198,107.794388821,89.2511738815,9.90576805939,8.63744687997
 03/28  13:00:00,218.375985807,30.8709336276,20.9579683444,1.27896770848,37.1018798503,116.476155989,96.2660692858,86.3403012265,9.90576805939,0.02
 03/28  14:00:00,220.255206852,31.0867848546,21.4077890261,0.760312133712,37.1018798503,116.476155989,102.779808766,84.2327157943,9.90576805939,8.64132491207
 03/28  15:00:00,221.943084673,31.1921511679,21.7732964699,0.585945167228,37.1018798503,116.476155989,101.181662353,82.6365836866,9.90576805939,8.63931060709
 03/28  16:00:00,224.537424511,31.1517853906,22.1159692861,0.485886553608,37.1018798503,116.476155989,91.9081897048,81.9824216454,9.90576805939,0.02
 03/28  17:00:00,228.01918335,31.0759411827,22.5243191712,0.435688291396,37.1018798503,116.476155989,91.8583156369,81.9325475775,9.90576805939,0.02
 03/28  18:00:00,143.750391704,28.5058801504,18.9890259109,0.0,24.7345865669,47.5788473902,77.8307152141,64.267225181,4.9528840297,8.61060600338
 03/28  19:00:00,152.149732478,29.0521575009,17.0451353208,0.0,24.7345865669,47.5788473902,76.0938844845,71.1210004548,4.9528840297,0.02
 03/28  20:00:00,134.589006648,28.2873692102,15.3559552269,0.0,12.3672932834,38.6892022431,90.6920040283,87.7002736105,2.97173041782,0.02
 03/28  21:00:00,105.576956633,20.3944532498,11.0736761403,0.0,12.3672932834,27.0668015668,76.4619684503,73.4702380325,2.97173041782,0.02
 03/28  22:00:00,81.563293262,18.4212242597,8.93244032225,0.0,4.12243109448,15.9888894789,71.4517785075,68.4600480897,2.97173041782,0.02
 03/28  23:00:00,93.9720160835,22.480252974,10.3843619692,0.0,4.12243109448,15.9888894789,92.7546696577,89.7629392399,2.97173041782,0.02
 03/28  24:00:00,81.9558496525,19.1204592684,7.55237721897,0.0692788701064,4.12243109448,15.9888894789,75.919268905,72.9275384872,2.97173041782,0.02
 03/29  01:00:00,91.7614319491,22.480252974,8.95730383359,0.0,4.12243109448,15.9888894789,96.273386153,93.2816557352,2.97173041782,0.02
 03/29  02:00:00,80.2518126432,19.0767570803,6.50335453957,0.470211715873,4.12243109448,15.9888894789,78.1799531623,75.1882227445,2.97173041782,0.02
 03/29  03:00:00,92.9707691105,23.6165098632,7.94722705553,1.31952866846,4.12243109448,15.9888894789,98.8131519328,95.821421515,2.97173041782,0.02
 03/29  04:00:00,118.857858448,28.14169525,8.7156905636,0.981903485119,12.3672932834,24.9413748627,111.001123125,106.028239095,4.9528840297,0.02
 03/29  05:00:00,147.1230874,29.2296169642,11.7847358639,24.5708552173,12.3672932834,24.9413748627,175.067719453,170.094835423,4.9528840297,0.02
 03/29  06:00:00,196.020336267,29.7320125836,12.3055770574,18.3360089929,24.7345865669,70.7195625826,154.394250523,144.468482463,9.90576805939,0.02
 03/29  07:00:00,209.691430182,29.9022583956,12.7994243057,12.4606214772,37.1018798503,92.3937384068,130.934916636,121.009148576,9.90576805939,0.02
 03/29  08:00:00,216.719352735,29.9816289751,13.3011975172,9.61014075021,37.1018798503,104.434947198,129.149265154,110.61238421,9.90576805939,8.63111288522
 03/29  09:00:00,225.437457328,30.044879618,15.2247002263,6.61224986188,37.1018798503,116.476155989,111.329201487,101.403433427,9.90576805939,0.02
 03/29  10:00:00,224.119876632,30.1443756449,18.1270899543,4.48741130115,37.1018798503,116.476155989,114.547020441,95.9998929473,9.90576805939,8.64135943419
 03/29  11:00:00,226.239339955,30.381166405,20.9354223367,3.36034516741,37.1018798503,116.476155989,109.85883942,91.3097665481,9.90576805939,8.64330481252
 03/29  12:00:00,216.649825136,30.7659390704,22.7457653007,2.21860497279,37.1018798503,104.434947198,97.2941509252,87.3683828658,9.90576805939,0.02
 03/29  13:00:00,226.925884361,31.1199347684,23.992050029,1.12716789672,37.1018798503,116.476155989,102.885499056,84.3363219746,9.90576805939,8.6434090222
 03/29  14:00:00,229.122027421,31.4216081809,26.4326891547,0.69265868424,37.1018798503,116.476155989,91.8221680295,81.8963999701,9.90576805939,0.02
 03/29  15:00:00,232.336163502,31.5643077206,28.6800054213,0.530998633266,37.1018798503,116.476155989,98.5603839564,80.0154023501,9.90576805939,8.63921354686
 03/29  16:00:00,236.827736903,31.5250506937,30.1822335862,0.431047030986,37.1018798503,116.476155989,89.3100566764,79.384288617,9.90576805939,0.02
 03/29  17:00:00,242.320054057,31.4736304647,31.7589164714,0.339514595674,37.1018798503,116.476155989,97.7537611347,79.2256455607,9.90576805939,8.62234751457
 03/29  18:00:00,154.393276702,28.8117954667,24.599069995,0.0,24.7345865669,47.5788473902,66.7668127316,61.7939287019,4.9528840297,0.02
 03/29  19:00:00,158.76345906,28.6151356205,20.6599198223,0.0,24.7345865669,47.5788473902,73.7586859401,68.7858019105,4.9528840297,0.02
 03/29  20:00:00,140.404970145,28.2873692102,18.3300953173,0.0,12.3672932834,38.6892022431,88.4555368095,85.4638063917,2.97173041782,0.02
 03/29  21:00:00,101.524696024,17.2783368424,11.5581968613,0.0,12.3672932834,27.0668015668,65.760570665,62.7688402471,2.97173041782,0.02
 03/29  22:00:00,97.3678734437,22.480252974,14.0050410591,0.0,4.12243109448,15.9888894789,87.4687481028,84.4770176849,2.97173041782,0.02
 03/29  23:00:00,86.0139784586,17.9842023792,10.9100642778,0.0,4.12243109448,15.9888894789,73.0703456754,70.0786152576,2.97173041782,0.02
 03/29  24:00:00,98.7439084991,23.7913186154,12.6717857706,0.0,4.12243109448,15.9888894789,91.8328832328,88.841152815,2.97173041782,0.02
 03/30  01:00:00,85.464436865,18.2464155075,9.90803740689,0.0,4.12243109448,15.9888894789,75.6593703521,72.6676399343,2.97173041782,0.02
 03/30  02:00:00,97.5570912016,23.3542967349,11.5807478832,0.0949828374832,4.12243109448,15.9888894789,104.030693709,92.4570107249,2.97173041782,8.60195256632
 03/30  03:00:00,86.1579500398,19.0767570803,9.12372762986,0.332719917947,4.12243109448,15.9888894789,77.6999997274,74.7082693096,2.97173041782,0.02
 03/30  04:00:00,127.059596533,28.6078519225,12.9298976045,0.41152819108,12.3672932834,24.9413748627,108.181114331,103.208230301,4.9528840297,0.02
 03/30  05:00:00,146.596393295,28.7991481864,15.8381390813,16.2421679,12.3672932834,24.9413748627,171.724188679,166.751304649,4.9528840297,0.02
 03/30  06:00:00,199.016404013,29.7900718487,16.2485445907,14.3936498766,24.7345865669,70.7195625826,138.383379632,128.457611573,9.90576805939,0.02
 03/30  07:00:00,210.934804696,30.0374855441,16.7334574733,9.52986692541,37.1018798503,92.3937384068,119.275276759,109.349508699,9.90576805939,0.02
 03/30  08:00:00,216.215882969,30.1035006744,17.2000544363,8.04947747672,37.1018798503,104.434947198,113.970251106,104.044483047,9.90576805939,0.02
 03/30  09:00:00,224.84529074,30.1681267032,18.7726548533,5.83943870869,37.1018798503,116.476155989,118.663598962,100.122646246,9.90576805939,8.63518465659
 03/30  10:00:00,224.322168039,30.2530156131,21.113075563,4.2603070052,37.1018798503,116.476155989,106.677546095,96.7517780356,9.90576805939,0.02
 03/30  11:00:00,227.152239212,30.3557484221,24.0436421097,3.05844620858,37.1018798503,116.476155989,112.316759293,93.7677524643,9.90576805939,8.64323876943
 03/30  12:00:00,220.455913627,30.5265599424,26.666323143,2.04144193144,37.1018798503,104.434947198,108.702142468,90.1590556807,9.90576805939,8.63731872819
 03/30  13:00:00,234.535834615,30.6154318951,27.5627103119,1.5631539556,37.1018798503,116.476155989,98.244206804,88.3184387446,9.90576805939,0.02
 03/30  14:00:00,238.701814697,30.7251851239,28.5428483011,1.07415980883,37.1018798503,116.476155989,105.082029824,86.5350122299,9.90576805939,8.64124953522
 03/30  15:00:00,238.520543328,30.8026389578,28.4027284459,0.816895914119,37.1018798503,116.476155989,95.3925912783,85.4668232189,9.90576805939,0.02
 03/30  16:00:00,236.247176083,30.8355129931,27.5186032457,0.732162033164,37.1018798503,116.476155989,103.465333851,84.9260755012,9.90576805939,8.6334902901
 03/30  17:00:00,234.992326809,30.8307305534,26.5871825589,0.756951323428,37.1018798503,116.476155989,94.5699560967,84.6441880373,9.90576805939,0.02
 03/30  18:00:00,148.624364851,28.2873692102,21.590998464,0.0,24.7345865669,47.5788473902,71.7476689339,66.7747849042,4.9528840297,0.02
 03/30  19:00:00,158.101286349,28.9429020308,19.8214165603,0.0,24.7345865669,47.5788473902,77.2563975549,72.2835135252,4.9528840297,0.02
 03/30  20:00:00,140.725068111,27.4133254493,18.5151664149,0.0,12.3672932834,38.6892022431,99.3845263111,87.8022588074,2.97173041782,8.61053708594
 03/30  21:00:00,93.8993612029,15.2614056643,10.1775363593,0.0,12.3672932834,27.0668015668,54.6915646655,51.6998342477,2.97173041782,0.02
 03/30  22:00:00,93.5798627769,22.480252974,14.8705535709,0.0,4.12243109448,15.9888894789,89.8498026356,86.8580722178,2.97173041782,0.02
 03/30  23:00:00,81.0313018779,19.2952680206,11.4519016296,0.0,4.12243109448,15.9888894789,73.848532067,70.8568016492,2.97173041782,0.02
 03/30  24:00:00,88.8989414345,23.1357857947,13.0636433424,0.0141733274449,4.12243109448,15.9888894789,94.0310545865,91.0393241687,2.97173041782,0.02
 03/31  01:00:00,77.7317267602,18.4212242597,9.48006688054,0.0483132855835,4.12243109448,15.9888894789,76.843033906,73.8513034881,2.97173041782,0.02
 03/31  02:00:00,88.0035719626,23.5728076751,10.2048330439,0.500654551496,4.12243109448,15.9888894789,96.7868065018,93.795076084,2.97173041782,0.02
 03/31  03:00:00,78.4008139484,19.0767570803,7.71167094532,1.05146182097,4.12243109448,15.9888894789,79.0933488422,76.1016184244,2.97173041782,0.02
 03/31  04:00:00,112.949215009,28.2873692102,10.5839160216,0.949136814642,12.3672932834,24.9413748627,110.587072353,105.614188323,4.9528840297,0.02
 03/31  05:00:00,137.706404659,29.2492762176,13.3775594209,22.4600699456,12.3672932834,24.9413748627,174.048999615,169.076115585,4.9528840297,0.02
 03/31  06:00:00,187.145943046,29.7636506896,14.070570773,16.9194554224,24.7345865669,70.7195625826,146.965319953,137.039551893,9.90576805939,0.02
 03/31  07:00:00,201.991702656,29.9958462733,15.0544784191,11.6180384374,37.1018798503,92.3937384068,122.229125367,112.303357307,9.90576805939,0.02
 03/31  08:00:00,210.464882387,30.0766649124,16.0197434775,9.52837416925,37.1018798503,104.434947198,124.035031754,105.498276367,9.90576805939,8.63098732708
 03/31  09:00:00,220.954373053,30.1378488453,16.7218133479,7.99452009147,37.1018798503,116.476155989,112.007020438,102.081252378,9.90576805939,0.02
 03/31  10:00:00,219.946004165,30.1971737542,17.1900586252,6.95964611048,37.1018798503,116.476155989,118.096426389,99.5495170911,9.90576805939,8.64114123887
 03/31  11:00:00,219.906070081,30.2497744903,17.672961343,6.187384032,37.1018798503,116.476155989,107.57038562,97.6446175611,9.90576805939,0.02
 03/31  12:00:00,206.432779458,30.3184200307,17.8895379223,4.93312347546,37.1018798503,104.434947198,113.941292336,95.3982879445,9.90576805939,8.63723633172
 03/31  13:00:00,213.322165187,30.3722996259,17.8824836886,4.07754521408,37.1018798503,116.476155989,111.855013553,93.8246457585,9.90576805939,8.12459973469
 03/31  14:00:00,210.301969331,30.4067166087,17.8835402038,3.63504836129,37.1018798503,116.476155989,103.512135325,93.0683753505,9.90576805939,0.537991915419
 03/31  15:00:00,209.722375968,30.4557228775,18.0845214012,3.03875735482,37.1018798503,116.476155989,110.171329446,91.6264988628,9.90576805939,8.63906252391
 03/31  16:00:00,211.76572152,30.4856420325,18.3769217485,2.81989089184,37.1018798503,116.476155989,100.463292654,90.5375245951,9.90576805939,0.02
 03/31  17:00:00,214.990437296,30.5051761789,18.6813573948,2.71233681476,37.1018798503,116.476155989,99.6869323053,89.7611642459,9.90576805939,0.02
 03/31  18:00:00,129.970631033,28.10527676,15.8129551052,0.0,24.7345865669,47.5788473902,84.751275893,71.1877905015,4.9528840297,8.61060136179
 03/31  19:00:00,140.191988185,29.0157390109,15.1802227389,0.0,24.7345865669,47.5788473902,81.759173353,76.7862893233,4.9528840297,0.02
 03/31  20:00:00,122.928773911,27.4133254493,14.8054489831,0.00471100377966,12.3672932834,38.6892022431,95.0098505482,92.0181201304,2.97173041782,0.02
 03/31  21:00:00,97.3116105223,20.656666378,11.3634253361,0.0,12.3672932834,27.0668015668,78.0964430207,75.1047126029,2.97173041782,0.02
 03/31  22:00:00,71.8451008701,17.9842023792,9.60288149265,0.0,4.12243109448,15.9888894789,73.7481459102,70.7564154924,2.97173041782,0.02
 03/31  23:00:00,83.2399759447,23.7913186154,11.4805402767,0.493354381378,4.12243109448,15.9888894789,94.5070836461,91.5153532283,2.97173041782,0.02
 03/31  24:00:00,73.1311612689,18.6397351999,8.54513636856,0.497558325625,4.12243109448,15.9888894789,77.5165908252,74.5248604074,2.97173041782,0.02
 04/01  01:00:00,87.1865824327,22.9172748545,10.0045653006,0.477533862446,4.12243109448,15.9888894789,96.7714792475,93.7797488297,2.97173041782,0.02
 04/01  02:00:00,81.628346309,19.2078636445,7.36094640978,1.89433567147,4.12243109448,15.9888894789,79.0114163314,76.0196859136,2.97173041782,0.02
 04/01  03:00:00,94.4120607072,23.5728076751,8.59500822962,2.23645008349,4.12243109448,15.9888894789,99.1897428274,96.1980124096,2.97173041782,0.02
 04/01  04:00:00,110.568516962,29.1614129711,8.82401145451,6.07856855884,4.12243109448,16.0517297156,117.419872198,114.42814178,2.97173041782,0.02
 04/01  05:00:00,110.674792809,28.7243910906,8.1146478301,6.22987076413,4.12243109448,16.0517297156,119.097823867,116.106093449,2.97173041782,0.02
 04/01  06:00:00,135.154885148,29.5984348515,7.90844168054,11.2018053257,4.12243109448,39.6058045677,122.817732111,119.826001694,2.97173041782,0.02
 04/01  07:00:00,191.059157999,29.6197549774,12.0794261285,39.8126735812,12.3672932834,65.3531420225,170.610026706,165.637142677,4.9528840297,0.02
 04/01  08:00:00,183.401091652,29.6172193782,14.7257204542,29.9958354591,12.3672932834,68.2430321324,164.494447889,150.929979539,4.9528840297,8.61158432061
 04/01  09:00:00,205.087646194,29.6565916771,18.1923193626,20.1137495146,16.4897243779,93.1370602926,135.221208278,127.276593831,7.92461444751,0.02
 04/01  10:00:00,207.248470999,29.65976814,21.1099533137,15.2169008576,16.4897243779,93.1370602926,128.048322256,120.103707809,7.92461444751,0.02
 04/01  11:00:00,207.878980427,29.6606887325,24.4875771459,11.5376897626,16.4897243779,93.1370602926,123.441844529,115.497230081,7.92461444751,0.02
 04/01  12:00:00,202.69054215,29.6966027978,30.9464545752,9.02780850181,16.4897243779,83.9857416113,128.060400645,111.522280444,7.92461444751,8.61350575296
 04/01  13:00:00,208.721922274,29.8472176607,39.3032843032,6.80961105141,16.4897243779,83.9857416113,116.05523342,108.110618972,7.92461444751,0.02
 04/01  14:00:00,212.499270447,29.9393370226,44.8340922717,5.10149878682,16.4897243779,83.9857416113,113.774452127,105.82983768,7.92461444751,0.02
 04/01  15:00:00,186.066992378,29.5984348515,41.9006486861,0.0,12.3672932834,70.6512738906,58.8047224244,53.8318383947,4.9528840297,0.02
 04/01  16:00:00,185.753391151,29.5984348515,43.099813292,0.0,12.3672932834,70.6512738906,57.4476875324,52.4748035027,4.9528840297,0.02
 04/01  17:00:00,172.684791014,29.5984348515,42.7936576177,0.0,12.3672932834,58.1284167478,60.7755462255,55.8026621958,4.9528840297,0.02
 04/01  18:00:00,127.835811328,27.9596027998,32.5150373954,0.0,12.3672932834,24.9413748627,83.5938863555,78.6210023258,4.9528840297,0.02
 04/01  19:00:00,129.266315261,28.2873692102,25.8417730842,0.0,12.3672932834,24.9413748627,92.3671635976,87.3942795679,4.9528840297,0.02
 04/01  20:00:00,113.916224241,26.9763035688,23.3312017239,0.0,4.12243109448,16.0517297156,110.932763759,99.3590847041,2.97173041782,8.6019486371
 04/01  21:00:00,66.2338461169,11.240126487,9.4848310509,0.0,4.12243109448,15.9888894789,52.8362001393,49.8444697215,2.97173041782,0.02
 04/01  22:00:00,94.4083448966,22.480252974,16.7926112465,0.0,4.12243109448,15.9888894789,99.2456492139,96.2539187961,2.97173041782,0.02
 04/01  23:00:00,81.0892344968,17.9842023792,12.9974651679,0.0,4.12243109448,15.9888894789,79.0935316565,76.1018012387,2.97173041782,0.02
 04/01  24:00:00,91.9591806052,22.480252974,15.6769922452,0.0,4.12243109448,15.9888894789,99.3107941549,96.3190637371,2.97173041782,0.02
 04/02  01:00:00,80.8521001959,17.9842023792,13.2986600876,0.0,2.06121554724,15.9888894789,79.6811586226,76.6894282047,2.97173041782,0.02
 04/02  02:00:00,98.7132261126,23.7913186154,17.1484419193,0.000639342510094,2.06121554724,15.9888894789,99.4612388691,96.4695084512,2.97173041782,0.02
 04/02  03:00:00,83.4417093257,17.9842023792,12.7291183453,0.0,2.06121554724,15.9888894789,80.5172770485,77.5255466307,2.97173041782,0.02
 04/02  04:00:00,95.2489204033,23.7039142393,14.9619788727,0.113953565117,2.06121554724,15.9888894789,101.778122497,98.7863920796,2.97173041782,0.02
 04/02  05:00:00,78.9457714563,17.9842023792,10.5831898226,0.0,2.06121554724,15.9888894789,82.3884799126,79.3967494948,2.97173041782,0.02
 04/02  06:00:00,87.5613275418,23.7913186154,12.2069444943,0.705398072456,2.06121554724,15.9888894789,104.143201868,101.15147145,2.97173041782,0.02
 04/02  07:00:00,63.970340572,17.9842023792,10.8044563102,0.0,2.06121554724,15.9888894789,83.2501399966,80.2584095788,2.97173041782,0.02
 04/02  08:00:00,105.571610455,24.3157448719,15.9451506782,0.175965264809,4.12243109448,41.7362269337,97.0581159457,92.0852319161,4.9528840297,0.02
 04/02  09:00:00,96.0359083712,19.4700767727,14.4977603,0.156500814709,4.12243109448,41.7362269337,76.1645088709,71.1916248412,4.9528840297,0.02
 04/02  10:00:00,113.687940104,23.9661273675,20.4154439826,0.112517572381,4.12243109448,41.7362269337,91.3450620083,86.3721779786,4.9528840297,0.02
 04/02  11:00:00,101.320775139,19.3826723966,16.6976158821,0.108468334677,4.12243109448,41.7362269337,72.4815793679,67.5086953382,4.9528840297,0.02
 04/02  12:00:00,118.523464038,24.1190850257,22.0556554367,0.109885105353,4.12243109448,41.7362269337,87.5465299552,82.5736459255,4.9528840297,0.02
 04/02  13:00:00,106.328413699,20.1693117815,18.0789608545,0.137873029711,4.12243109448,41.7362269337,70.0722600713,65.0993760416,4.9528840297,0.02
 04/02  14:00:00,121.629856809,24.2339738461,22.846457542,0.0797777328574,4.12243109448,41.7362269337,85.7308103774,80.7579263477,4.9528840297,0.02
 04/02  15:00:00,108.292137944,20.1729934781,20.7817242256,0.0443734743116,4.12243109448,41.7362269337,69.3963512468,64.4234672171,4.9528840297,0.02
 04/02  16:00:00,105.361958885,24.2302180333,25.0551198018,0.00808249341047,4.12243109448,24.8785346261,85.8792062506,80.9063222209,4.9528840297,0.02
 04/02  17:00:00,73.668102469,18.0795436232,18.59550447,0.0,2.06121554724,15.9888894789,66.0479907103,63.0562602925,2.97173041782,0.02
 04/02  18:00:00,70.4581357122,17.4968477826,16.3668975549,0.00844637871573,2.06121554724,15.9888894789,67.9858082206,64.9940778028,2.97173041782,0.02
 04/02  19:00:00,79.0140339893,17.9842023792,14.3364672145,0.0,2.06121554724,15.9888894789,77.742096349,74.7503659312,2.97173041782,0.02
 04/02  20:00:00,95.0276471555,22.480252974,15.420159323,0.0,2.06121554724,15.9888894789,99.7329990782,96.7412686604,2.97173041782,0.02
 04/02  21:00:00,81.7327621254,17.9842023792,11.3191167006,0.0,2.06121554724,15.9888894789,82.8057075264,79.8139771086,2.97173041782,0.02
 04/02  22:00:00,95.8116503511,23.441701111,14.0465525973,0.0845874761049,2.06121554724,15.9888894789,104.033871052,101.042140635,2.97173041782,0.02
 04/02  23:00:00,81.8889716833,17.9842023792,10.3959680484,0.0,2.06121554724,15.9888894789,92.9489437029,81.3752760642,2.97173041782,8.60193722083
 04/02  24:00:00,96.9866252246,23.7913186154,12.7387683917,0.300977187406,2.06121554724,15.9888894789,104.860728666,101.868998248,2.97173041782,0.02
 04/03  01:00:00,84.4850016552,18.0716067553,10.1829537695,0.00267708293183,4.12243109448,15.9888894789,83.846052844,80.8543224262,2.97173041782,0.02
 04/03  02:00:00,96.9526389904,23.3542967349,12.0582798262,0.388731629251,4.12243109448,15.9888894789,104.576163533,101.584433115,2.97173041782,0.02
 04/03  03:00:00,84.5051190381,19.1204592684,9.09770341789,1.00102133825,4.12243109448,15.9888894789,84.9611925047,81.9694620869,2.97173041782,0.02
 04/03  04:00:00,125.522693671,28.9064835408,13.0167397391,1.4753920733,12.3672932834,24.9413748627,120.362294103,115.389410074,4.9528840297,0.02
 04/03  05:00:00,149.407589032,28.7488796418,15.4366808954,24.768985563,12.3672932834,24.9413748627,185.063798252,180.090914222,4.9528840297,0.02
 04/03  06:00:00,197.153719493,29.6901518301,14.8982230968,20.6101641961,24.7345865669,70.7195625826,156.243321509,146.31755345,9.90576805939,0.02
 04/03  07:00:00,208.678786898,29.7418702336,15.6299886685,11.3982364658,37.1018798503,92.3937384068,131.240258604,121.314490544,9.90576805939,0.02
 04/03  08:00:00,215.337843058,29.7837689903,17.5837038613,7.461247906,37.1018798503,104.434947198,119.598618889,109.67285083,9.90576805939,0.02
 04/03  09:00:00,226.746187626,29.8329916707,19.7270660616,5.93413205361,37.1018798503,116.476155989,123.354440171,104.813666193,9.90576805939,8.63500591885
 04/03  10:00:00,225.332596331,29.995080335,21.4913192278,4.76589817443,37.1018798503,116.476155989,110.030201314,100.104433254,9.90576805939,0.02
 04/03  11:00:00,225.504084187,30.3313264251,23.4788605668,3.38665399572,37.1018798503,116.476155989,114.044301714,95.4971465115,9.90576805939,8.64138714317
 04/03  12:00:00,216.108430803,30.7764837121,28.8912717977,1.81556392342,37.1018798503,104.434947198,109.708840355,91.1659966997,9.90576805939,8.63707559569
 04/03  13:00:00,230.308573299,31.1568077344,36.140051927,0.842296298337,37.1018798503,116.476155989,97.6607053478,87.7349372884,9.90576805939,0.02
 04/03  14:00:00,240.072240314,31.2418154747,41.1703489496,0.505330410083,37.1018798503,116.476155989,104.51213876,85.965426997,9.90576805939,8.64094370388
 04/03  15:00:00,250.348249925,31.228063587,47.2715447374,0.291754195116,37.1018798503,116.476155989,95.1057199617,85.1799519023,9.90576805939,0.02
 04/03  16:00:00,253.206800337,31.3102988557,48.8848773159,0.166453389393,37.1018798503,116.476155989,103.150350077,84.6123807638,9.90576805939,8.63220125372
 04/03  17:00:00,251.434112323,31.3626789928,49.5742313189,0.101594894016,37.1018798503,116.476155989,94.1894250681,84.2636570087,9.90576805939,0.02
 04/03  18:00:00,147.943976373,28.7243910906,34.0586399656,0.0,24.7345865669,47.5788473902,70.3820110728,65.4091270431,4.9528840297,0.02
 04/03  19:00:00,151.976304503,29.0521575009,29.4783913066,0.0,24.7345865669,47.5788473902,85.0507231986,71.4874220753,4.9528840297,8.61041709368
 04/03  20:00:00,133.068253444,28.2873692102,26.0276688017,0.0,12.3672932834,38.6892022431,90.4200186183,87.4282882005,2.97173041782,0.02
 04/03  21:00:00,95.9764526948,15.4799166045,16.1026929894,0.0,12.3672932834,27.0668015668,57.1774012691,54.1856708513,2.97173041782,0.02
 04/03  22:00:00,92.8412780178,19.7826226171,20.6024147774,0.0,4.12243109448,15.9888894789,80.946966282,77.9552358642,2.97173041782,0.02
 04/03  23:00:00,65.5557880145,12.1515808464,11.5678184896,0.0,4.12243109448,15.9888894789,47.5907632837,44.5990328659,2.97173041782,0.02
 04/03  24:00:00,85.3902903475,19.1082150279,17.2318683809,0.0,4.12243109448,15.9888894789,82.0353777695,79.0436473517,2.97173041782,0.02
 04/04  01:00:00,71.4957208641,15.8358256984,11.6900602126,0.0,4.12243109448,15.9888894789,63.0867887505,60.0950583327,2.97173041782,0.02
 04/04  02:00:00,85.7541909775,22.480252974,14.8170054006,0.0,4.12243109448,15.9888894789,94.961230921,91.9695005032,2.97173041782,0.02
 04/04  03:00:00,76.9153304186,19.2078636445,11.7699328348,0.0,4.12243109448,15.9888894789,77.3043859219,74.3126555041,2.97173041782,0.02
 04/04  04:00:00,112.229178019,28.6952562986,15.8596448183,0.0,12.3672932834,24.9413748627,107.846004401,102.873120371,4.9528840297,0.02
 04/04  05:00:00,124.068342672,28.7956817831,17.339508859,11.0692580944,12.3672932834,24.9413748627,172.531353081,167.558469052,4.9528840297,0.02
 04/04  06:00:00,175.037833905,29.772717921,16.8022524496,9.26277035298,24.7345865669,70.7195625826,139.072168346,129.146400287,9.90576805939,0.02
 04/04  07:00:00,191.240319492,30.0444732393,18.1199568855,3.48614017565,37.1018798503,92.3937384068,118.171667567,108.245899508,9.90576805939,0.02
 04/04  08:00:00,200.049809524,30.1902285284,20.9362229812,2.20152162884,37.1018798503,104.434947198,118.97404533,100.437439118,9.90576805939,8.63083815314
 04/04  09:00:00,212.675120849,30.4279630673,24.0645207028,1.83171710512,37.1018798503,116.476155989,106.410943177,96.4851751173,9.90576805939,0.02
 04/04  10:00:00,220.754876946,30.8451955627,30.5809615248,1.38283151331,37.1018798503,116.476155989,110.447517948,91.9007741874,9.90576805939,8.64097570162
 04/04  11:00:00,229.582151258,31.3020754903,37.0557510193,0.768661272315,37.1018798503,116.476155989,97.3562819045,87.4305138451,9.90576805939,0.02
 04/04  12:00:00,227.346489975,31.8288374589,45.1099269269,0.414177059922,37.1018798503,104.434947198,101.972113701,83.4291629483,9.90576805939,8.63718269299
 04/04  13:00:00,244.206014874,32.3288986471,50.8561065715,0.265491011108,37.1018798503,116.476155989,99.0208653259,80.4721551315,9.90576805939,8.64294213491
 04/04  14:00:00,247.809656763,32.5411568493,52.6530390474,0.151669082015,37.1018798503,116.476155989,89.9477321776,80.0219641182,9.90576805939,0.02
 04/04  15:00:00,253.28296562,32.9614005558,55.0758438089,0.049020866755,37.1018798503,116.476155989,96.6651568115,78.1206015146,9.90576805939,8.63878723744
 04/04  16:00:00,253.7005343,32.953151589,55.8200542136,0.0,37.1018798503,116.476155989,88.1014532628,78.1756852034,9.90576805939,0.02
 04/04  17:00:00,255.179857338,32.8685860446,56.4921195107,0.0,37.1018798503,116.476155989,88.499222962,78.5734549026,9.90576805939,0.02
 04/04  18:00:00,138.139274738,28.8117954667,32.9843696469,0.0,24.7345865669,47.5788473902,75.8660868266,62.3026318679,4.9528840297,8.610570929
 04/04  19:00:00,134.444941342,28.7243910906,23.24901561,0.0,24.7345865669,47.5788473902,74.4658769654,69.4929929357,4.9528840297,0.02
 04/04  20:00:00,115.308848804,28.7243910906,20.6715269739,0.0,12.3672932834,38.6892022431,89.1676255395,86.1758951217,2.97173041782,0.02
 04/04  21:00:00,81.3655667492,16.0480450491,11.3376922736,0.0,12.3672932834,27.0668015668,54.3001694212,51.3084390034,2.97173041782,0.02
 04/04  22:00:00,70.8260294892,20.2196444976,15.7677951803,0.0,4.12243109448,15.9888894789,81.4026241675,78.4108937497,2.97173041782,0.02
 04/04  23:00:00,63.5604927035,16.3791267234,12.282507781,0.0,4.12243109448,15.9888894789,67.7899637318,64.798233314,2.97173041782,0.02
 04/04  24:00:00,74.2415809199,22.480252974,16.7669672741,0.0,4.12243109448,15.9888894789,92.8753013847,89.8835709669,2.97173041782,0.02
 04/05  01:00:00,67.1707807547,18.5960330118,13.5773254055,0.0,4.12243109448,15.9888894789,76.4747907239,73.4830603061,2.97173041782,0.02
 04/05  02:00:00,74.6198242928,22.9172748545,16.732708475,0.0,4.12243109448,15.9888894789,95.5564177022,92.5646872844,2.97173041782,0.02
 04/05  03:00:00,66.7833246043,18.2464155075,13.5728560831,0.0,4.12243109448,15.9888894789,77.894654026,74.9029236082,2.97173041782,0.02
 04/05  04:00:00,100.421990468,29.0157390109,19.2421061112,0.0,12.3672932834,24.9413748627,108.157133974,103.184249944,4.9528840297,0.02
 04/05  05:00:00,110.927987116,28.8727439643,21.6122448094,8.27885295449,12.3672932834,24.9413748627,171.637133743,166.664249713,4.9528840297,0.02
 04/05  06:00:00,163.758518381,29.8158289768,21.8349743975,6.49642190526,24.7345865669,70.7195625826,138.013858069,128.088090009,9.90576805939,0.02
 04/05  07:00:00,186.02308938,30.2151095265,21.9663563944,3.58461391051,37.1018798503,92.3937384068,127.667674971,109.151910641,9.90576805939,8.60999627113
 04/05  08:00:00,196.35118935,30.2913093994,20.3851303601,3.37423457907,37.1018798503,104.434947198,114.065886699,104.14011864,9.90576805939,0.02
 04/05  09:00:00,207.445105602,30.3481438502,19.8681358749,2.87325958367,37.1018798503,116.476155989,114.522930754,101.180231807,9.90576805939,3.43693088722
 04/05  10:00:00,207.981870534,30.4771012096,21.629865475,1.53204318736,37.1018798503,116.476155989,111.632193102,96.5065527697,9.90576805939,5.21987227263
 04/05  11:00:00,210.674332541,30.8549352603,24.4185874211,1.0576812798,37.1018798503,116.476155989,109.844288697,91.2956589422,9.90576805939,8.64286169582
 04/05  12:00:00,203.583412403,31.3273930671,28.9760858327,0.627436479823,37.1018798503,104.434947198,96.9960728302,87.0703047708,9.90576805939,0.02
 04/05  13:00:00,219.681874927,31.7388085268,33.00824156,0.370536237883,37.1018798503,116.476155989,102.106777147,83.5581089081,9.90576805939,8.64290017917
 04/05  14:00:00,226.400632268,32.0691084663,36.8154212537,0.272008217763,37.1018798503,116.476155989,90.9924988145,81.0667307551,9.90576805939,0.02
 04/05  15:00:00,235.177447607,32.3066250094,38.5037484371,0.189132038035,37.1018798503,116.476155989,97.4870994408,78.9425548146,9.90576805939,8.63877656686
 04/05  16:00:00,239.498504111,32.4000822196,38.5847274862,0.11809688361,37.1018798503,116.476155989,87.9017390268,77.9759709674,9.90576805939,0.02
 04/05  17:00:00,239.395498241,32.3870585236,37.4064723925,0.054653486269,37.1018798503,116.476155989,96.2752045203,77.7472871941,9.90576805939,8.62214926672
 04/05  18:00:00,144.653751738,28.8117954667,27.4647454208,0.0,24.7345865669,47.5788473902,66.3339967006,61.3611126709,4.9528840297,0.02
 04/05  19:00:00,143.860531325,28.6151356205,22.6588003398,0.0,24.7345865669,47.5788473902,73.324101456,68.3512174263,4.9528840297,0.02
 04/05  20:00:00,125.592185622,28.2873692102,19.7222051396,0.0,12.3672932834,38.6892022431,88.1227967157,85.1310662979,2.97173041782,0.02
 04/05  21:00:00,86.6466418947,15.4362144164,10.6099112226,0.0,12.3672932834,27.0668015668,53.8539887927,50.8622583748,2.97173041782,0.02
 04/05  22:00:00,79.8735893795,22.480252974,14.0303621092,0.0,4.12243109448,15.9888894789,88.9160395123,85.9243090945,2.97173041782,0.02
 04/05  23:00:00,71.2704287424,18.9456505162,10.2640803892,0.0,4.12243109448,15.9888894789,72.9966181442,70.0048877264,2.97173041782,0.02
 04/05  24:00:00,78.9313004431,22.480252974,12.1773366458,0.0,4.12243109448,15.9888894789,93.5857646611,90.5940342432,2.97173041782,0.02
 04/06  01:00:00,71.8700094161,19.0767570803,9.59600287361,0.0,4.12243109448,15.9888894789,84.8892331035,73.3165111928,2.97173041782,8.60099149288
 04/06  02:00:00,80.7428874716,22.480252974,11.2971552143,0.0,4.12243109448,15.9888894789,96.4044988266,93.4127684088,2.97173041782,0.02
 04/06  03:00:00,72.8812097383,19.2952680206,8.45834976872,0.157160531667,4.12243109448,15.9888894789,78.3020050546,75.3102746368,2.97173041782,0.02
 04/06  04:00:00,108.794191648,28.6952562986,11.69977368,0.299261053439,12.3672932834,24.9413748627,109.491890282,104.519006253,4.9528840297,0.02
 04/06  05:00:00,127.128964652,28.8204098409,14.2038471629,14.4333078695,12.3672932834,24.9413748627,173.185644476,168.212760446,4.9528840297,0.02
 04/06  06:00:00,177.160741187,29.8229172535,14.0316248788,12.935682005,24.7345865669,70.7195625826,145.381844796,135.456076737,9.90576805939,0.02
 04/06  07:00:00,190.893099248,30.1046932762,14.8619068471,6.65006880583,37.1018798503,92.3937384068,119.765977982,109.840209923,9.90576805939,0.02
 04/06  08:00:00,198.697173653,30.2003594556,16.8711527325,4.22261244063,37.1018798503,104.434947198,111.543479135,101.617711076,9.90576805939,0.02
 04/06  09:00:00,210.464285242,30.3519852156,19.5082753535,2.99805213671,37.1018798503,116.476155989,116.192922943,97.6523751489,9.90576805939,8.63477973501
 04/06  10:00:00,212.522947881,30.633539441,22.7779903029,2.04864546323,37.1018798503,116.476155989,103.098976522,93.1732084629,9.90576805939,0.02
 04/06  11:00:00,219.108737005,31.085659971,28.079722044,1.15310415717,37.1018798503,116.476155989,107.072467289,88.5239383081,9.90576805939,8.64276092191
 04/06  12:00:00,217.264019304,31.5712525957,33.7562822024,0.644090410275,37.1018798503,104.434947198,103.014981794,84.4723338959,9.90576805939,8.63687983835
 04/06  13:00:00,238.20599464,32.0889047643,39.6372833597,0.421566194632,37.1018798503,116.476155989,90.6593048801,80.7335368208,9.90576805939,0.02
 04/06  14:00:00,245.515691154,32.4748422775,43.5118089413,0.273126256297,37.1018798503,116.476155989,96.8102308618,78.2637255556,9.90576805939,8.6407372469
 04/06  15:00:00,253.694698011,32.9019323869,50.4829701215,0.161378265137,37.1018798503,116.476155989,86.5978641215,76.6720960621,9.90576805939,0.02
 04/06  16:00:00,255.042555377,33.0635471566,51.4191558824,0.0554766570617,37.1018798503,116.476155989,94.7594843876,76.2205594293,9.90576805939,8.63315689889
 04/06  17:00:00,257.828307212,32.9813781272,52.0694791551,0.0,37.1018798503,116.476155989,86.842045515,76.9162774556,9.90576805939,0.02
 04/06  18:00:00,157.92898636,28.8121603033,38.2194459234,0.0,24.7345865669,47.5788473902,64.7845486865,59.8116646568,4.9528840297,0.02
 04/06  19:00:00,156.767163108,28.7243910906,31.2587140775,0.0,24.7345865669,47.5788473902,70.860691647,65.8878076173,4.9528840297,0.02
 04/06  20:00:00,138.045621164,28.7243910906,25.8729870602,0.0,12.3672932834,38.6892022431,94.2726841422,82.6904357383,2.97173041782,8.6105179861
 04/06  21:00:00,92.4832453913,16.1354494252,12.8025223246,0.0,12.3672932834,27.0668015668,52.523927959,49.5321975412,2.97173041782,0.02
 04/06  22:00:00,83.316845951,20.2196444976,15.8093528105,0.0,4.12243109448,15.9888894789,79.1976947275,76.2059643097,2.97173041782,0.02
 04/06  23:00:00,72.3518311869,16.4519637035,11.8498852282,0.0,4.12243109448,15.9888894789,65.6017429168,62.610012499,2.97173041782,0.02
 04/06  24:00:00,86.2536029428,22.480252974,16.2767033178,0.0,4.12243109448,15.9888894789,91.2893853541,88.2976549362,2.97173041782,0.02
 04/07  01:00:00,77.3720235136,18.6834373879,12.7825611322,0.0,4.12243109448,15.9888894789,74.6711591387,71.6794287209,2.97173041782,0.02
 04/07  02:00:00,88.3923705917,22.9172748545,15.408190077,0.0,4.12243109448,15.9888894789,93.7334854017,90.7417549839,2.97173041782,0.02
 04/07  03:00:00,76.9898819274,17.9842023792,12.0917474621,0.0,4.12243109448,15.9888894789,76.6292575984,73.6375271806,2.97173041782,0.02
 04/07  04:00:00,112.14907558,29.0157390109,15.6965241408,0.0,12.3672932834,24.9413748627,107.066616567,102.093732537,4.9528840297,0.02
 04/07  05:00:00,124.317551651,28.8498643778,17.3515591991,9.34739650652,12.3672932834,24.9413748627,170.699189871,165.726305842,4.9528840297,0.02
 04/07  06:00:00,174.095713557,29.9263566965,17.6580858824,7.29992470347,24.7345865669,70.7195625826,137.037934533,127.112166474,9.90576805939,0.02
 04/07  07:00:00,195.141459517,30.2767088968,19.2682199422,2.29989749088,37.1018798503,92.3937384068,116.153656932,106.227888872,9.90576805939,0.02
 04/07  08:00:00,205.00598255,30.4668727882,21.906990711,1.48072118296,37.1018798503,104.434947198,116.992356826,98.4559383643,9.90576805939,8.63065040258
 04/07  09:00:00,223.42258534,30.7822553196,29.5157706922,1.25752476837,37.1018798503,116.476155989,104.281390441,94.3556223817,9.90576805939,0.02
