Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  10:00:00,236.66902805,31.2825790406,42.1087434998,0.848447726286,37.1018798503,116.476155989,108.226522331,89.680110746,9.90576805939,8.6406435251
 04/07  11:00:00,247.815300333,31.7931159138,53.4687723116,0.480939636388,37.1018798503,116.476155989,95.216548143,85.2907800836,9.90576805939,0.02
 04/07  12:00:00,248.994078814,32.3967096057,62.3560216178,0.338390175745,37.1018798503,104.434947198,99.1283780158,80.5857291817,9.90576805939,8.63688077469
 04/07  13:00:00,270.761340979,33.0819839284,69.8406050185,0.216045120995,37.1018798503,116.476155989,76.7438285407,66.8180604813,9.90576805939,0.02
 04/07  14:00:00,282.312221404,33.5528397689,75.5731274637,0.120660782754,37.1018798503,116.476155989,69.7341553446,51.1877451467,9.90576805939,8.64064213846
 04/07  15:00:00,289.098666821,33.6943181777,75.9375860278,0.0281748560967,37.1018798503,116.476155989,67.7015872778,49.1572038653,9.90576805939,8.63861535307
 04/07  16:00:00,290.36293013,33.8051862101,74.6918942959,0.0,37.1018798503,116.476155989,63.2937145344,53.367946475,9.90576805939,0.02
 04/07  17:00:00,286.225524857,33.6488116152,73.4017394701,0.0,37.1018798503,116.476155989,66.0895595739,56.1637915145,9.90576805939,0.02
 04/07  18:00:00,176.063458237,28.8996669305,51.887039045,0.0,24.7345865669,47.5788473902,70.4171228533,56.8537672248,4.9528840297,8.61047159874
 04/07  19:00:00,164.758037123,28.7245260958,41.8568045857,0.0,24.7345865669,47.5788473902,70.1108767731,65.1379927434,4.9528840297,0.02
 04/07  20:00:00,148.653622072,28.8700650508,38.4587580077,0.0,12.3672932834,38.6892022431,84.4076089812,81.4158785634,2.97173041782,0.02
 04/07  21:00:00,107.477755968,17.9338696631,23.5187349888,0.0,12.3672932834,27.0668015668,58.4317758875,55.4400454697,2.97173041782,0.02
 04/07  22:00:00,90.7943449604,20.2196444976,20.4800250685,0.0,4.12243109448,15.9888894789,76.8794764957,73.8877460778,2.97173041782,0.02
 04/07  23:00:00,67.454598196,12.5637753074,11.8082096496,0.0,4.12243109448,15.9888894789,46.9406565935,43.9489261757,2.97173041782,0.02
 04/07  24:00:00,89.0377377892,19.7826226171,17.8812190314,0.0,4.12243109448,15.9888894789,82.2892777723,79.2975473545,2.97173041782,0.02
 04/08  01:00:00,64.3305785841,12.3326811881,9.62930405313,0.0,4.12243109448,15.9888894789,49.4982912028,46.506560785,2.97173041782,0.02
 04/08  02:00:00,82.863575614,18.8834124982,15.3395397484,0.0,4.12243109448,15.9888894789,80.0422180632,77.0504876454,2.97173041782,0.02
 04/08  03:00:00,80.0335409175,18.3338198836,14.1064887591,0.0,4.12243109448,15.9888894789,76.0517280057,73.0599975879,2.97173041782,0.02
 04/08  04:00:00,101.394998143,27.8503473297,19.7481251831,0.0,4.12243109448,16.0517297156,110.220709031,107.228978613,2.97173041782,0.02
 04/08  05:00:00,100.977678579,28.0688582699,19.2772522204,0.0,4.12243109448,16.0517297156,111.531742207,108.540011789,2.97173041782,0.02
 04/08  06:00:00,118.744714119,29.5984348515,18.8480223633,0.0,4.12243109448,39.6058045677,92.8889594028,89.897228985,2.97173041782,0.02
 04/08  07:00:00,159.124171249,29.6398140932,21.9200273685,13.3464910473,12.3672932834,65.3531420225,145.252998788,140.280114758,4.9528840297,0.02
 04/08  08:00:00,158.340596105,29.6304918433,24.2813847076,10.1033798278,12.3672932834,68.2430321324,141.347064458,136.374180428,4.9528840297,0.02
 04/08  09:00:00,189.086930766,29.6688409996,32.1151064635,5.58717910352,16.4897243779,93.1370602926,139.746344724,123.207845065,7.92461444751,8.61388521107
 04/08  10:00:00,202.286612759,29.6961834408,44.5865849557,2.88170908502,16.4897243779,93.1370602926,124.295390989,116.350776541,7.92461444751,0.02
 04/08  11:00:00,210.165752477,29.7649518537,51.4571650872,1.96456672489,16.4897243779,93.1370602926,119.880671478,111.936057031,7.92461444751,0.02
 04/08  12:00:00,204.912451975,29.8784410762,54.3438171659,1.11621863187,16.4897243779,83.9857416113,117.195474853,109.250860405,7.92461444751,0.02
 04/08  13:00:00,209.066855025,30.0902389373,54.7776963804,0.724663556131,16.4897243779,83.9857416113,122.28513808,105.747077613,7.92461444751,8.61344601982
 04/08  14:00:00,211.761399181,30.215868152,56.4543071182,0.42414282197,16.4897243779,83.9857416113,111.641833487,103.697219039,7.92461444751,0.02
 04/08  15:00:00,187.142575847,29.5984348515,52.3079782926,0.0,12.3672932834,70.6512738906,55.992238634,51.0193546043,4.9528840297,0.02
 04/08  16:00:00,185.264372896,29.5984348515,51.9679597317,0.0,12.3672932834,70.6512738906,54.6220721805,49.6491881508,4.9528840297,0.02
 04/08  17:00:00,167.983762183,29.5984348515,48.1369041139,0.0,12.3672932834,58.1284167478,58.2879727539,53.3150887242,4.9528840297,0.02
 04/08  18:00:00,119.251827469,28.7025399966,40.3386506426,0.0,12.3672932834,24.9413748627,82.8036178637,77.830733834,4.9528840297,0.02
 04/08  19:00:00,115.658778514,28.5058801504,35.5790070926,0.0,12.3672932834,24.9413748627,91.5887106301,86.6158266004,4.9528840297,0.02
 04/08  20:00:00,103.845226202,28.2873692102,31.802452213,0.0,4.12243109448,16.0517297156,101.095142997,98.1034125792,2.97173041782,0.02
 04/08  21:00:00,69.0851588291,13.4881517844,14.5526406658,0.0,4.12243109448,15.9888894789,54.9161330845,51.9244026667,2.97173041782,0.02
 04/08  22:00:00,70.337960035,14.7992174258,15.3677450841,0.0,4.12243109448,15.9888894789,55.3999314221,52.4082010043,2.97173041782,0.02
 04/08  23:00:00,68.8065892912,14.8369669628,13.9836803666,0.0,4.12243109448,15.9888894789,62.965324157,59.9735937392,2.97173041782,0.02
 04/08  24:00:00,79.9811918553,17.9842023792,16.6332120839,0.0,4.12243109448,15.9888894789,90.8456554606,79.2737545696,2.97173041782,8.60017047325
 04/09  01:00:00,67.9718067442,14.6899619556,11.9787128252,0.0,2.06121554724,15.9888894789,57.954172229,54.9624418112,2.97173041782,0.02
 04/09  02:00:00,78.4788394677,17.9842023792,14.770681627,0.0,2.06121554724,15.9888894789,76.4063092938,73.414578876,2.97173041782,0.02
 04/09  03:00:00,79.5249487761,17.9842023792,14.5175361495,0.0,2.06121554724,15.9888894789,78.974930396,75.9831999782,2.97173041782,0.02
 04/09  04:00:00,83.2159986305,23.6165098632,16.4307657011,0.0,2.06121554724,15.9888894789,99.672802446,96.6810720281,2.97173041782,0.02
 04/09  05:00:00,67.7874501797,17.9842023792,11.9639977504,0.0,2.06121554724,15.9888894789,81.6934551126,78.7017246948,2.97173041782,0.02
 04/09  06:00:00,68.5579554404,22.480252974,13.3999396627,0.0,2.06121554724,15.9888894789,102.777158277,99.7854278595,2.97173041782,0.02
 04/09  07:00:00,54.403434466,18.8582461401,9.89884481884,0.000240559996068,2.06121554724,15.9888894789,83.5638641474,80.5721337296,2.97173041782,0.02
 04/09  08:00:00,90.5102379244,23.8787229914,11.1422118629,0.0347908630744,4.12243109448,41.7362269337,100.687106905,95.7142228754,4.9528840297,0.02
 04/09  09:00:00,84.1462699256,19.2078636445,8.62550617357,0.163725342936,4.12243109448,41.7362269337,80.6580682862,75.6851842565,4.9528840297,0.02
 04/09  10:00:00,91.4256822933,23.7913186154,10.5477979745,0.406537644179,4.12243109448,41.7362269337,99.4575242754,94.4846402457,4.9528840297,0.02
 04/09  11:00:00,84.1508829686,19.732289901,8.7466040596,0.852680782188,4.12243109448,41.7362269337,80.2918369724,75.3189529427,4.9528840297,0.02
 04/09  12:00:00,91.2196540575,23.7913186154,11.000383345,0.891530536939,4.12243109448,41.7362269337,100.468448971,95.4955649409,4.9528840297,0.02
 04/09  13:00:00,82.9713041362,19.732289901,9.29544327645,1.45405366984,4.12243109448,41.7362269337,80.788903515,75.8160194853,4.9528840297,0.02
 04/09  14:00:00,90.2809003638,24.2283404958,11.3243671772,1.85650904654,4.12243109448,41.7362269337,100.836357161,95.8634731318,4.9528840297,0.02
 04/09  15:00:00,81.171747,19.2952680206,9.50691915008,1.51653686736,4.12243109448,41.7362269337,81.6280326074,76.6551485777,4.9528840297,0.02
 04/09  16:00:00,70.9586223916,23.7913186154,11.7135441777,1.66842824795,4.12243109448,24.8785346261,101.152709732,96.1798257026,4.9528840297,0.02
 04/09  17:00:00,55.7793187942,19.2952680206,9.19459954719,2.48095405786,2.06121554724,15.9888894789,85.1444358152,82.1527053974,2.97173041782,0.02
 04/09  18:00:00,65.1130181437,23.7913186154,10.9107221351,3.47428773068,2.06121554724,15.9888894789,107.895781039,104.904050621,2.97173041782,0.02
 04/09  19:00:00,68.425455672,20.1693117815,8.673744624,7.07269066287,2.06121554724,15.9888894789,86.9022242752,83.9104938574,2.97173041782,0.02
 04/09  20:00:00,81.0520366177,24.2283404958,10.8902121877,6.53848805891,2.06121554724,15.9888894789,108.675550298,105.68381988,2.97173041782,0.02
 04/09  21:00:00,77.1680143677,20.1693117815,8.76711067802,9.30401875875,2.06121554724,15.9888894789,87.8392096612,84.8474792434,2.97173041782,0.02
 04/09  22:00:00,83.8672639501,24.2283404958,10.6554102441,8.39006748466,2.06121554724,15.9888894789,109.780818268,106.78908785,2.97173041782,0.02
 04/09  23:00:00,79.7241574086,20.1693117815,8.26323044019,11.7909951247,2.06121554724,15.9888894789,88.1678412358,85.176110818,2.97173041782,0.02
 04/09  24:00:00,85.2266576246,24.2283404958,10.3457636764,9.99078625599,2.06121554724,15.9888894789,109.87657383,106.884843412,2.97173041782,0.02
 04/10  01:00:00,83.8399482662,20.1693117815,8.64302195222,12.7471230461,4.12243109448,15.9888894789,88.1833507837,85.1916203659,2.97173041782,0.02
 04/10  02:00:00,89.8155431109,24.2283404958,10.8792906514,10.548471187,4.12243109448,15.9888894789,109.559099732,106.567369314,2.97173041782,0.02
 04/10  03:00:00,87.2420551393,20.1693117815,9.16566404704,13.6750758354,4.12243109448,15.9888894789,96.5698109193,84.9961377245,2.97173041782,8.60194277696
 04/10  04:00:00,119.039669951,28.7243910906,13.6146465219,8.44968791219,12.3672932834,24.9413748627,123.604008638,118.631124608,4.9528840297,0.02
 04/10  05:00:00,159.760901272,29.1675493441,16.8737009036,43.9438170636,12.3672932834,24.9413748627,188.172376866,183.199492836,4.9528840297,0.02
 04/10  06:00:00,199.024840642,29.612265862,17.1110289248,32.8486705687,24.7345865669,70.7195625826,154.528314869,144.60254681,9.90576805939,0.02
 04/10  07:00:00,212.757279004,29.6546127179,17.1898633438,21.3757119219,37.1018798503,92.3937384068,133.143738682,123.217970622,9.90576805939,0.02
 04/10  08:00:00,218.972265444,29.6702086782,17.3699166314,17.9452231169,37.1018798503,104.434947198,126.44318979,116.51742173,9.90576805939,0.02
 04/10  09:00:00,227.633927568,29.6877084969,17.668736887,15.5851109607,37.1018798503,116.476155989,131.100762284,112.56046545,9.90576805939,8.63452877511
 04/10  10:00:00,225.894022424,29.7034352766,18.1861958725,13.7525186828,37.1018798503,116.476155989,119.190937859,109.265169799,9.90576805939,0.02
 04/10  11:00:00,224.615533451,29.7170438098,18.652014461,11.8173809673,37.1018798503,116.476155989,124.53017045,105.98186921,9.90576805939,8.64253318104
 04/10  12:00:00,213.197817138,29.7306459688,19.1223721551,10.2243044114,37.1018798503,104.434947198,112.963765156,103.037997097,9.90576805939,0.02
 04/10  13:00:00,222.488101496,29.7554130442,19.3278923377,8.9793238063,37.1018798503,116.476155989,119.283545301,100.735153982,9.90576805939,8.64262325963
 04/10  14:00:00,223.452128318,29.8011518237,20.6447241951,7.20487230524,37.1018798503,116.476155989,116.553884383,98.007643074,9.90576805939,8.64047324981
 04/10  15:00:00,225.412335707,29.8817483434,21.5808548222,5.21885903898,37.1018798503,116.476155989,104.094322453,94.168554394,9.90576805939,0.02
 04/10  16:00:00,227.648003873,29.9366608845,21.8707397375,4.34768759376,37.1018798503,116.476155989,110.935117885,92.3964729624,9.90576805939,8.63287686276
 04/10  17:00:00,228.809996328,29.9842000784,21.7860632788,3.78889016322,37.1018798503,116.476155989,101.445668198,91.5199001385,9.90576805939,0.02
 04/10  18:00:00,138.208582539,27.8503473297,18.3023071398,0.0,24.7345865669,47.5788473902,76.991332494,72.0184484643,4.9528840297,0.02
 04/10  19:00:00,140.398853282,28.4330431703,15.8834769649,0.0,24.7345865669,47.5788473902,83.1413663578,78.1684823281,4.9528840297,0.02
 04/10  20:00:00,124.438739379,26.9763035688,13.7469936291,0.0,12.3672932834,38.6892022431,97.2444426542,94.2527122364,2.97173041782,0.02
 04/10  21:00:00,102.336606074,21.9928983774,10.9407851833,0.0249263506359,12.3672932834,27.0668015668,91.0031894338,79.4250142549,2.97173041782,8.60644476109
 04/10  22:00:00,74.7149231658,17.9842023792,8.53483359259,0.0,4.12243109448,15.9888894789,75.1653091568,72.173578739,2.97173041782,0.02
 04/10  23:00:00,85.1270480773,22.480252974,9.88216091332,0.0,4.12243109448,15.9888894789,96.6220765364,93.6303461186,2.97173041782,0.02
 04/10  24:00:00,76.9392441705,19.0767570803,7.53122916416,1.22227617454,4.12243109448,15.9888894789,78.4042191618,75.412488744,2.97173041782,0.02
 04/11  01:00:00,87.2962697391,23.0046792305,8.60489387372,0.993632542716,4.12243109448,15.9888894789,99.0503757214,96.0586453036,2.97173041782,0.02
 04/11  02:00:00,81.2150332997,19.6448855249,6.29056192046,4.15971954342,4.12243109448,15.9888894789,80.4932280929,77.501497675,2.97173041782,0.02
 04/11  03:00:00,95.9415925482,24.6653623763,7.6802761784,7.53687451544,4.12243109448,15.9888894789,101.364278134,98.3725477157,2.97173041782,0.02
 04/11  04:00:00,119.3575929,28.7243910906,8.41226507505,5.24071245107,12.3672932834,24.9413748627,113.938623317,108.965739287,4.9528840297,0.02
 04/11  05:00:00,154.067774675,29.1950704949,11.0663591972,35.0599738987,12.3672932834,24.9413748627,178.392982151,173.420098122,4.9528840297,0.02
 04/11  06:00:00,194.558545711,29.681705241,11.5576846453,25.4847131052,24.7345865669,70.7195625826,161.047073255,151.121305196,9.90576805939,0.02
 04/11  07:00:00,205.044017549,29.7587501042,13.1888071474,15.4994559537,37.1018798503,92.3937384068,133.845902495,123.920134436,9.90576805939,0.02
 04/11  08:00:00,208.436009834,29.7928460898,15.4306492098,11.0729468659,37.1018798503,104.434947198,117.252037984,107.326269925,9.90576805939,0.02
 04/11  09:00:00,218.783971786,29.8443402945,17.8238251422,8.55811183438,37.1018798503,116.476155989,119.477407451,100.938915435,9.90576805939,8.63272395649
 04/11  10:00:00,219.073960389,29.9449883266,19.9071078887,5.90145791748,37.1018798503,116.476155989,115.315406502,96.7691688923,9.90576805939,8.64046954992
 04/11  11:00:00,220.61374036,30.1173554899,21.8096710697,4.28044617625,37.1018798503,116.476155989,102.43946581,92.5136977507,9.90576805939,0.02
 04/11  12:00:00,215.359888557,30.4496819685,23.7471645375,2.79054970125,37.1018798503,104.434947198,106.752769337,88.2104945929,9.90576805939,8.63650668426
 04/11  13:00:00,230.549190862,30.7859188575,24.6362301746,1.42311018681,37.1018798503,116.476155989,94.7304439638,84.8046759044,9.90576805939,0.02
 04/11  14:00:00,232.842625213,31.0133417569,26.3195295666,0.675030266223,37.1018798503,116.476155989,101.39941642,82.8532526698,9.90576805939,8.64039569119
 04/11  15:00:00,234.707965452,31.1209029625,28.4921843792,0.386009884254,37.1018798503,116.476155989,91.4179200042,81.4921519448,9.90576805939,0.02
 04/11  16:00:00,234.81488032,31.1423364141,29.1800491233,0.264850690058,37.1018798503,116.476155989,99.3244890118,80.7858970383,9.90576805939,8.63282391409
 04/11  17:00:00,234.649727636,31.2186912283,28.2615607173,0.231478117468,37.1018798503,116.476155989,90.108707637,80.1829395776,9.90576805939,0.02
 04/11  18:00:00,147.713199682,28.8117954667,22.1437025345,0.0,24.7345865669,47.5788473902,67.1247463523,62.1518623226,4.9528840297,0.02
 04/11  19:00:00,148.890625359,28.6151356205,18.2994431925,0.0,24.7345865669,47.5788473902,83.1353003479,69.5720756048,4.9528840297,8.61034071347
 04/11  20:00:00,131.593217235,28.2873692102,16.0222180755,0.0,12.3672932834,38.6892022431,89.9449967172,86.9532662994,2.97173041782,0.02
 04/11  21:00:00,95.8247581107,17.2783368424,10.3553430322,0.0,12.3672932834,27.0668015668,64.8457556597,61.8540252419,2.97173041782,0.02
 04/11  22:00:00,90.7057669817,22.480252974,12.5335350925,0.0,4.12243109448,15.9888894789,88.3896192816,85.3978888638,2.97173041782,0.02
 04/11  23:00:00,78.482287458,17.9842023792,9.18015044406,0.0,4.12243109448,15.9888894789,74.3227036868,71.330973269,2.97173041782,0.02
 04/11  24:00:00,88.4650288356,23.5291054871,10.3438163839,0.0,4.12243109448,15.9888894789,94.4685163904,91.4767859725,2.97173041782,0.02
 04/12  01:00:00,77.2106952446,17.9842023792,7.87645280914,0.0,4.12243109448,15.9888894789,77.1361053108,74.1443748929,2.97173041782,0.02
 04/12  02:00:00,87.0451975582,23.5728076751,8.980403763,0.157418586033,4.12243109448,15.9888894789,97.4147761222,94.4230457044,2.97173041782,0.02
 04/12  03:00:00,77.287727104,19.0767570803,7.18027336922,0.813811491098,4.12243109448,15.9888894789,79.623008353,76.6312779352,2.97173041782,0.02
 04/12  04:00:00,112.725339526,28.14169525,9.47117556939,0.617870790511,12.3672932834,24.9413748627,110.970790883,105.997906854,4.9528840297,0.02
 04/12  05:00:00,140.468085745,29.2329227182,12.2446784787,22.8443505199,12.3672932834,24.9413748627,174.579580512,169.606696482,4.9528840297,0.02
 04/12  06:00:00,182.259120424,29.7418691243,12.5189941282,16.8471306143,24.7345865669,70.7195625826,152.447364242,142.521596182,9.90576805939,0.02
 04/12  07:00:00,200.755844667,29.9280405325,13.4143108792,9.48972020754,37.1018798503,92.3937384068,126.198364395,116.272596335,9.90576805939,0.02
 04/12  08:00:00,205.969562602,30.0118318537,15.7377330764,6.56316102585,37.1018798503,104.434947198,120.896921769,102.360755513,9.90576805939,8.63039819611
 04/12  09:00:00,215.283587205,30.0983764992,18.8761139541,4.85489235996,37.1018798503,116.476155989,108.282664248,98.3568961883,9.90576805939,0.02
 04/12  10:00:00,217.658547668,30.2621518284,21.6305346661,3.44559755562,37.1018798503,116.476155989,112.686792873,94.1424170777,9.90576805939,8.63860773578
 04/12  11:00:00,224.008031425,30.5714463132,24.97374724,2.15092285311,37.1018798503,116.476155989,99.5834459995,89.6576779401,9.90576805939,0.02
 04/12  12:00:00,220.614257232,31.0507877339,30.237775282,1.08397063393,37.1018798503,104.434947198,104.001568487,85.4591684719,9.90576805939,8.63663195556
 04/12  13:00:00,234.999910878,31.4866591595,34.4351382539,0.536612950101,37.1018798503,116.476155989,100.820488717,82.2724463078,9.90576805939,8.64227434974
 04/12  14:00:00,238.659575514,31.7710981362,38.1491583297,0.341983502348,37.1018798503,116.476155989,90.290016046,80.3642479867,9.90576805939,0.02
 04/12  15:00:00,243.527818377,32.0494722732,41.1317132849,0.207506479852,37.1018798503,116.476155989,97.2451365369,78.7011034094,9.90576805939,8.63826506817
 04/12  16:00:00,247.485857538,32.2620255754,43.2652587907,0.106043801059,37.1018798503,116.476155989,87.6758292627,77.7500612033,9.90576805939,0.02
 04/12  17:00:00,248.404230585,32.398305019,43.1225566737,0.019791796816,37.1018798503,116.476155989,87.053024544,77.1272564846,9.90576805939,0.02
 04/12  18:00:00,154.07489985,28.9002435264,32.2443816414,0.0,24.7345865669,47.5788473902,73.9767274452,60.4143772409,4.9528840297,8.60946617455
 04/12  19:00:00,152.997933538,28.7243910906,27.0767717702,0.0,24.7345865669,47.5788473902,71.193746034,66.2208620043,4.9528840297,0.02
 04/12  20:00:00,138.599788678,28.7243910906,23.3950275559,0.0,12.3672932834,38.6892022431,86.239500377,83.2477699592,2.97173041782,0.02
 04/12  21:00:00,93.5817299394,16.1354494252,11.9782710193,0.0,12.3672932834,27.0668015668,52.7874834259,49.7957530081,2.97173041782,0.02
 04/12  22:00:00,88.562174486,20.2196444976,15.951923888,0.0,4.12243109448,15.9888894789,79.2542848356,76.2625544178,2.97173041782,0.02
 04/12  23:00:00,77.7125636539,16.5976376637,12.2022965979,0.0,4.12243109448,15.9888894789,64.4920590596,61.5003286418,2.97173041782,0.02
 04/12  24:00:00,92.5724401981,22.480252974,15.6599295572,0.0,4.12243109448,15.9888894789,90.3511143619,87.3593839441,2.97173041782,0.02
 04/13  01:00:00,81.239566117,17.9842023792,12.0298475146,0.0,4.12243109448,15.9888894789,74.7652639768,71.773533559,2.97173041782,0.02
 04/13  02:00:00,92.9761342778,23.5728076751,14.3382341878,0.0,4.12243109448,15.9888894789,93.7915597887,90.7998293709,2.97173041782,0.02
 04/13  03:00:00,81.0368610308,17.9842023792,11.4996593691,0.0,4.12243109448,15.9888894789,76.524544676,73.5328142581,2.97173041782,0.02
 04/13  04:00:00,120.632768047,28.9283346348,16.6119133562,0.0,12.3672932834,24.9413748627,106.842412794,101.869528764,4.9528840297,0.02
 04/13  05:00:00,133.631852268,28.824729563,19.2816453737,10.5605070886,12.3672932834,24.9413748627,170.060646107,165.087762078,4.9528840297,0.02
 04/13  06:00:00,178.921675757,29.8577739829,19.8628228411,7.82481687606,24.7345865669,70.7195625826,136.068174754,126.142406694,9.90576805939,0.02
 04/13  07:00:00,193.827693326,30.1806131533,20.4893216303,2.505874093,37.1018798503,92.3937384068,120.729222299,105.589103241,9.90576805939,5.23435099845
 04/13  08:00:00,198.327694439,30.3621296142,21.8043772729,1.661697432,37.1018798503,104.434947198,112.217353166,98.909667986,9.90576805939,3.40191712022
 04/13  09:00:00,213.23765382,30.5871419295,24.9951704918,1.43117264771,37.1018798503,116.476155989,105.206207766,95.2804397068,9.90576805939,0.02
 04/13  10:00:00,221.860179652,30.9489600478,32.0259727935,1.06527756213,37.1018798503,116.476155989,109.749134844,91.2030540491,9.90576805939,8.6403127359
 04/13  11:00:00,232.165930189,31.3723711104,39.871736655,0.678716076656,37.1018798503,116.476155989,105.528406506,86.9804926393,9.90576805939,8.64214580745
 04/13  12:00:00,235.748653296,31.8407514825,51.1986927682,0.397783485303,37.1018798503,104.434947198,92.8157297153,82.8899616559,9.90576805939,0.02
 04/13  13:00:00,253.985838043,32.319245263,57.3456956174,0.267524478655,37.1018798503,116.476155989,98.3177008202,79.7696626628,9.90576805939,8.64227009805
 04/13  14:00:00,263.748191812,32.7301563577,63.833257358,0.170367686647,37.1018798503,116.476155989,87.1842011103,77.2584330509,9.90576805939,0.02
 04/13  15:00:00,265.539118904,33.0615760228,66.2447499112,0.0889229796823,37.1018798503,116.476155989,92.916043563,74.3721316954,9.90576805939,8.63814380823
 04/13  16:00:00,259.121505437,33.1615579448,64.450753833,0.0165319068655,37.1018798503,116.476155989,85.7727971211,75.8470290617,9.90576805939,0.02
 04/13  17:00:00,253.289866535,32.9673123731,59.371246094,0.0,37.1018798503,116.476155989,95.202540916,76.6762040879,9.90576805939,8.62056876875
 04/13  18:00:00,153.188089776,28.8117954667,41.1996710566,0.0,24.7345865669,47.5788473902,65.6187795009,60.6458954712,4.9528840297,0.02
 04/13  19:00:00,153.777534378,28.7243910906,36.6650393524,0.0,24.7345865669,47.5788473902,71.6417941702,66.6689101405,4.9528840297,0.02
 04/13  20:00:00,135.878596861,28.5058801504,31.0192275344,0.0,12.3672932834,38.6892022431,85.7369134016,82.7451829838,2.97173041782,0.02
 04/13  21:00:00,92.5661207255,15.8732362969,17.2286941395,0.0,12.3672932834,27.0668015668,52.5399365912,49.5482061733,2.97173041782,0.02
 04/13  22:00:00,81.4562669572,20.2196444976,20.3271094493,0.0,4.12243109448,15.9888894789,79.01313618,76.0214057622,2.97173041782,0.02
 04/13  23:00:00,64.886713676,13.2007722981,13.0686791293,0.0,4.12243109448,15.9888894789,54.7173299625,51.7255995447,2.97173041782,0.02
 04/13  24:00:00,76.3142187077,19.3204343786,17.8834070659,0.0,4.12243109448,15.9888894789,79.8926275287,76.9008971109,2.97173041782,0.02
 04/14  01:00:00,59.830632821,11.8019633421,10.3778034013,0.0,4.12243109448,15.9888894789,48.1577085776,45.1659781598,2.97173041782,0.02
 04/14  02:00:00,76.7792244564,19.3204343786,17.0306539862,0.0,4.12243109448,15.9888894789,81.0837601883,78.0920297704,2.97173041782,0.02
 04/14  03:00:00,63.6899138981,13.7066627246,11.5831422668,0.0,4.12243109448,15.9888894789,59.4476821606,56.4559517427,2.97173041782,0.02
 04/14  04:00:00,106.568364191,29.0157390109,21.2920345694,0.0,12.3672932834,24.9413748627,106.238721079,101.265837049,4.9528840297,0.02
 04/14  05:00:00,112.426601128,28.9466216554,23.6799497724,5.31815061284,12.3672932834,24.9413748627,176.225726174,162.670904427,4.9528840297,8.6019377173
 04/14  06:00:00,158.494968902,29.9697690199,23.509564645,3.09016962118,24.7345865669,70.7195625826,134.385118338,124.459350278,9.90576805939,0.02
 04/14  07:00:00,186.681272483,30.4794360372,24.6659006916,1.00315700491,37.1018798503,92.3937384068,113.394923567,103.469155508,9.90576805939,0.02
 04/14  08:00:00,198.838704174,30.8349698319,24.6986091656,0.885396329914,37.1018798503,104.434947198,106.176415955,96.2506478958,9.90576805939,0.02
 04/14  09:00:00,214.921066702,31.1494755285,26.7901662519,0.737583346118,37.1018798503,116.476155989,111.56908719,93.0304749261,9.90576805939,8.63284420446
 04/14  10:00:00,230.920159851,31.5492985448,31.218822053,0.463387551502,37.1018798503,116.476155989,98.4697966354,88.544028576,9.90576805939,0.02
 04/14  11:00:00,250.241681066,31.951359624,34.777064273,0.276284689065,37.1018798503,116.476155989,102.387990592,83.8401495734,9.90576805939,8.64207295938
 04/14  12:00:00,248.799795511,32.4317163696,37.7361404395,0.209460897101,37.1018798503,104.434947198,89.9761223612,80.0503543018,9.90576805939,0.02
 04/14  13:00:00,252.970838318,32.6809037969,34.393402451,0.163949636978,37.1018798503,116.476155989,96.9224483686,78.3744905784,9.90576805939,8.64218973087
 04/14  14:00:00,235.743655594,32.6393608583,27.5532529855,0.120439472425,37.1018798503,116.476155989,97.3036316502,78.7577587499,9.90576805939,8.64010484088
 04/14  15:00:00,229.373719551,32.466820129,26.6950332977,0.0836675975785,37.1018798503,116.476155989,89.5098607592,79.5840926998,9.90576805939,0.02
 04/14  16:00:00,230.276250001,32.4162591013,27.1546933729,0.0588064920233,37.1018798503,116.476155989,97.3232616119,78.7860491359,9.90576805939,8.63144441657
 04/14  17:00:00,222.40732999,32.1848611958,23.4348217828,0.0461529889843,37.1018798503,116.476155989,89.0490097586,79.1232416992,9.90576805939,0.02
 04/14  18:00:00,137.013586632,28.8991998428,18.8935863841,0.0,24.7345865669,47.5788473902,66.8936201949,61.9207361653,4.9528840297,0.02
 04/14  19:00:00,143.825767277,28.7243910906,17.2787923538,0.0,24.7345865669,47.5788473902,73.2050504023,68.2321663726,4.9528840297,0.02
 04/14  20:00:00,130.745035617,27.8503473297,15.7765595836,0.0,12.3672932834,38.6892022431,88.4379897869,85.4462593691,2.97173041782,0.02
 04/14  21:00:00,94.6524701087,16.6228040217,10.2866893556,0.0,12.3672932834,27.0668015668,63.872030616,60.8803001982,2.97173041782,0.02
 04/14  22:00:00,86.5218906255,22.480252974,11.845406077,0.0,4.12243109448,15.9888894789,87.8730510962,84.8813206784,2.97173041782,0.02
 04/14  23:00:00,77.793554368,19.2078636445,8.79436277303,0.0,4.12243109448,15.9888894789,73.3651455153,70.3734150975,2.97173041782,0.02
 04/14  24:00:00,86.962778725,22.9172748545,10.342829473,0.0,4.12243109448,15.9888894789,101.945340736,90.3716768379,2.97173041782,8.60193348004
 04/15  01:00:00,77.9310806464,18.8582461401,7.5761246317,0.0,4.12243109448,15.9888894789,75.7378843493,72.7461539315,2.97173041782,0.02
 04/15  02:00:00,89.4480460621,23.441701111,9.32114754672,0.199302017775,4.12243109448,15.9888894789,96.3332667633,93.3415363455,2.97173041782,0.02
 04/15  03:00:00,80.3538526671,18.5960330118,7.67922685889,0.278747992108,4.12243109448,15.9888894789,78.1946668717,75.2029364539,2.97173041782,0.02
 04/15  04:00:00,103.149862222,27.4133254493,10.6631555784,0.306707280921,4.12243109448,16.0517297156,115.201844529,112.210114111,2.97173041782,0.02
 04/15  05:00:00,104.849824298,28.0688582699,9.64553150049,1.11124714585,4.12243109448,16.0517297156,116.55260161,113.560871193,2.97173041782,0.02
 04/15  06:00:00,123.27265667,29.5984348515,9.90585157174,3.60048812861,4.12243109448,39.6058045677,112.448474979,109.456744561,2.97173041782,0.02
 04/15  07:00:00,176.184284974,29.6541053083,14.3256123855,25.91635909,12.3672932834,65.3531420225,156.897258238,151.924374209,4.9528840297,0.02
 04/15  08:00:00,175.914696174,29.6406577989,17.788578041,18.9960024876,12.3672932834,68.2430321324,143.911274911,138.938390881,4.9528840297,0.02
 04/15  09:00:00,205.273362513,29.6770725789,20.5763251248,12.8837294105,16.4897243779,93.1370602926,131.307305689,123.362691241,7.92461444751,0.02
 04/15  10:00:00,204.955139387,29.6778998605,22.0128264745,9.65566545292,16.4897243779,93.1370602926,125.938066308,117.99345186,7.92461444751,0.02
 04/15  11:00:00,204.627535964,29.6828242004,23.3936163578,6.9984608673,16.4897243779,93.1370602926,131.016468069,114.475704493,7.92461444751,8.61614912844
 04/15  12:00:00,196.971951564,29.7242980524,25.5208921855,5.53726207065,16.4897243779,83.9857416113,119.060829809,111.116215361,7.92461444751,0.02
 04/15  13:00:00,199.112045576,29.8152554797,28.577953962,4.35740372913,16.4897243779,83.9857416113,116.439588771,108.494974323,7.92461444751,0.02
 04/15  14:00:00,198.791308926,29.8629079986,29.0055947492,3.27350445147,16.4897243779,83.9857416113,115.003550575,107.058936128,7.92461444751,0.02
 04/15  15:00:00,177.197946014,29.5984348515,27.0663341604,0.0,12.3672932834,70.6512738906,59.7062361859,54.7333521562,4.9528840297,0.02
 04/15  16:00:00,178.198524875,29.5984348515,27.0625155307,0.0,12.3672932834,70.6512738906,67.3027582046,53.7371351237,4.9528840297,8.61273905126
 04/15  17:00:00,165.902649418,29.5984348515,26.4573028224,0.0,12.3672932834,58.1284167478,62.1705415292,57.1976574995,4.9528840297,0.02
 04/15  18:00:00,127.71117794,27.9596027998,23.7526856587,0.0,12.3672932834,24.9413748627,84.231802315,79.2589182853,4.9528840297,0.02
 04/15  19:00:00,126.048927935,26.9763035688,20.7653707778,0.0,12.3672932834,24.9413748627,92.5989957118,87.6261116821,4.9528840297,0.02
 04/15  20:00:00,119.119826061,26.9763035688,19.8408055873,0.0,4.12243109448,16.0517297156,102.646970374,99.6552399559,2.97173041782,0.02
 04/15  21:00:00,96.5278559865,19.7826226171,14.424252009,0.0,4.12243109448,15.9888894789,85.2742738001,82.2825433823,2.97173041782,0.02
 04/15  22:00:00,88.0623944411,17.9842023792,11.5424446949,0.0,4.12243109448,15.9888894789,78.4706795299,75.4789491121,2.97173041782,0.02
 04/15  23:00:00,101.303453109,23.7913186154,13.636296816,0.0,4.12243109448,15.9888894789,99.1822247312,96.1904943134,2.97173041782,0.02
 04/15  24:00:00,85.1482576033,17.9842023792,10.1596618139,0.0,4.12243109448,15.9888894789,79.7310416205,76.7393112027,2.97173041782,0.02
 04/16  01:00:00,95.7798096884,22.480252974,12.1287230412,0.0,2.06121554724,15.9888894789,100.972418808,97.9806883904,2.97173041782,0.02
 04/16  02:00:00,84.1626998943,19.2952680206,9.37930298748,0.10309676142,2.06121554724,15.9888894789,81.1719793921,78.1802489743,2.97173041782,0.02
 04/16  03:00:00,96.7595619499,22.480252974,11.8690635131,0.0,2.06121554724,15.9888894789,102.351143934,99.3594135157,2.97173041782,0.02
 04/16  04:00:00,83.1305525283,19.2952680206,8.43542442519,0.839119553695,2.06121554724,15.9888894789,82.7581207698,79.766390352,2.97173041782,0.02
 04/16  05:00:00,94.3131493304,23.1357857947,9.74073766963,0.851260046705,2.06121554724,15.9888894789,104.851638995,101.859908577,2.97173041782,0.02
 04/16  06:00:00,71.9042547669,18.4212242597,7.6358954917,0.772752709988,2.06121554724,15.9888894789,84.2507073983,81.2589769805,2.97173041782,0.02
 04/16  07:00:00,80.5957207343,23.5728076751,10.6768498517,1.22176547139,2.06121554724,15.9888894789,103.597660609,100.605930192,2.97173041782,0.02
 04/16  08:00:00,96.2255863561,19.703155109,10.0353785097,0.995296410603,4.12243109448,41.7362269337,78.7476894589,73.7748054292,4.9528840297,0.02
 04/16  09:00:00,108.220786837,23.9369925755,14.9154951333,0.765860767847,4.12243109448,41.7362269337,94.94964893,89.9767649003,4.9528840297,0.02
 04/16  10:00:00,95.5943220907,19.3826723966,13.6843685585,0.559838616871,4.12243109448,41.7362269337,75.5909750967,70.618091067,4.9528840297,0.02
 04/16  11:00:00,113.160596904,24.3157448719,22.0531089337,0.336718287646,4.12243109448,41.7362269337,91.3343237293,86.3614396996,4.9528840297,0.02
 04/16  12:00:00,106.379297476,19.2952680206,22.4835196892,0.131482656418,4.12243109448,41.7362269337,72.5327927116,67.5599086819,4.9528840297,0.02
 04/16  13:00:00,131.824575455,23.9661273675,33.0753421205,0.101321365886,4.12243109448,41.7362269337,86.6139076831,81.6410236534,4.9528840297,0.02
 04/16  14:00:00,121.266157209,19.6448855249,29.4738691258,0.0823935494133,4.12243109448,41.7362269337,78.2872472696,64.7324326645,4.9528840297,8.60193057536
 04/16  15:00:00,142.472898787,24.4905536241,38.0347045431,0.0303553168455,4.12243109448,41.7362269337,85.9099417705,80.9370577408,4.9528840297,0.02
 04/16  16:00:00,103.908680837,19.5574811488,30.7947701252,0.000470706841909,4.12243109448,24.8785346261,69.5683452293,64.5954611996,4.9528840297,0.02
 04/16  17:00:00,102.9178751,22.3425158818,35.2396961847,0.0,2.06121554724,15.9888894789,82.0532467057,79.0615162879,2.97173041782,0.02
 04/16  18:00:00,85.2314757275,17.9338696631,27.9775500455,0.0,2.06121554724,15.9888894789,69.3947326426,66.4030022248,2.97173041782,0.02
 04/16  19:00:00,80.1850355432,16.410584671,19.5912650812,0.0,2.06121554724,15.9888894789,74.3730883194,71.3813579016,2.97173041782,0.02
 04/16  20:00:00,83.0942326092,14.6121644331,15.9156968761,0.0,2.06121554724,15.9888894789,70.6231090084,67.6313785905,2.97173041782,0.02
 04/16  21:00:00,94.1624384853,19.1082150279,18.7333330477,0.0,2.06121554724,15.9888894789,89.9691487308,86.977418313,2.97173041782,0.02
 04/16  22:00:00,84.9501093024,19.0039201003,15.1276519041,0.0,2.06121554724,15.9888894789,81.4239266903,78.4321962725,2.97173041782,0.02
 04/16  23:00:00,93.4463642968,22.480252974,18.3030554235,0.0,2.06121554724,15.9888894789,102.927666074,99.9359356559,2.97173041782,0.02
 04/16  24:00:00,79.4649974387,19.2078636445,15.5566989072,0.00447315811184,2.06121554724,15.9888894789,83.5719005468,80.580170129,2.97173041782,0.02
 04/17  01:00:00,89.4691370371,23.2450412648,18.0654972782,0.00769384717191,4.12243109448,15.9888894789,104.076089671,101.084359253,2.97173041782,0.02
 04/17  02:00:00,74.8055510929,18.4212242597,13.1647039674,0.00947230570296,4.12243109448,15.9888894789,83.8517836551,80.8600532373,2.97173041782,0.02
 04/17  03:00:00,83.6323796728,23.463552205,15.3811498944,0.0347639124367,4.12243109448,15.9888894789,104.258885906,101.267155488,2.97173041782,0.02
 04/17  04:00:00,108.563687672,28.9283346348,17.7612594946,0.0150301431366,12.3672932834,24.9413748627,118.21061371,113.237729681,4.9528840297,0.02
 04/17  05:00:00,127.958062995,28.7532458395,20.0037762874,17.893082514,12.3672932834,24.9413748627,183.362362307,178.389478277,4.9528840297,0.02
 04/17  06:00:00,166.624074987,29.6999315477,19.9557695516,12.8829221285,24.7345865669,70.7195625826,149.305273639,139.379505579,9.90576805939,0.02
 04/17  07:00:00,187.239004622,29.7647946267,21.0219587652,5.82733032712,37.1018798503,92.3937384068,126.142201511,116.216433451,9.90576805939,0.02
 04/17  08:00:00,200.318422481,29.8938116665,23.7437971892,4.3802832551,37.1018798503,104.434947198,125.961009913,107.425120452,9.90576805939,8.63012140201
 04/17  09:00:00,218.903061656,30.1092695747,31.1103116413,3.34132462093,37.1018798503,116.476155989,112.710054863,102.784286803,9.90576805939,0.02
 04/17  10:00:00,228.288884316,30.4388516777,41.3714210858,2.13574620762,37.1018798503,116.476155989,116.784780387,98.2390781683,9.90576805939,8.63993415956
 04/17  11:00:00,244.46961319,30.8316703403,51.6719351492,1.16017934127,37.1018798503,116.476155989,103.027573051,93.1018049916,9.90576805939,0.02
 04/17  12:00:00,251.44610281,31.3433226514,59.7838226716,0.651608823313,37.1018798503,104.434947198,106.161524243,87.6196319635,9.90576805939,8.63612421966
 04/17  13:00:00,266.464269589,31.8454109711,65.7330932282,0.328527273755,37.1018798503,116.476155989,88.1725395795,78.2467715201,9.90576805939,0.02
 04/17  14:00:00,268.391794952,32.3646578539,68.8251831078,0.145463969872,37.1018798503,116.476155989,87.6541948885,69.1084715294,9.90576805939,8.63995529973
 04/17  15:00:00,275.720463174,32.877038519,71.3828800056,0.0283487681042,37.1018798503,116.476155989,81.2660222108,62.7224097108,9.90576805939,8.63784444066
 04/17  16:00:00,280.393509874,33.1570754968,73.5370587497,0.0,37.1018798503,116.476155989,67.4240703763,57.4983023169,9.90576805939,0.02
 04/17  17:00:00,278.604953389,33.2645318342,71.2693369147,0.0,37.1018798503,116.476155989,72.1064035085,62.1806354491,9.90576805939,0.02
 04/17  18:00:00,178.386656872,28.90576156,54.0792760208,0.0,24.7345865669,47.5788473902,71.8335856823,58.2714726114,4.9528840297,8.60922904118
 04/17  19:00:00,175.941614794,28.72903982,47.9825087089,0.0,24.7345865669,47.5788473902,69.433319879,64.4604358493,4.9528840297,0.02
 04/17  20:00:00,155.316149093,29.016780765,41.8277167987,0.0,12.3672932834,38.6892022431,84.9886248714,81.9968944536,2.97173041782,0.02
 04/17  21:00:00,107.656199699,17.6425217428,24.8234993744,0.0,12.3672932834,27.0668015668,58.9037302607,55.9119998428,2.97173041782,0.02
 04/17  22:00:00,91.8710883163,21.0936882585,24.8242443346,0.0,4.12243109448,15.9888894789,75.3497539535,72.3580235357,2.97173041782,0.02
 04/17  23:00:00,67.9563399401,13.0507909654,14.2818357198,0.0,4.12243109448,15.9888894789,51.2083351683,48.2166047505,2.97173041782,0.02
 04/17  24:00:00,83.8801563113,19.3267259681,18.4810908104,0.0,4.12243109448,15.9888894789,81.7092107797,78.7174803618,2.97173041782,0.02
 04/18  01:00:00,61.3958371038,11.8893677182,10.4750383774,0.0,4.12243109448,15.9888894789,46.9426306376,43.9509002198,2.97173041782,0.02
 04/18  02:00:00,80.6508602066,19.8448606352,16.8683394351,0.0,4.12243109448,15.9888894789,79.3809669028,76.389236485,2.97173041782,0.02
 04/18  03:00:00,68.1773055104,14.6121644331,12.1423344946,0.0,4.12243109448,15.9888894789,63.0492643727,60.0575339549,2.97173041782,0.02
 04/18  04:00:00,111.993889406,28.7826606747,20.1145864329,0.0,12.3672932834,24.9413748627,105.096109618,100.123225589,4.9528840297,0.02
 04/18  05:00:00,118.8682855,28.8180368948,20.9947977077,5.41895694997,12.3672932834,24.9413748627,169.520178566,164.547294536,4.9528840297,0.02
 04/18  06:00:00,163.137768491,29.8552019334,19.9455176875,3.50070039652,24.7345865669,70.7195625826,136.301783557,126.376015497,9.90576805939,0.02
 04/18  07:00:00,188.085021734,30.2179977879,20.8117918933,0.916755647084,37.1018798503,92.3937384068,115.330405844,105.404637785,9.90576805939,0.02
 04/18  08:00:00,198.94267789,30.5022400571,24.3262556666,0.807022764495,37.1018798503,104.434947198,116.864208045,98.3284129872,9.90576805939,8.63002699857
 04/18  09:00:00,213.94247991,30.6303212704,27.4892206834,0.683265992159,37.1018798503,116.476155989,105.479299623,95.5535315636,9.90576805939,0.02
 04/18  10:00:00,214.334695081,30.9224472337,28.5804686224,0.483062277868,37.1018798503,116.476155989,111.000059697,92.4544386426,9.90576805939,8.63985299504
 04/18  11:00:00,218.294877069,31.3811298733,32.276624402,0.29403072407,37.1018798503,116.476155989,107.24914172,88.701648049,9.90576805939,8.64172561127
 04/18  12:00:00,213.275286242,31.8901172359,38.7352952176,0.1939903627,37.1018798503,104.434947198,95.1734585526,85.2476904932,9.90576805939,0.02
 04/18  13:00:00,224.421004397,32.1856255059,37.7539065198,0.138376134759,37.1018798503,116.476155989,101.681969267,83.134426221,9.90576805939,8.64177498673
 04/18  14:00:00,221.303501124,32.1441251129,34.7406871062,0.0758634796094,37.1018798503,116.476155989,93.3391828461,83.4134147867,9.90576805939,0.02
 04/18  15:00:00,221.353216231,32.2362855342,34.7514286036,0.0228649137826,37.1018798503,116.476155989,101.272637156,82.7290572158,9.90576805939,8.63781188057
 04/18  16:00:00,221.238951982,32.133447293,34.7631562691,0.000359239852651,37.1018798503,116.476155989,92.4787960518,82.5530279924,9.90576805939,0.02
 04/18  17:00:00,221.526529576,31.8857977286,33.5580151711,0.0,37.1018798503,116.476155989,101.623218257,83.095908323,9.90576805939,8.62154187473
 04/18  18:00:00,135.449306713,28.5277312444,24.4874394123,0.0,24.7345865669,47.5788473902,69.5284449905,64.5555609608,4.9528840297,0.02
 04/18  19:00:00,139.087640975,29.0521575009,21.504107064,0.0,24.7345865669,47.5788473902,75.3580586596,70.3851746299,4.9528840297,0.02
 04/18  20:00:00,123.906186091,28.2873692102,20.7766018852,0.0,12.3672932834,38.6892022431,89.3040189139,86.312288496,2.97173041782,0.02
 04/18  21:00:00,86.4735906544,14.6495750316,12.1460303537,0.0,12.3672932834,27.0668015668,58.7550904493,55.7633600315,2.97173041782,0.02
 04/18  22:00:00,79.3437412452,20.656666378,15.7652768671,0.0,4.12243109448,15.9888894789,81.486384848,78.4946544302,2.97173041782,0.02
 04/18  23:00:00,61.2476455029,12.5889416654,9.58424613794,0.0,4.12243109448,15.9888894789,55.747495847,52.7557654292,2.97173041782,0.02
 04/18  24:00:00,78.7147283505,23.6165098632,15.301063624,0.0,4.12243109448,15.9888894789,97.9288156593,94.9370852415,2.97173041782,0.02
 04/19  01:00:00,71.7710511649,17.9842023792,11.8041024834,0.0,4.12243109448,15.9888894789,75.7256425564,72.7339121386,2.97173041782,0.02
 04/19  02:00:00,85.1820560506,23.7039142393,14.640523906,0.0,4.12243109448,15.9888894789,94.849991019,91.8582606012,2.97173041782,0.02
 04/19  03:00:00,76.2239720161,18.0716067553,12.0278131447,0.0,4.12243109448,15.9888894789,76.8152601105,73.8235296926,2.97173041782,0.02
 04/19  04:00:00,115.485006509,29.0157390109,17.5443094222,0.0,12.3672932834,24.9413748627,106.705711915,101.732827885,4.9528840297,0.02
 04/19  05:00:00,121.275462086,28.8807428326,19.3527457224,9.21867281477,12.3672932834,24.9413748627,170.761731986,165.788847956,4.9528840297,0.02
 04/19  06:00:00,158.674772754,29.8186877228,18.5603154264,7.65241092417,24.7345865669,70.7195625826,138.193670577,128.267902518,9.90576805939,0.02
 04/19  07:00:00,182.063679352,30.2353374054,18.3840528952,3.05976795774,37.1018798503,92.3937384068,126.546083158,108.032268518,9.90576805939,8.60804658102
 04/19  08:00:00,194.259160707,30.307154909,18.3856099626,3.26590991165,37.1018798503,104.434947198,113.587528254,103.661760195,9.90576805939,0.02
 04/19  09:00:00,206.255808973,30.3587551308,18.3909611215,3.16390252429,37.1018798503,116.476155989,111.393652056,101.467883996,9.90576805939,0.02
 04/19  10:00:00,206.392152216,30.394607964,18.6433636057,3.01135766955,37.1018798503,116.476155989,117.814276116,99.2686957112,9.90576805939,8.63981234532
 04/19  11:00:00,206.605181999,30.4324164653,19.1195473219,2.71012584969,37.1018798503,116.476155989,115.826558248,97.2791643907,9.90576805939,8.64162579835
 04/19  12:00:00,194.630017346,30.4659166714,19.3308031274,2.4501796342,37.1018798503,104.434947198,105.507244445,95.5814763856,9.90576805939,0.02
 04/19  13:00:00,206.280959374,30.5048923319,19.204428331,2.22855578071,37.1018798503,116.476155989,112.510946873,93.9635087428,9.90576805939,8.64167007133
 04/19  14:00:00,206.846698084,30.5127538698,19.6976133633,2.29349124905,37.1018798503,116.476155989,103.106605601,93.1808375418,9.90576805939,0.02
 04/19  15:00:00,207.116321679,30.5592482635,20.19573801,2.01871766345,37.1018798503,116.476155989,110.507791152,91.9642779346,9.90576805939,8.6377451575
 04/19  16:00:00,206.817605576,30.5843393073,19.972286197,1.91897657172,37.1018798503,116.476155989,100.703834985,90.7780669259,9.90576805939,0.02
 04/19  17:00:00,208.632611316,30.5862032167,19.7531754446,1.94854990398,37.1018798503,116.476155989,108.636449029,90.1091465142,9.90576805939,8.62153445537
 04/19  18:00:00,125.282468861,28.10527676,16.7209040374,0.0,24.7345865669,47.5788473902,74.6495980165,69.6767139869,4.9528840297,0.02
 04/19  19:00:00,132.241446712,29.0157390109,16.2045851973,0.0,24.7345865669,47.5788473902,79.7352154782,74.7623314485,4.9528840297,0.02
 04/19  20:00:00,117.993260544,27.4133254493,15.8328516002,0.0,12.3672932834,38.6892022431,93.7940992095,90.8023687916,2.97173041782,0.02
 04/19  21:00:00,91.8017172497,18.8582461401,10.9934778769,0.0,12.3672932834,27.0668015668,69.0510052644,66.0592748465,2.97173041782,0.02
 04/19  22:00:00,82.6939828039,22.480252974,13.401246129,0.0,4.12243109448,15.9888894789,89.9993953201,87.0076649023,2.97173041782,0.02
 04/19  23:00:00,72.4998341536,19.2078636445,10.5297009965,0.104058730222,4.12243109448,15.9888894789,74.9628884595,71.9711580417,2.97173041782,0.02
 04/19  24:00:00,76.1631340459,23.1357857947,12.3667858183,0.213341183519,4.12243109448,15.9888894789,95.4928363525,92.5011059347,2.97173041782,0.02
 04/20  01:00:00,68.0581134073,18.4212242597,10.1180832023,0.263020193417,4.12243109448,15.9888894789,77.7860392679,74.7943088501,2.97173041782,0.02
 04/20  02:00:00,78.5982608077,23.5728076751,12.5321373622,0.815757328086,4.12243109448,15.9888894789,97.635244858,94.6435144402,2.97173041782,0.02
 04/20  03:00:00,70.7278242032,19.0767570803,9.96491923537,1.21144824327,4.12243109448,15.9888894789,79.4547784272,76.4630480094,2.97173041782,0.02
 04/20  04:00:00,100.010619109,28.2873692102,14.1119850019,0.997145077886,12.3672932834,24.9413748627,110.854077512,105.881193483,4.9528840297,0.02
 04/20  05:00:00,123.631219776,29.2550966794,17.081020639,21.6354876033,12.3672932834,24.9413748627,182.615673128,169.060859972,4.9528840297,8.60192912626
 04/20  06:00:00,163.120305495,29.7667089983,17.3394674938,15.3821276836,24.7345865669,70.7195625826,140.266436717,130.340668658,9.90576805939,0.02
 04/20  07:00:00,187.360245885,30.0402077186,17.9480299635,8.61131855733,37.1018798503,92.3937384068,119.42392642,109.498158361,9.90576805939,0.02
 04/20  08:00:00,198.815083987,30.1390142894,18.3829599385,7.85321800358,37.1018798503,104.434947198,114.583395682,104.657627623,9.90576805939,0.02
 04/20  09:00:00,210.370023956,30.206869286,18.6391631107,7.18180036981,37.1018798503,116.476155989,120.873352979,102.333750479,9.90576805939,8.63383444021
 04/20  10:00:00,209.924850841,30.2641350497,18.8217066354,6.39328205533,37.1018798503,116.476155989,110.106524473,100.180756413,9.90576805939,0.02
 04/20  11:00:00,209.399924359,30.3164555925,19.114312522,5.59323389876,37.1018798503,116.476155989,116.689185545,98.1417987019,9.90576805939,8.64161878352
 04/20  12:00:00,196.984992932,30.3640736475,19.3256931147,4.77133038317,37.1018798503,104.434947198,106.225928204,96.3001601445,9.90576805939,0.02
 04/20  13:00:00,208.687063271,30.4094057168,19.8668881548,4.0324207088,37.1018798503,116.476155989,113.144955597,94.5975209715,9.90576805939,8.64166656635
 04/20  14:00:00,211.381720909,30.4733439322,20.4976205172,3.11306730023,37.1018798503,116.476155989,102.093914396,92.1681463364,9.90576805939,0.02
 04/20  15:00:00,211.984082549,30.5048279182,20.6720831657,2.88577642716,37.1018798503,116.476155989,109.592246631,91.0488265533,9.90576805939,8.63765201828
 04/20  16:00:00,208.304476975,30.5299628285,20.1321112567,2.69835397071,37.1018798503,116.476155989,100.46532664,90.5395585805,9.90576805939,0.02
 04/20  17:00:00,208.741701671,30.5276802761,19.1558288223,2.85323387137,37.1018798503,116.476155989,108.934355181,90.4071028432,9.90576805939,8.62148427793
 04/20  18:00:00,122.541958246,28.10527676,15.408983756,0.0,24.7345865669,47.5788473902,77.3195432415,72.3466592118,4.9528840297,0.02
 04/20  19:00:00,126.087971955,29.0157390109,13.5683127154,0.0,24.7345865669,47.5788473902,84.1958197707,79.222935741,4.9528840297,0.02
 04/20  20:00:00,115.841015433,27.4133254493,12.6773318795,0.041989570673,12.3672932834,38.6892022431,97.6048460515,94.6131156337,2.97173041782,0.02
 04/20  21:00:00,93.296342689,21.555876497,9.98890108797,0.198287331769,12.3672932834,27.0668015668,82.1527211241,79.1609907063,2.97173041782,0.02
 04/20  22:00:00,67.6326480043,17.9842023792,8.74577698807,0.0,4.12243109448,15.9888894789,74.777456454,71.7857260362,2.97173041782,0.02
 04/20  23:00:00,79.3607291002,23.7913186154,11.3598881285,1.07811370376,4.12243109448,15.9888894789,96.0490083907,93.0572779729,2.97173041782,0.02
 04/20  24:00:00,69.1367929871,18.6397351999,8.82679978088,0.725109662418,4.12243109448,15.9888894789,78.1397759929,75.1480455751,2.97173041782,0.02
