Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  01:00:00,76.3727601742,22.9172748545,11.269579956,0.597222636889,4.12243109448,15.9888894789,106.237378051,94.6637164177,2.97173041782,8.60193121505
 04/21  02:00:00,69.439838737,19.2078636445,9.05120723466,2.00714041007,4.12243109448,15.9888894789,79.7565707609,76.7648403431,2.97173041782,0.02
 04/21  03:00:00,78.3162977792,23.6165098632,11.430147105,2.27835921029,4.12243109448,15.9888894789,100.05379706,97.0620666418,2.97173041782,0.02
 04/21  04:00:00,101.622109651,28.14169525,12.8398397104,1.71669249511,12.3672932834,24.9413748627,111.9827137,107.00982967,4.9528840297,0.02
 04/21  05:00:00,129.83960803,29.2450071529,15.6852451331,26.2071817998,12.3672932834,24.9413748627,175.496699183,170.523815154,4.9528840297,0.02
 04/21  06:00:00,168.24165481,29.7609792026,16.2050838583,19.6563295009,24.7345865669,70.7195625826,141.887787808,131.962019749,9.90576805939,0.02
 04/21  07:00:00,190.788956738,29.9543952376,16.7015645037,13.4947740981,37.1018798503,92.3937384068,122.650341185,112.724573126,9.90576805939,0.02
 04/21  08:00:00,201.385761303,30.0410844444,17.481803099,11.5623694738,37.1018798503,104.434947198,116.984423087,107.058655028,9.90576805939,0.02
 04/21  09:00:00,212.691289144,30.109246389,18.2943487062,9.94551809582,37.1018798503,116.476155989,122.203399096,103.663838085,9.90576805939,8.63379295174
 04/21  10:00:00,212.241746069,30.1649910198,19.0624915021,8.67143290703,37.1018798503,116.476155989,111.086197926,101.160429866,9.90576805939,0.02
 04/21  11:00:00,211.746691126,30.2283186719,19.7509919637,7.4243192689,37.1018798503,116.476155989,117.484100372,98.9368570198,9.90576805939,8.64147529332
 04/21  12:00:00,199.265171384,30.2973725277,20.559289682,6.10726063381,37.1018798503,104.434947198,106.600141546,96.6743734862,9.90576805939,0.02
 04/21  13:00:00,211.420805011,30.3871389828,22.3907404282,4.29987800578,37.1018798503,116.476155989,112.172647048,93.6266621214,9.90576805939,8.64021686753
 04/21  14:00:00,211.335680532,30.4564287291,23.3010545781,3.23533330042,37.1018798503,116.476155989,110.14374022,91.5984944245,9.90576805939,8.63947773615
 04/21  15:00:00,211.606986451,30.5207722327,24.002853804,2.74077184748,37.1018798503,116.476155989,99.9711141327,90.0453460734,9.90576805939,0.02
 04/21  16:00:00,211.956691205,30.5960643658,24.8616936241,2.15691213586,37.1018798503,116.476155989,106.71733233,88.1793484811,9.90576805939,8.63221578956
 04/21  17:00:00,212.560872753,30.6788898121,25.7979854725,1.7432570196,37.1018798503,116.476155989,96.5775124607,86.6517444013,9.90576805939,0.02
 04/21  18:00:00,122.983729516,28.17811374,21.7307544324,0.0,24.7345865669,47.5788473902,72.4182321895,67.4453481598,4.9528840297,0.02
 04/21  19:00:00,123.720191431,28.9429020308,19.3532559792,0.0,24.7345865669,47.5788473902,79.3418232475,74.3689392178,4.9528840297,0.02
 04/21  20:00:00,110.671237419,27.4133254493,17.3449777405,0.0,12.3672932834,38.6892022431,93.8390360606,90.8473056428,2.97173041782,0.02
 04/21  21:00:00,82.9123473867,17.0598259022,10.6236671409,0.0,12.3672932834,27.0668015668,63.5360559873,60.5443255695,2.97173041782,0.02
 04/21  22:00:00,72.7750283748,22.480252974,13.5907388378,0.0,4.12243109448,15.9888894789,99.3846798794,87.811015478,2.97173041782,8.6019339835
 04/21  23:00:00,67.9372392101,19.2078636445,10.7598935674,0.00962894004057,4.12243109448,15.9888894789,75.3903526897,72.3986222719,2.97173041782,0.02
 04/21  24:00:00,76.1095824455,23.1357857947,12.8053536735,0.140991239889,4.12243109448,15.9888894789,95.5622747065,92.5705442887,2.97173041782,0.02
 04/22  01:00:00,69.0930441419,18.4212242597,9.83575440641,0.227026113114,4.12243109448,15.9888894789,77.9168765389,74.9251461211,2.97173041782,0.02
 04/22  02:00:00,79.0874959574,23.5728076751,11.2174965868,0.948250921266,4.12243109448,15.9888894789,97.783360243,94.7916298252,2.97173041782,0.02
 04/22  03:00:00,71.8344538825,19.0767570803,8.64806908158,1.50542398262,4.12243109448,15.9888894789,79.7038948561,76.7121644382,2.97173041782,0.02
 04/22  04:00:00,88.3285826942,27.194814509,11.8993754618,0.327558267434,4.12243109448,16.0517297156,117.793101767,114.801371349,2.97173041782,0.02
 04/22  05:00:00,97.6375639832,28.9429020308,11.0076455093,4.16318839474,4.12243109448,16.0517297156,118.430092645,115.438362227,2.97173041782,0.02
 04/22  06:00:00,112.182858106,29.5984348515,10.8405488731,7.01548061255,4.12243109448,39.6058045677,112.641477359,109.649746941,2.97173041782,0.02
 04/22  07:00:00,169.57511805,29.6421683558,15.6182628359,31.6355039973,12.3672932834,65.3531420225,154.925906438,149.953022409,4.9528840297,0.02
 04/22  08:00:00,163.868600305,29.6347916551,18.8480067928,22.9831220005,12.3672932834,68.2430321324,144.537685686,139.564801656,4.9528840297,0.02
 04/22  09:00:00,184.592467766,29.6719462749,20.4765278905,15.6205019185,16.4897243779,93.1370602926,133.906491406,125.961876958,7.92461444751,0.02
 04/22  10:00:00,181.349216059,29.6726867753,21.4742898621,12.1459443534,16.4897243779,93.1370602926,129.034794456,121.090180008,7.92461444751,0.02
 04/22  11:00:00,179.739091396,29.6715126456,23.4436397188,8.86377488742,16.4897243779,93.1370602926,134.212207343,117.673325765,7.92461444751,8.6142671305
 04/22  12:00:00,170.585829375,29.6742584452,25.3589460595,6.76386892919,16.4897243779,83.9857416113,122.271228279,114.326613831,7.92461444751,0.02
 04/22  13:00:00,174.911497364,29.7311065028,27.4262736686,5.17984817099,16.4897243779,83.9857416113,119.378849716,111.434235269,7.92461444751,0.02
 04/22  14:00:00,179.29033962,29.7869575486,29.1660310935,3.7497472981,16.4897243779,83.9857416113,117.482703999,109.538089552,7.92461444751,0.02
 04/22  15:00:00,157.553638685,29.5984348515,26.7019223534,0.0,12.3672932834,70.6512738906,61.5777383546,56.6048543249,4.9528840297,0.02
 04/22  16:00:00,157.910764653,29.5984348515,27.2772186757,0.0,12.3672932834,70.6512738906,69.2664350089,55.7009889744,4.9528840297,8.61256200478
 04/22  17:00:00,147.27795872,29.5984348515,27.0222855703,0.0,12.3672932834,58.1284167478,63.2991567204,58.3262726907,4.9528840297,0.02
 04/22  18:00:00,111.102615062,28.2873692102,24.5465888293,0.0,12.3672932834,24.9413748627,85.3739699818,80.4010859521,4.9528840297,0.02
 04/22  19:00:00,109.641659059,28.0688582699,22.1823537069,0.0,12.3672932834,24.9413748627,93.4777274771,88.5048434474,4.9528840297,0.02
 04/22  20:00:00,102.392161663,27.8503473297,19.6479015958,0.0,4.12243109448,16.0517297156,103.930814671,100.939084253,2.97173041782,0.02
 04/22  21:00:00,81.7951232741,18.8834124982,13.4203304344,0.0,4.12243109448,15.9888894789,81.7779206417,78.7861902239,2.97173041782,0.02
 04/22  22:00:00,77.8000499166,17.9842023792,11.871296583,0.0,4.12243109448,15.9888894789,79.2200400996,76.2283096818,2.97173041782,0.02
 04/22  23:00:00,89.4497436108,23.7913186154,14.1651127645,0.0,4.12243109448,15.9888894789,100.006130657,97.0144002388,2.97173041782,0.02
 04/22  24:00:00,75.7507621126,17.9842023792,10.574829206,0.0,4.12243109448,15.9888894789,79.799257103,76.8075266851,2.97173041782,0.02
 04/23  01:00:00,85.8197402488,22.480252974,13.1927781413,0.0,2.06121554724,15.9888894789,101.365419488,98.3736890703,2.97173041782,0.02
 04/23  02:00:00,74.6840569375,17.9842023792,10.0267934956,0.0,2.06121554724,15.9888894789,82.1801426655,79.1884122477,2.97173041782,0.02
 04/23  03:00:00,86.367380814,22.480252974,12.2330731354,0.0,2.06121554724,15.9888894789,103.279962063,100.288231646,2.97173041782,0.02
 04/23  04:00:00,77.2845998165,19.2078636445,9.48283675287,0.743073140025,2.06121554724,15.9888894789,83.3777058151,80.3859753973,2.97173041782,0.02
 04/23  05:00:00,86.1859326747,22.480252974,11.5508910649,0.0,2.06121554724,15.9888894789,104.732936819,101.741206401,2.97173041782,0.02
 04/23  06:00:00,62.7537063182,19.2952680206,9.31514843247,1.73049917647,2.06121554724,15.9888894789,84.5082176555,81.5164872377,2.97173041782,0.02
 04/23  07:00:00,70.1044685843,22.480252974,12.9996237288,0.0,2.06121554724,15.9888894789,104.558806561,101.567076143,2.97173041782,0.02
 04/23  08:00:00,87.6302890945,19.7905594851,11.3003946004,0.310000933831,4.12243109448,41.7362269337,79.2070776129,74.2341935832,4.9528840297,0.02
 04/23  09:00:00,98.2304669388,23.9369925755,15.9164463479,0.26474191207,4.12243109448,41.7362269337,95.3633798777,90.390495848,4.9528840297,0.02
 04/23  10:00:00,87.851882386,19.4409419807,13.8647267382,0.200280721926,4.12243109448,41.7362269337,76.398275627,71.4253915973,4.9528840297,0.02
 04/23  11:00:00,101.829073835,24.3157448719,21.0332732054,0.159938352829,4.12243109448,41.7362269337,92.4336843958,87.4608003661,4.9528840297,0.02
 04/23  12:00:00,92.6827670988,19.2952680206,18.8154400142,0.0960767652088,4.12243109448,41.7362269337,74.1197800518,69.1468960221,4.9528840297,0.02
 04/23  13:00:00,105.610851484,23.8787229914,25.2754889099,0.0731164943699,4.12243109448,41.7362269337,98.3492370831,84.7960679435,4.9528840297,8.60028510987
 04/23  14:00:00,97.8763354183,19.732289901,23.0188240198,0.0721302000424,4.12243109448,41.7362269337,72.3215967517,67.348712722,4.9528840297,0.02
 04/23  15:00:00,113.047247754,24.2283404958,29.0963293909,0.0317929436424,4.12243109448,41.7362269337,88.4539063446,83.4810223149,4.9528840297,0.02
 04/23  16:00:00,82.7173901433,19.2952680206,22.8281026952,0.0,4.12243109448,24.8785346261,72.1361923538,67.1633083241,4.9528840297,0.02
 04/23  17:00:00,73.8826938145,19.7826226171,21.4633356211,0.0,2.06121554724,15.9888894789,82.2346664105,79.2429359927,2.97173041782,0.02
 04/23  18:00:00,63.9775622174,16.3354245354,17.9661694068,0.0,2.06121554724,15.9888894789,70.7625881866,67.7708577688,2.97173041782,0.02
 04/23  19:00:00,66.0087455844,16.3917099025,16.0433226422,0.0,2.06121554724,15.9888894789,73.2530205497,70.2612901319,2.97173041782,0.02
 04/23  20:00:00,83.1649609399,18.4212242597,16.4000509753,0.0,2.06121554724,15.9888894789,81.1771028399,78.1853724221,2.97173041782,0.02
 04/23  21:00:00,96.5679408825,23.7913186154,19.7152913002,0.0118550831003,2.06121554724,15.9888894789,101.547555567,98.5558251489,2.97173041782,0.02
 04/23  22:00:00,80.1610969663,18.3338198836,14.234960153,0.00457097836411,2.06121554724,15.9888894789,83.2235378963,80.2318074785,2.97173041782,0.02
 04/23  23:00:00,91.3069003189,23.3542967349,16.9492795212,0.0256038644441,2.06121554724,15.9888894789,104.928830531,101.937100113,2.97173041782,0.02
 04/23  24:00:00,80.6590611678,19.2952680206,12.983941759,0.099837635062,2.06121554724,15.9888894789,83.8731266092,80.8813961914,2.97173041782,0.02
 04/24  01:00:00,94.7088801372,23.3542967349,15.4686310523,0.128146035375,4.12243109448,15.9888894789,104.456591009,101.464860592,2.97173041782,0.02
 04/24  02:00:00,80.3855520935,18.4212242597,11.6668147623,0.0845531419372,4.12243109448,15.9888894789,84.0065463755,81.0148159576,2.97173041782,0.02
 04/24  03:00:00,92.8478000621,23.6820631452,14.0929730979,0.428738352774,4.12243109448,15.9888894789,105.166139533,102.174409115,2.97173041782,0.02
 04/24  04:00:00,118.898080646,28.9283346348,15.7739111254,0.577257319703,12.3672932834,24.9413748627,118.778258875,113.805374845,4.9528840297,0.02
 04/24  05:00:00,143.366733626,28.7537812423,18.3323067131,22.6252053219,12.3672932834,24.9413748627,183.987427687,179.014543658,4.9528840297,0.02
 04/24  06:00:00,178.653935607,29.6993122741,17.7907611683,17.3821415679,24.7345865669,70.7195625826,149.933193032,140.007424972,9.90576805939,0.02
 04/24  07:00:00,199.190253203,29.7436403755,18.5142394718,8.66359046244,37.1018798503,92.3937384068,126.595317918,116.669549859,9.90576805939,0.02
 04/24  08:00:00,207.655683038,29.7905690501,20.6475407859,6.02146847264,37.1018798503,104.434947198,126.595050382,108.059615107,9.90576805939,8.62966721574
 04/24  09:00:00,219.00014737,29.9159137001,22.4931077339,4.88328721628,37.1018798503,116.476155989,113.635973438,103.710205378,9.90576805939,0.02
 04/24  10:00:00,218.767785093,30.0926477579,26.0235075137,3.59237853189,37.1018798503,116.476155989,118.546844889,100.001745151,9.90576805939,8.63933167813
 04/24  11:00:00,219.837365096,30.3219107067,30.4977936682,2.22224435273,37.1018798503,116.476155989,106.157122114,96.2313540545,9.90576805939,0.02
 04/24  12:00:00,213.625896284,30.7005208987,35.6868195186,1.15395639556,37.1018798503,104.434947198,110.713424216,92.1721241946,9.90576805939,8.63553196186
 04/24  13:00:00,231.494238258,31.0747344301,43.778546008,0.531413887275,37.1018798503,116.476155989,98.6700102721,88.7442422127,9.90576805939,0.02
 04/24  14:00:00,237.278883128,31.3378461288,49.5526346739,0.281619498263,37.1018798503,116.476155989,104.983603645,86.4384809889,9.90576805939,8.63935459671
 04/24  15:00:00,242.3029889,31.6344489469,51.403078847,0.141466393229,37.1018798503,116.476155989,102.854457269,84.3114139775,9.90576805939,8.63727523232
 04/24  16:00:00,249.565556017,31.9235524503,53.1113627846,0.0366907417231,37.1018798503,116.476155989,92.1924568651,82.2666888057,9.90576805939,0.02
 04/24  17:00:00,255.501365072,32.1804892357,54.4841535606,0.0,37.1018798503,116.476155989,90.3063485103,80.3805804509,9.90576805939,0.02
 04/24  18:00:00,163.591209026,28.900113249,40.668352956,0.0,24.7345865669,47.5788473902,66.1682182972,61.1953342675,4.9528840297,0.02
 04/24  19:00:00,160.471365609,28.7243910906,31.8067685807,0.0,24.7345865669,47.5788473902,79.9161810424,66.3532487005,4.9528840297,8.61004831217
 04/24  20:00:00,141.978267661,28.8700650508,24.202798012,0.0,12.3672932834,38.6892022431,87.2561574274,84.2644270095,2.97173041782,0.02
 04/24  21:00:00,95.2876612491,15.8441015049,13.4948236362,0.0,12.3672932834,27.0668015668,54.809252721,51.8175223032,2.97173041782,0.02
 04/24  22:00:00,89.2146975048,20.1944781395,16.3779138192,0.0,4.12243109448,15.9888894789,74.7569737069,71.7652432891,2.97173041782,0.02
 04/24  23:00:00,66.0419047963,11.2338348975,8.92387889876,0.0,4.12243109448,15.9888894789,46.6351072629,43.643376845,2.97173041782,0.02
 04/24  24:00:00,101.344256437,23.3542967349,16.0863589945,0.0,4.12243109448,15.9888894789,94.1005968943,91.1088664765,2.97173041782,0.02
 04/25  01:00:00,85.3801932448,18.2464155075,11.5178274573,0.0,4.12243109448,15.9888894789,74.8625929625,71.8708625447,2.97173041782,0.02
 04/25  02:00:00,96.536446679,23.3542967349,12.8169139969,0.0,4.12243109448,15.9888894789,94.4254932093,91.4337627915,2.97173041782,0.02
 04/25  03:00:00,82.6415354467,17.9842023792,9.50712582706,0.0,4.12243109448,15.9888894789,77.7656213489,74.7738909311,2.97173041782,0.02
 04/25  04:00:00,119.633818263,28.7826606747,12.0221784703,0.0,12.3672932834,24.9413748627,108.937840193,103.964956163,4.9528840297,0.02
 04/25  05:00:00,132.556658203,28.7930467368,13.6846579055,11.8175609583,12.3672932834,24.9413748627,173.309412201,168.336528171,4.9528840297,0.02
 04/25  06:00:00,173.148454343,29.7737220592,14.386981244,10.0883832523,24.7345865669,70.7195625826,144.756280997,134.830512938,9.90576805939,0.02
 04/25  07:00:00,199.001882703,29.9938990158,16.6997329224,3.61726436094,37.1018798503,92.3937384068,117.975629914,108.049861855,9.90576805939,0.02
 04/25  08:00:00,209.639281193,30.1606406773,19.8119735918,2.20650094369,37.1018798503,104.434947198,118.421706642,99.8863954851,9.90576805939,8.6295430976
 04/25  09:00:00,225.520524981,30.3496183974,22.6699071582,1.75367716634,37.1018798503,116.476155989,105.833170506,95.907402447,9.90576805939,0.02
 04/25  10:00:00,234.410054582,30.5749539901,26.590728292,1.36263597534,37.1018798503,116.476155989,110.589666841,92.0446319133,9.90576805939,8.63926686803
 04/25  11:00:00,241.872428199,30.8743604759,30.803810382,0.868974503037,37.1018798503,116.476155989,98.2853624538,88.3595943944,9.90576805939,0.02
 04/25  12:00:00,234.396185749,31.2512090166,34.2325317256,0.470451950693,37.1018798503,104.434947198,103.604740853,85.0631353649,9.90576805939,8.63583742852
 04/25  13:00:00,249.128115731,31.5830435287,36.9962923535,0.276710872478,37.1018798503,116.476155989,100.7838203,82.2369528165,9.90576805939,8.64109942376
 04/25  14:00:00,252.885960729,31.8773060179,38.0759841474,0.197127323879,37.1018798503,116.476155989,90.2119089206,80.2861408612,9.90576805939,0.02
 04/25  15:00:00,255.872665478,32.0436422107,39.2009558712,0.133459661462,37.1018798503,116.476155989,97.6098438512,79.0668249127,9.90576805939,8.63725087913
 04/25  16:00:00,257.886990656,32.1705116486,40.0248716086,0.0777877550012,37.1018798503,116.476155989,87.7306535206,77.8048854612,9.90576805939,0.02
 04/25  17:00:00,258.303006337,32.164916557,39.0360582719,0.0346327525739,37.1018798503,116.476155989,87.0412714829,77.1155034235,9.90576805939,0.02
 04/25  18:00:00,165.309287893,28.8117954667,28.703101834,0.0,24.7345865669,47.5788473902,73.1748726627,59.6118195421,4.9528840297,8.61016909089
 04/25  19:00:00,163.993588337,28.7243910906,24.8910906931,0.0,24.7345865669,47.5788473902,70.535852265,65.5629682353,4.9528840297,0.02
 04/25  20:00:00,151.255655145,28.0688582699,21.7150916095,0.0,12.3672932834,38.6892022431,85.3733904502,82.3816600324,2.97173041782,0.02
 04/25  21:00:00,100.059244299,15.5236187925,11.5977476017,0.0,12.3672932834,27.0668015668,55.5903403981,52.5986099803,2.97173041782,0.02
 04/25  22:00:00,95.3207342501,19.9282965773,14.3277896011,0.0,4.12243109448,15.9888894789,79.198512184,76.2067817662,2.97173041782,0.02
 04/25  23:00:00,87.5318477982,18.8582461401,10.7168074938,0.0,4.12243109448,15.9888894789,72.2275553299,69.2358249121,2.97173041782,0.02
 04/25  24:00:00,96.6644661651,22.480252974,11.5514213552,0.0,4.12243109448,15.9888894789,91.9727509097,88.9810204918,2.97173041782,0.02
 04/26  01:00:00,84.1410352908,19.2952680206,8.51016891644,0.0,4.12243109448,15.9888894789,74.9294762546,71.9377458368,2.97173041782,0.02
 04/26  02:00:00,93.6012377535,22.480252974,10.6650788659,0.0,4.12243109448,15.9888894789,95.3494904967,92.3577600789,2.97173041782,0.02
 04/26  03:00:00,81.805804022,19.0330548923,8.89663127172,0.0,4.12243109448,15.9888894789,77.4077398894,74.4160094716,2.97173041782,0.02
 04/26  04:00:00,121.089465567,28.7826606747,12.9749157578,0.021779461647,12.3672932834,24.9413748627,107.878787033,102.905903004,4.9528840297,0.02
 04/26  05:00:00,136.782144349,28.8124856866,16.1839592939,12.8734779426,12.3672932834,24.9413748627,171.328759352,166.355875323,4.9528840297,0.02
 04/26  06:00:00,170.386827611,29.8088675966,15.0307553694,11.3319969774,24.7345865669,70.7195625826,141.135518487,131.209750428,9.90576805939,0.02
 04/26  07:00:00,193.30135732,30.0575200276,13.7228479298,8.08355787937,37.1018798503,92.3937384068,123.60873692,113.682968861,9.90576805939,0.02
 04/26  08:00:00,200.84005002,30.1391795961,14.0237982663,7.19426013719,37.1018798503,104.434947198,125.713642825,107.178381849,9.90576805939,8.62949291646
 04/26  09:00:00,212.893331985,30.1637914061,13.8763967203,7.38793069534,37.1018798503,116.476155989,114.507618715,104.581850655,9.90576805939,0.02
 04/26  10:00:00,212.564444616,30.2039583179,14.0779602894,6.83545144505,37.1018798503,116.476155989,121.102297661,102.557358121,9.90576805939,8.6391714809
 04/26  11:00:00,211.018470257,30.2605315475,15.0518264497,5.74437091905,37.1018798503,116.476155989,109.395229432,99.4694613721,9.90576805939,0.02
 04/26  12:00:00,197.573217889,30.3068820177,16.0193271354,4.96937964935,37.1018798503,104.434947198,116.073580175,97.532054746,9.90576805939,8.63575736963
 04/26  13:00:00,206.57920835,30.3743386336,17.8200257088,3.75421412454,37.1018798503,116.476155989,113.632821795,95.0860342125,9.90576805939,8.64101952328
 04/26  14:00:00,206.791279984,30.4410699435,19.12276045,2.88465295563,37.1018798503,116.476155989,102.927458252,93.0016901931,9.90576805939,0.02
 04/26  15:00:00,207.526172032,30.52810581,20.4161218182,2.23932330527,37.1018798503,116.476155989,109.487409864,90.9444526792,9.90576805939,8.63718912518
 04/26  16:00:00,211.178648607,30.635688632,21.7096650997,1.70002325221,37.1018798503,116.476155989,98.4655941643,88.5398261049,9.90576805939,0.02
 04/26  17:00:00,220.500206445,30.6934715455,22.0786920756,1.44127558418,37.1018798503,116.476155989,96.5435146075,86.6177465481,9.90576805939,0.02
 04/26  18:00:00,140.425201162,28.17811374,18.8379900347,0.0,24.7345865669,47.5788473902,80.2086438621,66.6456064755,4.9528840297,8.61015335683
 04/26  19:00:00,142.470887096,28.9429020308,17.2677783897,0.0,24.7345865669,47.5788473902,77.8768323517,72.903948322,4.9528840297,0.02
 04/26  20:00:00,127.571601651,27.4133254493,15.1538063749,0.0,12.3672932834,38.6892022431,92.5099790828,89.518248665,2.97173041782,0.02
 04/26  21:00:00,97.1496099048,19.7574562591,10.3247760403,0.0,12.3672932834,27.0668015668,72.3508444784,69.3591140606,2.97173041782,0.02
 04/26  22:00:00,74.4441047387,17.9842023792,9.28974300384,0.0,4.12243109448,15.9888894789,72.7941344855,69.8024040677,2.97173041782,0.02
 04/26  23:00:00,86.132068241,23.7039142393,10.9270427832,0.145662833527,4.12243109448,15.9888894789,93.9341750409,90.9424446231,2.97173041782,0.02
 04/26  24:00:00,74.4483926463,18.6397351999,7.98123790542,0.315252532484,4.12243109448,15.9888894789,77.0542999571,74.0625695393,2.97173041782,0.02
 04/27  01:00:00,83.8996891411,22.9172748545,9.78392687455,0.327466222776,4.12243109448,15.9888894789,96.6366106213,93.6448802035,2.97173041782,0.02
 04/27  02:00:00,74.9017638534,19.2078636445,7.728212373,1.35424619082,4.12243109448,15.9888894789,79.0510519539,76.059321536,2.97173041782,0.02
 04/27  03:00:00,83.594359913,23.2668923588,10.502687305,1.18768867061,4.12243109448,15.9888894789,99.2453087307,96.2535783129,2.97173041782,0.02
 04/27  04:00:00,109.335056779,28.5787171305,11.7541416694,1.99366880391,12.3672932834,24.9413748627,111.202614554,106.229730525,4.9528840297,0.02
 04/27  05:00:00,138.442202176,29.2524766321,13.6060600962,24.4504929035,12.3672932834,24.9413748627,174.546211497,169.573327467,4.9528840297,0.02
 04/27  06:00:00,181.914011264,29.7578898399,12.6194059881,19.0036393468,24.7345865669,70.7195625826,151.881735215,141.955967156,9.90576805939,0.02
 04/27  07:00:00,211.779456223,29.9509234482,12.0048805692,12.6103192136,37.1018798503,92.3937384068,131.668720993,121.742952933,9.90576805939,0.02
 04/27  08:00:00,222.815319139,30.033472119,11.8490933194,10.9213532933,37.1018798503,104.434947198,132.976666441,114.441508919,9.90576805939,8.62938946239
 04/27  09:00:00,235.713604963,30.0943331076,12.2720439055,9.91883566494,37.1018798503,116.476155989,119.265184863,109.339416804,9.90576805939,0.02
 04/27  10:00:00,234.432947737,30.1447088746,12.6484802913,8.87884565257,37.1018798503,116.476155989,122.877834134,104.334604574,9.90576805939,8.63746150017
 04/27  11:00:00,234.657499647,30.2035264417,13.6911582324,7.57078709679,37.1018798503,116.476155989,116.939363659,98.3926909815,9.90576805939,8.64090461824
 04/27  12:00:00,225.34473595,30.2521188428,14.948230684,6.75223006396,37.1018798503,104.434947198,105.107382736,95.1816146768,9.90576805939,0.02
 04/27  13:00:00,232.46414057,30.3092506293,14.8452180234,5.79426901354,37.1018798503,116.476155989,111.965777172,93.4191026535,9.90576805939,8.64090645954
 04/27  14:00:00,232.239646568,30.35525565,14.826151108,4.91165299135,37.1018798503,116.476155989,101.573259108,91.6474910482,9.90576805939,0.02
 04/27  15:00:00,231.420946499,30.3866687458,15.0486745935,4.44039970709,37.1018798503,116.476155989,109.162039929,90.6191833773,9.90576805939,8.63708849206
 04/27  16:00:00,231.006742981,30.4013411577,15.040567449,4.35236635649,37.1018798503,116.476155989,100.077320545,90.1515524856,9.90576805939,0.02
 04/27  17:00:00,233.109095377,30.4022617447,15.0438422127,4.5478226968,37.1018798503,116.476155989,99.9555680044,90.029799945,9.90576805939,0.02
 04/27  18:00:00,144.794657401,28.10527676,11.5360469882,0.0,24.7345865669,47.5788473902,85.75944789,72.1968549742,4.9528840297,8.60970888616
 04/27  19:00:00,143.620812019,29.0157390109,10.4187435266,0.0,24.7345865669,47.5788473902,83.0308692928,78.0579852631,4.9528840297,0.02
 04/27  20:00:00,133.187877062,27.4133254493,9.48971246762,0.0821502136094,12.3672932834,38.6892022431,96.2952306385,93.3035002207,2.97173041782,0.02
 04/27  21:00:00,109.170586404,22.4550866159,7.15921542806,0.381333783516,12.3672932834,27.0668015668,83.5481036513,80.5563732335,2.97173041782,0.02
 04/27  22:00:00,80.3212358848,17.9842023792,5.70195911853,0.0,4.12243109448,15.9888894789,74.6510675669,71.6593371491,2.97173041782,0.02
 04/27  23:00:00,95.6764372776,23.7913186154,6.83590420366,1.90598878505,4.12243109448,15.9888894789,95.948080688,92.9563502702,2.97173041782,0.02
 04/27  24:00:00,84.7639937887,19.5574811488,4.78602976989,3.54719175443,4.12243109448,15.9888894789,78.3927906617,75.4010602438,2.97173041782,0.02
 04/28  01:00:00,100.286415312,24.6653623763,5.84258991266,6.73914743878,4.12243109448,15.9888894789,98.5608547072,95.5691242894,2.97173041782,0.02
 04/28  02:00:00,87.7349792636,19.732289901,4.34641492151,6.84396070684,4.12243109448,15.9888894789,80.1168774555,77.1251470377,2.97173041782,0.02
 04/28  03:00:00,103.334143194,24.6653623763,5.59831199603,10.0950304561,4.12243109448,15.9888894789,100.848642329,97.8569119109,2.97173041782,0.02
 04/28  04:00:00,126.17166494,28.7243910906,6.35114644925,6.80295121578,12.3672932834,24.9413748627,113.24728742,108.274403391,4.9528840297,0.02
 04/28  05:00:00,160.070057181,29.1927622243,9.62120782387,37.9106838082,12.3672932834,24.9413748627,177.1220828,172.14919877,4.9528840297,0.02
 04/28  06:00:00,193.099155915,29.6938493985,10.240442695,27.9399280849,24.7345865669,70.7195625826,163.757266011,153.831497952,9.90576805939,0.02
 04/28  07:00:00,215.367098589,29.800701346,11.1013102486,18.981341021,37.1018798503,92.3937384068,148.836906499,130.321538065,9.90576805939,8.6096003745
 04/28  08:00:00,223.987796965,29.8517378644,12.3898209764,16.1487877631,37.1018798503,104.434947198,128.581561149,118.655793089,9.90576805939,0.02
 04/28  09:00:00,235.862407512,29.8980005275,13.6204486579,13.8749563794,37.1018798503,116.476155989,119.442331716,109.516563657,9.90576805939,0.02
 04/28  10:00:00,233.178381239,29.9489629825,14.0658695534,11.9960688981,37.1018798503,116.476155989,122.461913937,103.917182728,9.90576805939,8.63896314914
 04/28  11:00:00,231.049741162,30.0233013669,14.8942255223,9.14142680237,37.1018798503,116.476155989,116.226458871,97.6799189582,9.90576805939,8.64077185364
 04/28  12:00:00,222.72237776,30.0917210089,15.7805055367,6.99178194735,37.1018798503,104.434947198,103.227882507,93.3021144474,9.90576805939,0.02
 04/28  13:00:00,236.189162237,30.1484772655,16.5609261367,5.66508988427,37.1018798503,116.476155989,109.933963805,91.3874271668,9.90576805939,8.64076857927
 04/28  14:00:00,237.412866175,30.2395567531,17.2125460177,4.38896772645,37.1018798503,116.476155989,99.1546523614,89.228884302,9.90576805939,0.02
 04/28  15:00:00,237.2110729,30.3100864332,17.1453245623,3.35584506539,37.1018798503,116.476155989,105.886387923,87.3436620719,9.90576805939,8.63695779126
 04/28  16:00:00,238.103064002,30.3551099958,16.9658354158,2.86941579997,37.1018798503,116.476155989,96.6079082107,86.6821401514,9.90576805939,0.02
 04/28  17:00:00,238.782538144,30.391764946,17.5164896316,2.62514723067,37.1018798503,116.476155989,104.851316723,86.3244704598,9.90576805939,8.62107820406
 04/28  18:00:00,153.295860981,28.2873692102,14.530412377,0.0,24.7345865669,47.5788473902,72.288617542,67.3157335123,4.9528840297,0.02
 04/28  19:00:00,151.187010059,28.7243910906,12.627661859,0.0,24.7345865669,47.5788473902,78.6126975632,73.6398135336,4.9528840297,0.02
 04/28  20:00:00,136.391106627,27.4133254493,11.3845018932,0.0,12.3672932834,38.6892022431,93.4371364773,90.4454060595,2.97173041782,0.02
 04/28  21:00:00,103.429093753,21.7743874372,8.45966415681,0.00657927237599,12.3672932834,27.0668015668,80.6978156644,77.7060852466,2.97173041782,0.02
 04/28  22:00:00,75.8141578677,17.9842023792,6.52597013945,0.0,4.12243109448,15.9888894789,73.5832192321,70.5914888143,2.97173041782,0.02
 04/28  23:00:00,88.718995276,23.1794879827,8.19104302478,0.497367430984,4.12243109448,15.9888894789,95.0642986834,92.0725682656,2.97173041782,0.02
 04/28  24:00:00,79.9599584145,18.4212242597,5.82291667034,0.486879699873,4.12243109448,15.9888894789,77.5313048229,74.5395744051,2.97173041782,0.02
 04/29  01:00:00,96.6777581388,23.5728076751,6.24685558098,2.02806229415,4.12243109448,15.9888894789,97.9306865071,94.9389560893,2.97173041782,0.02
 04/29  02:00:00,89.2111681952,20.1693117815,4.29395750962,5.69076831992,4.12243109448,15.9888894789,78.7610081133,75.7692776955,2.97173041782,0.02
 04/29  03:00:00,100.916928083,24.2283404958,5.02642179333,6.21468105002,4.12243109448,15.9888894789,99.5524675845,96.5607371667,2.97173041782,0.02
 04/29  04:00:00,116.037482095,29.1614129711,5.28997213735,9.78066576955,4.12243109448,16.0517297156,118.818089006,115.826358588,2.97173041782,0.02
 04/29  05:00:00,112.914482181,28.7243910906,4.92122172661,9.24995196404,4.12243109448,16.0517297156,120.372122175,117.380391757,2.97173041782,0.02
 04/29  06:00:00,130.975586051,29.5984348515,6.24139769771,14.0638204607,4.12243109448,39.6058045677,129.031328724,126.039598307,2.97173041782,0.02
 04/29  07:00:00,197.704015844,29.6034992312,11.2702536688,43.4830692828,12.3672932834,65.3531420225,173.111520959,168.138636929,4.9528840297,0.02
 04/29  08:00:00,190.224631734,29.6030439484,12.8806743914,33.6717219984,12.3672932834,68.2430321324,171.298586783,157.734830125,4.9528840297,8.6108726277
 04/29  09:00:00,211.408583904,29.6359952924,13.8412388337,25.5915574793,16.4897243779,93.1370602926,147.928790077,139.984175629,7.92461444751,0.02
 04/29  10:00:00,210.046459969,29.6419494727,14.892100886,22.6548559211,16.4897243779,93.1370602926,139.748667224,131.804052776,7.92461444751,0.02
 04/29  11:00:00,203.807228842,29.6440086209,14.8574056961,20.4767546381,16.4897243779,93.1370602926,136.890657986,128.946043539,7.92461444751,0.02
 04/29  12:00:00,194.625126806,29.6446204207,15.3463867428,18.0315893573,16.4897243779,83.9857416113,133.590801307,125.64618686,7.92461444751,0.02
 04/29  13:00:00,196.910352641,29.6452102091,15.695040914,17.0503398949,16.4897243779,83.9857416113,138.451893349,121.914512967,7.92461444751,8.61276593477
 04/29  14:00:00,194.206463133,29.645661895,16.0372071795,15.800678587,16.4897243779,83.9857416113,128.01863394,120.074019493,7.92461444751,0.02
 04/29  15:00:00,160.251157009,29.5984348515,14.1444423591,0.00290637720567,12.3672932834,70.6512738906,74.0620802928,69.0891962631,4.9528840297,0.02
 04/29  16:00:00,161.184358555,29.5984348515,14.0428911627,0.0494799971873,12.3672932834,70.6512738906,73.0998332543,68.1269492246,4.9528840297,0.02
 04/29  17:00:00,150.739772,29.5984348515,13.8512489892,0.134040296567,12.3672932834,58.1284167478,76.6621362601,71.6892522304,4.9528840297,0.02
 04/29  18:00:00,115.211119856,26.9763035688,13.6718401426,0.0,12.3672932834,24.9413748627,93.7498873174,88.7770032878,4.9528840297,0.02
 04/29  19:00:00,114.077308713,26.9763035688,12.7481431095,0.0,12.3672932834,24.9413748627,99.9029853477,94.930101318,4.9528840297,0.02
 04/29  20:00:00,109.850378319,26.9763035688,10.5674505482,0.0,4.12243109448,16.0517297156,109.609656395,106.617925977,2.97173041782,0.02
 04/29  21:00:00,93.3129042136,21.581042855,7.31877495216,0.0,4.12243109448,15.9888894789,94.2470474726,91.2553170548,2.97173041782,0.02
 04/29  22:00:00,83.3883310036,17.9842023792,5.91552062677,0.0,4.12243109448,15.9888894789,81.4548254669,78.4630950491,2.97173041782,0.02
 04/29  23:00:00,101.26148259,23.7913186154,7.41913851221,4.17966747889,4.12243109448,15.9888894789,110.343712586,98.7703644321,2.97173041782,8.60161773629
 04/29  24:00:00,90.5198773982,19.732289901,5.31183851119,6.93004940625,4.12243109448,15.9888894789,81.5496820757,78.5579516579,2.97173041782,0.02
 04/30  01:00:00,104.569578375,24.6653623763,6.99582445258,10.7635761268,2.06121554724,15.9888894789,102.883215825,99.8914854072,2.97173041782,0.02
 04/30  02:00:00,92.0299398408,19.732289901,5.98095358993,9.97303568745,2.06121554724,15.9888894789,83.3402626829,80.3485322651,2.97173041782,0.02
 04/30  03:00:00,106.299803266,24.6653623763,7.51934484647,13.6410219933,2.06121554724,15.9888894789,104.778751092,101.787020674,2.97173041782,0.02
 04/30  04:00:00,90.5506982966,19.732289901,5.95567480478,12.1272703492,2.06121554724,15.9888894789,85.0148745826,82.0231441648,2.97173041782,0.02
 04/30  05:00:00,105.417840375,24.6653623763,7.75269432783,15.6632236179,2.06121554724,15.9888894789,106.26660584,103.274875422,2.97173041782,0.02
 04/30  06:00:00,77.8139889576,19.732289901,5.45735896495,13.4961400332,2.06121554724,15.9888894789,85.8242537492,82.8325233314,2.97173041782,0.02
 04/30  07:00:00,91.4972927611,24.6653623763,6.58566059254,15.77556438,2.06121554724,15.9888894789,106.415826456,103.424096039,2.97173041782,0.02
 04/30  08:00:00,103.809902858,19.732289901,5.88913537457,10.4456692837,4.12243109448,41.7362269337,83.2871214344,78.3142374047,4.9528840297,0.02
 04/30  09:00:00,119.12310605,24.6653623763,8.11108496083,11.5612569475,4.12243109448,41.7362269337,100.491196916,95.5183128863,4.9528840297,0.02
 04/30  10:00:00,104.67586674,19.732289901,6.67845329361,8.63454869758,4.12243109448,41.7362269337,80.3990141499,75.4261301202,4.9528840297,0.02
 04/30  11:00:00,121.552142823,24.6653623763,9.17807912301,10.4787699133,4.12243109448,41.7362269337,98.8471851411,93.8743011114,4.9528840297,0.02
 04/30  12:00:00,105.964931567,19.732289901,7.5421868539,7.83247376691,4.12243109448,41.7362269337,79.8872225418,74.9143385121,4.9528840297,0.02
 04/30  13:00:00,121.612009221,24.6653623763,10.0352798335,9.1500074166,4.12243109448,41.7362269337,97.9012120268,92.9283279971,4.9528840297,0.02
 04/30  14:00:00,105.066227344,19.732289901,8.57824180367,6.29750414186,4.12243109448,41.7362269337,78.6991639881,73.7262799584,4.9528840297,0.02
 04/30  15:00:00,120.739456798,24.6653623763,10.9979207046,7.73312218939,4.12243109448,41.7362269337,96.5533467027,91.580462673,4.9528840297,0.02
 04/30  16:00:00,88.5190353103,19.732289901,8.25315272726,6.45622646109,4.12243109448,24.8785346261,79.3285640566,74.3556800269,4.9528840297,0.02
 04/30  17:00:00,96.1111206803,24.6653623763,10.0813949258,11.0097977365,2.06121554724,15.9888894789,102.391682689,99.3999522707,2.97173041782,0.02
 04/30  18:00:00,80.4924499054,19.732289901,7.92561542459,9.8675438432,2.06121554724,15.9888894789,84.6474356588,81.6557052409,2.97173041782,0.02
 04/30  19:00:00,98.2907165654,24.6653623763,9.49387122587,13.5954569355,2.06121554724,15.9888894789,106.211392413,103.219661995,2.97173041782,0.02
 04/30  20:00:00,96.3310754223,19.732289901,6.95325873204,12.2297411576,2.06121554724,15.9888894789,85.8571582335,82.8654278157,2.97173041782,0.02
 04/30  21:00:00,112.622157576,24.6653623763,8.52903318135,16.374877733,2.06121554724,15.9888894789,107.317614006,104.325883588,2.97173041782,0.02
 04/30  22:00:00,96.1959581402,19.732289901,7.10399123368,14.2861227203,2.06121554724,15.9888894789,86.9843377521,83.9926073343,2.97173041782,0.02
 04/30  23:00:00,112.327722533,24.6653623763,9.74382753039,18.337852339,2.06121554724,15.9888894789,108.402832185,105.411101767,2.97173041782,0.02
 04/30  24:00:00,96.3740704831,19.732289901,8.33817336698,15.3998391606,2.06121554724,15.9888894789,87.5278821899,84.5361517721,2.97173041782,0.02
 05/01  01:00:00,114.109723694,24.6653623763,11.2477405934,18.5274724909,4.12243109448,15.9888894789,107.831887165,104.840156747,2.97173041782,0.02
 05/01  02:00:00,97.0549826553,19.732289901,9.53264121058,15.0887503736,4.12243109448,15.9888894789,95.4096276235,83.8359775566,2.97173041782,8.60191964904
 05/01  03:00:00,109.891121904,24.6653623763,12.8036512611,18.7393526213,4.12243109448,15.9888894789,108.60107464,105.609344222,2.97173041782,0.02
 05/01  04:00:00,124.656456484,28.7243910906,15.9638544198,11.023062579,12.3672932834,24.9413748627,123.197463148,118.224579118,4.9528840297,0.02
 05/01  05:00:00,168.581150921,29.1614563803,18.3167335946,55.8411555511,12.3672932834,24.9413748627,188.940757105,183.967873075,4.9528840297,0.02
 05/01  06:00:00,197.781990747,29.5986544036,18.376997962,39.465984047,24.7345865669,70.7195625826,153.068407309,143.14263925,9.90576805939,0.02
 05/01  07:00:00,211.940657447,29.6091603183,20.6871165175,22.4709936318,37.1018798503,92.3937384068,128.604803666,118.679035607,9.90576805939,0.02
 05/01  08:00:00,215.987951061,29.6195197996,25.3557793418,15.3552776639,37.1018798503,104.434947198,119.931163406,110.005395347,9.90576805939,0.02
 05/01  09:00:00,230.867104367,29.631540104,34.6142362628,10.7864387209,37.1018798503,116.476155989,123.430954209,104.893314396,9.90576805939,8.63187175351
 05/01  10:00:00,238.088403938,29.6521807981,45.2035600157,7.5499458959,37.1018798503,116.476155989,110.575189205,100.649421145,9.90576805939,0.02
 05/01  11:00:00,245.067055826,29.7134780707,53.2614595111,4.91443229952,37.1018798503,116.476155989,114.674372432,96.1292437311,9.90576805939,8.63936064161
 05/01  12:00:00,238.251089756,29.9247831884,58.6940048591,2.7053618688,37.1018798503,104.434947198,99.2478071383,89.3220390789,9.90576805939,0.02
 05/01  13:00:00,250.01912214,30.1972748871,61.556286501,1.45464681051,37.1018798503,116.476155989,98.2783864448,79.731988992,9.90576805939,8.64062939349
 05/01  14:00:00,252.657741186,30.4541914272,65.5753450882,0.646572978519,37.1018798503,116.476155989,77.5681974597,67.6424294003,9.90576805939,0.02
 05/01  15:00:00,255.112272225,30.7395173869,69.3981495568,0.20438539023,37.1018798503,116.476155989,74.0364219402,55.4939071166,9.90576805939,8.63674676416
 05/01  16:00:00,259.652845926,31.0937668676,70.2364433535,0.0648406210239,37.1018798503,116.476155989,62.33965168,52.4138836206,9.90576805939,0.02
 05/01  17:00:00,258.483739026,31.4117463015,70.0373512792,0.0,37.1018798503,116.476155989,72.8124194623,54.2857292502,9.90576805939,8.62092215265
 05/01  18:00:00,159.206987158,28.9005996899,55.4696771642,0.0,24.7345865669,47.5788473902,60.5518617175,55.5789776878,4.9528840297,0.02
 05/01  19:00:00,152.465308923,28.7250139801,50.1731813581,0.0,24.7345865669,47.5788473902,71.4363829686,66.4634989389,4.9528840297,0.02
 05/01  20:00:00,143.167844213,28.8700650508,45.2719311316,0.0,12.3672932834,38.6892022431,86.601275974,83.6095455562,2.97173041782,0.02
 05/01  21:00:00,99.62225769,17.0346595441,26.2224099876,0.0,12.3672932834,27.0668015668,56.3918152681,53.4000848503,2.97173041782,0.02
 05/01  22:00:00,84.36451484,20.7440707541,26.2523265798,0.0,4.12243109448,15.9888894789,78.846019927,75.8542895092,2.97173041782,0.02
 05/01  23:00:00,65.814087129,12.7885778371,16.0145640162,0.0,4.12243109448,15.9888894789,51.5799829167,48.5882524989,2.97173041782,0.02
 05/01  24:00:00,80.3994605107,19.3204343786,22.7547991367,0.0,4.12243109448,15.9888894789,79.5189406872,76.5272102694,2.97173041782,0.02
 05/02  01:00:00,59.2961100861,11.0153239573,12.0516715011,0.0,4.12243109448,15.9888894789,47.5907884841,44.5990580663,2.97173041782,0.02
 05/02  02:00:00,76.9898971267,19.5389453188,20.0642539356,0.0,4.12243109448,15.9888894789,88.5997366849,77.0260883193,2.97173041782,8.6019179478
 05/02  03:00:00,58.2969820468,11.227543308,10.9806995488,0.0,4.12243109448,15.9888894789,46.8264303208,43.834699903,2.97173041782,0.02
 05/02  04:00:00,111.160997349,28.6515541105,26.2776250385,0.0,12.3672932834,24.9413748627,106.79186038,101.818976351,4.9528840297,0.02
 05/02  05:00:00,115.451781717,28.7625375676,27.9625486938,6.22719875967,12.3672932834,24.9413748627,168.458189956,163.485305926,4.9528840297,0.02
 05/02  06:00:00,158.166390284,29.7736172396,29.0591111973,3.11576631033,24.7345865669,70.7195625826,135.210406145,125.284638085,9.90576805939,0.02
 05/02  07:00:00,194.978032231,29.9878448415,33.7012808295,1.03192290978,37.1018798503,92.3937384068,114.010394121,104.084626061,9.90576805939,0.02
 05/02  08:00:00,217.025393333,30.2482322307,43.6430108963,0.833676818835,37.1018798503,104.434947198,106.80711963,96.8813515703,9.90576805939,0.02
 05/02  09:00:00,237.074032921,30.6570422789,51.4251798134,0.64965874205,37.1018798503,116.476155989,111.169666892,92.6309875185,9.90576805939,8.63291131401
 05/02  10:00:00,245.536157507,31.1476240716,59.6004231458,0.445324229067,37.1018798503,116.476155989,95.5835736966,85.6578056372,9.90576805939,0.02
 05/02  11:00:00,252.256207906,31.6169570818,66.1180845628,0.178133836723,37.1018798503,116.476155989,89.7229741813,71.1773867178,9.90576805939,8.63981940418
 05/02  12:00:00,244.726160136,32.156224793,70.235316471,0.0334162724325,37.1018798503,104.434947198,70.9428970111,61.0171289517,9.90576805939,0.02
 05/02  13:00:00,259.204251565,32.648848285,72.2123814689,0.0,37.1018798503,116.476155989,73.4087833726,54.8625221922,9.90576805939,8.64049312107
 05/02  14:00:00,260.526947477,32.9908353388,73.1932929322,0.0,37.1018798503,116.476155989,61.7395890315,51.8138209721,9.90576805939,0.02
 05/02  15:00:00,260.802416864,33.1462876777,73.3135686805,0.0,37.1018798503,116.476155989,70.0333776738,51.4910106197,9.90576805939,8.63659899472
 05/02  16:00:00,259.581334736,33.1449763004,72.0943746477,0.0,37.1018798503,116.476155989,60.9565388638,51.0307708044,9.90576805939,0.02
 05/02  17:00:00,258.596461912,33.0262527864,71.2294701439,0.0,37.1018798503,116.476155989,70.6119439148,52.0852973788,9.90576805939,8.62087847664
 05/02  18:00:00,156.984690243,28.8144468951,55.0953948236,0.0,24.7345865669,47.5788473902,59.6542697755,54.6813857458,4.9528840297,0.02
 05/02  19:00:00,151.159055256,28.7264406195,49.357762022,0.0,24.7345865669,47.5788473902,69.6048533385,64.6319693088,4.9528840297,0.02
 05/02  20:00:00,143.706287952,29.0530301366,46.9703003441,0.0,12.3672932834,38.6892022431,83.6127878946,80.6210574768,2.97173041782,0.02
 05/02  21:00:00,100.863266596,17.7153587229,27.1848711717,0.0,12.3672932834,27.0668015668,57.8359179699,54.8441875521,2.97173041782,0.02
 05/02  22:00:00,87.8244875537,21.9346287934,27.06534714,0.0,4.12243109448,15.9888894789,79.6859913324,76.6942609146,2.97173041782,0.02
 05/02  23:00:00,65.7820899531,13.4629854263,13.9639879626,0.0,4.12243109448,15.9888894789,50.2171263847,47.2253959669,2.97173041782,0.02
 05/02  24:00:00,78.2358656354,20.1944781395,17.9580173392,0.0,4.12243109448,15.9888894789,77.0920363282,74.1003059104,2.97173041782,0.02
 05/03  01:00:00,58.6178946829,11.240126487,9.72437205114,0.0,4.12243109448,15.9888894789,49.0721759198,46.080445502,2.97173041782,0.02
 05/03  02:00:00,75.2443639684,19.1082150279,15.3598994309,0.0,4.12243109448,15.9888894789,83.0522619211,80.0605315033,2.97173041782,0.02
 05/03  03:00:00,63.2455683416,15.3488100404,10.8535702603,0.0,4.12243109448,15.9888894789,71.0022933931,59.4286495082,2.97173041782,8.60191346706
 05/03  04:00:00,99.8535941583,28.4621779623,18.4954976138,0.0,12.3672932834,24.9413748627,104.783663655,99.8107796252,4.9528840297,0.02
 05/03  05:00:00,109.233142973,29.2628076315,20.4982804323,6.61077425855,12.3672932834,24.9413748627,168.137127891,163.164243861,4.9528840297,0.02
 05/03  06:00:00,152.370883907,29.8069963131,21.9081644656,3.39209835043,24.7345865669,70.7195625826,134.989793762,125.064025703,9.90576805939,0.02
 05/03  07:00:00,186.693976382,30.2207085209,24.9114203488,1.30486478497,37.1018798503,92.3937384068,115.683169193,105.757401133,9.90576805939,0.02
 05/03  08:00:00,204.956141067,30.3785754632,31.4159893677,0.861108510766,37.1018798503,104.434947198,108.950441256,99.0246731967,9.90576805939,0.02
 05/03  09:00:00,223.705331239,30.6940599055,38.036211255,0.632907749408,37.1018798503,116.476155989,112.286915191,93.7482872891,9.90576805939,8.63285984238
 05/03  10:00:00,233.436691705,31.1780260634,47.5166085263,0.39927806644,37.1018798503,116.476155989,99.9877981116,90.0620300522,9.90576805939,0.02
 05/03  11:00:00,238.364587702,31.6622715661,52.1699151107,0.189368680501,37.1018798503,116.476155989,105.151384151,86.605320056,9.90576805939,8.64029603513
 05/03  12:00:00,232.651443411,32.3251107148,57.5712522076,0.0972686355024,37.1018798503,104.434947198,92.9061373268,82.9803692674,9.90576805939,0.02
 05/03  13:00:00,249.763868619,32.9722363221,62.4353901484,0.013219813157,37.1018798503,116.476155989,98.5307822027,79.9854321166,9.90576805939,8.63958202667
 05/03  14:00:00,253.601745271,33.5275203858,65.7314149678,0.0,37.1018798503,116.476155989,87.3049859882,77.3792179288,9.90576805939,0.02
 05/03  15:00:00,255.491183929,33.9556875366,67.1929340311,0.0,37.1018798503,116.476155989,92.2863324161,73.7440350727,9.90576805939,8.63652928396
 05/03  16:00:00,257.556576914,34.2777828684,68.9368181758,0.0,37.1018798503,116.476155989,79.0436520932,69.1178840338,9.90576805939,0.02
 05/03  17:00:00,258.901915239,34.5156257702,70.0455457493,0.0,37.1018798503,116.476155989,83.2637806421,64.7371280403,9.90576805939,8.62088454239
 05/03  18:00:00,154.909654707,28.9985675656,52.8362400075,0.0,24.7345865669,47.5788473902,62.8459259377,57.873041908,4.9528840297,0.02
 05/03  19:00:00,149.709221368,28.7355115917,47.8988592231,0.0,24.7345865669,47.5788473902,67.9006347618,62.9277507321,4.9528840297,0.02
 05/03  20:00:00,140.836647007,29.1650993548,45.7586303509,0.0,12.3672932834,38.6892022431,82.2306641838,79.238933766,2.97173041782,0.02
 05/03  21:00:00,99.8794894899,17.824614193,27.7087720939,0.0,12.3672932834,27.0668015668,57.4767296732,54.4849992554,2.97173041782,0.02
 05/03  22:00:00,90.1536870338,22.2551115057,32.4735632401,0.0,4.12243109448,15.9888894789,78.8040889639,75.8123585461,2.97173041782,0.02
 05/03  23:00:00,71.0407841637,14.074816059,21.858333713,0.0,4.12243109448,15.9888894789,49.2851854434,46.2934550256,2.97173041782,0.02
 05/03  24:00:00,83.727761177,20.9480142983,27.7646245984,0.0,4.12243109448,15.9888894789,83.0668332968,80.0751028789,2.97173041782,0.02
 05/04  01:00:00,61.9179815708,12.3515559567,14.9544677493,0.0,4.12243109448,15.9888894789,52.4439363264,49.4522059086,2.97173041782,0.02
 05/04  02:00:00,79.1859838271,19.9759671993,24.3492872186,0.0,4.12243109448,15.9888894789,79.880173901,76.8884434832,2.97173041782,0.02
 05/04  03:00:00,57.8610601679,11.240126487,12.0360525891,0.0,4.12243109448,15.9888894789,49.4168719929,46.4251415751,2.97173041782,0.02
 05/04  04:00:00,111.075873221,28.7462421846,30.1654864059,0.0,12.3672932834,24.9413748627,113.187374183,99.6325792017,4.9528840297,8.60191095149
 05/04  05:00:00,109.258626188,28.9263249174,27.9150694486,2.60225394888,12.3672932834,24.9413748627,165.638627084,160.665743055,4.9528840297,0.02
 05/04  06:00:00,153.827360342,30.154937326,26.9719832426,0.485814318098,24.7345865669,70.7195625826,131.70250731,121.77673925,9.90576805939,0.02
 05/04  07:00:00,195.310958221,30.8695806969,34.0730212513,0.111374487147,37.1018798503,92.3937384068,110.714420698,100.788652638,9.90576805939,0.02
 05/04  08:00:00,212.870879092,31.4260174779,39.0187144367,0.125686740622,37.1018798503,104.434947198,103.68834502,93.7625769602,9.90576805939,0.02
 05/04  09:00:00,230.739531444,31.7684273412,44.5284634588,0.100487383754,37.1018798503,116.476155989,109.127008572,90.5902791271,9.90576805939,8.63096138591
 05/04  10:00:00,238.023103302,32.1557516103,51.4600341028,0.064546398714,37.1018798503,116.476155989,97.5709725916,87.6452045322,9.90576805939,0.02
 05/04  11:00:00,242.074482618,32.5650126365,55.1363827301,0.0300535509869,37.1018798503,116.476155989,103.157676635,84.6117080832,9.90576805939,8.64020049232
 05/04  12:00:00,235.45076019,33.1116361999,60.0373587485,0.000579819003985,37.1018798503,104.434947198,91.4777412801,81.5519732207,9.90576805939,0.02
 05/04  13:00:00,251.689697312,33.6458802037,63.7007925765,0.0,37.1018798503,116.476155989,97.4707750111,78.9246868084,9.90576805939,8.64032014329
 05/04  14:00:00,254.97065555,34.058327048,66.5695301435,0.0,37.1018798503,116.476155989,85.950510086,76.0247420266,9.90576805939,0.02
