Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  15:00:00,257.073991253,34.3780696603,68.3533553078,0.0,37.1018798503,116.476155989,89.7246159396,71.1824280668,9.90576805939,8.63641981336
 05/04  16:00:00,257.892230787,34.6652912753,68.8849734831,0.0,37.1018798503,116.476155989,79.4994117177,69.5736436583,9.90576805939,0.02
 05/04  17:00:00,259.521193134,34.8105272557,70.369915825,0.0,37.1018798503,116.476155989,84.4829586497,65.9563680363,9.90576805939,8.62082255399
 05/04  18:00:00,155.143693986,28.9121898835,53.1566579228,0.0,24.7345865669,47.5788473902,61.9270422387,56.954158209,4.9528840297,0.02
 05/04  19:00:00,151.529103209,28.7368024525,48.6816615736,0.0,24.7345865669,47.5788473902,67.1962357278,62.2233516981,4.9528840297,0.02
 05/04  20:00:00,141.490647529,29.1664943454,45.1524159997,0.0,12.3672932834,38.6892022431,81.5848252395,78.5930948217,2.97173041782,0.02
 05/04  21:00:00,102.126709487,17.824614193,26.2039307424,0.0,12.3672932834,27.0668015668,57.0429477615,54.0512173437,2.97173041782,0.02
 05/04  22:00:00,85.3760033015,22.2551115057,25.1877092593,0.0,4.12243109448,15.9888894789,78.5378987099,75.5461682921,2.97173041782,0.02
 05/04  23:00:00,64.2544302197,13.9874116829,14.6997223725,0.0,4.12243109448,15.9888894789,49.522821587,46.5310911692,2.97173041782,0.02
 05/04  24:00:00,73.8919141311,19.5389453188,18.7255601013,0.0,4.12243109448,15.9888894789,77.7191838608,74.727453443,2.97173041782,0.02
 05/05  01:00:00,56.9198817924,11.6645651884,10.3452904259,0.0,4.12243109448,15.9888894789,44.9051032258,41.9133728079,2.97173041782,0.02
 05/05  02:00:00,71.2875545684,19.1082150279,16.2498646548,0.0,4.12243109448,15.9888894789,81.8654443331,78.8737139153,2.97173041782,0.02
 05/05  03:00:00,56.5030377344,12.4419366582,9.14144810401,0.0,4.12243109448,15.9888894789,49.958150619,46.9664202012,2.97173041782,0.02
 05/05  04:00:00,101.874081749,28.3747735862,21.18453632,0.0,12.3672932834,24.9413748627,104.535894013,99.563009983,4.9528840297,0.02
 05/05  05:00:00,104.563210711,29.3422969777,23.4328118293,4.32229070111,12.3672932834,24.9413748627,174.882460243,161.327668304,4.9528840297,8.60190790957
 05/05  06:00:00,152.003077042,29.9739470672,24.517643399,1.29686108209,24.7345865669,70.7195625826,132.990103376,123.064335317,9.90576805939,0.02
 05/05  07:00:00,187.891862672,30.4833398834,26.6543591627,0.497182683231,37.1018798503,92.3937384068,114.418752466,104.492984407,9.90576805939,0.02
 05/05  08:00:00,204.500795814,30.6745154128,31.1307243756,0.395104477085,37.1018798503,104.434947198,108.869231515,98.9434634559,9.90576805939,0.02
 05/05  09:00:00,218.987560147,30.8088579232,33.5281106087,0.308438824198,37.1018798503,116.476155989,114.451118364,95.912694011,9.90576805939,8.6326562938
 05/05  10:00:00,222.295607518,31.0029339473,36.7593020172,0.190606955516,37.1018798503,116.476155989,102.705861126,92.7800930668,9.90576805939,0.02
 05/05  11:00:00,222.374310356,31.2133245023,36.6821329308,0.135816998585,37.1018798503,116.476155989,108.765496917,90.2196579223,9.90576805939,8.64007093539
 05/05  12:00:00,216.078314243,31.3729278229,35.4316124947,0.106773101445,37.1018798503,104.434947198,97.8625846979,87.9368166385,9.90576805939,0.02
 05/05  13:00:00,225.830254347,31.5736392007,37.4656078864,0.0827425565825,37.1018798503,116.476155989,104.656580699,86.1106760076,9.90576805939,8.64013663153
 05/05  14:00:00,223.175896384,31.7824317661,36.9872138856,0.0634658907658,37.1018798503,116.476155989,94.3243872906,84.3986192312,9.90576805939,0.02
 05/05  15:00:00,218.659121919,31.838444685,32.4319848133,0.0461202473872,37.1018798503,116.476155989,102.012894116,83.4707416767,9.90576805939,8.63638437981
 05/05  16:00:00,216.277261406,31.8322327297,30.0748415194,0.0282327596473,37.1018798503,116.476155989,92.8906017055,82.9648336461,9.90576805939,0.02
 05/05  17:00:00,216.126856287,31.738692892,30.0332004297,0.0142068510473,37.1018798503,116.476155989,101.646390789,83.1198780682,9.90576805939,8.62074466157
 05/05  18:00:00,125.629445937,28.5058801504,24.0487187725,0.0,24.7345865669,47.5788473902,70.5642682578,65.5913842281,4.9528840297,0.02
 05/05  19:00:00,124.075599769,29.0521575009,21.9485962308,0.0,24.7345865669,47.5788473902,75.8319780693,70.8590940396,4.9528840297,0.02
 05/05  20:00:00,112.974400995,28.2873692102,21.1232870646,0.0,12.3672932834,38.6892022431,89.5598819279,86.5681515101,2.97173041782,0.02
 05/05  21:00:00,81.1074141999,14.3873619034,12.5649094384,0.0,12.3672932834,27.0668015668,59.0921882769,56.1004578591,2.97173041782,0.02
 05/05  22:00:00,71.3766006621,19.7826226171,16.7567160993,0.0,4.12243109448,15.9888894789,82.0052375825,79.0135071647,2.97173041782,0.02
 05/05  23:00:00,59.0563067366,13.7251985546,10.7400826857,0.0,4.12243109448,15.9888894789,56.0570450406,53.0653146228,2.97173041782,0.02
 05/05  24:00:00,69.4330052152,19.1082150279,15.4407286288,0.0,4.12243109448,15.9888894789,86.0488231982,83.0570927804,2.97173041782,0.02
 05/06  01:00:00,67.4852825742,19.0767570803,13.1331741986,0.0,4.12243109448,15.9888894789,76.6941220332,73.7023916153,2.97173041782,0.02
 05/06  02:00:00,73.6818404698,22.480252974,16.0988740021,0.0,4.12243109448,15.9888894789,95.5236437108,92.5319132929,2.97173041782,0.02
 05/06  03:00:00,66.6246733598,19.2078636445,12.0763768417,0.0,4.12243109448,15.9888894789,77.6189646385,74.6272342207,2.97173041782,0.02
 05/06  04:00:00,79.4599881665,27.8503473297,16.5059012881,0.0741025870466,4.12243109448,16.0517297156,114.623215058,111.63148464,2.97173041782,0.02
 05/06  05:00:00,73.4301194033,27.4133254493,15.5836805992,0.101809684557,4.12243109448,16.0517297156,115.740173692,112.748443274,2.97173041782,0.02
 05/06  06:00:00,94.8195627303,29.5984348515,16.1471123857,0.747410937115,4.12243109448,39.6058045677,95.4956573988,92.503926981,2.97173041782,0.02
 05/06  07:00:00,146.294349067,29.6494237146,20.8772608169,16.0445190162,12.3672932834,65.3531420225,154.666996825,141.112206991,4.9528840297,8.60190580473
 05/06  08:00:00,147.984683141,29.6353589014,24.4672811358,12.510190963,12.3672932834,68.2430321324,142.520905575,137.548021545,4.9528840297,0.02
 05/06  09:00:00,176.485979838,29.6711744032,28.6444024779,7.78165775291,16.4897243779,93.1370602926,132.602861232,124.658246785,7.92461444751,0.02
 05/06  10:00:00,178.516832899,29.6746446384,31.9400817061,6.51324180334,16.4897243779,93.1370602926,128.627935555,120.683321108,7.92461444751,0.02
 05/06  11:00:00,179.362235706,29.6789771894,34.3698036678,4.92457561004,16.4897243779,93.1370602926,126.160929963,118.216315516,7.92461444751,0.02
 05/06  12:00:00,173.000901591,29.6998638185,39.1550734485,2.67700220985,16.4897243779,83.9857416113,131.339937553,114.802739439,7.92461444751,8.61258366682
 05/06  13:00:00,177.321465359,29.7329113582,44.4566728581,1.72383702358,16.4897243779,83.9857416113,119.761987137,111.81737269,7.92461444751,0.02
 05/06  14:00:00,181.564747943,29.7731753529,47.3843812954,0.943550816438,16.4897243779,83.9857416113,117.692506246,109.747891798,7.92461444751,0.02
 05/06  15:00:00,163.109513323,29.5984348515,45.1544379596,0.0,12.3672932834,70.6512738906,60.3389344004,55.3660503707,4.9528840297,0.02
 05/06  16:00:00,165.281720297,29.5984348515,44.9494980573,0.0,12.3672932834,70.6512738906,58.6969908807,53.724106851,4.9528840297,0.02
 05/06  17:00:00,157.008571106,29.5984348515,45.054862677,0.0,12.3672932834,58.1284167478,61.0510749124,56.0781908827,4.9528840297,0.02
 05/06  18:00:00,114.359275828,28.6151356205,39.0114042003,0.0,12.3672932834,24.9413748627,83.4203352211,78.4474511914,4.9528840297,0.02
 05/06  19:00:00,106.766949479,28.8336465607,32.4672194266,0.0,12.3672932834,24.9413748627,91.2508514849,86.2779674552,4.9528840297,0.02
 05/06  20:00:00,85.1913525622,27.194814509,23.8147665183,0.0,4.12243109448,16.0517297156,102.213671198,99.2219407797,2.97173041782,0.02
 05/06  21:00:00,59.0763110796,13.4629854263,10.4891558252,0.0,4.12243109448,15.9888894789,62.7706238535,51.1969875368,2.97173041782,8.60190589894
 05/06  22:00:00,59.5142018764,13.5755561605,10.4299416139,0.0,4.12243109448,15.9888894789,59.1884359136,56.1967054957,2.97173041782,0.02
 05/06  23:00:00,74.1119794018,22.4550866159,16.5968111453,0.0,4.12243109448,15.9888894789,95.0895170227,92.0977866049,2.97173041782,0.02
 05/06  24:00:00,66.4430805574,17.9842023792,13.5519584932,0.0,4.12243109448,15.9888894789,80.4022891699,77.4105587521,2.97173041782,0.02
 05/07  01:00:00,73.6289783733,23.7913186154,16.6231762453,0.0,2.06121554724,15.9888894789,101.62381336,98.6320829419,2.97173041782,0.02
 05/07  02:00:00,63.7513824092,17.9842023792,12.8585402117,0.0,2.06121554724,15.9888894789,80.9381111526,77.9463807348,2.97173041782,0.02
 05/07  03:00:00,77.9841687867,22.480252974,15.6807579899,0.0,2.06121554724,15.9888894789,101.647431767,98.6557013495,2.97173041782,0.02
 05/07  04:00:00,74.3875089391,17.9842023792,12.046029266,0.0,2.06121554724,15.9888894789,81.5225389808,78.530808563,2.97173041782,0.02
 05/07  05:00:00,80.2351470942,22.480252974,14.819082556,0.0,2.06121554724,15.9888894789,102.697905694,99.7061752763,2.97173041782,0.02
 05/07  06:00:00,62.520948766,19.1204592684,11.7910004583,0.0352584294912,2.06121554724,15.9888894789,83.1496642474,80.1579338296,2.97173041782,0.02
 05/07  07:00:00,74.5384803812,22.480252974,15.1946827515,0.0,2.06121554724,15.9888894789,102.545563993,99.5538335754,2.97173041782,0.02
 05/07  08:00:00,93.2813434254,19.7905594851,12.2485612048,0.0994608551807,4.12243109448,41.7362269337,79.6275567377,74.654672708,4.9528840297,0.02
 05/07  09:00:00,107.706109374,24.2283404958,16.2783817357,0.252047204934,4.12243109448,41.7362269337,96.2337904468,91.2609064171,4.9528840297,0.02
 05/07  10:00:00,95.1040097886,18.9456505162,13.5187549978,0.0894887016745,4.12243109448,41.7362269337,77.7049745896,72.7320905599,4.9528840297,0.02
 05/07  11:00:00,107.312171254,24.2283404958,17.0586253815,0.271331822369,4.12243109448,41.7362269337,96.0549601547,91.082076125,4.9528840297,0.02
 05/07  12:00:00,93.5208521207,19.732289901,13.5201695607,0.238060120639,4.12243109448,41.7362269337,77.7352641878,72.7623801581,4.9528840297,0.02
 05/07  13:00:00,104.611535746,24.2283404958,16.0456620395,0.325739180294,4.12243109448,41.7362269337,95.5775661723,90.6046821426,4.9528840297,0.02
 05/07  14:00:00,93.7898354863,19.2952680206,12.5618451115,0.424886077417,4.12243109448,41.7362269337,78.0100878893,73.0372038596,4.9528840297,0.02
 05/07  15:00:00,105.997348306,23.7913186154,16.6161692199,0.252454771753,4.12243109448,41.7362269337,96.1862553737,91.213371344,4.9528840297,0.02
 05/07  16:00:00,74.4247358752,19.732289901,10.5579324104,0.644555920301,4.12243109448,24.8785346261,78.1997416149,73.2268575852,4.9528840297,0.02
 05/07  17:00:00,76.9099338703,23.3542967349,14.5176634964,0.744102960277,2.06121554724,15.9888894789,100.910667754,97.9189373361,2.97173041782,0.02
 05/07  18:00:00,60.2801969238,17.9842023792,14.1667331025,0.0,2.06121554724,15.9888894789,81.6633668402,78.6716364224,2.97173041782,0.02
 05/07  19:00:00,66.6948436969,23.7913186154,17.3485302584,0.946572337723,2.06121554724,15.9888894789,102.661477275,99.6697468575,2.97173041782,0.02
 05/07  20:00:00,69.2692763735,17.9842023792,12.4417241946,0.0,2.06121554724,15.9888894789,83.7650239331,80.7732935152,2.97173041782,0.02
 05/07  21:00:00,87.65373301,23.6456446552,14.744689341,1.34181909208,2.06121554724,15.9888894789,105.901079219,102.909348801,2.97173041782,0.02
 05/07  22:00:00,76.1116053236,18.8582461401,11.4021296477,1.38393945169,2.06121554724,15.9888894789,85.8359591529,82.8442287351,2.97173041782,0.02
 05/07  23:00:00,86.3238977485,22.9172748545,13.1345779232,0.781459981162,2.06121554724,15.9888894789,106.897890029,103.906159611,2.97173041782,0.02
 05/07  24:00:00,78.0632556644,19.5574811488,9.54943560653,3.71405657004,2.06121554724,15.9888894789,94.9085210446,83.3348787329,2.97173041782,8.60191189381
 05/08  01:00:00,91.5043019958,24.6653623763,10.8226437483,6.73234033209,4.12243109448,15.9888894789,107.090764435,104.099034018,2.97173041782,0.02
 05/08  02:00:00,81.5356541415,19.732289901,8.39129951006,6.31736051142,4.12243109448,15.9888894789,86.4192290018,83.427498584,2.97173041782,0.02
 05/08  03:00:00,103.41789948,24.6653623763,10.9323402666,8.97647017535,4.12243109448,15.9888894789,106.97510813,103.983377713,2.97173041782,0.02
 05/08  04:00:00,121.324465809,28.7243910906,12.2616745872,5.7654982466,12.3672932834,24.9413748627,121.374038546,116.401154516,4.9528840297,0.02
 05/08  05:00:00,146.071254414,29.1722920898,14.4623674132,39.5510931032,12.3672932834,24.9413748627,187.788983735,182.816099705,4.9528840297,0.02
 05/08  06:00:00,180.605376716,29.6538626481,15.4150393661,25.5101487127,24.7345865669,70.7195625826,156.701121749,146.775353689,9.90576805939,0.02
 05/08  07:00:00,201.688738426,29.6999758007,17.162219869,13.5173061014,37.1018798503,92.3937384068,127.988705228,118.062937168,9.90576805939,0.02
 05/08  08:00:00,210.240608783,29.7237549215,19.8558709372,9.54258977764,37.1018798503,104.434947198,119.281054416,109.355286356,9.90576805939,0.02
 05/08  09:00:00,221.658310328,29.7531898293,22.2790223893,7.08585334479,37.1018798503,116.476155989,123.040870892,104.504457528,9.90576805939,8.63064530408
 05/08  10:00:00,222.6712087,29.8049997198,25.9872505085,4.91633924883,37.1018798503,116.476155989,110.992212648,101.066444589,9.90576805939,0.02
 05/08  11:00:00,228.069425128,29.9190136898,33.3289869415,3.27986604612,37.1018798503,116.476155989,115.832036431,97.2863549596,9.90576805939,8.63991341237
 05/08  12:00:00,218.915044342,30.1707310276,35.4031973281,1.93341862637,37.1018798503,104.434947198,103.458231453,93.5324633935,9.90576805939,0.02
 05/08  13:00:00,231.740099716,30.473894126,36.2685031018,1.14622688792,37.1018798503,116.476155989,108.781463474,90.2357730049,9.90576805939,8.63992240941
 05/08  14:00:00,241.626312082,30.7523151059,43.0920548081,0.434053719613,37.1018798503,116.476155989,97.3269990464,87.401230987,9.90576805939,0.02
 05/08  15:00:00,249.390574289,31.0225299717,47.7047659913,0.190585410881,37.1018798503,116.476155989,103.878150651,85.3363156549,9.90576805939,8.63606693658
 05/08  16:00:00,251.7838118,31.295931387,48.3605250137,0.0924916502382,37.1018798503,116.476155989,93.4134402581,83.4876721987,9.90576805939,0.02
 05/08  17:00:00,251.591356863,31.4872524318,48.7859519391,0.0199725053033,37.1018798503,116.476155989,100.834129285,82.3077076487,9.90576805939,8.62065357642
 05/08  18:00:00,156.419237932,28.7243910906,36.838009916,0.0,24.7345865669,47.5788473902,66.8853428571,61.9124588274,4.9528840297,0.02
 05/08  19:00:00,149.42864993,29.1614129711,30.13067184,0.0,24.7345865669,47.5788473902,72.6532457701,67.6803617404,4.9528840297,0.02
 05/08  20:00:00,131.441806229,27.9960212899,23.9367465654,0.0,12.3672932834,38.6892022431,88.3198619955,85.3281315777,2.97173041782,0.02
 05/08  21:00:00,92.3558519916,16.1354494252,12.3144636087,0.0,12.3672932834,27.0668015668,56.8435282444,53.8517978266,2.97173041782,0.02
 05/08  22:00:00,88.9458704163,20.656666378,15.423153754,0.0,4.12243109448,15.9888894789,80.8920570934,77.9003266756,2.97173041782,0.02
 05/08  23:00:00,72.6785248274,15.7047191342,10.9048787753,0.0,4.12243109448,15.9888894789,63.3622084932,60.3704780754,2.97173041782,0.02
 05/08  24:00:00,90.4236552656,22.480252974,15.483184628,0.0,4.12243109448,15.9888894789,91.9729623101,88.9812318923,2.97173041782,0.02
 05/09  01:00:00,78.8099857032,18.3338198836,12.2207171556,0.0,4.12243109448,15.9888894789,75.7093690391,72.7176386213,2.97173041782,0.02
 05/09  02:00:00,85.2898326157,23.3542967349,14.341857083,0.0,4.12243109448,15.9888894789,95.955934275,92.9642038572,2.97173041782,0.02
 05/09  03:00:00,74.3178171129,17.9842023792,11.7775129379,0.0,4.12243109448,15.9888894789,86.9579603883,75.3843195747,2.97173041782,8.60191039587
 05/09  04:00:00,110.761227857,28.9283346348,17.3118519392,0.0,12.3672932834,24.9413748627,109.053518781,104.080634751,4.9528840297,0.02
 05/09  05:00:00,119.352398728,28.7875444707,19.2068841056,11.5432105936,12.3672932834,24.9413748627,172.600103938,167.627219908,4.9528840297,0.02
 05/09  06:00:00,161.47203076,29.7598276199,19.7106391042,7.05093520215,24.7345865669,70.7195625826,137.020849,127.09508094,9.90576805939,0.02
 05/09  07:00:00,186.473413178,30.0467161576,21.9225712452,2.28389426667,37.1018798503,92.3937384068,116.077545123,106.151777063,9.90576805939,0.02
 05/09  08:00:00,199.178854918,30.1847906297,24.8461641449,1.84745112438,37.1018798503,104.434947198,109.848124086,99.9223560267,9.90576805939,0.02
 05/09  09:00:00,217.691742321,30.3738913895,31.4517527045,1.52396059507,37.1018798503,116.476155989,114.486825754,95.9487270748,9.90576805939,8.63233061999
 05/09  10:00:00,224.223290923,30.7052642343,38.024557941,1.15071544625,37.1018798503,116.476155989,102.304826924,92.379058865,9.90576805939,0.02
 05/09  11:00:00,231.4481321,31.0264946068,45.3452257556,0.733396355203,37.1018798503,116.476155989,107.855813561,89.3103610922,9.90576805939,8.63968440972
 05/09  12:00:00,226.042044283,31.5048519412,49.6134752285,0.381490798225,37.1018798503,104.434947198,95.9701383778,86.0443703184,9.90576805939,0.02
 05/09  13:00:00,239.446337138,31.945813138,51.8920504673,0.14948545309,37.1018798503,116.476155989,102.071063721,83.5255154554,9.90576805939,8.63978020603
 05/09  14:00:00,240.950968939,32.29367054,52.5223491962,0.0640223099128,37.1018798503,116.476155989,91.3607622169,81.4349941575,9.90576805939,0.02
 05/09  15:00:00,245.698214901,32.5833833262,54.6082500815,0.00383707321968,37.1018798503,116.476155989,98.1497529113,79.6079849819,9.90576805939,8.63599986996
 05/09  16:00:00,249.156372789,32.6055402067,54.4255248706,0.0,37.1018798503,116.476155989,89.1238903848,79.1981223255,9.90576805939,0.02
 05/09  17:00:00,248.077307229,32.4433179488,51.5707352173,0.0,37.1018798503,116.476155989,98.4206865384,79.8961187173,9.90576805939,8.61879976162
 05/09  18:00:00,131.405582568,28.7243910906,28.9444037037,0.0,24.7345865669,47.5788473902,68.2416213793,63.2687373496,4.9528840297,0.02
 05/09  19:00:00,126.240907926,29.1614129711,24.0046519174,0.0,24.7345865669,47.5788473902,74.0443348343,69.0714508046,4.9528840297,0.02
 05/09  20:00:00,114.337555221,27.9960212899,22.7777917893,0.0,12.3672932834,38.6892022431,88.7844056662,85.7926752484,2.97173041782,0.02
 05/09  21:00:00,82.1804594084,15.6984275447,12.5468255386,0.0,12.3672932834,27.0668015668,57.5239234535,54.5321930357,2.97173041782,0.02
 05/09  22:00:00,71.9071452698,21.0062838824,15.9979946299,0.0,4.12243109448,15.9888894789,81.0948758667,78.1031454489,2.97173041782,0.02
 05/09  23:00:00,56.0872897937,11.9145340762,9.48387826873,0.0,4.12243109448,15.9888894789,52.9701314328,49.9784010149,2.97173041782,0.02
 05/09  24:00:00,75.8510546539,23.5291054871,17.0257587065,0.0,4.12243109448,15.9888894789,96.5521866196,93.5604562018,2.97173041782,0.02
 05/10  01:00:00,65.9545622313,17.9842023792,12.515422748,0.0,4.12243109448,15.9888894789,75.8962588407,72.9045284229,2.97173041782,0.02
 05/10  02:00:00,72.4010002639,22.6987639142,14.248019969,0.0,4.12243109448,15.9888894789,96.0463614708,93.054631053,2.97173041782,0.02
 05/10  03:00:00,65.3850637426,18.8582461401,10.7101631931,0.0,4.12243109448,15.9888894789,77.6471742111,74.6554437933,2.97173041782,0.02
 05/10  04:00:00,96.5384884393,28.7826606747,15.5916836037,0.0,12.3672932834,24.9413748627,108.838017078,103.865133048,4.9528840297,0.02
 05/10  05:00:00,105.274545653,28.823942965,18.668249639,10.3165421798,12.3672932834,24.9413748627,172.284581183,167.311697153,4.9528840297,0.02
 05/10  06:00:00,152.315990522,29.8570639727,20.3049967642,5.93930453373,24.7345865669,70.7195625826,136.706248098,126.780480039,9.90576805939,0.02
 05/10  07:00:00,185.464792958,30.2624394996,22.8782946489,2.06708077132,37.1018798503,92.3937384068,123.360334388,104.845245834,9.90576805939,8.6093204939
 05/10  08:00:00,200.749831267,30.5426178931,26.2171140708,1.68966663649,37.1018798503,104.434947198,107.805770698,97.880002639,9.90576805939,0.02
 05/10  09:00:00,219.34229754,30.7906190585,32.8183962045,1.39114731981,37.1018798503,116.476155989,112.60811459,94.0701328003,9.90576805939,8.6322137298
 05/10  10:00:00,225.005688119,31.118364503,38.517942899,1.02663211207,37.1018798503,116.476155989,100.974910538,91.0491424791,9.90576805939,0.02
 05/10  11:00:00,227.899064509,31.4323044008,41.5350882293,0.588649862679,37.1018798503,116.476155989,106.776245209,88.2308748711,9.90576805939,8.63960227878
 05/10  12:00:00,224.238720315,31.972814055,49.1637830367,0.244081924465,37.1018798503,104.434947198,95.1210911485,85.1953230891,9.90576805939,0.02
 05/10  13:00:00,239.91230531,32.4963053517,52.5446835665,0.121249126351,37.1018798503,116.476155989,100.890162144,82.3447548361,9.90576805939,8.63963924808
 05/10  14:00:00,246.449573859,32.8813648702,55.0847744647,0.0255161155198,37.1018798503,116.476155989,90.0918606081,80.1660925487,9.90576805939,0.02
 05/10  15:00:00,255.996613483,33.2426698569,57.2160493957,0.0,37.1018798503,116.476155989,96.4192966022,77.8776439631,9.90576805939,8.63588457971
 05/10  16:00:00,255.830684062,33.5971097415,57.9338969337,0.0,37.1018798503,116.476155989,86.4386617759,76.5128937165,9.90576805939,0.02
 05/10  17:00:00,250.627056971,33.4402786718,55.8851422183,0.0,37.1018798503,116.476155989,87.7119790939,77.7862110345,9.90576805939,0.02
 05/10  18:00:00,143.409149574,28.8127493485,36.0540411431,0.0,24.7345865669,47.5788473902,74.8601716975,61.2985082665,4.9528840297,8.60877940125
 05/10  19:00:00,131.057557451,28.725841814,28.9684303591,0.0,24.7345865669,47.5788473902,72.2740218079,67.3011377782,4.9528840297,0.02
 05/10  20:00:00,120.088571816,29.0159094088,27.508924903,0.0,12.3672932834,38.6892022431,86.7048603711,83.7131299533,2.97173041782,0.02
 05/10  21:00:00,86.2968621089,15.8441015049,16.3188057435,0.0,12.3672932834,27.0668015668,54.9124565758,51.920726158,2.97173041782,0.02
 05/10  22:00:00,76.0078351074,20.8751773182,20.2433116279,0.0,4.12243109448,15.9888894789,77.2867998515,74.2950694336,2.97173041782,0.02
 05/10  23:00:00,61.3095894603,13.9000073068,12.4591279107,0.0,4.12243109448,15.9888894789,53.2098361176,50.2181056998,2.97173041782,0.02
 05/10  24:00:00,70.9404474226,18.8834124982,17.2003729421,0.0,4.12243109448,15.9888894789,77.5346708971,74.5429404793,2.97173041782,0.02
 05/11  01:00:00,56.3751720186,12.1015870689,9.714494756,0.0,4.12243109448,15.9888894789,45.8118062607,42.8200758429,2.97173041782,0.02
 05/11  02:00:00,70.8307883125,19.1082150279,16.7094325459,0.0,4.12243109448,15.9888894789,83.2796029758,80.287872558,2.97173041782,0.02
 05/11  03:00:00,62.54741438,15.5954636641,11.9288136378,0.0,4.12243109448,15.9888894789,63.8437961432,60.8520657254,2.97173041782,0.02
 05/11  04:00:00,100.225631011,28.3747735862,19.6867136057,0.0,12.3672932834,24.9413748627,105.052596592,100.079712563,4.9528840297,0.02
 05/11  05:00:00,105.682512418,29.298960841,21.6431312854,7.27460976572,12.3672932834,24.9413748627,168.157731698,163.184847668,4.9528840297,0.02
 05/11  06:00:00,151.674036372,29.9141502849,22.0591945131,3.4860666684,24.7345865669,70.7195625826,134.874681908,124.948913849,9.90576805939,0.02
 05/11  07:00:00,183.228810689,30.3381203292,20.5973041009,2.03640026314,37.1018798503,92.3937384068,116.907892011,106.982123952,9.90576805939,0.02
 05/11  08:00:00,194.838401461,30.4246535438,19.5815592589,1.80084798717,37.1018798503,104.434947198,120.342759847,101.80859381,9.90576805939,8.62839797773
 05/11  09:00:00,208.17437822,30.4892102312,20.068889508,1.53069549861,37.1018798503,116.476155989,108.433927295,98.5081592353,9.90576805939,0.02
 05/11  10:00:00,210.649883745,30.543861938,20.9062883824,1.39957879291,37.1018798503,116.476155989,114.676847657,96.1333461227,9.90576805939,8.6377334753
 05/11  11:00:00,213.503430513,30.7134002334,22.2892208934,0.959067311824,37.1018798503,116.476155989,102.211378388,92.2856103283,9.90576805939,0.02
 05/11  12:00:00,205.733935757,30.9328368303,23.8494147622,0.659298987816,37.1018798503,104.434947198,107.762217119,89.2230058693,9.90576805939,8.63344319064
 05/11  13:00:00,219.500757071,31.1418860097,25.7914059655,0.386290244861,37.1018798503,116.476155989,105.618868895,87.073581775,9.90576805939,8.63951906036
 05/11  14:00:00,217.430574238,31.1513357945,23.5344785839,0.270401305349,37.1018798503,116.476155989,96.46562889,86.5398608306,9.90576805939,0.02
 05/11  15:00:00,222.612946854,31.1589971441,22.6870378051,0.254880930299,37.1018798503,116.476155989,104.338841965,85.7973413335,9.90576805939,8.63573257245
 05/11  16:00:00,231.028438527,31.2000369009,24.8931137355,0.253202851848,37.1018798503,116.476155989,94.3955767147,84.4698086553,9.90576805939,0.02
 05/11  17:00:00,219.799570037,31.1907250833,28.6001066198,0.313886691507,37.1018798503,116.476155989,95.0448280514,85.119059992,9.90576805939,0.02
 05/11  18:00:00,139.726293924,28.2873692102,22.8437461696,0.0,24.7345865669,47.5788473902,71.7201717189,66.7472876892,4.9528840297,0.02
 05/11  19:00:00,155.94883566,28.9429020308,20.5560754141,0.0,24.7345865669,47.5788473902,84.2370898193,70.6743924945,4.9528840297,8.60981329512
 05/11  20:00:00,136.194698015,26.9763035688,18.8828063102,0.0,12.3672932834,38.6892022431,89.7457307512,86.7540003334,2.97173041782,0.02
 05/11  21:00:00,91.9341248359,15.6110231686,10.1954628245,0.0,12.3672932834,27.0668015668,57.7395769421,54.7478465242,2.97173041782,0.02
 05/11  22:00:00,91.4829036454,22.480252974,13.0689319636,0.0,4.12243109448,15.9888894789,89.9418769737,86.9501465559,2.97173041782,0.02
 05/11  23:00:00,80.3399841511,19.0767570803,9.37666829059,0.0,4.12243109448,15.9888894789,74.0119676293,71.0202372115,2.97173041782,0.02
 05/11  24:00:00,88.8385492754,22.480252974,11.208837121,0.0,4.12243109448,15.9888894789,94.1553570216,91.1636266038,2.97173041782,0.02
 05/12  01:00:00,79.4937790346,19.2078636445,9.0734300127,0.176158083843,4.12243109448,15.9888894789,76.6582512124,73.6665207946,2.97173041782,0.02
 05/12  02:00:00,85.2612798577,23.441701111,10.1617957683,0.552900404769,4.12243109448,15.9888894789,96.6797239898,93.687993572,2.97173041782,0.02
 05/12  03:00:00,72.5672877365,18.1590111314,7.81070896172,0.075854069468,4.12243109448,15.9888894789,79.2398774584,76.2481470405,2.97173041782,0.02
 05/12  04:00:00,111.3740397,29.0157390109,11.0419822175,1.54425657589,12.3672932834,24.9413748627,110.432604839,105.45972081,4.9528840297,0.02
 05/12  05:00:00,124.970310397,28.8398893397,13.6211602263,16.0483954697,12.3672932834,24.9413748627,173.60069728,168.627813251,4.9528840297,0.02
 05/12  06:00:00,172.492930725,29.7751879304,13.5009243038,15.346055381,24.7345865669,70.7195625826,147.795094796,137.869326737,9.90576805939,0.02
 05/12  07:00:00,199.287671344,30.0697020801,14.0329749304,10.2672552206,37.1018798503,92.3937384068,123.339486416,113.413718357,9.90576805939,0.02
 05/12  08:00:00,207.228637234,30.1526431686,14.4021142551,9.12721103456,37.1018798503,104.434947198,124.765327561,106.232997957,9.90576805939,8.62656154442
 05/12  09:00:00,216.22417405,30.2029565269,14.3936089549,8.22688311329,37.1018798503,116.476155989,113.225749069,103.29998101,9.90576805939,0.02
 05/12  10:00:00,216.743393002,30.2527603584,14.9140317653,7.26537515461,37.1018798503,116.476155989,119.232436947,100.689124726,9.90576805939,8.63754416173
 05/12  11:00:00,220.329808892,30.3043427397,15.7974865983,6.28712445676,37.1018798503,116.476155989,107.842290557,97.9165224979,9.90576805939,0.02
 05/12  12:00:00,212.163954788,30.3549813351,16.1631852251,5.37949066727,37.1018798503,104.434947198,113.928871983,95.3889723428,9.90576805939,8.63413158095
 05/12  13:00:00,223.788564628,30.431801037,17.6696290298,3.96225212592,37.1018798503,116.476155989,102.389391848,92.4636237881,9.90576805939,0.02
 05/12  14:00:00,228.519364018,30.5117441928,19.7263737675,2.97721861602,37.1018798503,116.476155989,108.094621869,89.5513494648,9.90576805939,8.63750434504
 05/12  15:00:00,232.689638062,30.5936155827,20.4287998644,2.45949393524,37.1018798503,116.476155989,97.3223885945,87.3966205351,9.90576805939,0.02
 05/12  16:00:00,233.322871864,30.655986733,20.9625250975,2.05288097302,37.1018798503,116.476155989,104.751943962,86.217350338,9.90576805939,8.62882556472
 05/12  17:00:00,233.418357138,30.7161821598,21.7698188426,1.62867902734,37.1018798503,116.476155989,94.9684830147,85.0427149553,9.90576805939,0.02
 05/12  18:00:00,148.658796012,28.17811374,19.0968976799,0.0,24.7345865669,47.5788473902,71.8541609132,66.8812768835,4.9528840297,0.02
 05/12  19:00:00,150.268022824,29.0521575009,17.8541413221,0.0,24.7345865669,47.5788473902,76.9362434936,71.9633594639,4.9528840297,0.02
 05/12  20:00:00,137.249745992,27.4133254493,15.7624990622,0.0,12.3672932834,38.6892022431,99.6475106204,88.0660157374,2.97173041782,8.6097644652
 05/12  21:00:00,99.3898651249,17.9590360211,9.26494686073,0.0,12.3672932834,27.0668015668,65.1891583466,62.1974279288,2.97173041782,0.02
 05/12  22:00:00,90.6997405645,22.480252974,10.6855004189,0.0,4.12243109448,15.9888894789,89.6646224831,86.6728920653,2.97173041782,0.02
 05/12  23:00:00,80.0677446107,19.2952680206,7.74890508995,0.270700403405,4.12243109448,15.9888894789,74.9318920866,71.9401616688,2.97173041782,0.02
 05/12  24:00:00,89.8849477075,23.1357857947,9.3328901654,0.427471046597,4.12243109448,15.9888894789,95.2725464222,92.2808160044,2.97173041782,0.02
 05/13  01:00:00,79.1413585698,18.4212242597,7.47121225734,0.419845767142,4.12243109448,15.9888894789,77.7633531885,74.7716227707,2.97173041782,0.02
 05/13  02:00:00,91.5044998887,23.5728076751,8.27560058229,1.53717807646,4.12243109448,15.9888894789,97.6800709753,94.6883405574,2.97173041782,0.02
 05/13  03:00:00,83.7231296613,19.5574811488,6.53685281048,3.11487390107,4.12243109448,15.9888894789,79.6981627724,76.7064323546,2.97173041782,0.02
 05/13  04:00:00,107.114074795,29.1614129711,9.1355203954,5.46351156984,4.12243109448,16.0517297156,117.473546167,114.481815749,2.97173041782,0.02
 05/13  05:00:00,98.5706908327,28.7243910906,9.2191032482,5.32948672764,4.12243109448,16.0517297156,118.263115337,115.271384919,2.97173041782,0.02
 05/13  06:00:00,115.894536753,29.5984348515,10.2834750613,7.22095236378,4.12243109448,39.6058045677,113.181535209,110.189804791,2.97173041782,0.02
 05/13  07:00:00,177.771715497,29.6169648984,16.0978961958,33.481897505,12.3672932834,65.3531420225,152.468136488,147.495252458,4.9528840297,0.02
 05/13  08:00:00,171.149093851,29.6138383266,19.7983875097,24.4976904462,12.3672932834,68.2430321324,143.436365129,138.463481099,4.9528840297,0.02
 05/13  09:00:00,192.421909222,29.6530367313,22.8888304665,16.3706782884,16.4897243779,93.1370602926,132.783778872,124.839164424,7.92461444751,0.02
 05/13  10:00:00,194.582731257,29.6565400541,26.730432935,12.668076302,16.4897243779,93.1370602926,136.381178794,119.841334502,7.92461444751,8.61522984398
 05/13  11:00:00,197.812638331,29.6572151322,31.4768943598,9.45441452381,16.4897243779,93.1370602926,124.437683813,116.493069365,7.92461444751,0.02
 05/13  12:00:00,186.841138529,29.6568382741,32.0881229624,6.7914945617,16.4897243779,83.9857416113,121.721625564,113.777011117,7.92461444751,0.02
 05/13  13:00:00,186.564741505,29.6561900749,31.0376916353,5.3194214266,16.4897243779,83.9857416113,119.555590597,111.61097615,7.92461444751,0.02
 05/13  14:00:00,188.327480218,29.6563295126,32.5110216128,4.01637478138,16.4897243779,83.9857416113,118.056500362,110.111885915,7.92461444751,0.02
 05/13  15:00:00,162.50754647,29.5984348515,32.1008553595,0.0,12.3672932834,70.6512738906,70.8080464487,57.2448709559,4.9528840297,8.6102914631
 05/13  16:00:00,160.974733127,29.5984348515,31.4008548378,0.0,12.3672932834,70.6512738906,60.9353243055,55.9624402758,4.9528840297,0.02
 05/13  17:00:00,151.799251773,29.5984348515,30.322741753,0.0,12.3672932834,58.1284167478,63.2755069555,58.3026229258,4.9528840297,0.02
 05/13  18:00:00,119.441910417,27.9960212899,27.6251819857,0.0,12.3672932834,24.9413748627,84.6920716486,79.7191876189,4.9528840297,0.02
 05/13  19:00:00,115.957474213,27.194814509,24.5920744872,0.0,12.3672932834,24.9413748627,91.6796171668,86.7067331371,4.9528840297,0.02
 05/13  20:00:00,105.64319311,27.8503473297,21.7291736757,0.0,4.12243109448,16.0517297156,102.308945297,99.3172148793,2.97173041782,0.02
 05/13  21:00:00,65.733652035,11.240126487,8.74507831177,0.0,4.12243109448,15.9888894789,52.7937657539,49.8020353361,2.97173041782,0.02
 05/13  22:00:00,97.0612098288,22.480252974,16.4751486898,0.0,4.12243109448,15.9888894789,98.7643136265,95.7725832087,2.97173041782,0.02
 05/13  23:00:00,83.492199495,17.9842023792,12.562508999,0.0,4.12243109448,15.9888894789,78.8030706521,75.8113402343,2.97173041782,0.02
 05/13  24:00:00,93.6244064511,22.6987639142,14.3618646696,0.0,4.12243109448,15.9888894789,99.6909041146,96.6991736968,2.97173041782,0.02
 05/14  01:00:00,76.8934039624,18.8582461401,10.6377465547,0.0,2.06121554724,15.9888894789,80.083741445,77.0920110272,2.97173041782,0.02
 05/14  02:00:00,83.8328004882,22.480252974,12.6282582983,0.0,2.06121554724,15.9888894789,101.928754048,98.9370236304,2.97173041782,0.02
 05/14  03:00:00,73.0026483939,18.3338198836,9.12748304055,0.044275283529,2.06121554724,15.9888894789,82.6628476185,79.6711172007,2.97173041782,0.02
 05/14  04:00:00,83.1326396246,23.3542967349,10.7207573155,0.513855642602,2.06121554724,15.9888894789,103.782516029,100.790785611,2.97173041782,0.02
 05/14  05:00:00,63.5500202181,18.2464155075,8.21088616828,0.120872584693,2.06121554724,15.9888894789,84.2870228418,81.295292424,2.97173041782,0.02
 05/14  06:00:00,67.8897121468,23.3542967349,11.6904302025,0.748983912576,2.06121554724,15.9888894789,103.842698116,100.850967698,2.97173041782,0.02
 05/14  07:00:00,58.3330533809,19.0767570803,11.2759024023,0.190397637487,2.06121554724,15.9888894789,81.7825313269,78.7908009091,2.97173041782,0.02
 05/14  08:00:00,97.0158877806,23.6456446552,16.3439398163,0.105072157379,4.12243109448,41.7362269337,96.1517704042,91.1788863745,4.9528840297,0.02
 05/14  09:00:00,89.0982329907,19.732289901,16.1836344308,0.187360318077,4.12243109448,41.7362269337,75.9920752508,71.0191912211,4.9528840297,0.02
 05/14  10:00:00,109.470804709,24.2283404958,26.533484104,0.139440535708,4.12243109448,41.7362269337,100.701530025,87.1467504738,4.9528840297,8.60189552169
 05/14  11:00:00,100.210988509,19.0330548923,22.1106994071,0.0455054459207,4.12243109448,41.7362269337,73.7952997546,68.8224157249,4.9528840297,0.02
 05/14  12:00:00,125.333758216,24.2283404958,32.8950731334,0.0465031884608,4.12243109448,41.7362269337,89.3790631661,84.4061791364,4.9528840297,0.02
 05/14  13:00:00,111.821483254,19.732289901,28.6407857086,0.00664670643354,4.12243109448,41.7362269337,71.5400648423,66.5671808126,4.9528840297,0.02
 05/14  14:00:00,122.553936269,23.7913186154,33.5640385851,0.0,4.12243109448,41.7362269337,87.7832721027,82.8103880731,4.9528840297,0.02
 05/14  15:00:00,106.469624505,19.3826723966,28.7751439118,0.0,4.12243109448,41.7362269337,71.0107941591,66.0379101294,4.9528840297,0.02
 05/14  16:00:00,103.087435421,24.2283404958,35.368509883,0.0,4.12243109448,24.8785346261,88.2472426498,83.2743586201,4.9528840297,0.02
 05/14  17:00:00,66.1410573596,16.6228040217,21.689983097,0.0,2.06121554724,15.9888894789,69.7263737716,66.7346433538,2.97173041782,0.02
 05/14  18:00:00,73.0667179107,18.6271520208,25.6255075988,0.0,2.06121554724,15.9888894789,76.7404860301,73.7487556123,2.97173041782,0.02
 05/14  19:00:00,67.6518774196,17.0472427232,23.2084924037,0.0,2.06121554724,15.9888894789,73.3701717928,70.378441375,2.97173041782,0.02
 05/14  20:00:00,74.5122642906,16.8224401934,19.1742158521,0.0,2.06121554724,15.9888894789,74.0840794691,71.0923490513,2.97173041782,0.02
 05/14  21:00:00,77.6891841014,17.9842023792,17.756188132,0.0,2.06121554724,15.9888894789,81.3406414749,78.3489110571,2.97173041782,0.02
 05/14  22:00:00,67.5640175579,14.7118130497,13.8763636649,0.0,2.06121554724,15.9888894789,61.0083148268,58.016584409,2.97173041782,0.02
 05/14  23:00:00,74.9609419524,18.2027133194,16.1059266566,0.0,2.06121554724,15.9888894789,81.8765125248,78.884782107,2.97173041782,0.02
 05/14  24:00:00,85.4199003506,23.3542967349,20.4185818813,0.0,2.06121554724,15.9888894789,102.574411331,99.5826809129,2.97173041782,0.02
 05/15  01:00:00,72.9127959245,18.8582461401,14.9726958371,0.0179835628849,4.12243109448,15.9888894789,82.6000536121,79.6083231942,2.97173041782,0.02
 05/15  02:00:00,77.5977882585,22.9172748545,17.728057946,0.00271590405774,4.12243109448,15.9888894789,103.31937622,100.327645802,2.97173041782,0.02
 05/15  03:00:00,68.6305429567,19.1204592684,13.4659401361,0.028896267509,4.12243109448,15.9888894789,83.6287535473,80.6370231295,2.97173041782,0.02
 05/15  04:00:00,100.284636102,28.9283346348,19.1327454233,0.0594124939081,12.3672932834,24.9413748627,118.121616459,113.148732429,4.9528840297,0.02
 05/15  05:00:00,110.653246342,28.7546354728,21.3557181362,15.3428942064,12.3672932834,24.9413748627,182.523138357,177.550254327,4.9528840297,0.02
 05/15  06:00:00,156.241859502,29.7039828807,21.7174023874,8.60584961421,24.7345865669,70.7195625826,146.250586873,136.324818814,9.90576805939,0.02
 05/15  07:00:00,187.130046225,29.8589860813,23.402127625,3.61195231129,37.1018798503,92.3937384068,122.865232457,112.939464398,9.90576805939,0.02
 05/15  08:00:00,204.017679788,30.1139786181,29.015588787,2.58767066114,37.1018798503,104.434947198,123.673248551,105.13934286,9.90576805939,8.6281376316
 05/15  09:00:00,223.957957669,30.3672992666,37.2132573819,2.0353163542,37.1018798503,116.476155989,110.428477421,100.502709362,9.90576805939,0.02
 05/15  10:00:00,232.48255283,30.5883032112,45.964043833,1.5874405469,37.1018798503,116.476155989,115.840563533,97.2974412117,9.90576805939,8.63735426216
 05/15  11:00:00,236.766768697,30.8050572151,50.6500823029,0.968656903189,37.1018798503,116.476155989,104.110876431,94.1851083716,9.90576805939,0.02
 05/15  12:00:00,230.073708955,31.2988102415,55.8874641274,0.398786533409,37.1018798503,104.434947198,109.020104514,90.4806237822,9.90576805939,8.63371267197
 05/15  13:00:00,247.136976143,31.8951843073,60.7678354985,0.130975666465,37.1018798503,116.476155989,96.7608400334,86.835071974,9.90576805939,0.02
 05/15  14:00:00,253.985285626,32.3573262539,64.7468632952,0.0272978341346,37.1018798503,116.476155989,100.10768151,81.5646370823,9.90576805939,8.63727636778
 05/15  15:00:00,256.724587515,32.7624843249,66.5206527825,0.0,37.1018798503,116.476155989,86.0318452152,76.1060771558,9.90576805939,0.02
 05/15  16:00:00,258.330461471,33.0981922505,67.1794223218,0.0,37.1018798503,116.476155989,92.6889314177,74.1528043925,9.90576805939,8.63035896578
 05/15  17:00:00,260.100638389,33.2596814263,66.3691409089,0.0,37.1018798503,116.476155989,85.5601306912,75.6343626318,9.90576805939,0.02
 05/15  18:00:00,161.018435115,28.9033386089,48.8197590626,0.0,24.7345865669,47.5788473902,64.9023427633,59.9294587336,4.9528840297,0.02
 05/15  19:00:00,152.582781702,28.727759585,44.1392853095,0.0,24.7345865669,47.5788473902,69.4475718653,64.4746878356,4.9528840297,0.02
 05/15  20:00:00,134.470819375,29.1629170728,40.0488497479,0.0,12.3672932834,38.6892022431,93.7978212344,82.2163809735,2.97173041782,8.609709843
 05/15  21:00:00,92.4400081069,16.888985584,17.9006923484,0.0,12.3672932834,27.0668015668,56.8878242741,53.8960938562,2.97173041782,0.02
 05/15  22:00:00,79.4278715123,20.7440707541,18.5648966186,0.0,4.12243109448,15.9888894789,79.5732571643,76.5815267465,2.97173041782,0.02
 05/15  23:00:00,59.6387901459,12.3263895986,10.281404664,0.0,4.12243109448,15.9888894789,47.0463787805,44.0546483627,2.97173041782,0.02
 05/15  24:00:00,79.0382206449,20.8314751302,17.304066693,0.0,4.12243109448,15.9888894789,84.2391209269,81.2473905091,2.97173041782,0.02
 05/16  01:00:00,58.0837013655,11.0153239573,8.50015600793,0.0,4.12243109448,15.9888894789,48.1415370137,45.1498065959,2.97173041782,0.02
 05/16  02:00:00,83.2041519179,23.6165098632,15.4733264584,0.0,4.12243109448,15.9888894789,95.4055077102,92.4137772924,2.97173041782,0.02
 05/16  03:00:00,71.8472237293,17.9842023792,11.6084790489,0.0,4.12243109448,15.9888894789,76.5772046802,73.5854742624,2.97173041782,0.02
 05/16  04:00:00,106.111791436,28.5495823384,16.4098735462,0.0,12.3672932834,24.9413748627,106.951430946,101.978546917,4.9528840297,0.02
 05/16  05:00:00,110.226435023,29.2551219278,18.38005728,8.73758913066,12.3672932834,24.9413748627,171.325855111,166.352971082,4.9528840297,0.02
 05/16  06:00:00,153.698528515,29.7635391287,19.8407021657,3.05576910051,24.7345865669,70.7195625826,135.533761026,125.607992967,9.90576805939,0.02
 05/16  07:00:00,184.232719188,30.2660244793,22.306993734,1.29233253413,37.1018798503,92.3937384068,114.097588276,104.171820216,9.90576805939,0.02
 05/16  08:00:00,202.628187636,30.598241985,28.6335794677,1.09589953413,37.1018798503,104.434947198,115.733168411,97.1993895305,9.90576805939,8.62801082076
 05/16  09:00:00,226.916080473,30.952717617,40.7567243113,0.864575740255,37.1018798503,116.476155989,103.041089634,93.1153215747,9.90576805939,0.02
 05/16  10:00:00,235.81118483,31.3138822324,49.5677056741,0.586816796522,37.1018798503,116.476155989,108.760693924,90.217677342,9.90576805939,8.63724852293
 05/16  11:00:00,238.383449427,31.6991747105,52.0386388714,0.302692926541,37.1018798503,116.476155989,97.581484185,87.6557161256,9.90576805939,0.02
 05/16  12:00:00,231.205095007,32.291094813,56.514774341,0.0980426315294,37.1018798503,104.434947198,103.076554864,84.5370615257,9.90576805939,8.63372527927
 05/16  13:00:00,248.796327506,32.715854896,61.7219988262,0.0155271694261,37.1018798503,116.476155989,92.1330579885,82.2072899292,9.90576805939,0.02
 05/16  14:00:00,251.519887048,33.0648199146,64.1122969937,0.0,37.1018798503,116.476155989,99.1318539719,80.5902291118,9.90576805939,8.63585680078
 05/16  15:00:00,251.546419601,33.3913149044,63.2592589229,0.0,37.1018798503,116.476155989,88.505736149,78.5799680896,9.90576805939,0.02
 05/16  16:00:00,252.400747909,33.5590513873,62.556313546,0.0,37.1018798503,116.476155989,95.5722143318,77.0361679112,9.90576805939,8.63027836123
 05/16  17:00:00,251.514480333,33.6842607614,62.5866893542,0.0,37.1018798503,116.476155989,86.0867169818,76.1609489224,9.90576805939,0.02
 05/16  18:00:00,150.527349571,28.9021569616,46.5414834066,0.0,24.7345865669,47.5788473902,64.218891023,59.2460069933,4.9528840297,0.02
 05/16  19:00:00,147.111965234,28.7258671366,42.2292835123,0.0,24.7345865669,47.5788473902,69.0575501833,64.0846661536,4.9528840297,0.02
 05/16  20:00:00,135.893716895,29.0528248516,40.7435550384,0.0,12.3672932834,38.6892022431,83.77846319,80.7867327722,2.97173041782,0.02
 05/16  21:00:00,101.335585889,17.7153587229,24.4758635631,0.0,12.3672932834,27.0668015668,57.8059579566,54.8142275388,2.97173041782,0.02
 05/16  22:00:00,86.3763964672,21.0936882585,24.4634603531,0.0,4.12243109448,15.9888894789,82.9265130422,71.3528847603,2.97173041782,8.60189786402
 05/16  23:00:00,66.384607998,13.5503898024,15.2758179112,0.0,4.12243109448,15.9888894789,51.8954893168,48.903758899,2.97173041782,0.02
 05/16  24:00:00,79.5434947189,21.3247823777,22.1165514795,0.0,4.12243109448,15.9888894789,85.3375199466,82.3457895287,2.97173041782,0.02
 05/17  01:00:00,56.3286651682,11.0153239573,10.7167134778,0.0,4.12243109448,15.9888894789,47.4894234164,44.4976929986,2.97173041782,0.02
 05/17  02:00:00,73.5036066133,20.1944781395,18.5704582462,0.0,4.12243109448,15.9888894789,79.1678815554,76.1761511376,2.97173041782,0.02
 05/17  03:00:00,55.7431702915,11.0153239573,10.0442513909,0.0,4.12243109448,15.9888894789,48.3779258613,45.3861954435,2.97173041782,0.02
 05/17  04:00:00,104.246935093,28.7826606747,23.205825346,0.0,12.3672932834,24.9413748627,106.023082583,101.050198553,4.9528840297,0.02
 05/17  05:00:00,102.577059898,28.8869749614,24.9415562836,3.63188492035,12.3672932834,24.9413748627,166.919379587,161.946495558,4.9528840297,0.02
 05/17  06:00:00,153.209318918,30.0950894616,25.302922254,1.59668250817,24.7345865669,70.7195625826,133.477418313,123.551650254,9.90576805939,0.02
 05/17  07:00:00,187.07701836,30.4417896451,25.5805169826,0.797738263506,37.1018798503,92.3937384068,115.21061873,105.28485067,9.90576805939,0.02
 05/17  08:00:00,199.568547769,30.5759234326,25.9427146885,0.749459491569,37.1018798503,104.434947198,110.05366708,100.127899021,9.90576805939,0.02
 05/17  09:00:00,211.69489107,30.6922080107,26.0026847297,0.657911476928,37.1018798503,116.476155989,115.748453685,97.2110256051,9.90576805939,8.63166002055
 05/17  10:00:00,214.960512785,30.8241906489,29.2982710427,0.495303716276,37.1018798503,116.476155989,104.377424142,94.4516560829,9.90576805939,0.02
 05/17  11:00:00,220.66479479,31.0023774171,34.9691685911,0.350286697151,37.1018798503,116.476155989,110.162318678,91.619464462,9.90576805939,8.63708615622
 05/17  12:00:00,212.220673472,31.2397833612,38.4035729034,0.27615378248,37.1018798503,104.434947198,99.1058283163,89.1800602569,9.90576805939,0.02
 05/17  13:00:00,226.676527667,31.55227658,40.5987849904,0.182510458587,37.1018798503,116.476155989,104.975291443,86.4306426891,9.90576805939,8.63888069434
 05/17  14:00:00,230.948469518,31.8403904859,44.6658314499,0.099477788241,37.1018798503,116.476155989,93.9599315446,84.0341634852,9.90576805939,0.02
 05/17  15:00:00,234.734312347,32.0536220335,48.2783139396,0.0598722352159,37.1018798503,116.476155989,100.676528911,82.1355126352,9.90576805939,8.63524821593
 05/17  16:00:00,236.00252256,32.2563949839,49.3899495158,0.0142394698176,37.1018798503,116.476155989,90.4029389328,80.4771708734,9.90576805939,0.02
 05/17  17:00:00,238.004868055,32.3182588112,49.732287016,0.0,37.1018798503,116.476155989,98.282054457,79.7561527115,9.90576805939,8.62013368616
 05/17  18:00:00,145.055212668,28.7243910906,36.848243667,0.0,24.7345865669,47.5788473902,66.7678398059,61.7949557762,4.9528840297,0.02
 05/17  19:00:00,140.932408187,29.1614129711,30.2416251494,0.0,24.7345865669,47.5788473902,71.8544157338,66.8815317041,4.9528840297,0.02
 05/17  20:00:00,124.195168937,27.9960212899,24.004894413,0.0,12.3672932834,38.6892022431,86.383676858,83.3919464402,2.97173041782,0.02
 05/17  21:00:00,89.1398659869,15.6110231686,12.3563114216,0.0,12.3672932834,27.0668015668,56.1547102159,53.162979798,2.97173041782,0.02
 05/17  22:00:00,82.0377912581,20.5109924179,16.3896127148,0.0,4.12243109448,15.9888894789,79.684809506,76.6930790881,2.97173041782,0.02
 05/17  23:00:00,64.2689135584,13.0259635459,10.2948079796,0.0,4.12243109448,15.9888894789,54.9455485822,51.9538181644,2.97173041782,0.02
 05/17  24:00:00,82.1748630777,21.581042855,15.3778127975,0.0,4.12243109448,15.9888894789,94.6104721521,91.6187417343,2.97173041782,0.02
 05/18  01:00:00,74.6847791045,18.3338198836,11.442743922,0.0,4.12243109448,15.9888894789,75.9541287329,72.962398315,2.97173041782,0.02
 05/18  02:00:00,85.9817179293,23.3542967349,14.0367609885,0.0,4.12243109448,15.9888894789,94.4968150038,91.505084586,2.97173041782,0.02
 05/18  03:00:00,73.7423930983,18.6834373879,10.3110762465,0.0,4.12243109448,15.9888894789,77.2565740097,74.2648435919,2.97173041782,0.02
 05/18  04:00:00,105.896361079,28.5787171305,13.2370787052,0.00478371233477,12.3672932834,24.9413748627,116.370302249,102.815528992,4.9528840297,8.60188922682
 05/18  05:00:00,114.531839214,29.3408680216,16.3763214438,11.7107963285,12.3672932834,24.9413748627,170.583726869,165.610842839,4.9528840297,0.02
 05/18  06:00:00,160.318758942,29.8434592611,18.0128020153,5.67469697818,24.7345865669,70.7195625826,135.161371087,125.235603027,9.90576805939,0.02
 05/18  07:00:00,190.350161741,30.3255713142,19.7152889185,2.13616558985,37.1018798503,92.3937384068,113.926286112,104.000518053,9.90576805939,0.02
