Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/18  08:00:00,203.588928603,30.5862456653,21.9202881678,1.67943337108,37.1018798503,104.434947198,107.208719366,97.2829513068,9.90576805939,0.02
 05/18  09:00:00,222.015449444,30.8374043051,27.7200686104,1.39594436786,37.1018798503,116.476155989,111.872227606,93.3349154385,9.90576805939,8.63154410818
 05/18  10:00:00,227.842711316,31.0717815901,33.9281605551,1.05621093274,37.1018798503,116.476155989,100.529494893,90.6037268333,9.90576805939,0.02
 05/18  11:00:00,232.937224269,31.3064410628,39.0714062486,0.673177998745,37.1018798503,116.476155989,106.737427144,88.1928745724,9.90576805939,8.63878451197
 05/18  12:00:00,235.332977819,31.7616288516,49.7951700812,0.327338331161,37.1018798503,104.434947198,94.942429131,85.0166610716,9.90576805939,0.02
 05/18  13:00:00,252.166622169,32.2352290496,54.5471938719,0.17429122131,37.1018798503,116.476155989,100.729357482,82.1864865666,9.90576805939,8.63710285563
 05/18  14:00:00,254.30668485,32.5975647717,56.3413767997,0.0901604218206,37.1018798503,116.476155989,90.1229216559,80.1971535965,9.90576805939,0.02
 05/18  15:00:00,258.638841525,32.9123354369,58.6535161712,0.0134967617238,37.1018798503,116.476155989,96.799879061,78.2607131005,9.90576805939,8.63339790114
 05/18  16:00:00,262.672406602,33.2342823152,62.1540628774,0.0,37.1018798503,116.476155989,86.4666905611,76.5409225017,9.90576805939,0.02
 05/18  17:00:00,261.915409653,33.4478066317,63.4110736278,0.0,37.1018798503,116.476155989,85.3484845239,75.4227164645,9.90576805939,0.02
 05/18  18:00:00,159.337100697,28.9041859573,46.7320740552,0.0,24.7345865669,47.5788473902,72.7719232958,59.211002581,4.9528840297,8.60803668517
 05/18  19:00:00,153.854872564,28.7282610695,41.9732986884,0.0,24.7345865669,47.5788473902,68.488849377,63.5159653473,4.9528840297,0.02
 05/18  20:00:00,138.148439179,29.0160783229,36.724453015,0.0,12.3672932834,38.6892022431,83.1735941103,80.1818636925,2.97173041782,0.02
 05/18  21:00:00,93.8238788126,15.8441015049,17.0351572092,0.0,12.3672932834,27.0668015668,53.3367187097,50.3449882919,2.97173041782,0.02
 05/18  22:00:00,85.3521169558,20.9844327884,19.7167891897,0.0,4.12243109448,15.9888894789,75.3908245142,72.3990940964,2.97173041782,0.02
 05/18  23:00:00,67.1046191601,13.7543333466,11.506176669,0.0,4.12243109448,15.9888894789,52.8018877823,49.8101573645,2.97173041782,0.02
 05/18  24:00:00,80.8656278721,19.1082150279,16.0049410001,0.0,4.12243109448,15.9888894789,82.7525186902,79.7607882724,2.97173041782,0.02
 05/19  01:00:00,63.4744997798,13.0070887773,9.74500945335,0.0,4.12243109448,15.9888894789,53.1482485867,50.1565181689,2.97173041782,0.02
 05/19  02:00:00,86.1822606714,22.480252974,16.9540202543,0.0,4.12243109448,15.9888894789,93.6225996814,90.6308692636,2.97173041782,0.02
 05/19  03:00:00,74.2446918738,18.1590111314,13.1440887276,0.0,4.12243109448,15.9888894789,75.5905536171,72.5988231993,2.97173041782,0.02
 05/19  04:00:00,109.057091365,28.8700650508,19.0015964339,0.0,12.3672932834,24.9413748627,104.845087794,99.8722037639,4.9528840297,0.02
 05/19  05:00:00,106.939637494,28.9601601662,21.3585865845,4.91534517666,12.3672932834,24.9413748627,167.790439442,162.817555413,4.9528840297,0.02
 05/19  06:00:00,153.677136739,29.9988017491,22.2725602454,1.94253894854,24.7345865669,70.7195625826,132.548873025,122.623104966,9.90576805939,0.02
 05/19  07:00:00,189.815401909,30.7332481985,27.9252126138,0.852259588685,37.1018798503,92.3937384068,111.256972895,101.331204836,9.90576805939,0.02
 05/19  08:00:00,214.432539076,31.2244597161,40.2398818518,0.667782299747,37.1018798503,104.434947198,112.80917011,94.2756056993,9.90576805939,8.62779635086
 05/19  09:00:00,236.892892956,31.6693932569,50.3574927649,0.523925349396,37.1018798503,116.476155989,100.435873265,90.5101052056,9.90576805939,0.02
 05/19  10:00:00,241.981448395,32.0771580669,55.227509519,0.33404056732,37.1018798503,116.476155989,106.526896347,87.9842149062,9.90576805939,8.63691338097
 05/19  11:00:00,247.111268999,32.5874193475,60.0669895587,0.113893294166,37.1018798503,116.476155989,95.04196755,85.1161994906,9.90576805939,0.02
 05/19  12:00:00,240.857486092,33.2059745815,65.1217378951,0.020387471681,37.1018798503,104.434947198,99.5042633898,80.9649462312,9.90576805939,8.63354909924
 05/19  13:00:00,256.979321433,33.6906888707,68.7035883344,0.0,37.1018798503,116.476155989,81.9426491184,72.016881059,9.90576805939,0.02
 05/19  14:00:00,262.775388402,34.0613080107,68.3981488882,0.0,37.1018798503,116.476155989,90.1066777192,71.5647909949,9.90576805939,8.63611866488
 05/19  15:00:00,266.179931138,34.2084991061,68.5635365041,0.0,37.1018798503,116.476155989,83.1942024188,73.2684343594,9.90576805939,0.02
 05/19  16:00:00,270.89433457,34.4260166296,68.9507358647,0.0,37.1018798503,116.476155989,89.3131782399,70.7773709163,9.90576805939,8.63003926421
 05/19  17:00:00,267.482751787,34.0114853056,64.2107724469,0.0,37.1018798503,116.476155989,85.0926627933,75.1668947339,9.90576805939,0.02
 05/19  18:00:00,158.084149826,28.8130375904,43.967949361,0.0,24.7345865669,47.5788473902,64.2737171277,59.300833098,4.9528840297,0.02
 05/19  19:00:00,147.618434342,28.7257975277,39.888644792,0.0,24.7345865669,47.5788473902,77.9457915569,64.3832696061,4.9528840297,8.60963792105
 05/19  20:00:00,126.552813541,29.0163505089,29.8362592225,0.0,12.3672932834,38.6892022431,84.2988157245,81.3070853067,2.97173041782,0.02
 05/19  21:00:00,90.2195878374,16.7433116238,17.1884964168,0.0,12.3672932834,27.0668015668,56.9811292214,53.9893988036,2.97173041782,0.02
 05/19  22:00:00,77.0378489706,21.0936882585,20.6204568178,0.0,4.12243109448,15.9888894789,75.3951452902,72.4034148723,2.97173041782,0.02
 05/19  23:00:00,62.0454460429,13.9000073068,12.8627517234,0.0,4.12243109448,15.9888894789,50.3516102792,47.3598798614,2.97173041782,0.02
 05/19  24:00:00,71.5988709516,19.1082150279,16.7647707775,0.0,4.12243109448,15.9888894789,82.8712110981,79.8794806803,2.97173041782,0.02
 05/20  01:00:00,56.9252607704,11.9145340762,9.87913495803,0.0,4.12243109448,15.9888894789,53.4980616004,50.5063311826,2.97173041782,0.02
 05/20  02:00:00,70.6277685158,20.1944781395,15.2297383569,0.0,4.12243109448,15.9888894789,81.2271856026,78.2354551848,2.97173041782,0.02
 05/20  03:00:00,55.0567998948,11.240126487,9.05123345219,0.0,4.12243109448,15.9888894789,50.4090731021,47.4173426843,2.97173041782,0.02
 05/20  04:00:00,82.5026883227,27.8503473297,19.4469758719,0.0,4.12243109448,16.0517297156,113.832888746,110.841158328,2.97173041782,0.02
 05/20  05:00:00,73.3069111319,27.4133254493,17.9114500411,0.0,4.12243109448,16.0517297156,112.331786997,109.340056579,2.97173041782,0.02
 05/20  06:00:00,93.0882043697,29.5984348515,19.0010589937,0.0,4.12243109448,39.6058045677,91.3417762799,88.350045862,2.97173041782,0.02
 05/20  07:00:00,140.141369079,29.6610025552,25.7433526186,6.2561037033,12.3672932834,65.3531420225,141.488225186,136.515341156,4.9528840297,0.02
 05/20  08:00:00,147.958589522,29.7318622984,32.153723951,4.70116051466,12.3672932834,68.2430321324,137.270012204,132.297128175,4.9528840297,0.02
 05/20  09:00:00,181.366663528,29.8794318556,39.2811163704,1.81735892438,16.4897243779,93.1370602926,127.193299377,119.248684929,7.92461444751,0.02
 05/20  10:00:00,189.815416134,29.8957919948,46.7988423462,1.35598785824,16.4897243779,93.1370602926,131.546080961,115.006443818,7.92461444751,8.61502269511
 05/20  11:00:00,196.430657751,29.8920323478,52.1266600995,0.912890642133,16.4897243779,93.1370602926,120.110842866,112.166228418,7.92461444751,0.02
 05/20  12:00:00,191.879473779,29.939708538,54.8932935339,0.545526650992,16.4897243779,83.9857416113,118.096885945,110.152271497,7.92461444751,0.02
 05/20  13:00:00,196.584354821,30.024602615,55.525089475,0.333933834762,16.4897243779,83.9857416113,115.979592374,108.034977927,7.92461444751,0.02
 05/20  14:00:00,203.554812833,30.0823269381,59.0212160798,0.188859808391,16.4897243779,83.9857416113,112.848531976,104.903917529,7.92461444751,0.02
 05/20  15:00:00,187.446590663,29.5984348515,59.2103513655,0.0,12.3672932834,70.6512738906,64.3885378351,50.8238022564,4.9528840297,8.61185154892
 05/20  16:00:00,190.183688545,29.5984348515,60.4549113795,0.0,12.3672932834,70.6512738906,55.8189836708,50.8460996411,4.9528840297,0.02
 05/20  17:00:00,177.546061796,29.5984348515,58.7202011914,0.0,12.3672932834,58.1284167478,59.504335037,54.5314510074,4.9528840297,0.02
 05/20  18:00:00,132.855442192,28.5058801504,48.9453070298,0.0,12.3672932834,24.9413748627,81.540777191,76.5678931613,4.9528840297,0.02
 05/20  19:00:00,130.589104221,29.0521575009,48.9050763655,0.0,12.3672932834,24.9413748627,88.2182354355,83.2453514058,4.9528840297,0.02
 05/20  20:00:00,109.327674676,28.2873692102,38.0729993919,0.0,4.12243109448,16.0517297156,98.7122149034,95.7204844856,2.97173041782,0.02
 05/20  21:00:00,65.3431319049,11.8393739406,14.2796713755,0.0,4.12243109448,15.9888894789,43.8754330571,40.8837026392,2.97173041782,0.02
 05/20  22:00:00,87.2972766171,20.1944781395,23.4044232485,0.0,4.12243109448,15.9888894789,79.3506678028,76.358937385,2.97173041782,0.02
 05/20  23:00:00,69.3620733189,13.9251736649,15.0977951369,0.0,4.12243109448,15.9888894789,55.807540269,52.8158098512,2.97173041782,0.02
 05/20  24:00:00,69.6394358257,14.3621955453,15.1079532934,0.0,4.12243109448,15.9888894789,56.1548432598,53.163112842,2.97173041782,0.02
 05/21  01:00:00,62.9689738765,13.4881517844,12.5621991068,0.0,2.06121554724,15.9888894789,56.9610775475,53.9693471297,2.97173041782,0.02
 05/21  02:00:00,61.4396301307,13.4881517844,12.1723008891,0.0,2.06121554724,15.9888894789,57.968051455,54.9763210372,2.97173041782,0.02
 05/21  03:00:00,68.622731295,15.7361770818,13.4054729089,0.0,2.06121554724,15.9888894789,66.8222738136,63.8305433958,2.97173041782,0.02
 05/21  04:00:00,85.6929213978,22.9172748545,18.6610386907,0.0,2.06121554724,15.9888894789,103.726327445,100.734597027,2.97173041782,0.02
 05/21  05:00:00,66.2297228576,18.8582461401,14.0669571398,0.0,2.06121554724,15.9888894789,79.6028604776,76.6111300598,2.97173041782,0.02
 05/21  06:00:00,69.0558335066,22.480252974,18.8536566868,0.0,2.06121554724,15.9888894789,99.5309183357,96.5391879179,2.97173041782,0.02
 05/21  07:00:00,65.7065921141,19.4700767727,21.0412715705,0.0,2.06121554724,15.9888894789,77.0840896113,74.0923591935,2.97173041782,0.02
 05/21  08:00:00,114.924293744,24.6653623763,34.7801501767,0.0,4.12243109448,41.7362269337,91.0510423412,86.0781583115,4.9528840297,0.02
 05/21  09:00:00,104.05337995,19.6448855249,30.4474191163,0.0,4.12243109448,41.7362269337,71.9010944792,66.9282104495,4.9528840297,0.02
 05/21  10:00:00,121.229550736,24.6653623763,41.6725910716,0.0,4.12243109448,41.7362269337,97.3667833803,83.8120186497,4.9528840297,8.60188070093
 05/21  11:00:00,109.384298166,19.6448855249,35.3332251779,0.0,4.12243109448,41.7362269337,69.8555476459,64.8826636162,4.9528840297,0.02
 05/21  12:00:00,126.531891922,24.5779580002,44.902413757,0.0,4.12243109448,41.7362269337,86.63695631,81.6640722803,4.9528840297,0.02
 05/21  13:00:00,109.123124962,19.5574811488,36.554766909,0.0,4.12243109448,41.7362269337,68.9435215099,63.9706374802,4.9528840297,0.02
 05/21  14:00:00,119.669998454,24.6653623763,44.6328624286,0.0,4.12243109448,41.7362269337,86.0029502198,81.0300661901,4.9528840297,0.02
 05/21  15:00:00,106.890549909,19.732289901,37.474281033,0.0,4.12243109448,41.7362269337,67.9497487178,62.9768646881,4.9528840297,0.02
 05/21  16:00:00,104.384576203,24.6653623763,47.6456296058,0.0,4.12243109448,24.8785346261,85.7015419964,80.7286579667,4.9528840297,0.02
 05/21  17:00:00,68.7115288389,17.3220390305,31.6856855029,0.0,2.06121554724,15.9888894789,64.8982481021,61.9065176843,2.97173041782,0.02
 05/21  18:00:00,82.0357152146,22.2114093177,40.9102273383,0.0,2.06121554724,15.9888894789,87.7561505341,84.7644201162,2.97173041782,0.02
 05/21  19:00:00,63.9078100409,15.9169384849,29.5318564068,0.0,2.06121554724,15.9888894789,61.929309081,58.9375786632,2.97173041782,0.02
 05/21  20:00:00,81.6888819056,21.7306852492,34.2775480557,0.0,2.06121554724,15.9888894789,87.6585601726,84.6668297548,2.97173041782,0.02
 05/21  21:00:00,68.1537676746,13.9000073068,21.7537378821,0.0,2.06121554724,15.9888894789,54.4040557624,51.4123253446,2.97173041782,0.02
 05/21  22:00:00,80.3847294255,20.0915142589,27.547654751,0.0,2.06121554724,15.9888894789,85.5081924592,82.5164620414,2.97173041782,0.02
 05/21  23:00:00,56.9485304157,11.0153239573,12.8324602274,0.0,2.06121554724,15.9888894789,53.3954585036,50.4037280858,2.97173041782,0.02
 05/21  24:00:00,74.6341245118,19.1204592684,20.6724312562,0.0,2.06121554724,15.9888894789,85.8379687877,82.8462383698,2.97173041782,0.02
 05/22  01:00:00,70.3566157456,17.9842023792,16.7619156087,0.0,4.12243109448,15.9888894789,79.6299088756,76.6381784578,2.97173041782,0.02
 05/22  02:00:00,62.2636429394,13.4881517844,13.2311001566,0.0,4.12243109448,15.9888894789,60.1898354732,57.1981050554,2.97173041782,0.02
 05/22  03:00:00,60.8038500872,13.4881517844,11.789089698,0.0,4.12243109448,15.9888894789,60.460214265,57.4684838471,2.97173041782,0.02
 05/22  04:00:00,103.838880674,28.7826606747,22.8920767957,0.0,12.3672932834,24.9413748627,113.728024492,108.755140462,4.9528840297,0.02
 05/22  05:00:00,104.15325636,28.7621717648,27.3087498464,5.31485817962,12.3672932834,24.9413748627,178.840486717,173.867602687,4.9528840297,0.02
 05/22  06:00:00,161.812221362,29.7667832988,34.0409309171,1.78988287209,24.7345865669,70.7195625826,143.165129471,133.239361411,9.90576805939,0.02
 05/22  07:00:00,205.861879589,30.0511912526,44.4457642034,1.10794977928,37.1018798503,92.3937384068,121.718864551,111.793096492,9.90576805939,0.02
 05/22  08:00:00,227.550438795,30.5903545558,53.8662861431,0.793376270644,37.1018798503,104.434947198,121.138213527,102.604836926,9.90576805939,8.62760854168
 05/22  09:00:00,246.579389358,31.1454950834,60.6164368508,0.475397216545,37.1018798503,116.476155989,106.189914424,96.2641463647,9.90576805939,0.02
 05/22  10:00:00,252.181340403,31.6025900886,65.0585143843,0.224545159698,37.1018798503,116.476155989,103.746466207,85.2040893971,9.90576805939,8.63660875043
 05/22  11:00:00,256.507342958,32.0393787635,68.3670685724,0.108264959899,37.1018798503,116.476155989,84.8805232902,74.9547552308,9.90576805939,0.02
 05/22  12:00:00,243.929682889,32.5472785782,68.744293301,0.0295666266319,37.1018798503,104.434947198,90.7857434939,72.246760081,9.90576805939,8.63321535355
 05/22  13:00:00,255.814393453,32.9289111742,68.5007459246,0.0,37.1018798503,116.476155989,82.9905853429,73.0648172835,9.90576805939,0.02
 05/22  14:00:00,258.409668763,33.2776464188,69.3963271306,0.0,37.1018798503,116.476155989,88.9823941185,70.4400867331,9.90576805939,8.63653932596
 05/22  15:00:00,263.654693724,33.6275467768,71.5351707537,0.0,37.1018798503,116.476155989,74.7044416753,64.7786736159,9.90576805939,0.02
 05/22  16:00:00,267.975532881,33.9536723588,73.3109841025,0.0,37.1018798503,116.476155989,77.388260102,58.8527146366,9.90576805939,8.62977740596
 05/22  17:00:00,274.496208944,34.1353095476,74.0244076034,0.0,37.1018798503,116.476155989,66.5290329807,56.6032649213,9.90576805939,0.02
 05/22  18:00:00,175.011916475,28.9081046002,56.0674328985,0.0,24.7345865669,47.5788473902,59.3229910859,54.3501070562,4.9528840297,0.02
 05/22  19:00:00,169.551707441,28.7329710395,51.1332460716,0.0,24.7345865669,47.5788473902,67.1467006365,62.1738166068,4.9528840297,0.02
 05/22  20:00:00,154.822028192,29.1648257819,46.9313434457,0.0,12.3672932834,38.6892022431,90.1931435636,78.6118485274,2.97173041782,8.60956461839
 05/22  21:00:00,110.672856654,17.824614193,28.646052035,0.0,12.3672932834,27.0668015668,56.8745200527,53.8827896349,2.97173041782,0.02
 05/22  22:00:00,101.284369503,22.2551115057,33.2643261696,0.0,4.12243109448,15.9888894789,78.4497341519,75.4580037341,2.97173041782,0.02
 05/22  23:00:00,77.2647365903,15.061430554,20.7386551165,0.0,4.12243109448,15.9888894789,52.4290987458,49.437368328,2.97173041782,0.02
 05/22  24:00:00,87.8035240749,20.9480142983,22.5023539006,0.0,4.12243109448,15.9888894789,83.0078546841,80.0161242663,2.97173041782,0.02
 05/23  01:00:00,61.4054199492,11.4523458377,10.679929297,0.0,4.12243109448,15.9888894789,47.6596590426,44.6679286248,2.97173041782,0.02
 05/23  02:00:00,85.7743488277,20.1070737634,17.9407795795,0.0,4.12243109448,15.9888894789,79.1640656799,76.1723352621,2.97173041782,0.02
 05/23  03:00:00,63.3180426581,10.7905214275,9.91978787382,0.0,4.12243109448,15.9888894789,46.0812798929,43.089549475,2.97173041782,0.02
 05/23  04:00:00,123.152525218,28.2436670221,24.7466007657,0.0,12.3672932834,24.9413748627,102.767443994,97.7945599647,4.9528840297,0.02
 05/23  05:00:00,123.636180085,29.3632422442,30.8734787638,2.98131676572,12.3672932834,24.9413748627,165.798967472,160.826083442,4.9528840297,0.02
 05/23  06:00:00,187.113634754,29.9835504048,39.7740524387,0.536937676661,24.7345865669,70.7195625826,129.574302667,119.648534608,9.90576805939,0.02
 05/23  07:00:00,229.865716585,30.9971590744,49.1760574997,0.2150562759,37.1018798503,92.3937384068,108.458738215,98.532970156,9.90576805939,0.02
 05/23  08:00:00,239.161156281,31.3835292482,51.2368301768,0.152211376745,37.1018798503,104.434947198,103.019106613,93.0933385536,9.90576805939,0.02
 05/23  09:00:00,255.11759704,31.7324099684,57.0171939851,0.0807312649843,37.1018798503,116.476155989,108.542683665,90.0057509383,9.90576805939,8.63116466767
 05/23  10:00:00,263.970810844,32.2654335578,63.595202203,0.0400091483248,37.1018798503,116.476155989,96.0304207007,86.1046526413,9.90576805939,0.02
 05/23  11:00:00,266.622111822,32.555306175,66.4686777909,0.00392146743484,37.1018798503,116.476155989,98.4294726287,79.8855144441,9.90576805939,8.63819012525
 05/23  12:00:00,257.128158745,33.0267105523,69.2693984954,0.0,37.1018798503,104.434947198,81.3299796812,71.4042116218,9.90576805939,0.02
 05/23  13:00:00,269.695362049,33.588336311,72.3916283555,0.0,37.1018798503,116.476155989,81.0061590381,62.4619953559,9.90576805939,8.63839562279
 05/23  14:00:00,271.167690208,34.0687082816,74.0347972071,0.0,37.1018798503,116.476155989,75.7459473376,57.203764415,9.90576805939,8.63641486321
 05/23  15:00:00,272.052841379,34.4223982154,74.8326698987,0.0,37.1018798503,116.476155989,64.8160673845,54.8902993252,9.90576805939,0.02
 05/23  16:00:00,272.847919103,34.6379683785,75.0776937194,0.0,37.1018798503,116.476155989,63.3944081792,53.4686401198,9.90576805939,0.02
 05/23  17:00:00,275.752908208,34.7186754575,75.1225318396,0.0,37.1018798503,116.476155989,71.5194269358,52.9938447246,9.90576805939,8.61981415178
 05/23  18:00:00,177.61457655,28.9974112177,56.7090832074,0.0,24.7345865669,47.5788473902,57.677327829,52.7044437993,4.9528840297,0.02
 05/23  19:00:00,174.156514939,28.7346801057,51.2662486845,0.0,24.7345865669,47.5788473902,65.4341079947,60.461223965,4.9528840297,0.02
 05/23  20:00:00,161.00475405,29.1655243124,48.2572294094,0.0,12.3672932834,38.6892022431,78.6664409839,75.6747105661,2.97173041782,0.02
 05/23  21:00:00,113.633796729,17.824614193,25.5594266917,0.0,12.3672932834,27.0668015668,55.6955984151,52.7038679973,2.97173041782,0.02
 05/23  22:00:00,97.5154748882,22.1677071296,24.0407132562,0.0,4.12243109448,15.9888894789,77.3242571582,74.3325267404,2.97173041782,0.02
 05/23  23:00:00,70.5555151761,13.9000073068,13.6826755732,0.0,4.12243109448,15.9888894789,48.8766162815,45.8848858637,2.97173041782,0.02
 05/23  24:00:00,86.4887199295,19.9822587888,18.2387032692,0.0,4.12243109448,15.9888894789,80.8033492488,77.811618831,2.97173041782,0.02
 05/24  01:00:00,64.6698667202,12.6137690849,10.1728632135,0.0,4.12243109448,15.9888894789,52.3282682295,49.3365378117,2.97173041782,0.02
 05/24  02:00:00,83.7080488319,19.3204343786,15.2055271356,0.0,4.12243109448,15.9888894789,79.6970413987,76.7053109808,2.97173041782,0.02
 05/24  03:00:00,71.7187767733,14.6121644331,10.9482508978,0.0,4.12243109448,15.9888894789,71.9332561353,60.3596436949,2.97173041782,8.60188202263
 05/24  04:00:00,114.497602446,28.5495823384,17.1710420082,0.0,12.3672932834,24.9413748627,103.516978789,98.5440947592,4.9528840297,0.02
 05/24  05:00:00,115.481347824,29.3333060484,18.8286014982,4.99178803683,12.3672932834,24.9413748627,166.380179809,161.40729578,4.9528840297,0.02
 05/24  06:00:00,168.576037121,29.959044463,20.1991135055,1.48927329638,24.7345865669,70.7195625826,131.322186924,121.396418864,9.90576805939,0.02
 05/24  07:00:00,205.376800968,30.6599518424,22.8904041848,0.570690261047,37.1018798503,92.3937384068,110.117528291,100.191760231,9.90576805939,0.02
 05/24  08:00:00,224.931848599,30.9874122286,28.7584462641,0.456766690208,37.1018798503,104.434947198,103.710320251,93.7845521915,9.90576805939,0.02
 05/24  09:00:00,239.02078247,31.4442766631,34.218226451,0.363680988574,37.1018798503,116.476155989,108.329609552,89.7928149203,9.90576805939,8.63102657284
 05/24  10:00:00,246.350129155,31.7183469044,37.5585769393,0.242255095482,37.1018798503,116.476155989,97.1827233601,87.2569553007,9.90576805939,0.02
 05/24  11:00:00,256.642681216,31.990794036,41.147751133,0.113010841462,37.1018798503,116.476155989,103.091139056,84.5472093414,9.90576805939,8.63816165481
 05/24  12:00:00,251.889141383,32.4391245719,48.7061446687,0.0490944152798,37.1018798503,104.434947198,92.1555200758,82.2297520164,9.90576805939,0.02
 05/24  13:00:00,264.874439145,32.8700884274,52.8907804669,0.0012480543052,37.1018798503,116.476155989,98.6020862862,80.0580867804,9.90576805939,8.63823144644
 05/24  14:00:00,268.258807117,33.2823919203,56.4387822392,0.0,37.1018798503,116.476155989,88.2694549317,78.3436868723,9.90576805939,0.02
 05/24  15:00:00,271.823943895,33.7487078147,60.2368254137,0.0,37.1018798503,116.476155989,95.1268102147,76.586515507,9.90576805939,8.6345266483
 05/24  16:00:00,271.345188138,34.196269605,62.2721400067,0.0,37.1018798503,116.476155989,84.7750047536,74.8492366942,9.90576805939,0.02
 05/24  17:00:00,271.766713855,34.4064626083,62.6058574799,0.0,37.1018798503,116.476155989,83.7579010776,73.8321330182,9.90576805939,0.02
 05/24  18:00:00,172.244601533,28.9949056221,46.6631947048,0.0,24.7345865669,47.5788473902,71.4259021136,57.8635222727,4.9528840297,8.60949581114
 05/24  19:00:00,167.49736784,28.7331890609,42.1584176681,0.0,24.7345865669,47.5788473902,66.893440913,61.9205568833,4.9528840297,0.02
 05/24  20:00:00,149.925808173,29.1653551101,39.0423963169,0.0,12.3672932834,38.6892022431,80.6722614535,77.6805310357,2.97173041782,0.02
 05/24  21:00:00,105.451406167,17.824614193,21.3078107267,0.0,12.3672932834,27.0668015668,56.8198706374,53.8281402196,2.97173041782,0.02
 05/24  22:00:00,92.9337768595,21.2684970107,23.2981945208,0.0,4.12243109448,15.9888894789,75.6844171888,72.692686771,2.97173041782,0.02
 05/24  23:00:00,71.064893875,13.9000073068,14.3285682879,0.0,4.12243109448,15.9888894789,49.301459857,46.3097294392,2.97173041782,0.02
 05/24  24:00:00,87.8317817791,19.9822587888,19.4874609774,0.0,4.12243109448,15.9888894789,81.0897084462,78.0979780284,2.97173041782,0.02
 05/25  01:00:00,66.9657551164,12.7885778371,11.9832990602,0.0,4.12243109448,15.9888894789,52.3661105818,49.3743801639,2.97173041782,0.02
 05/25  02:00:00,85.612664563,19.3204343786,18.0159278195,0.0,4.12243109448,15.9888894789,79.7099523265,76.7182219087,2.97173041782,0.02
 05/25  03:00:00,62.8036559003,11.240126487,10.1529774805,0.0,4.12243109448,15.9888894789,49.2923098088,46.300579391,2.97173041782,0.02
 05/25  04:00:00,120.674090204,28.7826606747,23.4184289724,0.0,12.3672932834,24.9413748627,104.527223839,99.5543398098,4.9528840297,0.02
 05/25  05:00:00,116.237541271,28.9232223452,25.8704779517,3.34279882525,12.3672932834,24.9413748627,164.594935142,159.622051112,4.9528840297,0.02
 05/25  06:00:00,169.337083253,30.1967070434,27.8940308018,0.852455150302,24.7345865669,70.7195625826,130.18864264,120.262874581,9.90576805939,0.02
 05/25  07:00:00,206.39459499,30.736241167,34.1855663561,0.299734818248,37.1018798503,92.3937384068,110.699074819,100.77330676,9.90576805939,0.02
 05/25  08:00:00,215.118831002,31.2212037875,40.1331250143,0.252120134019,37.1018798503,104.434947198,112.854345081,94.3212134934,9.90576805939,8.62736352834
 05/25  09:00:00,234.556756411,31.5812923193,48.4473509007,0.186059711475,37.1018798503,116.476155989,101.061740094,91.1359720342,9.90576805939,0.02
 05/25  10:00:00,240.604272529,32.0450145872,54.1342271311,0.0823041788813,37.1018798503,116.476155989,106.503043127,87.9614164974,9.90576805939,8.63585857052
 05/25  11:00:00,245.503538976,32.4946845489,58.643603272,0.0223221130985,37.1018798503,116.476155989,95.0711177508,85.1453496914,9.90576805939,0.02
 05/25  12:00:00,239.620834008,33.0529721451,64.2667325573,0.0,37.1018798503,104.434947198,98.1175712692,79.5788179748,9.90576805939,8.63298523499
 05/25  13:00:00,255.986690943,33.6584403255,67.9853178632,0.0,37.1018798503,116.476155989,81.8864899698,71.9607219104,9.90576805939,0.02
 05/25  14:00:00,261.29261229,34.059675917,71.2569871252,0.0,37.1018798503,116.476155989,82.3799513232,63.8379349909,9.90576805939,8.63624827297
 05/25  15:00:00,273.939391237,34.6953294921,75.8529988804,0.0,37.1018798503,116.476155989,61.7404711744,51.814703115,9.90576805939,0.02
 05/25  16:00:00,277.905983245,35.1606954905,76.7632470092,0.0,37.1018798503,116.476155989,67.7546540685,49.2193620485,9.90576805939,8.62952396069
 05/25  17:00:00,279.747165877,35.1706201415,76.0651326776,0.0,37.1018798503,116.476155989,62.3160439074,52.3902758481,9.90576805939,0.02
 05/25  18:00:00,180.978151071,28.9120573991,57.3698313934,0.0,24.7345865669,47.5788473902,54.9509179224,49.9780338927,4.9528840297,0.02
 05/25  19:00:00,173.83840822,28.7378851453,53.7971202126,0.0,24.7345865669,47.5788473902,64.8749215361,59.9020375065,4.9528840297,0.02
 05/25  20:00:00,159.548810429,29.1673321846,50.681955413,0.0,12.3672932834,38.6892022431,88.4030439775,76.8218254467,2.97173041782,8.60948811298
 05/25  21:00:00,115.889338199,17.9338696631,30.1272975795,0.0,12.3672932834,27.0668015668,54.8385606387,51.8468302209,2.97173041782,0.02
 05/25  22:00:00,106.620229483,22.3425158818,31.2214189235,0.0,4.12243109448,15.9888894789,76.8000292916,73.8082988738,2.97173041782,0.02
 05/25  23:00:00,77.5386961858,14.1622204351,17.3705041295,0.0,4.12243109448,15.9888894789,48.4001449903,45.4084145725,2.97173041782,0.02
 05/25  24:00:00,87.0003907355,20.9480142983,23.3010710144,0.0,4.12243109448,15.9888894789,82.3017418331,79.3100114152,2.97173041782,0.02
 05/26  01:00:00,60.1486876072,12.3515559567,13.1435881048,0.0,4.12243109448,15.9888894789,52.5513255981,49.5595951803,2.97173041782,0.02
 05/26  02:00:00,77.6577677622,20.4192806693,22.4934811428,0.0,4.12243109448,15.9888894789,82.0774153483,79.0856849305,2.97173041782,0.02
 05/26  03:00:00,56.7775755408,11.0153239573,11.2453717572,0.0,4.12243109448,15.9888894789,48.0133248174,45.0215943996,2.97173041782,0.02
 05/26  04:00:00,108.853128022,28.5495823384,28.1394029005,0.0,12.3672932834,24.9413748627,104.59487744,99.62199341,4.9528840297,0.02
 05/26  05:00:00,106.207426177,29.3919092553,30.498480112,3.54956069276,12.3672932834,24.9413748627,165.296186211,160.323302181,4.9528840297,0.02
 05/26  06:00:00,158.500970282,30.0241842291,31.0077004678,1.25446179265,24.7345865669,70.7195625826,132.749833874,122.824065815,9.90576805939,0.02
 05/26  07:00:00,193.047481505,30.5998301576,31.7655480875,0.42514021515,37.1018798503,92.3937384068,114.089990926,104.164222867,9.90576805939,0.02
 05/26  08:00:00,206.357519299,30.7543193986,32.9387328003,0.364032603631,37.1018798503,104.434947198,108.859464941,98.9336968814,9.90576805939,0.02
 05/26  09:00:00,219.564659509,30.837169472,34.0510721404,0.334377633366,37.1018798503,116.476155989,114.856389848,96.3212441445,9.90576805939,8.62937764362
 05/26  10:00:00,219.921397527,30.9046662141,34.3752883895,0.298717190261,37.1018798503,116.476155989,104.180172774,94.2544047147,9.90576805939,0.02
 05/26  11:00:00,219.367120134,30.9632923429,33.7938679458,0.267045653083,37.1018798503,116.476155989,111.055663391,92.5119789764,9.90576805939,8.63791635539
 05/26  12:00:00,204.220370773,31.0438194938,30.6685242295,0.206886811933,37.1018798503,104.434947198,100.770421063,90.8446530031,9.90576805939,0.02
 05/26  13:00:00,216.601064032,31.1448217816,30.9631467334,0.150184423462,37.1018798503,116.476155989,107.649986338,89.1061327082,9.90576805939,8.63808557025
 05/26  14:00:00,215.522032984,31.1265683029,29.8972152681,0.155510455934,37.1018798503,116.476155989,106.987088164,88.4452000567,9.90576805939,8.636120048
 05/26  15:00:00,214.217583985,31.1122600514,28.5396046154,0.22325194571,37.1018798503,116.476155989,97.8688069132,87.9430388538,9.90576805939,0.02
 05/26  16:00:00,216.12882546,31.1623351984,30.3647959285,0.259783127522,37.1018798503,116.476155989,96.74222542,86.8164573606,9.90576805939,0.02
 05/26  17:00:00,219.12714317,31.1692905301,33.2982458302,0.318911507574,37.1018798503,116.476155989,104.339870729,85.8145142689,9.90576805939,8.61958840091
 05/26  18:00:00,131.458414948,28.3966246803,29.9869635508,0.0,24.7345865669,47.5788473902,71.2203032656,66.2474192359,4.9528840297,0.02
 05/26  19:00:00,131.942736863,29.0521575009,29.815749223,0.0,24.7345865669,47.5788473902,75.3174177525,70.3445337228,4.9528840297,0.02
 05/26  20:00:00,110.994800924,26.9763035688,25.1531005989,0.0,12.3672932834,38.6892022431,89.6061984669,86.614468049,2.97173041782,0.02
 05/26  21:00:00,82.8885499308,15.5236187925,13.4297314106,0.0,12.3672932834,27.0668015668,57.8302764142,54.8385459964,2.97173041782,0.02
 05/26  22:00:00,71.3922011243,19.7826226171,16.8455614863,0.0,4.12243109448,15.9888894789,82.074683059,79.0829526412,2.97173041782,0.02
 05/26  23:00:00,63.0262604353,15.6361895267,12.5997538703,0.0,4.12243109448,15.9888894789,68.0814583696,65.0897279518,2.97173041782,0.02
 05/26  24:00:00,75.7647914378,23.3542967349,17.4482473084,0.0,4.12243109448,15.9888894789,94.0447907838,91.053060366,2.97173041782,0.02
 05/27  01:00:00,67.4233612818,18.770841764,13.7444557364,0.0,4.12243109448,15.9888894789,76.4656359036,73.4739054858,2.97173041782,0.02
 05/27  02:00:00,74.2315186683,22.9172748545,16.3213918764,0.0,4.12243109448,15.9888894789,95.8787295908,92.886999173,2.97173041782,0.02
 05/27  03:00:00,66.9523142692,19.0767570803,12.645624005,0.11316728438,4.12243109448,15.9888894789,78.0490999125,75.0573694947,2.97173041782,0.02
 05/27  04:00:00,80.5471806416,27.4133254493,17.9908175332,0.113401495196,4.12243109448,16.0517297156,115.155492227,112.163761809,2.97173041782,0.02
 05/27  05:00:00,72.2958098122,27.8503473297,18.3407109518,0.471782055919,4.12243109448,16.0517297156,124.782266592,113.20866272,2.97173041782,8.60187345452
 05/27  06:00:00,95.3696608895,29.5984348515,20.5591149395,0.723400200326,4.12243109448,39.6058045677,95.3160031927,92.3242727749,2.97173041782,0.02
 05/27  07:00:00,151.503897816,29.64695462,28.2010671341,15.1749656041,12.3672932834,65.3531420225,144.475264032,139.502380002,4.9528840297,0.02
 05/27  08:00:00,157.900599846,29.6342537471,35.8901668706,11.0043472798,12.3672932834,68.2430321324,139.930702433,134.957818404,4.9528840297,0.02
 05/27  09:00:00,188.359755717,29.7106312782,42.3897471723,5.87065665889,16.4897243779,93.1370602926,129.095973652,121.151359204,7.92461444751,0.02
 05/27  10:00:00,190.495807098,29.7345225932,46.3930398558,3.97940570336,16.4897243779,93.1370602926,125.135195623,117.190581176,7.92461444751,0.02
 05/27  11:00:00,191.031214591,29.7061820762,48.5725592302,2.36362009705,16.4897243779,93.1370602926,122.901282513,114.956668066,7.92461444751,0.02
 05/27  12:00:00,183.678342349,29.7299409276,51.3135645171,1.39762912208,16.4897243779,83.9857416113,128.959009292,112.42232332,7.92461444751,8.61207152469
 05/27  13:00:00,186.8286814,29.8293516939,54.8365923412,0.78590263039,16.4897243779,83.9857416113,118.198433677,110.25381923,7.92461444751,0.02
 05/27  14:00:00,191.030033098,29.9298988546,59.3742277552,0.366939057998,16.4897243779,83.9857416113,111.874709855,103.930095408,7.92461444751,0.02
 05/27  15:00:00,176.968397812,29.5984348515,59.2376484886,0.0,12.3672932834,70.6512738906,56.7525009893,51.7796169596,4.9528840297,0.02
 05/27  16:00:00,175.933627274,29.5984348515,59.0935149745,0.0,12.3672932834,70.6512738906,56.2541076849,51.2812236552,4.9528840297,0.02
 05/27  17:00:00,160.66970807,29.5984348515,58.7860757878,0.0,12.3672932834,58.1284167478,60.3156861767,55.342802147,4.9528840297,0.02
 05/27  18:00:00,116.501312669,28.5058801504,49.9218848411,0.0,12.3672932834,24.9413748627,83.5874166421,78.6145326124,4.9528840297,0.02
 05/27  19:00:00,117.054349951,29.1614129711,49.8237933325,0.0,12.3672932834,24.9413748627,90.91935999,85.9464759603,4.9528840297,0.02
 05/27  20:00:00,96.668641693,27.9960212899,40.6904840651,0.0,4.12243109448,16.0517297156,100.649172996,97.6574425783,2.97173041782,0.02
 05/27  21:00:00,66.1454980364,12.188991445,19.4459627236,0.0,4.12243109448,15.9888894789,54.5185913993,42.9449757827,2.97173041782,8.6018851988
 05/27  22:00:00,81.1172755453,19.7574562591,26.6211494097,0.0,4.12243109448,15.9888894789,80.0166319461,77.0249015283,2.97173041782,0.02
 05/27  23:00:00,69.849539765,14.7992174258,20.0494860667,0.0,4.12243109448,15.9888894789,56.8821115758,53.890381158,2.97173041782,0.02
 05/27  24:00:00,69.3596386402,14.3621955453,19.9557507748,0.0,4.12243109448,15.9888894789,56.3156787793,53.3239483614,2.97173041782,0.02
 05/28  01:00:00,70.760047439,16.1731989623,21.5260584995,0.0,2.06121554724,15.9888894789,66.1208944792,63.1291640613,2.97173041782,0.02
 05/28  02:00:00,74.1803310795,17.9842023792,23.122229847,0.0,2.06121554724,15.9888894789,82.546278639,79.5545482212,2.97173041782,0.02
 05/28  03:00:00,75.7907242235,18.3960579016,24.767907111,0.0,2.06121554724,15.9888894789,72.8898936182,69.8981632004,2.97173041782,0.02
 05/28  04:00:00,57.0631377152,11.240126487,13.3610098112,0.0,2.06121554724,15.9888894789,53.9686231657,50.9768927479,2.97173041782,0.02
 05/28  05:00:00,47.3681400695,11.240126487,13.0626788696,0.0,2.06121554724,15.9888894789,55.4930627181,52.5013323003,2.97173041782,0.02
 05/28  06:00:00,71.4170893345,23.7913186154,28.6166183348,0.0,2.06121554724,15.9888894789,98.7804894433,95.7887590255,2.97173041782,0.02
 05/28  07:00:00,55.987697025,17.9842023792,19.4178905921,0.0,2.06121554724,15.9888894789,79.5703875319,76.5786571141,2.97173041782,0.02
 05/28  08:00:00,98.7955982139,24.0535317436,28.0617424678,0.0,4.12243109448,41.7362269337,95.7020017465,90.7291177168,4.9528840297,0.02
 05/28  09:00:00,91.8417511927,19.5137789608,25.6727534924,0.0,4.12243109448,41.7362269337,75.2719090383,70.2990250086,4.9528840297,0.02
 05/28  10:00:00,104.742471338,24.0535317436,32.8630159299,0.0,4.12243109448,41.7362269337,91.7253507945,86.7524667648,4.9528840297,0.02
 05/28  11:00:00,93.7129078539,19.2078636445,27.2521710108,0.0,4.12243109448,41.7362269337,74.2278965572,69.2550125275,4.9528840297,0.02
 05/28  12:00:00,107.09686361,23.9005740855,35.1262624932,0.0,4.12243109448,41.7362269337,90.0770569656,85.1041729359,4.9528840297,0.02
 05/28  13:00:00,99.2001632005,19.8415453711,32.368561806,0.0,4.12243109448,41.7362269337,72.0680772842,67.0951932545,4.9528840297,0.02
 05/28  14:00:00,109.155986551,23.7913186154,37.7973267704,0.0,4.12243109448,41.7362269337,88.1029586026,83.1300745729,4.9528840297,0.02
 05/28  15:00:00,101.041609581,19.9508008412,34.2185551776,0.0,4.12243109448,41.7362269337,71.0963439995,66.1234599698,4.9528840297,0.02
 05/28  16:00:00,94.5431739108,24.0098295556,39.9514170683,0.0,4.12243109448,24.8785346261,87.6627733932,82.6898893635,4.9528840297,0.02
 05/28  17:00:00,67.6994528388,17.9338696631,31.2591713718,0.0,2.06121554724,15.9888894789,66.7194006196,63.7276702018,2.97173041782,0.02
 05/28  18:00:00,72.6724732405,20.63150002,33.4585193484,0.0,2.06121554724,15.9888894789,78.0143056115,75.0225751937,2.97173041782,0.02
 05/28  19:00:00,60.723847616,16.5102332876,25.732549806,0.0,2.06121554724,15.9888894789,68.310021272,65.3182908541,2.97173041782,0.02
 05/28  20:00:00,71.3038935078,18.6271520208,27.0848085629,0.0,2.06121554724,15.9888894789,79.632201445,76.6404710272,2.97173041782,0.02
 05/28  21:00:00,71.9970988957,15.9232300745,23.3726849605,0.0,2.06121554724,15.9888894789,69.1220820395,66.1303516217,2.97173041782,0.02
 05/28  22:00:00,69.5834918251,15.4070796244,21.2815858122,0.0,2.06121554724,15.9888894789,65.4290555602,62.4373251424,2.97173041782,0.02
 05/28  23:00:00,63.1038499563,13.9251736649,16.2565049962,0.0,2.06121554724,15.9888894789,61.130303965,58.1385735472,2.97173041782,0.02
 05/28  24:00:00,63.864538108,14.3621955453,16.6996686492,0.0,2.06121554724,15.9888894789,69.6848482786,58.11247015,2.97173041782,8.6006477108
 05/29  01:00:00,51.0556952131,8.9921011896,9.66496080924,0.0,2.06121554724,15.9888894789,41.6547391869,38.663008769,2.97173041782,0.02
 05/29  02:00:00,77.120362286,22.480252974,20.9148657036,0.0,2.06121554724,15.9888894789,100.509805319,97.5180749014,2.97173041782,0.02
 05/29  03:00:00,66.9225364165,18.9456505162,14.9412673937,0.0,2.06121554724,15.9888894789,83.1275307806,80.1358003627,2.97173041782,0.02
 05/29  04:00:00,74.8454926248,22.480252974,18.9441188024,0.0,2.06121554724,15.9888894789,103.989875726,100.998145308,2.97173041782,0.02
 05/29  05:00:00,56.6763706449,17.9842023792,15.1777681779,0.0,2.06121554724,15.9888894789,84.3923695375,81.4006391197,2.97173041782,0.02
 05/29  06:00:00,61.5987200216,23.463552205,18.9453256523,0.0,2.06121554724,15.9888894789,104.495950281,101.504219864,2.97173041782,0.02
 05/29  07:00:00,52.3018142247,17.9842023792,15.5043329937,0.0,2.06121554724,15.9888894789,83.6740308155,80.6823003977,2.97173041782,0.02
 05/29  08:00:00,93.1001406742,24.0535317436,21.8694741407,0.00511094035497,4.12243109448,41.7362269337,100.205085674,95.2322016438,4.9528840297,0.02
 05/29  09:00:00,85.0782587615,19.2078636445,19.0518390914,0.0,4.12243109448,41.7362269337,79.3339154839,74.3610314542,4.9528840297,0.02
 05/29  10:00:00,97.171751783,24.1409361197,25.4714132418,0.0,4.12243109448,41.7362269337,96.4268709539,91.4539869242,4.9528840297,0.02
 05/29  11:00:00,86.1587188461,19.5137789608,19.5468780475,0.0,4.12243109448,41.7362269337,78.4265003288,73.4536162991,4.9528840297,0.02
 05/29  12:00:00,95.2464816135,23.5728076751,23.3898906066,0.0,4.12243109448,41.7362269337,95.4297238928,90.4568398631,4.9528840297,0.02
 05/29  13:00:00,87.0420533089,19.2078636445,20.5026841836,0.0,4.12243109448,41.7362269337,76.3886756115,71.4157915818,4.9528840297,0.02
 05/29  14:00:00,99.8720901108,24.2283404958,27.1813978133,0.0,4.12243109448,41.7362269337,93.3485532857,88.375669256,4.9528840297,0.02
 05/29  15:00:00,89.1474464829,19.8415453711,22.1608934035,0.0,4.12243109448,41.7362269337,75.6673550364,70.6944710067,4.9528840297,0.02
 05/29  16:00:00,79.6080214839,23.5728076751,25.1234728215,0.0,4.12243109448,24.8785346261,93.2692489291,88.2963648994,4.9528840297,0.02
 05/29  17:00:00,50.4285362563,15.2614056643,16.379923985,0.0,2.06121554724,15.9888894789,64.503690075,61.5119596572,2.97173041782,0.02
 05/29  18:00:00,55.4732903254,16.937987253,18.4009074486,0.0,2.06121554724,15.9888894789,75.777905364,72.7861749461,2.97173041782,0.02
 05/29  19:00:00,52.0088842487,15.8139746043,16.9087817485,0.0,2.06121554724,15.9888894789,72.4244811407,69.4327507229,2.97173041782,0.02
 05/29  20:00:00,57.2337766594,15.1584417837,15.3769220411,0.0,2.06121554724,15.9888894789,71.1073457181,68.1156153003,2.97173041782,0.02
 05/29  21:00:00,60.3195463571,13.9251736649,13.1237259891,0.0,2.06121554724,15.9888894789,61.6196559398,58.627925522,2.97173041782,0.02
 05/29  22:00:00,60.7390244804,14.7992174258,12.6486442714,0.02606884342,2.06121554724,15.9888894789,61.6047348166,58.6130043988,2.97173041782,0.02
 05/29  23:00:00,74.4018844639,22.480252974,18.755204448,0.0,2.06121554724,15.9888894789,103.88211001,100.890379592,2.97173041782,0.02
 05/29  24:00:00,67.5597619775,19.2952680206,14.8140610632,0.106514590496,2.06121554724,15.9888894789,83.9684741802,80.9767437624,2.97173041782,0.02
 05/30  01:00:00,75.5268645036,22.480252974,17.8531681011,0.0,4.12243109448,15.9888894789,104.797142075,101.805411657,2.97173041782,0.02
 05/30  02:00:00,69.009686547,19.2952680206,14.2967502063,0.16892863648,4.12243109448,15.9888894789,83.9093542509,80.9176238331,2.97173041782,0.02
 05/30  03:00:00,75.4689996369,22.480252974,17.9494846589,0.0,4.12243109448,15.9888894789,104.944927763,101.953197346,2.97173041782,0.02
 05/30  04:00:00,102.99416919,28.9283346348,21.779230847,0.122460511397,12.3672932834,24.9413748627,127.402962289,113.848214227,4.9528840297,8.60186403196
 05/30  05:00:00,110.848464889,28.7473639183,24.2951591308,15.0384653871,12.3672932834,24.9413748627,183.445410075,178.472526045,4.9528840297,0.02
 05/30  06:00:00,160.571950831,29.6972786331,25.7135239413,8.94652421139,24.7345865669,70.7195625826,147.720852588,137.795084529,9.90576805939,0.02
 05/30  07:00:00,190.997885135,29.8044029977,28.1434814659,2.79304201031,37.1018798503,92.3937384068,124.560242397,114.634474337,9.90576805939,0.02
 05/30  08:00:00,207.800736633,29.9390085528,33.3561909994,2.20515400825,37.1018798503,104.434947198,116.568300302,106.642532243,9.90576805939,0.02
 05/30  09:00:00,220.664257989,30.1138448257,34.3737375469,1.83460080453,37.1018798503,116.476155989,120.466376607,101.930053971,9.90576805939,8.63055457684
 05/30  10:00:00,220.408916687,30.1484246552,34.4393382615,1.47848827352,37.1018798503,116.476155989,110.131767787,100.205999728,9.90576805939,0.02
 05/30  11:00:00,221.359755536,30.3485084784,35.6354994521,1.03280424823,37.1018798503,116.476155989,115.812951174,97.2696894562,9.90576805939,8.6374936586
 05/30  12:00:00,210.494447315,30.583017693,36.8775465082,0.732805112642,37.1018798503,104.434947198,104.922121706,94.9963536469,9.90576805939,0.02
 05/30  13:00:00,228.576753481,31.0327545891,42.7995366687,0.401519215565,37.1018798503,116.476155989,109.831740105,91.2890905053,9.90576805939,8.63688154001
 05/30  14:00:00,232.816590923,31.3864525793,46.9224383006,0.16503259897,37.1018798503,116.476155989,98.387461104,88.4616930446,9.90576805939,0.02
 05/30  15:00:00,235.99865923,31.6579757617,49.9596916773,0.0384840238347,37.1018798503,116.476155989,105.212742464,86.6739973175,9.90576805939,8.63297708715
 05/30  16:00:00,239.025187945,32.0688389207,52.6144961221,0.0,37.1018798503,116.476155989,93.9266340336,84.0008659742,9.90576805939,0.02
 05/30  17:00:00,239.66649059,32.3147897423,53.0110082405,0.0,37.1018798503,116.476155989,92.1639676975,82.2381996381,9.90576805939,0.02
 05/30  18:00:00,144.949942471,28.9002006289,42.9748972226,0.0,24.7345865669,47.5788473902,67.205167758,62.2322837283,4.9528840297,0.02
 05/30  19:00:00,141.8666185,28.7257237477,40.0660559257,0.0,24.7345865669,47.5788473902,81.4225866151,67.8603209445,4.9528840297,8.60938164092
 05/30  20:00:00,123.484524547,29.0162504133,35.602887966,0.0,12.3672932834,38.6892022431,88.0931849401,85.1014545223,2.97173041782,0.02
 05/30  21:00:00,89.0015265518,15.8441015049,18.7403007645,0.0,12.3672932834,27.0668015668,54.9786388186,51.9869084007,2.97173041782,0.02
 05/30  22:00:00,80.4530652879,21.0936882585,23.9731856921,0.0,4.12243109448,15.9888894789,77.0917092282,74.0999788104,2.97173041782,0.02
 05/30  23:00:00,61.8386401815,12.6511796835,14.5358913121,0.0,4.12243109448,15.9888894789,49.8337018987,46.8419714809,2.97173041782,0.02
 05/30  24:00:00,77.3572564494,20.200769729,22.3015854943,0.0,4.12243109448,15.9888894789,79.9877187224,76.9959883046,2.97173041782,0.02
 05/31  01:00:00,56.4455724703,10.7905214275,11.0849760403,0.0,4.12243109448,15.9888894789,46.2100219053,43.2182914875,2.97173041782,0.02
 05/31  02:00:00,75.6336623435,19.8667117292,21.0225683948,0.0,4.12243109448,15.9888894789,79.9510090068,76.9592785889,2.97173041782,0.02
 05/31  03:00:00,56.397306189,11.0527345558,10.7995177273,0.0,4.12243109448,15.9888894789,47.0494690147,44.0577385969,2.97173041782,0.02
 05/31  04:00:00,107.109475056,28.9429020308,26.0024305399,0.0,12.3672932834,24.9413748627,105.884249639,100.91136561,4.9528840297,0.02
 05/31  05:00:00,105.113235671,28.9060235739,28.4539987087,4.98573753432,12.3672932834,24.9413748627,168.71666011,163.74377608,4.9528840297,0.02
 05/31  06:00:00,160.961670145,29.8473293967,32.0695816105,2.83013557569,24.7345865669,70.7195625826,135.200560201,125.274792142,9.90576805939,0.02
 05/31  07:00:00,195.521304365,30.248424626,33.7365243028,1.27939280833,37.1018798503,92.3937384068,115.972269651,106.046501591,9.90576805939,0.02
 05/31  08:00:00,209.678883735,30.4615524878,36.1070534365,0.809867090797,37.1018798503,104.434947198,118.369151313,99.8364605036,9.90576805939,8.62692275005
 05/31  09:00:00,226.567775762,30.6771493543,40.9984202548,0.550188310594,37.1018798503,116.476155989,105.690919307,95.765151248,9.90576805939,0.02
 05/31  10:00:00,225.87575757,30.7948408085,40.2991362249,0.439060770116,37.1018798503,116.476155989,112.321896601,93.7804237769,9.90576805939,8.63570476466
 05/31  11:00:00,225.282072151,30.9287671566,39.6735798355,0.336841825801,37.1018798503,116.476155989,102.01056805,92.0847999906,9.90576805939,0.02
 05/31  12:00:00,212.966691749,31.0569986769,39.3320404323,0.276523378193,37.1018798503,104.434947198,108.972296693,90.4340759707,9.90576805939,8.63245266318
 05/31  13:00:00,224.668653936,31.1524015881,38.9377382392,0.235630138498,37.1018798503,116.476155989,98.9176712231,88.9919031637,9.90576805939,0.02
 05/31  14:00:00,224.398875968,31.2115073907,38.6378984852,0.206756159515,37.1018798503,116.476155989,106.443455392,87.9020340464,9.90576805939,8.63565328584
 05/31  15:00:00,222.451998573,31.2393282417,36.6842216756,0.185994886646,37.1018798503,116.476155989,96.8929057313,86.9671376719,9.90576805939,0.02
 05/31  16:00:00,220.842264009,31.2207826837,35.1004057329,0.179169627908,37.1018798503,116.476155989,104.976575137,86.4417969736,9.90576805939,8.62901010405
 05/31  17:00:00,220.063981776,31.1665160492,34.3390640207,0.217740315201,37.1018798503,116.476155989,96.1965910425,86.2708229831,9.90576805939,0.02
 05/31  18:00:00,129.95856639,28.3966246803,28.4871153263,0.0,24.7345865669,47.5788473902,72.4498178465,67.4769338168,4.9528840297,0.02
 05/31  19:00:00,125.398070876,28.9429020308,23.3803373647,0.0,24.7345865669,47.5788473902,77.0608062848,72.0879222551,4.9528840297,0.02
 05/31  20:00:00,104.446103553,26.9763035688,20.9535679991,0.0,12.3672932834,38.6892022431,91.7218188336,88.7300884158,2.97173041782,0.02
 05/31  21:00:00,81.0478546377,15.3488100404,11.2681087918,0.0,12.3672932834,27.0668015668,58.632366262,55.6406358441,2.97173041782,0.02
 05/31  22:00:00,69.641222184,19.7826226171,14.7660593003,0.0,4.12243109448,15.9888894789,82.7976885581,79.8059581402,2.97173041782,0.02
 05/31  23:00:00,67.8814253651,19.0330548923,13.5476529559,0.0,4.12243109448,15.9888894789,75.0073474696,72.0156170518,2.97173041782,0.02
 05/31  24:00:00,74.9037683971,22.6987639142,17.0701178939,0.0,4.12243109448,15.9888894789,103.113719579,91.5401105061,2.97173041782,8.60187865502
 06/01  01:00:00,71.9271835783,18.8582461401,13.6205285451,0.0,4.12243109448,15.9888894789,75.5139490839,72.5222186661,2.97173041782,0.02
 06/01  02:00:00,84.2896382803,23.6165098632,17.4902402648,0.0,4.12243109448,15.9888894789,94.8376418429,91.8459114251,2.97173041782,0.02
 06/01  03:00:00,70.282585881,18.3338198836,14.751954067,0.00355217484681,4.12243109448,15.9888894789,77.045343624,74.0536132062,2.97173041782,0.02
 06/01  04:00:00,104.219299169,29.0157390109,23.0390338727,0.000383187925039,12.3672932834,24.9413748627,106.919148927,101.946264897,4.9528840297,0.02
 06/01  05:00:00,107.788006259,28.8865235157,27.4015535349,8.73245284708,12.3672932834,24.9413748627,169.238204516,164.265320486,4.9528840297,0.02
