Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  06:00:00,161.037857992,29.8631749066,29.9497655996,5.01029351247,24.7345865669,70.7195625826,133.849607236,123.923839177,9.90576805939,0.02
 06/01  07:00:00,199.02231187,30.3464833673,35.9176985498,2.50117050704,37.1018798503,92.3937384068,114.420215189,104.49444713,9.90576805939,0.02
 06/01  08:00:00,214.763930118,30.5028963166,40.1270432147,1.83359653401,37.1018798503,104.434947198,108.59031395,98.664545891,9.90576805939,0.02
 06/01  09:00:00,225.668365431,30.6064115054,39.1656738857,1.55422381987,37.1018798503,116.476155989,114.45313006,95.9169517797,9.90576805939,8.630410221
 06/01  10:00:00,227.125199139,30.6912997924,40.8218480769,1.26938407846,37.1018798503,116.476155989,103.618931268,93.693163209,9.90576805939,0.02
 06/01  11:00:00,234.755359583,30.9612473197,48.6665522853,0.784637362622,37.1018798503,116.476155989,108.585824931,90.0427778272,9.90576805939,8.63727904422
 06/01  12:00:00,228.136391168,31.4047436101,53.9116507221,0.518913839898,37.1018798503,104.434947198,96.1362068834,86.210438824,9.90576805939,0.02
 06/01  13:00:00,245.562331648,31.8163684999,59.1169865332,0.286054446017,37.1018798503,116.476155989,101.49679509,82.9536582878,9.90576805939,8.63736874246
 06/01  14:00:00,249.580174917,32.2081996323,62.9263732207,0.102928305594,37.1018798503,116.476155989,89.9196895214,79.9939214621,9.90576805939,0.02
 06/01  15:00:00,249.139007494,32.4417120916,62.3261893537,0.0286196666061,37.1018798503,116.476155989,97.2115313251,78.6737648131,9.90576805939,8.63199845258
 06/01  16:00:00,248.540389888,32.5474573987,61.6510763389,0.0,37.1018798503,116.476155989,88.2373392441,78.3115711848,9.90576805939,0.02
 06/01  17:00:00,247.024054869,32.5454433719,60.1379121707,0.0,37.1018798503,116.476155989,87.9618722493,78.0361041899,9.90576805939,0.02
 06/01  18:00:00,147.144893528,28.7244214165,45.3456317372,0.0,24.7345865669,47.5788473902,74.6048335363,61.0443848712,4.9528840297,8.60756463539
 06/01  19:00:00,148.484732938,29.1616724092,46.2482365418,0.0,24.7345865669,47.5788473902,70.5675399517,65.594655922,4.9528840297,0.02
 06/01  20:00:00,125.864137731,28.2509507201,40.7962755649,0.0,12.3672932834,38.6892022431,83.8671954501,80.8754650322,2.97173041782,0.02
 06/01  21:00:00,102.483218207,18.0431251332,29.2041766104,0.0,12.3672932834,27.0668015668,56.994557804,54.0028273862,2.97173041782,0.02
 06/01  22:00:00,84.8891526979,21.7306852492,28.3490853893,0.0,4.12243109448,15.9888894789,79.1923361805,76.2006057627,2.97173041782,0.02
 06/01  23:00:00,65.4642748233,13.6814963666,17.2215410827,0.0,4.12243109448,15.9888894789,53.0850050239,50.0932746061,2.97173041782,0.02
 06/01  24:00:00,77.3771134356,19.7826226171,22.8304746542,0.0,4.12243109448,15.9888894789,82.1910876856,79.1993572677,2.97173041782,0.02
 06/02  01:00:00,62.6582595867,13.1381953415,14.9778373827,0.0,4.12243109448,15.9888894789,53.1215287118,50.129798294,2.97173041782,0.02
 06/02  02:00:00,75.8773854497,19.7826226171,21.3307466634,0.0,4.12243109448,15.9888894789,86.4976970895,83.5059666717,2.97173041782,0.02
 06/02  03:00:00,57.6811846845,11.240126487,11.9178417806,0.0,4.12243109448,15.9888894789,49.9931652433,47.0014348255,2.97173041782,0.02
 06/02  04:00:00,112.865125649,28.8554976547,31.8454854148,0.0,12.3672932834,24.9413748627,104.246454245,99.273570215,4.9528840297,0.02
 06/02  05:00:00,108.703193502,28.942399576,32.9788978918,4.01442008208,12.3672932834,24.9413748627,163.706832624,158.733948594,4.9528840297,0.02
 06/02  06:00:00,163.618804023,30.2629520659,35.5536004928,1.58762780045,24.7345865669,70.7195625826,130.126719822,120.200951763,9.90576805939,0.02
 06/02  07:00:00,200.131886738,30.8359358752,38.2209614379,0.818024676763,37.1018798503,92.3937384068,109.289131893,99.3633638339,9.90576805939,0.02
 06/02  08:00:00,216.658074603,31.3621702974,42.3466930355,0.648826198537,37.1018798503,104.434947198,110.87454792,92.3437387303,9.90576805939,8.62504113073
 06/02  09:00:00,236.270668628,31.7455230743,49.7179113342,0.465210468038,37.1018798503,116.476155989,98.6559695014,88.730201442,9.90576805939,0.02
 06/02  10:00:00,241.1459393,31.9886495651,54.5175182781,0.297071930898,37.1018798503,116.476155989,104.923184741,86.3819436978,9.90576805939,8.63547298362
 06/02  11:00:00,243.047450235,32.2419838128,56.3398936973,0.122684090561,37.1018798503,116.476155989,91.6323039329,81.7065358735,9.90576805939,0.02
 06/02  12:00:00,233.732667578,32.6456093711,58.7594403304,0.0265090805535,37.1018798503,104.434947198,92.9574560531,74.4195983446,9.90576805939,8.63208964919
 06/02  13:00:00,249.087904545,33.0022639922,61.7427518179,0.0,37.1018798503,116.476155989,75.4194919834,65.4937239241,9.90576805939,0.02
 06/02  14:00:00,250.530299208,33.3681288336,62.8194772384,0.0,37.1018798503,116.476155989,80.497383244,61.9561402988,9.90576805939,8.63547488583
 06/02  15:00:00,243.261181535,33.2481327119,55.6705902907,0.0,37.1018798503,116.476155989,81.9391267252,72.0133586658,9.90576805939,0.02
 06/02  16:00:00,236.072620128,32.8694045286,48.8613264663,0.0,37.1018798503,116.476155989,98.2196889419,79.685012263,9.90576805939,8.62890861952
 06/02  17:00:00,236.112379146,32.6891131385,49.0826072649,0.0,37.1018798503,116.476155989,89.7118408316,79.7860727722,9.90576805939,0.02
 06/02  18:00:00,140.164352152,28.7243910906,38.3651334039,0.0,24.7345865669,47.5788473902,67.3635682605,62.3906842308,4.9528840297,0.02
 06/02  19:00:00,140.360612544,29.1614129711,38.1243665439,0.0,24.7345865669,47.5788473902,71.6555693427,66.6826853131,4.9528840297,0.02
 06/02  20:00:00,119.230770682,28.14169525,34.5728418019,0.0,12.3672932834,38.6892022431,84.829322603,81.8375921852,2.97173041782,0.02
 06/02  21:00:00,95.5339084678,17.846465287,23.7015466726,0.0,12.3672932834,27.0668015668,60.2115141103,57.2197836924,2.97173041782,0.02
 06/02  22:00:00,80.7437393604,20.656666378,25.3230557975,0.0,4.12243109448,15.9888894789,86.5882480308,75.0146433727,2.97173041782,8.60187424026
 06/02  23:00:00,64.6981072901,13.6377941785,16.4990748116,0.0,4.12243109448,15.9888894789,50.9068464298,47.915116012,2.97173041782,0.02
 06/02  24:00:00,77.2057535212,19.7826226171,22.6591139442,0.0,4.12243109448,15.9888894789,86.2502522853,83.2585218675,2.97173041782,0.02
 06/03  01:00:00,61.7133961341,13.2007722981,13.9513857892,0.0,4.12243109448,15.9888894789,55.9301481596,52.9384177417,2.97173041782,0.02
 06/03  02:00:00,76.2271187275,20.2196444976,21.2434574987,0.0,4.12243109448,15.9888894789,86.5452222397,83.5534918219,2.97173041782,0.02
 06/03  03:00:00,57.5056790283,11.5678928973,11.4145692574,0.0,4.12243109448,15.9888894789,50.0406012992,47.0488708813,2.97173041782,0.02
 06/03  04:00:00,89.1163533008,27.8503473297,26.2363703697,0.0,4.12243109448,16.0517297156,110.655584532,107.663854114,2.97173041782,0.02
 06/03  05:00:00,74.7358872138,27.4133254493,24.0387595489,0.0,4.12243109448,16.0517297156,109.661342861,106.669612443,2.97173041782,0.02
 06/03  06:00:00,98.1160296016,29.5984348515,24.0288843929,0.0,4.12243109448,39.6058045677,88.5130157677,85.5212853498,2.97173041782,0.02
 06/03  07:00:00,140.776998834,29.6564884325,26.791518087,5.84808234874,12.3672932834,65.3531420225,138.912135985,133.939251955,4.9528840297,0.02
 06/03  08:00:00,146.359075824,29.6866973378,30.5462445641,4.75430545572,12.3672932834,68.2430321324,135.571507691,130.598623661,4.9528840297,0.02
 06/03  09:00:00,175.17325001,29.7949164522,32.9112667536,2.07834304847,16.4897243779,93.1370602926,126.327063839,118.382449392,7.92461444751,0.02
 06/03  10:00:00,175.67595958,29.7835114174,33.8571746516,1.64642899275,16.4897243779,93.1370602926,122.903993438,114.959378991,7.92461444751,0.02
 06/03  11:00:00,177.832644511,29.7772287151,36.3197829624,1.34679391921,16.4897243779,93.1370602926,129.469971902,112.932553562,7.92461444751,8.61280389221
 06/03  12:00:00,170.899891345,29.7926791176,38.8194188226,1.0506203526,16.4897243779,83.9857416113,118.767857639,110.823243192,7.92461444751,0.02
 06/03  13:00:00,171.897433224,29.8092819792,40.0677199195,0.783254762867,16.4897243779,83.9857416113,117.204722908,109.260108461,7.92461444751,0.02
 06/03  14:00:00,172.329789502,29.8507574202,40.7643228205,0.477578672302,16.4897243779,83.9857416113,115.67233526,107.727720813,7.92461444751,0.02
 06/03  15:00:00,152.10471136,29.5984348515,38.7260360243,0.0,12.3672932834,70.6512738906,58.8902378465,53.9173538168,4.9528840297,0.02
 06/03  16:00:00,151.292698039,29.5984348515,37.9140140521,0.0,12.3672932834,70.6512738906,66.1530398817,52.5888098129,4.9528840297,8.61134603909
 06/03  17:00:00,135.051362289,29.5984348515,34.1962530704,0.0,12.3672932834,58.1284167478,61.4207718939,56.4478878642,4.9528840297,0.02
 06/03  18:00:00,96.0096079623,28.2873692102,29.6530962086,0.0,12.3672932834,24.9413748627,84.1582712048,79.1853871751,4.9528840297,0.02
 06/03  19:00:00,95.2232773161,28.5058801504,28.6482546646,0.0,12.3672932834,24.9413748627,90.7697959457,85.796911916,4.9528840297,0.02
 06/03  20:00:00,77.2089121171,27.4133254493,24.1626182041,0.0,4.12243109448,16.0517297156,100.759181775,97.7674513576,2.97173041782,0.02
 06/03  21:00:00,61.2422644986,14.7118130497,11.3575181583,0.0,4.12243109448,15.9888894789,56.974275422,53.9825450041,2.97173041782,0.02
 06/03  22:00:00,61.3023246421,14.3873619034,11.5711135195,0.0,4.12243109448,15.9888894789,62.231645372,59.2399149542,2.97173041782,0.02
 06/03  23:00:00,74.079289344,22.480252974,16.4132829561,0.0,4.12243109448,15.9888894789,93.9871953943,90.9954649765,2.97173041782,0.02
 06/03  24:00:00,66.1275970778,17.9842023792,12.7006851584,0.0,4.12243109448,15.9888894789,77.9339995189,74.9422691011,2.97173041782,0.02
 06/04  01:00:00,70.6385810706,22.480252974,15.0230677549,0.0,2.06121554724,15.9888894789,100.464612442,97.472882024,2.97173041782,0.02
 06/04  02:00:00,63.353171448,17.9842023792,11.9539213718,0.0,2.06121554724,15.9888894789,81.9921638863,79.0004334685,2.97173041782,0.02
 06/04  03:00:00,70.5146136876,22.480252974,14.8989372553,0.0,2.06121554724,15.9888894789,102.318177128,99.3264467106,2.97173041782,0.02
 06/04  04:00:00,64.4553310216,19.0330548923,12.1358080925,0.0,2.06121554724,15.9888894789,81.5092182967,78.5174878789,2.97173041782,0.02
 06/04  05:00:00,59.1706154567,22.480252974,15.4033260811,0.0,2.06121554724,15.9888894789,102.364163064,99.3724326461,2.97173041782,0.02
 06/04  06:00:00,51.3154221286,19.0330548923,13.1181750545,0.00287752756957,2.06121554724,15.9888894789,80.1027552698,77.111024852,2.97173041782,0.02
 06/04  07:00:00,59.4058073794,22.9172748545,17.3629203096,0.0108958637451,2.06121554724,15.9888894789,98.403002536,95.4112721182,2.97173041782,0.02
 06/04  08:00:00,83.4269447319,19.8779638612,15.6372014389,0.0,4.12243109448,41.7362269337,74.7515561292,69.7786720995,4.9528840297,0.02
 06/04  09:00:00,91.1487482428,23.4999706951,20.3434972291,0.0,4.12243109448,41.7362269337,90.9681516439,85.9952676142,4.9528840297,0.02
 06/04  10:00:00,85.5537810447,19.8196942771,17.6440474128,0.00735653033095,4.12243109448,41.7362269337,73.2973232577,68.324439228,4.9528840297,0.02
 06/04  11:00:00,94.2283111157,23.8787229914,22.928642358,0.0,4.12243109448,41.7362269337,90.6977427598,85.7248587301,4.9528840297,0.02
 06/04  12:00:00,88.3118020135,19.2952680206,20.9621179014,0.00884539258303,4.12243109448,41.7362269337,72.4761925558,67.5033085262,4.9528840297,0.02
 06/04  13:00:00,99.7317366911,24.2283404958,28.2174625572,0.0,4.12243109448,41.7362269337,88.8236105953,83.8507265656,4.9528840297,0.02
 06/04  14:00:00,93.7847968007,19.732289901,26.1571742405,0.0,4.12243109448,41.7362269337,71.164557431,66.1916734013,4.9528840297,0.02
 06/04  15:00:00,102.088333005,23.8787229914,30.9326907561,0.0,4.12243109448,41.7362269337,87.8142295342,82.8413455045,4.9528840297,0.02
 06/04  16:00:00,78.2991739792,19.6448855249,27.6566577757,0.0,4.12243109448,24.8785346261,70.2841878673,65.3113038376,4.9528840297,0.02
 06/04  17:00:00,70.3755632795,22.1677071296,29.5747078545,0.0,2.06121554724,15.9888894789,83.0862029398,80.094472522,2.97173041782,0.02
 06/04  18:00:00,51.5017222822,13.6814963666,19.2419831163,0.0,2.06121554724,15.9888894789,64.1571992734,52.5835945247,2.97173041782,8.60187433084
 06/04  19:00:00,67.5579358605,21.3247823777,27.4935269929,0.0,2.06121554724,15.9888894789,87.7897188163,84.7979883985,2.97173041782,0.02
 06/04  20:00:00,47.6707453087,11.2523707275,13.1642168433,0.0,2.06121554724,15.9888894789,45.7583157521,42.7665853343,2.97173041782,0.02
 06/04  21:00:00,66.7629520311,17.0472427232,16.4951649967,0.0,2.06121554724,15.9888894789,68.543317309,65.5515868912,2.97173041782,0.02
 06/04  22:00:00,69.4150939816,19.2952680206,16.0916213802,0.0,2.06121554724,15.9888894789,81.6728277401,78.6810973223,2.97173041782,0.02
 06/04  23:00:00,65.9005815434,18.3338198836,14.5109693318,0.0,2.06121554724,15.9888894789,80.41811456,77.4263841422,2.97173041782,0.02
 06/04  24:00:00,74.74306096,23.3542967349,17.8167080362,0.0,2.06121554724,15.9888894789,101.335808338,98.3440779203,2.97173041782,0.02
 06/05  01:00:00,66.9107130614,18.2464155075,13.5326953951,0.0,4.12243109448,15.9888894789,81.7497884191,78.7580580013,2.97173041782,0.02
 06/05  02:00:00,75.524787056,23.3542967349,16.4297102157,0.000187300835645,4.12243109448,15.9888894789,101.887016762,98.8952863442,2.97173041782,0.02
 06/05  03:00:00,65.8239527729,17.9842023792,12.6508609184,0.0,4.12243109448,15.9888894789,82.5876309088,79.5959004909,2.97173041782,0.02
 06/05  04:00:00,99.7835295117,28.9283346348,18.2070758074,0.0129057922976,12.3672932834,24.9413748627,116.087852506,111.114968476,4.9528840297,0.02
 06/05  05:00:00,102.903252629,28.7586770327,20.8285801863,12.8976863478,12.3672932834,24.9413748627,180.396738406,175.423854377,4.9528840297,0.02
 06/05  06:00:00,155.215562683,29.7117214627,22.2705161136,7.01870170922,24.7345865669,70.7195625826,143.67836591,133.752597851,9.90576805939,0.02
 06/05  07:00:00,187.461449314,29.9207896818,24.749887229,2.53381687364,37.1018798503,92.3937384068,120.813858266,110.888090207,9.90576805939,0.02
 06/05  08:00:00,205.418042843,30.1406405996,30.935291141,2.04170598568,37.1018798503,104.434947198,113.373290644,103.447522584,9.90576805939,0.02
 06/05  09:00:00,226.526858391,30.4125000815,40.1195975451,1.65275263775,37.1018798503,116.476155989,116.781990903,98.2461468174,9.90576805939,8.63007602607
 06/05  10:00:00,237.439621906,30.6926142627,51.1812511167,1.22307542835,37.1018798503,116.476155989,104.622732782,94.6969647222,9.90576805939,0.02
 06/05  11:00:00,243.836085117,31.0272843887,57.7810275704,0.684895382825,37.1018798503,116.476155989,107.883534804,89.3407987812,9.90576805939,8.63696796343
 06/05  12:00:00,236.395967835,31.6184543917,62.1917282389,0.284690033945,37.1018798503,104.434947198,89.6018774363,79.6761093769,9.90576805939,0.02
 06/05  13:00:00,251.483645107,32.1841329852,64.8892551575,0.0673780344315,37.1018798503,116.476155989,92.1160962685,73.5733755821,9.90576805939,8.63695262693
 06/05  14:00:00,255.246124794,32.6886183997,68.2142141887,0.000606559116051,37.1018798503,116.476155989,78.5092598014,68.5834917421,9.90576805939,0.02
 06/05  15:00:00,257.349332239,33.1392289164,69.8676593968,0.0,37.1018798503,116.476155989,82.0433636566,63.5042214154,9.90576805939,8.63337418177
 06/05  16:00:00,256.885841054,33.4097883718,69.1341890485,0.0,37.1018798503,116.476155989,72.7363800071,62.8106119477,9.90576805939,0.02
 06/05  17:00:00,257.732901119,33.5278167926,69.864390476,0.0,37.1018798503,116.476155989,77.9931219757,59.4682295702,9.90576805939,8.61912434611
 06/05  18:00:00,157.540274847,28.8173769641,55.6480792048,0.0,24.7345865669,47.5788473902,57.5318224677,52.558938438,4.9528840297,0.02
 06/05  19:00:00,155.610012947,28.7303751156,53.8048201258,0.0,24.7345865669,47.5788473902,62.1655684604,57.1926844307,4.9528840297,0.02
 06/05  20:00:00,137.56156995,29.1642280509,51.8811257393,0.0,12.3672932834,38.6892022431,78.6594848557,75.6677544379,2.97173041782,0.02
 06/05  21:00:00,100.827785602,17.9338696631,28.9080295259,0.0,12.3672932834,27.0668015668,56.3212968575,53.3295664397,2.97173041782,0.02
 06/05  22:00:00,86.1216156907,22.3425158818,28.9897362494,0.0,4.12243109448,15.9888894789,78.8136982553,75.8219678375,2.97173041782,0.02
 06/05  23:00:00,66.0735155154,14.1622204351,17.3500576117,0.0,4.12243109448,15.9888894789,49.5437645498,46.552034132,2.97173041782,0.02
 06/05  24:00:00,77.9459581812,20.9480142983,22.2339276213,0.0,4.12243109448,15.9888894789,83.4910223431,80.4992919253,2.97173041782,0.02
 06/06  01:00:00,59.1198991849,12.3515559567,12.2261162657,0.0,4.12243109448,15.9888894789,52.6702396431,49.6785092253,2.97173041782,0.02
 06/06  02:00:00,75.0436653749,20.0196693873,20.2853270618,0.0,4.12243109448,15.9888894789,79.8259367836,76.8342063658,2.97173041782,0.02
 06/06  03:00:00,56.1892193227,10.7905214275,10.8881550466,0.0,4.12243109448,15.9888894789,46.3737039281,43.3819735103,2.97173041782,0.02
 06/06  04:00:00,111.892556462,28.5495823384,31.1788314381,0.0,12.3672932834,24.9413748627,103.401294493,98.4284104632,4.9528840297,0.02
 06/06  05:00:00,109.320852616,29.306753855,35.1551821359,4.44060723063,12.3672932834,24.9413748627,165.021148806,160.048264776,4.9528840297,0.02
 06/06  06:00:00,166.002853338,29.9227158504,38.8778311095,0.987682603947,24.7345865669,70.7195625826,129.755484869,119.82971681,9.90576805939,0.02
 06/06  07:00:00,208.407092985,30.8638314203,46.7321551723,0.554144019721,37.1018798503,92.3937384068,116.930782051,98.4162537627,9.90576805939,8.60876022925
 06/06  08:00:00,228.419719466,31.48719613,54.2623446442,0.369827385259,37.1018798503,104.434947198,101.265135092,91.3393670329,9.90576805939,0.02
 06/06  09:00:00,245.142609329,31.9811158559,58.5807925323,0.238670706865,37.1018798503,116.476155989,97.290252588,87.3644845287,9.90576805939,0.02
 06/06  10:00:00,248.940308901,32.3839309515,62.1361790382,0.0775367806057,37.1018798503,116.476155989,101.745675906,83.2047638207,9.90576805939,8.63514402549
 06/06  11:00:00,251.939443558,32.7745066279,64.8220428147,0.0,37.1018798503,116.476155989,86.4512739658,76.5255059064,9.90576805939,0.02
 06/06  12:00:00,241.981201575,33.364565794,66.3155628355,0.0,37.1018798503,104.434947198,91.0226182495,72.4849539244,9.90576805939,8.63189626574
 06/06  13:00:00,256.796889769,33.841327531,68.6126700876,0.0,37.1018798503,116.476155989,75.2390046708,65.3132366114,9.90576805939,0.02
 06/06  14:00:00,260.324419894,34.2938706106,71.6878907769,0.0,37.1018798503,116.476155989,75.7644397706,57.2236141495,9.90576805939,8.63505756167
 06/06  15:00:00,261.058361999,34.8272264596,71.8886750732,0.0,37.1018798503,116.476155989,68.1279159728,58.2021479134,9.90576805939,0.02
 06/06  16:00:00,261.467926345,35.1880278953,71.938039826,0.0,37.1018798503,116.476155989,78.1006021926,59.5662400704,9.90576805939,8.62859406282
 06/06  17:00:00,261.442679467,35.2418839327,71.8601390747,0.0,37.1018798503,116.476155989,69.1799102111,59.2541421517,9.90576805939,0.02
 06/06  18:00:00,158.400966265,28.9070987335,52.7894918244,0.0,24.7345865669,47.5788473902,60.6718009389,55.6989169092,4.9528840297,0.02
 06/06  19:00:00,163.271901884,28.734696168,48.283029465,0.0,24.7345865669,47.5788473902,65.9858500165,61.0129659869,4.9528840297,0.02
 06/06  20:00:00,153.081523288,29.1667702262,45.6626286974,0.0,12.3672932834,38.6892022431,78.8807520915,75.8890216736,2.97173041782,0.02
 06/06  21:00:00,111.33404439,17.9338696631,26.9816164354,0.0,12.3672932834,27.0668015668,63.2004583885,51.6229648343,2.97173041782,8.60576313632
 06/06  22:00:00,99.7218453505,22.2551115057,26.5527624688,0.0,4.12243109448,15.9888894789,76.4428311737,73.4511007559,2.97173041782,0.02
 06/06  23:00:00,75.8145909765,15.061430554,17.0123094358,0.0,4.12243109448,15.9888894789,51.175764651,48.1840342331,2.97173041782,0.02
 06/06  24:00:00,79.5142443469,20.8023403382,21.0412380983,0.0,4.12243109448,15.9888894789,81.3467784008,78.355047983,2.97173041782,0.02
 06/07  01:00:00,58.7444876497,12.3515559567,11.7459391982,0.0,4.12243109448,15.9888894789,51.5114966888,48.519766271,2.97173041782,0.02
 06/07  02:00:00,76.7511970319,21.0936882585,19.7618058667,0.0,4.12243109448,15.9888894789,84.5663475484,81.5746171306,2.97173041782,0.02
 06/07  03:00:00,55.485013369,11.0153239573,9.65821600646,0.0,4.12243109448,15.9888894789,47.544110419,44.5523800012,2.97173041782,0.02
 06/07  04:00:00,103.137541321,28.5495823384,22.3998346995,0.0,12.3672932834,24.9413748627,103.407113374,98.4342293443,4.9528840297,0.02
 06/07  05:00:00,98.6953880312,29.3558922708,24.6475018142,4.27368504506,12.3672932834,24.9413748627,163.66757185,158.694687821,4.9528840297,0.02
 06/07  06:00:00,153.298061733,29.9692272317,25.5169190519,1.59729221409,24.7345865669,70.7195625826,131.239870746,121.314102687,9.90576805939,0.02
 06/07  07:00:00,190.708854102,30.5299833904,29.4625740723,0.459343894606,37.1018798503,92.3937384068,111.737280123,101.811512064,9.90576805939,0.02
 06/07  08:00:00,206.98220807,30.7844042956,33.6110817947,0.286326663347,37.1018798503,104.434947198,105.465210478,95.539442419,9.90576805939,0.02
 06/07  09:00:00,222.930453884,31.0510168975,37.3465962021,0.190833590963,37.1018798503,116.476155989,110.018388786,91.4827138659,9.90576805939,8.62990686029
 06/07  10:00:00,229.446716291,31.272036183,43.7317969277,0.100215836994,37.1018798503,116.476155989,98.9187069863,88.9929389269,9.90576805939,0.02
 06/07  11:00:00,238.989035368,31.7246163457,50.0221497521,0.0442527378236,37.1018798503,116.476155989,103.858658898,85.316193104,9.90576805939,8.63669773501
 06/07  12:00:00,239.718755045,32.1502027539,54.2803395275,0.00570718584802,37.1018798503,104.434947198,91.7338809063,81.8081128469,9.90576805939,0.02
 06/07  13:00:00,252.761515098,32.6341960757,59.1105005728,0.0,37.1018798503,116.476155989,98.0525021062,79.5099574836,9.90576805939,8.63677656313
 06/07  14:00:00,252.213340513,33.1520215935,62.4300226067,0.0,37.1018798503,116.476155989,87.738219631,77.8124515716,9.90576805939,0.02
 06/07  15:00:00,255.275916709,33.7679461959,64.9803779584,0.0,37.1018798503,116.476155989,94.1325805908,75.5935437386,9.90576805939,8.63326879288
 06/07  16:00:00,258.573250026,34.3059584455,67.345002928,0.0,37.1018798503,116.476155989,82.6907757357,72.7650076763,9.90576805939,0.02
 06/07  17:00:00,260.017267305,34.5508575341,68.0798027902,0.0,37.1018798503,116.476155989,89.0476185158,70.5238945799,9.90576805939,8.61795587648
 06/07  18:00:00,155.871055026,28.9063026585,50.3508370462,0.0,24.7345865669,47.5788473902,62.6496377359,57.6767537062,4.9528840297,0.02
 06/07  19:00:00,150.20614615,28.7351454592,46.6631645665,0.0,24.7345865669,47.5788473902,66.8741007265,61.9012166968,4.9528840297,0.02
 06/07  20:00:00,135.256303242,29.1678236089,45.6953978597,0.0,12.3672932834,38.6892022431,79.6926424074,76.7009119896,2.97173041782,0.02
 06/07  21:00:00,106.057467816,17.9338696631,27.9664683359,0.0,12.3672932834,27.0668015668,55.0076270132,52.0158965954,2.97173041782,0.02
 06/07  22:00:00,98.5925284574,22.3425158818,30.5968484593,0.0,4.12243109448,15.9888894789,76.6313820687,73.6396516509,2.97173041782,0.02
 06/07  23:00:00,74.4904098469,14.2496248112,18.448404301,0.0,4.12243109448,15.9888894789,48.13309066,45.1413602422,2.97173041782,0.02
 06/07  24:00:00,91.3755748066,21.0936882585,24.9089241354,0.0,4.12243109448,15.9888894789,78.6010377832,75.6093073654,2.97173041782,0.02
 06/08  01:00:00,67.6737643037,12.3515559567,14.2295122858,0.0,4.12243109448,15.9888894789,50.5241222307,47.5323918128,2.97173041782,0.02
 06/08  02:00:00,91.8825279555,20.9844327884,23.6825452257,0.0,4.12243109448,15.9888894789,83.8944950856,80.9027646678,2.97173041782,0.02
 06/08  03:00:00,64.9148438717,11.9145340762,12.2496527685,0.0,4.12243109448,15.9888894789,51.1609358576,48.1692054398,2.97173041782,0.02
 06/08  04:00:00,119.233335006,28.7462421846,29.232674913,0.0,12.3672932834,24.9413748627,102.077517645,97.1046336149,4.9528840297,0.02
 06/08  05:00:00,110.406509717,28.9664308639,32.5035091119,2.68496812429,12.3672932834,24.9413748627,161.847929552,156.875045523,4.9528840297,0.02
 06/08  06:00:00,163.946159627,30.3144470522,36.6663070993,0.501483282537,24.7345865669,70.7195625826,128.543425626,118.617657566,9.90576805939,0.02
 06/08  07:00:00,200.29011281,30.7794804082,39.1523779799,0.101291572041,37.1018798503,92.3937384068,119.07866499,100.565003808,9.90576805939,8.60789312222
 06/08  08:00:00,214.256939722,30.9445806932,40.9414118097,0.0705977409715,37.1018798503,104.434947198,105.326848453,95.4010803936,9.90576805939,0.02
 06/08  09:00:00,228.98399833,31.0687555028,43.5083140048,0.0649139021731,37.1018798503,116.476155989,102.373711896,92.4479438361,9.90576805939,0.02
 06/08  10:00:00,229.812239951,31.1628552285,44.2551255762,0.0515949211924,37.1018798503,116.476155989,108.852604864,90.3118948166,9.90576805939,8.63494198768
 06/08  11:00:00,231.04026553,31.3022679422,45.3525233141,0.0425998736282,37.1018798503,116.476155989,98.1225739538,88.1968058944,9.90576805939,0.02
 06/08  12:00:00,228.575942556,31.5873054891,54.6529106377,0.034648924987,37.1018798503,104.434947198,103.325970908,84.7903583166,9.90576805939,8.62984453236
 06/08  13:00:00,246.579264615,31.947630943,60.2703635848,0.0183985080823,37.1018798503,116.476155989,81.3137837013,71.388015642,9.90576805939,0.02
 06/08  14:00:00,249.000882575,32.0178537741,62.6397069947,0.000659287409064,37.1018798503,116.476155989,77.5405646278,59.000462797,9.90576805939,8.63433377136
 06/08  15:00:00,246.914375917,32.1943398058,60.3775952045,0.0,37.1018798503,116.476155989,70.4067670522,60.4809989928,9.90576805939,0.02
 06/08  16:00:00,231.583441459,32.0147420169,45.2268335364,0.0,37.1018798503,116.476155989,97.5676905362,79.0335094457,9.90576805939,8.62841303107
 06/08  17:00:00,221.943660814,31.7274136093,35.8756002349,0.0,37.1018798503,116.476155989,91.8050979018,81.8793298424,9.90576805939,0.02
 06/08  18:00:00,133.559897299,28.5277312444,31.9573432371,0.0,24.7345865669,47.5788473902,69.4643722316,64.4914882019,4.9528840297,0.02
 06/08  19:00:00,135.874184657,29.0521575009,33.7471989721,0.0,24.7345865669,47.5788473902,73.934627449,68.9617434193,4.9528840297,0.02
 06/08  20:00:00,117.582034973,28.2873692102,32.7784370076,0.0,12.3672932834,38.6892022431,87.0489158671,84.0571854493,2.97173041782,0.02
 06/08  21:00:00,87.4690183808,15.4799166045,18.0539027042,0.0,12.3672932834,27.0668015668,65.1161552238,53.538691654,2.97173041782,8.60573315194
 06/08  22:00:00,76.4408084513,19.7826226171,21.8941690224,0.0,4.12243109448,15.9888894789,78.2686652055,75.2769347877,2.97173041782,0.02
 06/08  23:00:00,60.9588469554,12.5889416654,13.8086673595,0.0,4.12243109448,15.9888894789,54.5060025341,51.5142721163,2.97173041782,0.02
 06/08  24:00:00,77.2302727686,20.9188795063,21.5473766659,0.0,4.12243109448,15.9888894789,87.1305920347,84.1388616169,2.97173041782,0.02
 06/09  01:00:00,59.8367884553,12.5889416654,12.6866091007,0.0,4.12243109448,15.9888894789,55.4400148407,52.4482844228,2.97173041782,0.02
 06/09  02:00:00,73.6391045299,19.8730033187,19.021095342,0.0,4.12243109448,15.9888894789,85.3609059508,82.369175533,2.97173041782,0.02
 06/09  03:00:00,58.4336089644,12.3515559567,11.5398259727,0.0,4.12243109448,15.9888894789,54.2579947291,51.2662643112,2.97173041782,0.02
 06/09  04:00:00,106.665800165,28.9283346348,25.5733229368,0.0,12.3672932834,24.9413748627,106.273936062,101.301052032,4.9528840297,0.02
 06/09  05:00:00,103.017723526,28.8767651479,27.4500120808,6.2726370852,12.3672932834,24.9413748627,165.071583447,160.098699418,4.9528840297,0.02
 06/09  06:00:00,157.60973119,30.1115974995,27.7623808549,3.52112932718,24.7345865669,70.7195625826,131.425378944,121.499610884,9.90576805939,0.02
 06/09  07:00:00,190.554425958,30.4966801158,28.0134982608,1.78729413359,37.1018798503,92.3937384068,113.134117351,103.208349291,9.90576805939,0.02
 06/09  08:00:00,203.475767627,30.6050650197,28.9848347791,1.58548675877,37.1018798503,104.434947198,108.028912491,98.1031444318,9.90576805939,0.02
 06/09  09:00:00,217.584179032,30.6946460079,31.2244999227,1.32301680498,37.1018798503,116.476155989,113.466822396,94.9313260329,9.90576805939,8.6297283037
 06/09  10:00:00,219.439283145,30.7964486375,33.2534204989,1.04676895752,37.1018798503,116.476155989,102.179364262,92.2535962021,9.90576805939,0.02
 06/09  11:00:00,219.729285732,30.9238762145,33.6543973845,0.808131062496,37.1018798503,116.476155989,108.581629331,90.0393712891,9.90576805939,8.63648998228
 06/09  12:00:00,208.523659733,31.0502014432,34.5888093405,0.583588572137,37.1018798503,104.434947198,98.019138232,88.0933701726,9.90576805939,0.02
 06/09  13:00:00,223.554799764,31.2336034186,37.603585023,0.374727534652,37.1018798503,116.476155989,104.525042155,85.9827122465,9.90576805939,8.63656184945
 06/09  14:00:00,221.859800582,31.3416821361,35.9088896343,0.266583163073,37.1018798503,116.476155989,94.6806405165,84.7548724571,9.90576805939,0.02
 06/09  15:00:00,220.831979447,31.4133970615,34.8840903025,0.192038065646,37.1018798503,116.476155989,102.356420897,83.8176180852,9.90576805939,8.63303475252
 06/09  16:00:00,224.972743652,31.5028233664,38.9744085094,0.153680932154,37.1018798503,116.476155989,92.6907867152,82.7650186558,9.90576805939,0.02
 06/09  17:00:00,225.291151345,31.4656298881,39.3454687995,0.139369988288,37.1018798503,116.476155989,92.4272281871,82.5014601277,9.90576805939,0.02
 06/09  18:00:00,131.677792801,28.5058801504,30.0970789783,0.0,24.7345865669,47.5788473902,78.7424953418,65.1804819577,4.9528840297,8.60912935434
 06/09  19:00:00,130.940280868,29.0521575009,28.8133064795,0.0,24.7345865669,47.5788473902,74.128461792,69.1555777623,4.9528840297,0.02
 06/09  20:00:00,112.833704052,28.2873692102,28.0301259429,0.0,12.3672932834,38.6892022431,87.2540123554,84.2622819376,2.97173041782,0.02
 06/09  21:00:00,84.8295649511,15.6984275447,15.1959507541,0.0,12.3672932834,27.0668015668,56.8122404197,53.8205100019,2.97173041782,0.02
 06/09  22:00:00,74.8320166883,19.7826226171,20.2853783863,0.0,4.12243109448,15.9888894789,78.7740395982,75.7823091804,2.97173041782,0.02
 06/09  23:00:00,60.2255462656,12.5889416654,13.0753676633,0.0,4.12243109448,15.9888894789,54.8231934533,51.8314630355,2.97173041782,0.02
 06/09  24:00:00,75.8308295405,20.8314751302,20.2353386836,0.0,4.12243109448,15.9888894789,87.6994946031,84.7077641853,2.97173041782,0.02
 06/10  01:00:00,59.646717844,12.5889416654,12.4965392445,0.0,4.12243109448,15.9888894789,55.9706898753,52.9789594575,2.97173041782,0.02
 06/10  02:00:00,75.1589244098,20.9480142983,19.4468943804,0.0,4.12243109448,15.9888894789,89.1936608621,86.2019304443,2.97173041782,0.02
 06/10  03:00:00,63.8103865986,15.486208194,13.7006804421,0.0052294370433,4.12243109448,15.9888894789,65.2512614357,62.2595310179,2.97173041782,0.02
 06/10  04:00:00,86.0971224179,27.4133254493,23.6541621645,0.0,4.12243109448,16.0517297156,110.509317557,107.517587139,2.97173041782,0.02
 06/10  05:00:00,74.7060192686,28.0688582699,23.3526346684,0.000724820473951,4.12243109448,16.0517297156,111.376887816,108.385157398,2.97173041782,0.02
 06/10  06:00:00,98.4086757074,29.5984348515,24.2345952924,0.0869358265794,4.12243109448,39.6058045677,90.1799161541,87.1881857363,2.97173041782,0.02
 06/10  07:00:00,147.399047148,29.6452216059,28.4702985498,10.8026175674,12.3672932834,65.3531420225,139.687988099,134.715104069,4.9528840297,0.02
 06/10  08:00:00,149.359401605,29.6338675233,30.1731006186,8.1806048227,12.3672932834,68.2430321324,136.233451583,131.260567554,4.9528840297,0.02
 06/10  09:00:00,175.90444153,29.7328745226,31.3576663126,4.42518584162,16.4897243779,93.1370602926,135.058778262,118.52112794,7.92461444751,8.61303587465
 06/10  10:00:00,176.728361564,29.7597389462,33.4401075344,3.13971282333,16.4897243779,93.1370602926,123.031180405,115.086565958,7.92461444751,0.02
 06/10  11:00:00,178.040421347,29.7228108655,34.2666742997,2.11117373942,16.4897243779,93.1370602926,121.096995165,113.152380717,7.92461444751,0.02
 06/10  12:00:00,176.149395159,29.7362274883,39.1931749121,1.52137677337,16.4897243779,83.9857416113,118.637479752,110.692865304,7.92461444751,0.02
 06/10  13:00:00,181.95509505,29.7801775827,43.8584554036,1.04346371504,16.4897243779,83.9857416113,116.514254146,108.569639699,7.92461444751,0.02
 06/10  14:00:00,181.768801509,29.8312846305,42.8046310772,0.664890699327,16.4897243779,83.9857416113,123.602075731,107.066322481,7.92461444751,8.61113880259
 06/10  15:00:00,158.455478568,29.5984348515,39.498859826,0.0,12.3672932834,70.6512738906,58.6692310885,53.6963470588,4.9528840297,0.02
 06/10  16:00:00,155.920159928,29.5984348515,38.6448548328,0.0,12.3672932834,70.6512738906,57.9046890973,52.9318050676,4.9528840297,0.02
 06/10  17:00:00,138.908667592,29.5984348515,33.1682641199,0.0,12.3672932834,58.1284167478,62.0444667327,57.071582703,4.9528840297,0.02
 06/10  18:00:00,102.33780143,28.2873692102,27.8426482972,0.0,12.3672932834,24.9413748627,83.7186514582,78.7457674285,4.9528840297,0.02
 06/10  19:00:00,101.226236561,28.5058801504,25.7607987285,0.0,12.3672932834,24.9413748627,90.1729490615,85.2000650318,4.9528840297,0.02
 06/10  20:00:00,84.4778134326,27.4133254493,22.4060935564,0.0,4.12243109448,16.0517297156,100.277875601,97.2861451835,2.97173041782,0.02
 06/10  21:00:00,62.2681089282,13.4881517844,10.5129052505,0.0,4.12243109448,15.9888894789,55.4636584771,52.4719280593,2.97173041782,0.02
 06/10  22:00:00,65.6297575126,14.3621955453,10.3606732254,0.0,4.12243109448,15.9888894789,55.9486866739,52.9569562561,2.97173041782,0.02
 06/10  23:00:00,83.8412629031,20.6692495571,15.189127341,0.0,4.12243109448,15.9888894789,86.2617909451,83.2700605273,2.97173041782,0.02
 06/10  24:00:00,75.5313729978,17.9842023792,12.0134211704,0.0,4.12243109448,15.9888894789,76.4525722978,73.4608418799,2.97173041782,0.02
 06/11  01:00:00,82.7737446078,22.480252974,14.3936629829,0.0,2.06121554724,15.9888894789,99.4613763469,96.4696459291,2.97173041782,0.02
 06/11  02:00:00,71.8740043989,18.4212242597,11.0332944782,0.00699780767714,2.06121554724,15.9888894789,81.0066577961,78.0149273783,2.97173041782,0.02
 06/11  03:00:00,82.9102206139,23.3542967349,13.9067450946,0.00824175387573,2.06121554724,15.9888894789,101.241029942,98.2492995238,2.97173041782,0.02
 06/11  04:00:00,72.6247960365,17.9842023792,11.3217865501,0.0,2.06121554724,15.9888894789,82.0669417833,79.0752113655,2.97173041782,0.02
 06/11  05:00:00,71.0044753128,22.6987639142,14.4368269333,0.00381632618886,2.06121554724,15.9888894789,102.685227694,99.6934972764,2.97173041782,0.02
 06/11  06:00:00,56.6914191329,18.8582461401,11.4897990741,0.168550959253,2.06121554724,15.9888894789,80.65468254,77.6629521222,2.97173041782,0.02
 06/11  07:00:00,66.5759053041,23.2668923588,15.5848384322,0.0516540763137,2.06121554724,15.9888894789,107.71173721,96.1381559958,2.97173041782,8.60185079632
 06/11  08:00:00,86.5366987479,19.4700767727,13.5230468081,0.0539053190969,4.12243109448,41.7362269337,75.8219249276,70.8490408979,4.9528840297,0.02
 06/11  09:00:00,97.4818758749,23.9661273675,18.8953589691,0.0284277241837,4.12243109448,41.7362269337,91.7402146088,86.7673305791,4.9528840297,0.02
 06/11  10:00:00,87.7370214406,19.732289901,16.7582685464,0.0389249765569,4.12243109448,41.7362269337,74.5630733193,69.5901892896,4.9528840297,0.02
 06/11  11:00:00,101.640725293,23.7913186154,20.8338222114,0.0182504806646,4.12243109448,41.7362269337,90.869163199,85.8962791693,4.9528840297,0.02
 06/11  12:00:00,93.9884171058,19.2952680206,18.2770215618,0.0218289692553,4.12243109448,41.7362269337,73.1206710657,68.147787036,4.9528840297,0.02
 06/11  13:00:00,105.251033914,24.2283404958,20.1845773916,0.0382168625788,4.12243109448,41.7362269337,90.5390541475,85.5661701178,4.9528840297,0.02
 06/11  14:00:00,93.9977023141,19.732289901,16.8143763568,0.00492388857571,4.12243109448,41.7362269337,72.8070088714,67.8341248417,4.9528840297,0.02
 06/11  15:00:00,112.223901345,24.2283404958,27.0902281178,0.0,4.12243109448,41.7362269337,88.4776470925,83.5047630628,4.9528840297,0.02
 06/11  16:00:00,81.1126312015,18.9456505162,21.6155153912,0.0,4.12243109448,24.8785346261,72.0317476664,67.0588636367,4.9528840297,0.02
 06/11  17:00:00,76.1393256353,21.0936882585,22.7232167915,0.0,2.06121554724,15.9888894789,82.0658553545,79.0741249367,2.97173041782,0.02
 06/11  18:00:00,58.1621183781,14.6121644331,13.6800259561,0.0,2.06121554724,15.9888894789,67.2313804861,64.2396500683,2.97173041782,0.02
 06/11  19:00:00,59.1617625877,15.9232300745,13.7895867479,0.0,2.06121554724,15.9888894789,65.5808214314,62.5890910136,2.97173041782,0.02
 06/11  20:00:00,56.7560680714,13.4881517844,11.2843515403,0.0,2.06121554724,15.9888894789,59.1561207461,56.1643903283,2.97173041782,0.02
 06/11  21:00:00,88.7152070667,23.7913186154,17.6682112291,0.0237266823297,2.06121554724,15.9888894789,98.2369142015,95.2451837837,2.97173041782,0.02
 06/11  22:00:00,77.1721726933,18.3119687895,13.6505449097,0.0167950472308,2.06121554724,15.9888894789,80.5671575515,77.5754271337,2.97173041782,0.02
 06/11  23:00:00,79.5728617028,23.3542967349,16.547717863,0.0950602576206,2.06121554724,15.9888894789,102.325904664,99.3341742461,2.97173041782,0.02
 06/11  24:00:00,67.1316019445,19.2952680206,13.0723044151,0.367249141925,2.06121554724,15.9888894789,82.8474912251,79.8557608072,2.97173041782,0.02
 06/12  01:00:00,75.303604903,22.9172748545,15.9594076074,0.144622363878,4.12243109448,15.9888894789,102.671971088,99.6802406699,2.97173041782,0.02
 06/12  02:00:00,71.1513743519,18.8582461401,12.9164472068,0.434296084943,4.12243109448,15.9888894789,82.4799668048,79.488236387,2.97173041782,0.02
 06/12  03:00:00,80.2705317709,23.7913186154,15.9450541563,0.889099478253,4.12243109448,15.9888894789,102.786504387,99.7947739693,2.97173041782,0.02
 06/12  04:00:00,103.198030468,28.9283346348,18.9046804584,0.844307373027,12.3672932834,24.9413748627,116.071099247,111.098215217,4.9528840297,0.02
 06/12  05:00:00,112.247184097,28.7507902971,22.5101538433,19.2482471105,12.3672932834,24.9413748627,180.829815862,175.856931832,4.9528840297,0.02
 06/12  06:00:00,162.625019745,29.6970784906,23.2265064691,13.471864666,24.7345865669,70.7195625826,145.324114925,135.398346866,9.90576805939,0.02
 06/12  07:00:00,190.875104537,29.7785426651,24.0598335375,6.7797695419,37.1018798503,92.3937384068,123.615934347,113.690166288,9.90576805939,0.02
 06/12  08:00:00,202.291197027,29.8766976645,25.9222246045,4.19193193656,37.1018798503,104.434947198,124.465591787,105.933773717,9.90576805939,8.6260500101
 06/12  09:00:00,215.731257892,29.9818130195,28.4603920743,2.94705641062,37.1018798503,116.476155989,112.285444852,102.359676793,9.90576805939,0.02
 06/12  10:00:00,217.67676507,30.0783970508,31.0052053162,2.25050774313,37.1018798503,116.476155989,117.854277075,99.3139693538,9.90576805939,8.63453966224
 06/12  11:00:00,220.663983129,30.2004107627,34.3019449613,1.81877756946,37.1018798503,116.476155989,105.530164872,95.6043968124,9.90576805939,0.02
 06/12  12:00:00,212.448007659,30.3735962627,38.2290967898,1.43419964906,37.1018798503,104.434947198,111.14511673,92.608103773,9.90576805939,8.63124489778
 06/12  13:00:00,226.771005332,30.6226148419,40.8543918702,0.95115303877,37.1018798503,116.476155989,99.4927928151,89.5670247557,9.90576805939,0.02
 06/12  14:00:00,225.633192814,30.8771755908,39.9229150866,0.49044540777,37.1018798503,116.476155989,105.723286928,87.18305095,9.90576805939,8.63446791905
 06/12  15:00:00,226.315951787,31.1225627319,40.6257769595,0.225196460103,37.1018798503,116.476155989,95.2636665257,85.3378984663,9.90576805939,0.02
 06/12  16:00:00,228.332454777,31.3787965939,42.499825111,0.111969007343,37.1018798503,116.476155989,101.6350959,83.1012339678,9.90576805939,8.62809387285
 06/12  17:00:00,226.802184894,31.5036020599,40.9037963243,0.054150905594,37.1018798503,116.476155989,91.8279237377,81.9021556783,9.90576805939,0.02
 06/12  18:00:00,134.175682678,28.8117954667,32.2890709987,0.0,24.7345865669,47.5788473902,67.60837192,62.6354878903,4.9528840297,0.02
 06/12  19:00:00,131.801922881,28.7243910906,30.0027104483,0.0,24.7345865669,47.5788473902,73.1219798432,68.1490958135,4.9528840297,0.02
 06/12  20:00:00,110.550953302,28.2873692102,25.747362294,0.0,12.3672932834,38.6892022431,88.0509546866,85.0592242688,2.97173041782,0.02
 06/12  21:00:00,83.2111090504,15.6984275447,13.0244206202,0.0,12.3672932834,27.0668015668,56.7631699208,53.771439503,2.97173041782,0.02
 06/12  22:00:00,72.0241036677,20.7440707541,15.6876805997,0.0,4.12243109448,15.9888894789,80.094290953,77.1025605352,2.97173041782,0.02
 06/12  23:00:00,57.6474443757,12.5889416654,9.60997364236,0.0,4.12243109448,15.9888894789,54.8798578164,51.8881273986,2.97173041782,0.02
 06/12  24:00:00,75.5451676639,23.5728076751,16.2289593398,0.0,4.12243109448,15.9888894789,105.455598199,93.8819989583,2.97173041782,8.60186882252
 06/13  01:00:00,65.965397014,17.9842023792,12.174126799,0.0,4.12243109448,15.9888894789,75.4455497962,72.4538193784,2.97173041782,0.02
 06/13  02:00:00,73.2491207685,23.5291054871,14.1150417528,0.0,4.12243109448,15.9888894789,95.3227400107,92.3310095928,2.97173041782,0.02
 06/13  03:00:00,65.1303691885,18.0716067553,11.1811477053,0.0,4.12243109448,15.9888894789,77.4001572853,74.4084268675,2.97173041782,0.02
 06/13  04:00:00,97.2312027472,29.0157390109,16.0513212557,0.0,12.3672932834,24.9413748627,107.837561261,102.864677231,4.9528840297,0.02
 06/13  05:00:00,99.7836620738,28.8362931572,19.5030806512,11.0259791846,12.3672932834,24.9413748627,171.020049656,166.047165627,4.9528840297,0.02
 06/13  06:00:00,156.217319044,29.7479422759,21.7765665564,8.47818685107,24.7345865669,70.7195625826,136.309492481,126.383724422,9.90576805939,0.02
 06/13  07:00:00,189.727649753,30.1264952927,25.4306040006,3.91360126197,37.1018798503,92.3937384068,116.251541085,106.325773026,9.90576805939,0.02
 06/13  08:00:00,207.644321418,30.2641450916,32.4837772938,2.59604002288,37.1018798503,104.434947198,109.599760576,99.6739925165,9.90576805939,0.02
 06/13  09:00:00,224.079527695,30.4150942221,37.7688912844,1.5535240419,37.1018798503,116.476155989,112.567797025,94.0326258403,9.90576805939,8.62940312559
 06/13  10:00:00,227.261157684,30.6027176261,41.083068713,1.23275570459,37.1018798503,116.476155989,100.66128268,90.7355146206,9.90576805939,0.02
 06/13  11:00:00,231.50170404,30.8189903193,45.5123558958,0.827478923103,37.1018798503,116.476155989,106.965534308,88.423700998,9.90576805939,8.63606525046
 06/13  12:00:00,221.887133737,31.2048128739,47.9037637939,0.477525041118,37.1018798503,104.434947198,95.7984988042,85.8727307449,9.90576805939,0.02
 06/13  13:00:00,235.813623382,31.6185532083,49.6663474714,0.185840592841,37.1018798503,116.476155989,101.828332771,83.2864725816,9.90576805939,8.63609213033
 06/13  14:00:00,238.998430834,31.9701130647,52.6214109767,0.0642931477004,37.1018798503,116.476155989,91.3741573906,81.4483893312,9.90576805939,0.02
 06/13  15:00:00,242.350611858,32.3588719511,55.6472615718,0.00202286677943,37.1018798503,116.476155989,97.7830585228,79.2446240889,9.90576805939,8.63266637454
 06/13  16:00:00,243.104356788,32.745550328,56.016999726,0.0,37.1018798503,116.476155989,87.0878342883,77.1620662289,9.90576805939,0.02
 06/13  17:00:00,243.201933059,33.0023611934,55.85890981,0.0,37.1018798503,116.476155989,85.8293300667,75.9035620073,9.90576805939,0.02
 06/13  18:00:00,145.703653131,28.9024844439,43.7263376785,0.0,24.7345865669,47.5788473902,64.6976711074,59.7247870777,4.9528840297,0.02
 06/13  19:00:00,142.87725716,28.7272401512,41.0751875655,0.0,24.7345865669,47.5788473902,77.4308300449,63.8699839803,4.9528840297,8.60796203484
 06/13  20:00:00,121.50122177,29.0532421339,38.280938499,0.0,12.3672932834,38.6892022431,82.3373987963,79.3456683785,2.97173041782,0.02
 06/13  21:00:00,93.6873012588,17.7881957029,21.9132275544,0.0,12.3672932834,27.0668015668,58.9393877403,55.9476573225,2.97173041782,0.02
 06/13  22:00:00,79.6355145336,21.0354186744,23.5952427832,0.0,4.12243109448,15.9888894789,76.9408325683,73.9491021504,2.97173041782,0.02
 06/13  23:00:00,62.1027948309,13.4629854263,13.9437914159,0.0,4.12243109448,15.9888894789,50.199297329,47.2075669112,2.97173041782,0.02
 06/13  24:00:00,75.4737591823,20.9480142983,19.3301226734,0.0,4.12243109448,15.9888894789,84.860886057,81.8691556392,2.97173041782,0.02
 06/14  01:00:00,58.1292796845,12.5889416654,10.6113202466,0.0,4.12243109448,15.9888894789,55.8974319223,52.9057015045,2.97173041782,0.02
 06/14  02:00:00,70.7605148103,20.3100251991,15.2414970551,0.0,4.12243109448,15.9888894789,84.8672807391,81.8755503213,2.97173041782,0.02
 06/14  03:00:00,66.6151128212,17.9842023792,13.0393328039,0.0,4.12243109448,15.9888894789,76.3567145998,73.364984182,2.97173041782,0.02
 06/14  04:00:00,98.9334714941,28.5495823384,18.2197474456,0.0,12.3672932834,24.9413748627,104.391054418,99.4181703887,4.9528840297,0.02
 06/14  05:00:00,98.7157336012,29.2923063163,21.031246705,7.97387216967,12.3672932834,24.9413748627,166.687838649,161.71495462,4.9528840297,0.02
 06/14  06:00:00,151.905008145,29.8888981229,22.9027849262,2.8987023128,24.7345865669,70.7195625826,131.729376405,121.803608346,9.90576805939,0.02
 06/14  07:00:00,188.55787495,30.447850333,26.7229616773,1.13011376675,37.1018798503,92.3937384068,110.482249823,100.556481764,9.90576805939,0.02
 06/14  08:00:00,209.724374414,30.8431853169,35.6474014694,0.933410192232,37.1018798503,104.434947198,111.891531542,93.3598359719,9.90576805939,8.62592751062
 06/14  09:00:00,233.689373454,31.2559438757,47.3734086704,0.718056387795,37.1018798503,116.476155989,99.1553218787,89.2295538193,9.90576805939,0.02
 06/14  10:00:00,239.868344312,31.6234840131,53.3857499138,0.516441078218,37.1018798503,116.476155989,105.181082639,86.641042963,9.90576805939,8.63427161628
 06/14  11:00:00,243.110195342,31.9598577539,56.5484032664,0.259116316294,37.1018798503,116.476155989,94.452350974,84.5265829146,9.90576805939,0.02
 06/14  12:00:00,236.292506403,32.489783909,61.4735320496,0.0281076784497,37.1018798503,104.434947198,100.457417644,81.9205775452,9.90576805939,8.6310720398
 06/14  13:00:00,252.654040827,33.0120283605,65.2991915675,0.0,37.1018798503,116.476155989,87.5984112167,77.6726431573,9.90576805939,0.02
 06/14  14:00:00,255.08870277,33.5213758469,67.2246585692,0.0,37.1018798503,116.476155989,90.8928308898,72.3527508761,9.90576805939,8.63431195423
 06/14  15:00:00,256.543749956,34.1492290665,68.052129318,0.0,37.1018798503,116.476155989,80.1559497031,70.2301816437,9.90576805939,0.02
 06/14  16:00:00,258.207864876,34.6529126846,69.2131042192,0.0,37.1018798503,116.476155989,77.2410172998,67.3152492404,9.90576805939,0.02
 06/14  17:00:00,258.489169408,34.8610103455,69.2874966471,0.0,37.1018798503,116.476155989,84.8192665632,66.2947552753,9.90576805939,8.61874322842
 06/14  18:00:00,153.428639906,28.9087716511,51.4450597293,0.0,24.7345865669,47.5788473902,62.1485929189,57.1757088892,4.9528840297,0.02
 06/14  19:00:00,149.160421404,28.7406348323,47.344975641,0.0,24.7345865669,47.5788473902,66.5429147811,61.5700307514,4.9528840297,0.02
 06/14  20:00:00,129.206451185,29.1745848111,45.8648226174,0.0,12.3672932834,38.6892022431,79.5944593731,76.6027289553,2.97173041782,0.02
 06/14  21:00:00,102.23943939,17.9338696631,28.8247937788,0.0,12.3672932834,27.0668015668,55.109507605,52.1177771872,2.97173041782,0.02
 06/14  22:00:00,94.109417363,22.575594218,33.8980383507,0.0,4.12243109448,15.9888894789,76.898508935,73.9067785172,2.97173041782,0.02
 06/14  23:00:00,68.5751970177,15.2362393062,18.0024897411,0.0,4.12243109448,15.9888894789,53.2953111563,50.3035807385,2.97173041782,0.02
 06/14  24:00:00,76.1652402188,20.8314751302,20.1436411073,0.0,4.12243109448,15.9888894789,79.7129468796,76.7212164618,2.97173041782,0.02
 06/15  01:00:00,60.1405200358,13.6814963666,11.4495336101,0.0,4.12243109448,15.9888894789,53.976491609,50.9847611912,2.97173041782,0.02
