Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/15  02:00:00,69.2228381557,18.8834124982,15.3957549464,0.0,4.12243109448,15.9888894789,77.842410673,74.8506802552,2.97173041782,0.02
 06/15  03:00:00,56.2834120597,11.9145340762,9.64242546514,0.0,4.12243109448,15.9888894789,53.0983825418,50.106652124,2.97173041782,0.02
 06/15  04:00:00,101.350833855,28.7826606747,20.352600973,0.0,12.3672932834,24.9413748627,105.578554503,100.605670473,4.9528840297,0.02
 06/15  05:00:00,96.9182489689,28.9053369151,23.3978568952,4.19674606147,12.3672932834,24.9413748627,164.962627108,159.989743078,4.9528840297,0.02
 06/15  06:00:00,154.118555862,30.1363164304,26.4799245839,1.28769136985,24.7345865669,70.7195625826,138.887202709,120.379596193,9.90576805939,8.6018384566
 06/15  07:00:00,194.163027905,30.6940630995,32.6529039508,0.55911449147,37.1018798503,92.3937384068,109.549398083,99.6236300236,9.90576805939,0.02
 06/15  08:00:00,214.023532703,31.2226955158,40.0664507529,0.434061897911,37.1018798503,104.434947198,102.216945064,92.2911770049,9.90576805939,0.02
 06/15  09:00:00,235.093990509,31.6744874036,48.7621147776,0.315380101636,37.1018798503,116.476155989,98.1661153824,88.240347323,9.90576805939,0.02
 06/15  10:00:00,242.923890887,32.0165164484,56.3871617998,0.177594444271,37.1018798503,116.476155989,104.188312626,85.648270303,9.90576805939,8.63427426319
 06/15  11:00:00,247.748437684,32.3592352245,61.0289201715,0.0174200469204,37.1018798503,116.476155989,89.3817893631,79.4560213037,9.90576805939,0.02
 06/15  12:00:00,240.050571759,32.9564196989,64.7931157962,0.0,37.1018798503,104.434947198,91.6378491699,73.1007559688,9.90576805939,8.63132514175
 06/15  13:00:00,256.054493851,33.5894848471,68.1221531316,0.0,37.1018798503,116.476155989,76.7323765907,66.8066085313,9.90576805939,0.02
 06/15  14:00:00,259.019677252,34.1587804846,70.5182737126,0.0,37.1018798503,116.476155989,79.5249212794,60.9849521187,9.90576805939,8.63420110125
 06/15  15:00:00,261.76174265,34.8088522632,72.6104665729,0.0,37.1018798503,116.476155989,67.7109784365,57.7852103771,9.90576805939,0.02
 06/15  16:00:00,263.752480891,35.3533648948,74.0572809821,0.0,37.1018798503,116.476155989,72.6594817638,54.1257850647,9.90576805939,8.62792863974
 06/15  17:00:00,263.594040487,35.5564076548,73.6969979707,0.0,37.1018798503,116.476155989,64.4317719221,54.5060038627,9.90576805939,0.02
 06/15  18:00:00,158.957897627,29.008010464,56.8750691583,0.0,24.7345865669,47.5788473902,59.1227919299,54.1499079002,4.9528840297,0.02
 06/15  19:00:00,156.030663142,28.754148536,54.2016912423,0.0,24.7345865669,47.5788473902,65.8282862867,60.8554022571,4.9528840297,0.02
 06/15  20:00:00,135.055187835,29.1898457838,51.6982848065,0.0,12.3672932834,38.6892022431,77.8911481365,74.8994177187,2.97173041782,0.02
 06/15  21:00:00,102.355488463,17.9343297588,30.4352688128,0.0,12.3672932834,27.0668015668,63.0677339286,51.490356548,2.97173041782,8.60564696281
 06/15  22:00:00,92.9518193589,22.7212681782,35.4411877523,0.0,4.12243109448,15.9888894789,76.7425016242,73.7507712064,2.97173041782,0.02
 06/15  23:00:00,73.8257441285,15.8441015049,23.3697107005,0.0,4.12243109448,15.9888894789,56.5307231142,53.5389926964,2.97173041782,0.02
 06/15  24:00:00,81.7676139783,21.0936882585,25.9099097946,0.0,4.12243109448,15.9888894789,78.1926079174,75.2008774996,2.97173041782,0.02
 06/16  01:00:00,64.6287243729,13.7251985546,16.3422887739,0.0,4.12243109448,15.9888894789,52.1352842436,49.1435538258,2.97173041782,0.02
 06/16  02:00:00,79.5132613947,20.9480142983,23.8012313387,0.0,4.12243109448,15.9888894789,84.9608034267,81.9690730089,2.97173041782,0.02
 06/16  03:00:00,60.0956835946,12.0267658718,13.5457017962,0.0,4.12243109448,15.9888894789,49.1050034994,46.1132730816,2.97173041782,0.02
 06/16  04:00:00,112.700150935,28.7243910906,31.8116178293,0.0,12.3672932834,24.9413748627,100.96128783,95.9884038004,4.9528840297,0.02
 06/16  05:00:00,104.799876137,29.1089215449,32.5830499539,2.68959598624,12.3672932834,24.9413748627,162.387995572,157.415111543,4.9528840297,0.02
 06/16  06:00:00,162.404127611,30.0839844806,35.7527733905,0.352746773199,24.7345865669,70.7195625826,127.834168704,117.908400644,9.90576805939,0.02
 06/16  07:00:00,203.049634028,31.1821985317,41.5331873863,0.0773020853982,37.1018798503,92.3937384068,106.83065669,96.9048886308,9.90576805939,0.02
 06/16  08:00:00,224.891431541,31.7699721842,50.769672819,0.0514236712167,37.1018798503,104.434947198,99.9609686,90.0352005406,9.90576805939,0.02
 06/16  09:00:00,246.795622956,32.2830685534,60.1566144852,0.0139504179042,37.1018798503,116.476155989,101.860441827,83.3254947503,9.90576805939,8.62917901713
 06/16  10:00:00,253.319163827,32.7295010582,66.2470439247,0.0,37.1018798503,116.476155989,79.2148525721,69.2890845128,9.90576805939,0.02
 06/16  11:00:00,257.96030448,33.0914906906,70.5259615547,0.0,37.1018798503,116.476155989,77.740814715,59.1992429265,9.90576805939,8.6358037291
 06/16  12:00:00,250.304263997,33.7239064329,74.2793236981,0.0,37.1018798503,104.434947198,61.131774988,51.2060069286,9.90576805939,0.02
 06/16  13:00:00,266.623467585,34.3914337572,77.8891759524,0.0,37.1018798503,116.476155989,62.5355044409,43.9946926605,9.90576805939,8.63504372091
 06/16  14:00:00,271.810802201,35.0839446497,82.3842438956,0.0,37.1018798503,116.476155989,41.9890000399,32.0632319806,9.90576805939,0.02
 06/16  15:00:00,273.917193784,35.7845117542,83.7902481221,0.0,37.1018798503,116.476155989,45.9564593522,27.4182691718,9.90576805939,8.63242212102
 06/16  16:00:00,276.91630992,36.4267476757,86.1477587749,0.0,37.1018798503,116.476155989,32.2990634087,22.3732953494,9.90576805939,0.02
 06/16  17:00:00,276.276670134,36.6564654059,85.2795412653,0.0,37.1018798503,116.476155989,32.4462446761,22.5204766167,9.90576805939,0.02
 06/16  18:00:00,164.085965691,29.0234981499,61.9876365662,0.0,24.7345865669,47.5788473902,50.1894443916,36.6275688534,4.9528840297,8.60899150852
 06/16  19:00:00,159.73089134,28.768720887,57.8873548517,0.0,24.7345865669,47.5788473902,53.3360563754,48.3631723458,4.9528840297,0.02
 06/16  20:00:00,137.749513358,29.1994397225,54.3830378417,0.0,12.3672932834,38.6892022431,74.9091683634,71.9174379456,2.97173041782,0.02
 06/16  21:00:00,104.967125276,18.8337610974,32.122139884,0.0,12.3672932834,27.0668015668,56.3573904519,53.365660034,2.97173041782,0.02
 06/16  22:00:00,93.5576613089,22.7212681782,36.0470305568,0.0,4.12243109448,15.9888894789,76.2046726521,73.2129422343,2.97173041782,0.02
 06/16  23:00:00,74.7607061346,15.8441015049,24.3046734605,0.0,4.12243109448,15.9888894789,56.1999942192,53.2082638014,2.97173041782,0.02
 06/16  24:00:00,87.8029725095,22.1385723376,30.8750375611,0.0,4.12243109448,15.9888894789,82.4432934967,79.4515630788,2.97173041782,0.02
 06/17  01:00:00,66.3486664284,13.9874116829,17.8000182742,0.0,4.12243109448,15.9888894789,49.7146083962,46.7228779784,2.97173041782,0.02
 06/17  02:00:00,80.1250734793,20.656666378,24.7043918351,0.0,4.12243109448,15.9888894789,82.74696321,79.7552327921,2.97173041782,0.02
 06/17  03:00:00,62.3214886277,12.5637753074,15.221824136,0.0,4.12243109448,15.9888894789,47.9442574261,44.9525270083,2.97173041782,0.02
 06/17  04:00:00,94.5174043259,27.6318363895,31.8559336012,0.0,4.12243109448,16.0517297156,108.377359558,105.385629141,2.97173041782,0.02
 06/17  05:00:00,81.9681977006,27.4133254493,31.2710712122,0.0,4.12243109448,16.0517297156,107.000274041,104.008543624,2.97173041782,0.02
 06/17  06:00:00,112.154248625,29.5984348515,38.0671045087,0.0,4.12243109448,39.6058045677,87.3466409602,84.3549105423,2.97173041782,0.02
 06/17  07:00:00,156.953450609,29.6170153773,46.9781671834,1.87735909714,12.3672932834,65.3531420225,137.604146821,132.631262792,4.9528840297,0.02
 06/17  08:00:00,165.708551855,29.6144131197,53.246666711,1.47565310098,12.3672932834,68.2430321324,130.98871067,126.01582664,4.9528840297,0.02
 06/17  09:00:00,197.91710348,29.7274792016,57.4539326094,0.346976512522,16.4897243779,93.1370602926,116.303200499,99.7654695656,7.92461444751,8.61311648569
 06/17  10:00:00,200.592774965,29.8337630283,60.2064207081,0.163798156501,16.4897243779,93.1370602926,94.396582146,86.4519676985,7.92461444751,0.02
 06/17  11:00:00,200.520701376,29.9006296662,60.1452779737,0.0859978467111,16.4897243779,93.1370602926,89.3830738729,81.4384594254,7.92461444751,0.02
 06/17  12:00:00,193.094576355,30.1203553822,61.7351654621,0.00188753978205,16.4897243779,83.9857416113,88.688770996,80.7441565485,7.92461444751,0.02
 06/17  13:00:00,196.812316801,30.3301119264,65.245027656,0.0,16.4897243779,83.9857416113,84.8491783454,76.9045638979,7.92461444751,0.02
 06/17  14:00:00,199.322345706,30.5140539897,67.571159664,0.0,16.4897243779,83.9857416113,84.4815011367,67.9459275426,7.92461444751,8.61095914655
 06/17  15:00:00,179.160082863,29.5984348515,65.781433395,0.0,12.3672932834,70.6512738906,34.341107027,29.3682229973,4.9528840297,0.02
 06/17  16:00:00,181.205042884,29.5984348515,67.8264040362,0.0,12.3672932834,70.6512738906,33.8774055384,28.9045215087,4.9528840297,0.02
 06/17  17:00:00,167.088190857,29.5984348515,66.2330956894,0.0,12.3672932834,58.1284167478,37.7718987716,32.7990147419,4.9528840297,0.02
 06/17  18:00:00,123.031652212,28.8992277326,56.0632828931,0.0,12.3672932834,24.9413748627,66.3789529079,61.4060688782,4.9528840297,0.02
 06/17  19:00:00,117.529573643,28.7247164981,50.7357155406,0.0,12.3672932834,24.9413748627,81.9214765472,76.9485925175,4.9528840297,0.02
 06/17  20:00:00,98.8299506935,29.0157390109,46.5304107249,0.0,4.12243109448,16.0517297156,95.3145851755,92.3228547577,2.97173041782,0.02
 06/17  21:00:00,71.4365372953,14.0456812669,22.829619482,0.0,4.12243109448,15.9888894789,51.5617074774,48.5699770596,2.97173041782,0.02
 06/17  22:00:00,86.473160198,20.1944781395,31.5400140614,0.0,4.12243109448,15.9888894789,77.2596888758,74.267958458,2.97173041782,0.02
 06/17  23:00:00,65.357837822,11.9267783167,18.9205175884,0.0,4.12243109448,15.9888894789,45.4384263464,42.4466959286,2.97173041782,0.02
 06/17  24:00:00,84.9167953374,20.0852226694,30.0929046025,0.0,4.12243109448,15.9888894789,80.5446783343,77.5529479165,2.97173041782,0.02
 06/18  01:00:00,66.3056074814,13.9251736649,19.8550653853,0.0,2.06121554724,15.9888894789,58.3136361742,55.3219057564,2.97173041782,0.02
 06/18  02:00:00,67.8106363929,14.3621955453,20.923072375,0.0,2.06121554724,15.9888894789,57.2478354212,54.2561050034,2.97173041782,0.02
 06/18  03:00:00,68.6063271224,15.7361770818,20.2814131593,0.0,2.06121554724,15.9888894789,72.1149306471,69.1232002293,2.97173041782,0.02
 06/18  04:00:00,67.9401106621,15.7361770818,19.6151966527,0.0,2.06121554724,15.9888894789,69.0024287281,66.0106983103,2.97173041782,0.02
 06/18  05:00:00,61.4846750276,17.9842023792,22.5942006408,0.0,2.06121554724,15.9888894789,80.0707485716,77.0790181538,2.97173041782,0.02
 06/18  06:00:00,65.8340157756,19.2952680206,27.9816423634,0.0,2.06121554724,15.9888894789,77.6034843316,74.6117539138,2.97173041782,0.02
 06/18  07:00:00,71.6682372846,22.480252974,30.5041421368,0.0,2.06121554724,15.9888894789,97.3202620201,94.3285316023,2.97173041782,0.02
 06/18  08:00:00,97.5266762957,19.6448855249,31.4539124244,0.0,4.12243109448,41.7362269337,74.6777464986,69.7048624689,4.9528840297,0.02
 06/18  09:00:00,109.19944879,24.2283404958,38.1817214669,0.0,4.12243109448,41.7362269337,97.968520893,84.4137881208,4.9528840297,8.6018487425
 06/18  10:00:00,96.5327884297,19.4045234907,29.7204247159,0.0,4.12243109448,41.7362269337,71.1279640486,66.1550800189,4.9528840297,0.02
 06/18  11:00:00,106.904799879,24.0098295556,35.8144311905,0.0,4.12243109448,41.7362269337,87.6851922475,82.7123082178,4.9528840297,0.02
 06/18  12:00:00,97.5880182055,19.5137789608,30.5543492783,0.0,4.12243109448,41.7362269337,70.6325254574,65.6596414277,4.9528840297,0.02
 06/18  13:00:00,108.464472109,24.2283404958,37.2292930863,0.0,4.12243109448,41.7362269337,87.6049840779,82.6321000482,4.9528840297,0.02
 06/18  14:00:00,97.0765221541,19.5137789608,30.1238500599,0.0,4.12243109448,41.7362269337,70.4148692862,65.4419852565,4.9528840297,0.02
 06/18  15:00:00,111.835253975,24.446851436,40.3988518116,0.0,4.12243109448,41.7362269337,86.6791591005,81.7062750708,4.9528840297,0.02
 06/18  16:00:00,84.3991912635,19.6230344309,34.5433702262,0.0,4.12243109448,24.8785346261,68.8041848485,63.8313008188,4.9528840297,0.02
 06/18  17:00:00,80.2301425284,22.4299202579,39.1670750561,0.0,2.06121554724,15.9888894789,82.3886345051,79.3969040873,2.97173041782,0.02
 06/18  18:00:00,64.4227786707,16.1354494252,29.8316134717,0.0,2.06121554724,15.9888894789,58.8871887363,55.8954583185,2.97173041782,0.02
 06/18  19:00:00,77.5374991558,21.9928983774,36.9114535964,0.0,2.06121554724,15.9888894789,83.4611231149,80.4693926971,2.97173041782,0.02
 06/18  20:00:00,59.2978282894,14.074816059,24.468824502,0.0,2.06121554724,15.9888894789,54.8554755862,51.8637451683,2.97173041782,0.02
 06/18  21:00:00,79.2028938476,19.5137789608,26.9755008886,0.0,2.06121554724,15.9888894789,79.586527698,76.5947972802,2.97173041782,0.02
 06/18  22:00:00,63.6645584363,14.3621955453,16.6948115663,0.0,2.06121554724,15.9888894789,58.8001861178,55.8084557,2.97173041782,0.02
 06/18  23:00:00,66.5111301675,16.1731989623,17.7491944228,0.0,2.06121554724,15.9888894789,71.0642463782,68.0725159603,2.97173041782,0.02
 06/18  24:00:00,61.072401237,13.9251736649,14.5007139574,0.0,2.06121554724,15.9888894789,60.0293538298,57.0376234119,2.97173041782,0.02
 06/19  01:00:00,62.8827698005,14.3621955453,13.8025393386,0.0,4.12243109448,15.9888894789,59.5317512892,56.5400208714,2.97173041782,0.02
 06/19  02:00:00,61.4033035793,13.4881517844,13.1775664979,0.0,4.12243109448,15.9888894789,59.4669656939,56.4752352761,2.97173041782,0.02
 06/19  03:00:00,73.1247367946,19.1082150279,19.2261044126,0.0,4.12243109448,15.9888894789,84.2433804971,81.2516500792,2.97173041782,0.02
 06/19  04:00:00,105.99912182,28.7826606747,25.0523193648,0.0,12.3672932834,24.9413748627,113.728028166,108.755144137,4.9528840297,0.02
 06/19  05:00:00,102.335295301,28.7635136162,26.0162775674,7.13719563896,12.3672932834,24.9413748627,176.745103726,171.772219696,4.9528840297,0.02
 06/19  06:00:00,154.972799819,29.7617551303,26.6553971129,2.34102472604,24.7345865669,70.7195625826,140.788824028,130.863055969,9.90576805939,0.02
 06/19  07:00:00,190.768240671,30.0518703363,29.5436947993,0.915725393865,37.1018798503,92.3937384068,118.344435853,108.418667794,9.90576805939,0.02
 06/19  08:00:00,206.181623019,30.380952538,32.7487186248,0.75160920501,37.1018798503,104.434947198,119.525264037,100.994718385,9.90576805939,8.62477759256
 06/19  09:00:00,221.953692957,30.7309315662,36.2797837694,0.601018401881,37.1018798503,116.476155989,106.511656158,96.5858880988,9.90576805939,0.02
 06/19  10:00:00,228.750184752,31.0205082914,42.9770717659,0.409960263639,37.1018798503,116.476155989,112.208182486,93.6696546347,9.90576805939,8.63275979188
 06/19  11:00:00,232.895824211,31.2809610669,47.0510986195,0.220961509009,37.1018798503,116.476155989,101.021063157,91.0952950974,9.90576805939,0.02
 06/19  12:00:00,220.032303669,31.4403040786,46.153830444,0.0658011150339,37.1018798503,104.434947198,107.798378341,89.2618857197,9.90576805939,8.63072456168
 06/19  13:00:00,234.792556122,31.7762647935,48.6580705323,0.0154214344741,37.1018798503,116.476155989,96.3953091419,86.4695410825,9.90576805939,0.02
 06/19  14:00:00,234.84556136,31.8936602383,48.6092521435,0.0,37.1018798503,116.476155989,103.430360055,84.8907345322,9.90576805939,8.63385746375
 06/19  15:00:00,236.607548966,32.1024563345,50.162720722,0.0,37.1018798503,116.476155989,92.7902973909,82.8645293315,9.90576805939,0.02
 06/19  16:00:00,239.089110544,32.3143558196,52.4329118954,0.0,37.1018798503,116.476155989,90.6924082867,80.7666402273,9.90576805939,0.02
 06/19  17:00:00,238.453519596,32.3792759124,51.7336055802,0.0,37.1018798503,116.476155989,98.1667303972,79.6424555617,9.90576805939,8.61850677609
 06/19  18:00:00,142.560734062,28.8117954667,40.6741339729,0.0,24.7345865669,47.5788473902,65.947202867,60.9743188373,4.9528840297,0.02
 06/19  19:00:00,137.586566365,28.7244160046,35.7873419861,0.0,24.7345865669,47.5788473902,70.4932410582,65.5203570285,4.9528840297,0.02
 06/19  20:00:00,114.508194742,28.8700650508,31.4710880672,0.0,12.3672932834,38.6892022431,85.1085875621,82.1168571442,2.97173041782,0.02
 06/19  21:00:00,86.0972781157,16.1354494252,16.0266411226,0.0,12.3672932834,27.0668015668,54.189287812,51.1975573942,2.97173041782,0.02
 06/19  22:00:00,73.8316215706,20.8314751302,18.2361306381,0.0,4.12243109448,15.9888894789,76.5829098295,73.5911794117,2.97173041782,0.02
 06/19  23:00:00,58.5323327265,12.5889416654,11.3649998026,0.0,4.12243109448,15.9888894789,54.0254252321,51.0336948143,2.97173041782,0.02
 06/19  24:00:00,72.1780960012,19.7826226171,17.5548493038,0.0,4.12243109448,15.9888894789,87.8334956266,84.8417652088,2.97173041782,0.02
 06/20  01:00:00,57.1012507679,12.6137690849,9.87667166133,0.0,4.12243109448,15.9888894789,54.1146953214,51.1229649035,2.97173041782,0.02
 06/20  02:00:00,75.6323625363,22.9172748545,17.4616144146,0.0,4.12243109448,15.9888894789,95.2616354178,92.269905,2.97173041782,0.02
 06/20  03:00:00,66.6458755409,17.9842023792,13.3235119129,0.0,4.12243109448,15.9888894789,76.3130778282,73.3213474104,2.97173041782,0.02
 06/20  04:00:00,99.9048693911,28.7826606747,18.958066436,0.0,12.3672932834,24.9413748627,105.950197284,100.977313255,4.9528840297,0.02
 06/20  05:00:00,97.9336122708,28.8276988888,21.9257222731,6.76188215881,12.3672932834,24.9413748627,177.479627627,163.924885716,4.9528840297,8.60185788107
 06/20  06:00:00,153.182266555,29.9249408481,24.1056812543,2.93702125862,24.7345865669,70.7195625826,132.980008841,123.054240782,9.90576805939,0.02
 06/20  07:00:00,191.699906599,30.4381021885,29.8310764377,1.17378588499,37.1018798503,92.3937384068,111.52103301,101.595264951,9.90576805939,0.02
 06/20  08:00:00,214.24768727,30.8465531039,40.1450817427,0.955735926756,37.1018798503,104.434947198,104.17094715,94.2451790904,9.90576805939,0.02
 06/20  09:00:00,236.779952007,31.2526062254,50.4610946455,0.724251078121,37.1018798503,116.476155989,99.8001478645,89.8743798051,9.90576805939,0.02
 06/20  10:00:00,242.404146715,31.6624697314,55.8836633197,0.515424161145,37.1018798503,116.476155989,105.506382498,86.9667992454,9.90576805939,8.63381519349
 06/20  11:00:00,247.179318376,32.0346160447,60.5334044577,0.26844836843,37.1018798503,116.476155989,94.5310135474,84.605245488,9.90576805939,0.02
 06/20  12:00:00,240.249390506,32.5997372252,65.2835238407,0.0651180170819,37.1018798503,104.434947198,96.4811506725,77.9444423372,9.90576805939,8.63094027592
 06/20  13:00:00,255.507824352,33.1308022256,68.0320696972,0.00211176880832,37.1018798503,116.476155989,79.2071309395,69.2813628801,9.90576805939,0.02
 06/20  14:00:00,256.035718224,33.4863373533,68.2067814551,0.0,37.1018798503,116.476155989,85.4760224479,66.9365384962,9.90576805939,8.63371589237
 06/20  15:00:00,257.285059076,33.9295580421,69.013093094,0.0,37.1018798503,116.476155989,74.3234762419,64.3977081825,9.90576805939,0.02
 06/20  16:00:00,258.797091617,34.3226817316,70.1325922504,0.0,37.1018798503,116.476155989,77.9399051496,59.4066404668,9.90576805939,8.62749662334
 06/20  17:00:00,259.144854989,34.3979233485,70.4063067145,0.0,37.1018798503,116.476155989,68.1195391287,58.1937710693,9.90576805939,0.02
 06/20  18:00:00,157.321775894,28.9091163368,55.3378459079,0.0,24.7345865669,47.5788473902,59.6449941086,54.6721100789,4.9528840297,0.02
 06/20  19:00:00,154.311550652,28.7347990999,52.5019325738,0.0,24.7345865669,47.5788473902,66.339295626,61.3664115963,4.9528840297,0.02
 06/20  20:00:00,132.441027653,29.1665414472,49.1074333819,0.0,12.3672932834,38.6892022431,79.0704214274,76.0786910096,2.97173041782,0.02
 06/20  21:00:00,100.270205213,17.9338696631,28.3504480129,0.0,12.3672932834,27.0668015668,63.8208208966,52.243494432,2.97173041782,8.60559604672
 06/20  22:00:00,88.0611675839,22.3425158818,30.9292884973,0.0,4.12243109448,15.9888894789,77.3940554492,74.4023250314,2.97173041782,0.02
 06/20  23:00:00,68.849041208,15.1488349301,19.1136219261,0.0,4.12243109448,15.9888894789,51.7950950072,48.8033645893,2.97173041782,0.02
 06/20  24:00:00,80.3574857669,20.9480142983,24.4872345244,0.0,4.12243109448,15.9888894789,82.0079484337,79.0162180159,2.97173041782,0.02
 06/21  01:00:00,62.3461393554,13.0259635459,14.6955016237,0.0,4.12243109448,15.9888894789,54.2544812609,51.2627508431,2.97173041782,0.02
 06/21  02:00:00,75.7302172278,19.9031302192,21.0033636115,0.0,4.12243109448,15.9888894789,79.0595584017,76.0678279839,2.97173041782,0.02
 06/21  03:00:00,58.3331705841,11.9145340762,11.7987685755,0.0,4.12243109448,15.9888894789,52.4566041394,49.4648737216,2.97173041782,0.02
 06/21  04:00:00,107.649385711,28.6369867145,26.848257214,0.0,12.3672932834,24.9413748627,103.754757113,98.7818730834,4.9528840297,0.02
 06/21  05:00:00,102.468674352,29.3841629696,29.0672238178,3.59897914587,12.3672932834,24.9413748627,163.225420668,158.252536639,4.9528840297,0.02
 06/21  06:00:00,159.677303677,30.0450908915,32.7388642079,0.678725845595,24.7345865669,70.7195625826,128.828875741,118.903107681,9.90576805939,0.02
 06/21  07:00:00,201.361215705,31.0480832415,39.7370906538,0.319099920293,37.1018798503,92.3937384068,107.733199032,97.8074309722,9.90576805939,0.02
 06/21  08:00:00,224.504263719,31.6016877419,50.355269579,0.246958499893,37.1018798503,104.434947198,100.901734252,90.9759661928,9.90576805939,0.02
 06/21  09:00:00,245.712754175,32.0659602532,59.1255687951,0.179249727781,37.1018798503,116.476155989,100.190901509,81.6563153462,9.90576805939,8.62881810336
 06/21  10:00:00,251.631073158,32.4951688887,64.7386270682,0.0546804236303,37.1018798503,116.476155989,72.6571327453,62.7313646859,9.90576805939,0.02
 06/21  11:00:00,258.263296419,32.9262866408,70.9941737551,0.0,37.1018798503,116.476155989,62.8452247322,44.3041638791,9.90576805939,8.63529279369
 06/21  12:00:00,252.500011365,33.6241825155,76.574816825,0.0,37.1018798503,104.434947198,37.9489264603,28.0231584009,9.90576805939,0.02
 06/21  13:00:00,272.17162402,34.3049898341,83.5237908182,0.0,37.1018798503,116.476155989,33.5203414834,14.9791640147,9.90576805939,8.63540940939
 06/21  14:00:00,278.576210505,34.952449709,89.2811727118,0.0,37.1018798503,116.476155989,17.9530897521,8.02732169271,9.90576805939,0.02
 06/21  15:00:00,277.381237817,35.5775672725,87.4612475039,0.0,37.1018798503,116.476155989,27.2548606951,8.71711638811,9.90576805939,8.63197624758
 06/21  16:00:00,271.936714787,35.4489327768,82.1459991717,0.0,37.1018798503,116.476155989,24.5637948377,14.6380267783,9.90576805939,0.02
 06/21  17:00:00,269.510219996,35.1844003223,79.9851717845,0.0,37.1018798503,116.476155989,29.1432641007,19.2174960413,9.90576805939,0.02
 06/21  18:00:00,161.412600942,28.908429856,59.4293463676,0.0,24.7345865669,47.5788473902,31.2751665127,26.302282483,4.9528840297,0.02
 06/21  19:00:00,160.169995449,28.7408504112,58.3543245025,0.0,24.7345865669,47.5788473902,40.6666459557,27.1048662538,4.9528840297,8.60889567224
 06/21  20:00:00,141.267882686,29.1744986583,57.9263509174,0.0,12.3672932834,38.6892022431,40.101765962,37.1100355442,2.97173041782,0.02
 06/21  21:00:00,111.722502129,19.732289901,37.9536435666,0.0,12.3672932834,27.0668015668,37.7050134898,34.713283072,2.97173041782,0.02
 06/21  22:00:00,103.624441231,23.6204782971,45.1892533428,0.0,4.12243109448,15.9888894789,49.8360300191,46.8442996012,2.97173041782,0.02
 06/21  23:00:00,85.7613107643,17.6425217428,33.4561634933,0.0,4.12243109448,15.9888894789,38.569911934,35.5781815161,2.97173041782,0.02
 06/21  24:00:00,96.7048799599,22.1385723376,39.7769453484,0.0,4.12243109448,15.9888894789,52.8323398838,49.840609466,2.97173041782,0.02
 06/22  01:00:00,80.4220957191,16.0480450491,29.7621198463,0.0,4.12243109448,15.9888894789,43.8541361632,40.8624057454,2.97173041782,0.02
 06/22  02:00:00,94.8723289688,22.1677071296,37.9152595702,0.0,4.12243109448,15.9888894789,78.130163815,75.1384333972,2.97173041782,0.02
 06/22  03:00:00,76.6409550901,15.4799166045,26.54910761,0.0,4.12243109448,15.9888894789,58.7923006023,55.8005701845,2.97173041782,0.02
 06/22  04:00:00,122.065242574,28.0688582699,41.8322429821,0.0,12.3672932834,24.9413748627,98.0319205908,93.0590365611,4.9528840297,0.02
 06/22  05:00:00,114.207271502,29.5790588068,42.8431045699,1.36680010238,12.3672932834,24.9413748627,160.081997136,155.109113106,4.9528840297,0.02
 06/22  06:00:00,176.007131604,30.2295233458,49.3318791675,0.231106694624,24.7345865669,70.7195625826,126.07035155,116.14458349,9.90576805939,0.02
 06/22  07:00:00,219.702022797,31.2652615783,58.1798185666,0.0,37.1018798503,92.3937384068,92.9443851351,83.0186170757,9.90576805939,0.02
 06/22  08:00:00,237.637442853,32.08125445,63.2558337403,0.0,37.1018798503,104.434947198,82.8303291367,64.2991593004,9.90576805939,8.62540177691
 06/22  09:00:00,255.693482492,32.7006828339,68.6508621082,0.0,37.1018798503,116.476155989,60.2652973741,50.3395293147,9.90576805939,0.02
 06/22  10:00:00,262.559985616,33.2215874165,74.9957591792,0.0,37.1018798503,116.476155989,50.9424671518,32.4030959946,9.90576805939,8.6336030978
 06/22  11:00:00,266.85299525,33.7187404697,78.7914695843,0.0,37.1018798503,116.476155989,31.9674252074,22.041657148,9.90576805939,0.02
 06/22  12:00:00,258.093634751,34.4928986262,81.2996841771,0.0,37.1018798503,104.434947198,27.6605221305,17.7347540711,9.90576805939,0.02
 06/22  13:00:00,272.677117271,35.139052687,83.1952724459,0.0,37.1018798503,116.476155989,34.9807290068,16.4409507603,9.90576805939,8.63401018711
 06/22  14:00:00,277.535747599,35.7637559116,87.4293615672,0.0,37.1018798503,116.476155989,22.2320998662,12.3063318068,9.90576805939,0.02
 06/22  15:00:00,281.581145541,36.3232274356,90.9155467794,0.0,37.1018798503,116.476155989,24.8850642313,6.3473917553,9.90576805939,8.63190441665
 06/22  16:00:00,276.543183095,36.195517012,86.0058534604,0.0,37.1018798503,116.476155989,16.4126080699,6.48684001046,9.90576805939,0.02
 06/22  17:00:00,270.791482267,35.8678243386,80.5829984421,0.0,37.1018798503,116.476155989,29.6423214278,11.1182432803,9.90576805939,8.61831008807
 06/22  18:00:00,158.47136987,28.9129103602,56.4836563978,0.0,24.7345865669,47.5788473902,34.0980308095,29.1251467798,4.9528840297,0.02
 06/22  19:00:00,155.755635306,28.7446239671,53.93620942,0.0,24.7345865669,47.5788473902,43.7406797417,38.767795712,4.9528840297,0.02
 06/22  20:00:00,135.602956137,29.1769696878,52.25895294,0.0,12.3672932834,38.6892022431,63.6069747395,60.6152443217,2.97173041782,0.02
 06/22  21:00:00,102.263631082,17.9338696631,30.3438839577,0.0,12.3672932834,27.0668015668,53.4617713486,50.4700409308,2.97173041782,0.02
 06/22  22:00:00,92.6598983133,22.575594218,35.2949414337,0.0,4.12243109448,15.9888894789,75.6857588667,72.6940284489,2.97173041782,0.02
 06/22  23:00:00,75.790573692,16.1354494252,25.0431930047,0.0,4.12243109448,15.9888894789,55.5707208629,52.578990445,2.97173041782,0.02
 06/22  24:00:00,87.2215513808,21.8180896253,30.6140990469,0.0,4.12243109448,15.9888894789,82.2642385167,79.2725080989,2.97173041782,0.02
 06/23  01:00:00,68.0246096831,13.9000073068,19.5633658005,0.0,4.12243109448,15.9888894789,49.995303168,47.0035727502,2.97173041782,0.02
 06/23  02:00:00,80.8014100876,20.2196444976,25.8177502149,0.0,4.12243109448,15.9888894789,84.68470334,81.6929729222,2.97173041782,0.02
 06/23  03:00:00,66.311886748,13.4629854263,18.2876646782,0.0,4.12243109448,15.9888894789,51.2283969993,48.2366665815,2.97173041782,0.02
 06/23  04:00:00,119.373861858,28.5495823384,38.6601377308,0.0,12.3672932834,24.9413748627,101.152992747,96.1801087174,4.9528840297,0.02
 06/23  05:00:00,115.447615059,29.3913627742,42.6915866568,2.94635713209,12.3672932834,24.9413748627,161.67661464,156.703730611,4.9528840297,0.02
 06/23  06:00:00,174.429806011,30.0641983079,47.7368131102,0.414171716011,24.7345865669,70.7195625826,126.997356572,117.071588513,9.90576805939,0.02
 06/23  07:00:00,213.826028643,30.8234934358,52.6312342523,0.114351162656,37.1018798503,92.3937384068,108.884255537,90.3700914618,9.90576805939,8.60839601628
 06/23  08:00:00,230.196190148,31.2116178889,56.6583876984,0.0258822476298,37.1018798503,104.434947198,85.3882586298,75.4624905704,9.90576805939,0.02
 06/23  09:00:00,242.708765217,31.4657432329,56.8930062954,0.00804926178453,37.1018798503,116.476155989,82.4437001785,72.5179321191,9.90576805939,0.02
 06/23  10:00:00,242.568191655,31.7213859666,56.504197661,0.0,37.1018798503,116.476155989,94.1621493996,75.6228246241,9.90576805939,8.63355671607
 06/23  11:00:00,243.312878615,31.9015050209,57.0685662493,0.0,37.1018798503,116.476155989,84.5776597146,74.6518916553,9.90576805939,0.02
 06/23  12:00:00,236.494897793,32.3050193236,61.8888449765,0.0,37.1018798503,104.434947198,79.7227687223,61.1866437144,9.90576805939,8.63035694854
 06/23  13:00:00,254.480874924,32.8114045174,67.3266719053,0.0,37.1018798503,116.476155989,53.2989744847,43.3732064254,9.90576805939,0.02
 06/23  14:00:00,257.653959263,33.1544543525,70.1568855779,0.0,37.1018798503,116.476155989,55.419140711,36.8798647085,9.90576805939,8.63350794305
 06/23  15:00:00,260.421514784,33.6791997672,72.399945835,0.0,37.1018798503,116.476155989,42.4530400102,32.5272719508,9.90576805939,0.02
 06/23  16:00:00,261.781651051,34.1285414924,73.311273202,0.0,37.1018798503,116.476155989,46.8499463727,28.3168490838,9.90576805939,8.62732922952
 06/23  17:00:00,261.760993845,34.2793139914,73.1410662992,0.0,37.1018798503,116.476155989,34.1430141668,24.2172461074,9.90576805939,0.02
 06/23  18:00:00,157.352620122,28.9061571037,55.3716590805,0.0,24.7345865669,47.5788473902,35.3787733848,30.4058893551,4.9528840297,0.02
 06/23  19:00:00,155.659061245,28.7326454612,53.8516070767,0.0,24.7345865669,47.5788473902,42.2647720988,37.2918880691,4.9528840297,0.02
 06/23  20:00:00,137.951971871,29.1657814127,54.6191481575,0.0,12.3672932834,38.6892022431,53.9304984599,50.9387680421,2.97173041782,0.02
 06/23  21:00:00,105.46763696,17.9338696631,33.5478846027,0.0,12.3672932834,27.0668015668,41.9287918252,38.9370614074,2.97173041782,0.02
 06/23  22:00:00,97.0868197926,22.4881898419,39.8092667576,0.0,4.12243109448,15.9888894789,63.7300384746,60.7383080568,2.97173041782,0.02
 06/23  23:00:00,79.5553731102,16.1354494252,28.8079918903,0.0,4.12243109448,15.9888894789,49.3152939565,46.3235635387,2.97173041782,0.02
 06/23  24:00:00,88.8047106143,21.0062838824,33.0344108352,0.0,4.12243109448,15.9888894789,74.828301137,71.8365707191,2.97173041782,0.02
 06/24  01:00:00,68.9461582753,13.7543333466,20.6305878167,0.0,4.12243109448,15.9888894789,52.0726294089,49.0808989911,2.97173041782,0.02
 06/24  02:00:00,79.5475955335,19.3267259681,25.4758641883,0.0,4.12243109448,15.9888894789,89.9675503469,78.3939663194,2.97173041782,8.6018536097
 06/24  03:00:00,63.7963215694,12.5637753074,16.6966565844,0.0,4.12243109448,15.9888894789,48.552179302,45.5604488842,2.97173041782,0.02
 06/24  04:00:00,94.7708490429,26.9763035688,32.764910776,0.0,4.12243109448,16.0517297156,108.545084547,105.553354129,2.97173041782,0.02
 06/24  05:00:00,84.0705131467,27.4133254493,33.3733864172,0.0,4.12243109448,16.0517297156,107.648755422,104.657025005,2.97173041782,0.02
 06/24  06:00:00,119.093156313,29.5984348515,45.0060120692,0.0,4.12243109448,39.6058045677,86.0853756178,83.0936452,2.97173041782,0.02
 06/24  07:00:00,163.212603459,29.6989228524,53.3211855561,1.71158607864,12.3672932834,65.3531420225,123.371537951,118.398653921,4.9528840297,0.02
 06/24  08:00:00,169.515144289,29.7931289234,57.3898434958,0.960367113503,12.3672932834,68.2430321324,110.389753922,105.416869893,4.9528840297,0.02
 06/24  09:00:00,201.500988417,30.0259714129,60.5297450333,0.556586760813,16.4897243779,93.1370602926,95.851907113,87.9072926655,7.92461444751,0.02
 06/24  10:00:00,204.357095766,30.127975662,63.5216282495,0.318690662138,16.4897243779,93.1370602926,88.3945850264,80.4499705789,7.92461444751,0.02
 06/24  11:00:00,206.61449476,30.2090319537,65.8952035206,0.121444295451,16.4897243779,93.1370602926,83.212990939,75.2683764915,7.92461444751,0.02
 06/24  12:00:00,200.375282614,30.4008121121,68.7289923478,0.00830867520214,16.4897243779,83.9857416113,85.8158903596,69.2801194372,7.92461444751,8.61115647486
 06/24  13:00:00,202.510674743,30.6169701011,70.6565565184,0.0,16.4897243779,83.9857416113,73.5054568228,65.5608423753,7.92461444751,0.02
 06/24  14:00:00,204.698666445,30.8236084249,72.6379610767,0.0,16.4897243779,83.9857416113,69.471074414,61.5264599665,7.92461444751,0.02
 06/24  15:00:00,182.685291118,29.5984348515,69.3066511975,0.0,12.3672932834,70.6512738906,30.1440164917,25.171132462,4.9528840297,0.02
 06/24  16:00:00,181.317449643,29.5984348515,67.9388014024,0.0,12.3672932834,70.6512738906,29.095834551,24.1229505213,4.9528840297,0.02
 06/24  17:00:00,169.779536169,29.5984348515,68.9244352,0.0,12.3672932834,58.1284167478,30.3322066506,25.3593226209,4.9528840297,0.02
 06/24  18:00:00,128.891879343,28.9060143339,61.9167228152,0.0,12.3672932834,24.9413748627,46.4671768969,41.4942928672,4.9528840297,0.02
 06/24  19:00:00,125.147018559,28.7295945816,58.3482817615,0.0,12.3672932834,24.9413748627,58.2980204808,53.3251364511,4.9528840297,0.02
 06/24  20:00:00,109.60478034,29.1637550309,57.1572237365,0.0,4.12243109448,16.0517297156,75.5083446789,72.5166142611,2.97173041782,0.02
 06/24  21:00:00,80.9347807505,16.026193955,30.2966549401,0.0,4.12243109448,15.9888894789,59.2271048297,47.6536466366,2.97173041782,8.60172777521
 06/24  22:00:00,95.3064924597,22.4299202579,38.087208988,0.0,4.12243109448,15.9888894789,84.8442683149,81.8525378971,2.97173041782,0.02
 06/24  23:00:00,73.3308445007,14.3370291872,24.4325783162,0.0,4.12243109448,15.9888894789,53.218504538,50.2267741201,2.97173041782,0.02
 06/24  24:00:00,83.9831121929,20.0196693873,29.2247744786,0.0,4.12243109448,15.9888894789,78.3817291998,75.389998782,2.97173041782,0.02
 06/25  01:00:00,68.0556328201,14.6244086736,20.8171621027,0.0,2.06121554724,15.9888894789,56.8675064266,53.8757760087,2.97173041782,0.02
 06/25  02:00:00,62.4079424006,13.4881517844,16.3868104903,0.0,2.06121554724,15.9888894789,56.6870301116,53.6952996937,2.97173041782,0.02
 06/25  03:00:00,71.1019165845,16.901568763,21.6116110094,0.0,2.06121554724,15.9888894789,71.4919908584,68.5002604406,2.97173041782,0.02
 06/25  04:00:00,66.0869129926,15.7361770818,17.7619991494,0.0,2.06121554724,15.9888894789,68.8924421635,65.9007117457,2.97173041782,0.02
 06/25  05:00:00,59.7345193123,17.9842023792,20.8440451826,0.0,2.06121554724,15.9888894789,79.9495622175,76.9578317997,2.97173041782,0.02
 06/25  06:00:00,63.2828825287,18.770841764,25.9549357153,0.0,2.06121554724,15.9888894789,78.3133451829,75.3216147651,2.97173041782,0.02
 06/25  07:00:00,77.6448679848,23.3542967349,35.6067294983,0.0,2.06121554724,15.9888894789,94.0147825662,91.0230521484,2.97173041782,0.02
 06/25  08:00:00,104.720209665,20.1693117815,38.1852398795,0.0,4.12243109448,41.7362269337,67.8668754852,62.8939914555,4.9528840297,0.02
 06/25  09:00:00,117.137996099,24.2342217318,46.411379648,0.0,4.12243109448,41.7362269337,73.3429291353,68.3700451056,4.9528840297,0.02
 06/25  10:00:00,109.461703101,20.1748720795,42.9211730396,0.0,4.12243109448,41.7362269337,53.3311783948,48.3582943651,4.9528840297,0.02
 06/25  11:00:00,120.178557787,24.2342161955,49.4157750532,0.0,4.12243109448,41.7362269337,66.903655736,61.9307717063,4.9528840297,0.02
 06/25  12:00:00,111.266453809,20.1717234414,44.1973214561,0.0,4.12243109448,41.7362269337,53.6672972378,48.6944132081,4.9528840297,0.02
 06/25  13:00:00,121.614226577,24.234254566,50.7641805848,0.0,4.12243109448,41.7362269337,63.1064748931,58.1335908634,4.9528840297,0.02
 06/25  14:00:00,112.199609311,20.1746279903,45.5362190979,0.0,4.12243109448,41.7362269337,48.2709719507,43.298087921,4.9528840297,0.02
 06/25  15:00:00,123.062476054,24.2431661917,52.2657466799,0.0,4.12243109448,41.7362269337,56.8739897298,51.9011057001,4.9528840297,0.02
 06/25  16:00:00,96.353840289,20.1794135499,46.6422102802,0.0,4.12243109448,24.8785346261,44.084915253,39.1120312233,4.9528840297,0.02
 06/25  17:00:00,95.4709976296,24.2405829241,52.5465729142,0.0,2.06121554724,15.9888894789,57.5587057559,54.5669753381,2.97173041782,0.02
 06/25  18:00:00,81.4860019761,19.2743707734,43.6798734587,0.0,2.06121554724,15.9888894789,47.4596028292,44.4678724114,2.97173041782,0.02
 06/25  19:00:00,90.0542598722,23.3324164363,48.0633489311,0.0,2.06121554724,15.9888894789,63.8729486805,60.8812182627,2.97173041782,0.02
 06/25  20:00:00,74.370318258,17.4716814246,36.0684070485,0.0,2.06121554724,15.9888894789,51.6795458796,48.6878154618,2.97173041782,0.02
 06/25  21:00:00,94.9988105388,22.2842462977,39.98641701,0.0,2.06121554724,15.9888894789,81.6669685619,78.675238144,2.97173041782,0.02
 06/25  22:00:00,75.431446409,15.3819132664,27.5241646383,0.0,2.06121554724,15.9888894789,55.7750907284,52.7833603106,2.97173041782,0.02
 06/25  23:00:00,83.9877279641,20.8023403382,30.4825876574,0.0,2.06121554724,15.9888894789,82.7413227741,79.7495923563,2.97173041782,0.02
 06/25  24:00:00,65.0899976905,12.3638001971,20.2020790193,0.0,2.06121554724,15.9888894789,48.1396046041,45.1478741863,2.97173041782,0.02
 06/26  01:00:00,83.7332858112,20.4192806693,28.4269298568,0.0,4.12243109448,15.9888894789,92.966837897,81.3932641344,2.97173041782,8.60184334484
 06/26  02:00:00,62.5354329304,11.8893677182,16.1291863302,0.0,4.12243109448,15.9888894789,47.6575656267,44.6658352089,2.97173041782,0.02
 06/26  03:00:00,78.1645392688,19.0039201003,24.0080673807,0.0,4.12243109448,15.9888894789,78.3595128847,75.3677824669,2.97173041782,0.02
 06/26  04:00:00,111.982935592,28.4621779623,31.3566159454,0.0,12.3672932834,24.9413748627,108.397433167,103.424549137,4.9528840297,0.02
 06/26  05:00:00,110.694256734,29.2164766259,36.3026540844,4.75681773662,12.3672932834,24.9413748627,173.791612111,168.818728081,4.9528840297,0.02
 06/26  06:00:00,173.213801489,29.7955229664,46.6250905898,0.57856536503,24.7345865669,70.7195625826,137.855158367,127.929390308,9.90576805939,0.02
 06/26  07:00:00,216.859400591,30.5226651245,56.0323899101,0.0474097017702,37.1018798503,92.3937384068,110.737389895,100.811621836,9.90576805939,0.02
 06/26  08:00:00,235.698619213,31.1097276988,62.2885784566,0.0,37.1018798503,104.434947198,89.6662967164,79.740528657,9.90576805939,0.02
 06/26  09:00:00,255.090204909,31.6538212506,69.094396569,0.0,37.1018798503,116.476155989,78.9007991076,60.3665901372,9.90576805939,8.62844091096
 06/26  10:00:00,262.150041529,32.1522970535,75.6551875387,0.0,37.1018798503,116.476155989,53.1298865057,43.2041184463,9.90576805939,0.02
 06/26  11:00:00,265.961873286,32.5655055998,79.0535302746,0.0,37.1018798503,116.476155989,54.3559231474,35.8152730849,9.90576805939,8.63488200308
 06/26  12:00:00,258.400447878,33.2598869336,82.8395828121,0.0,37.1018798503,104.434947198,42.2635254307,32.3377573713,9.90576805939,0.02
 06/26  13:00:00,276.78446034,34.0703557501,88.3712710925,0.0,37.1018798503,116.476155989,39.8656979546,21.3249771091,9.90576805939,8.63495278618
 06/26  14:00:00,281.523643416,34.818991169,92.3620913457,0.0,37.1018798503,116.476155989,24.5815153686,14.6557473092,9.90576805939,0.02
 06/26  15:00:00,285.351575528,35.6418759262,95.367300249,0.0,37.1018798503,116.476155989,21.6213888397,11.6956207803,9.90576805939,0.02
 06/26  16:00:00,286.87831473,36.3710063441,96.1655231666,0.0,37.1018798503,116.476155989,28.6116415736,10.0787769058,9.90576805939,8.62709660835
 06/26  17:00:00,288.288530729,36.7865780441,97.1613347382,0.0,37.1018798503,116.476155989,19.1818806364,9.256112577,9.90576805939,0.02
 06/26  18:00:00,170.932360322,29.046926772,68.8106225816,0.0,24.7345865669,47.5788473902,23.0236799544,18.0507959247,4.9528840297,0.02
 06/26  19:00:00,166.856778189,28.8006341752,64.9813276941,0.0,24.7345865669,47.5788473902,32.2789409874,27.3060569577,4.9528840297,0.02
 06/26  20:00:00,147.481054972,29.2621008258,64.051904006,0.0,12.3672932834,38.6892022431,53.7630369158,42.1825307942,2.97173041782,8.60877570378
 06/26  21:00:00,115.507907714,19.7506016168,41.7207307722,0.0,12.3672932834,27.0668015668,40.8847228223,37.8929924045,2.97173041782,0.02
 06/26  22:00:00,107.252139406,23.7797456068,48.6576839869,0.0,4.12243109448,15.9888894789,55.718613237,52.7268828192,2.97173041782,0.02
 06/26  23:00:00,87.5270146525,17.9338696631,34.9305193012,0.0,4.12243109448,15.9888894789,48.1033476591,45.1116172413,2.97173041782,0.02
 06/26  24:00:00,101.847620197,23.6204782971,43.4124321769,0.0,4.12243109448,15.9888894789,73.2519960736,70.2602656558,2.97173041782,0.02
 06/27  01:00:00,79.0862099071,15.8441015049,28.6301775263,0.0,4.12243109448,15.9888894789,52.4720676899,49.4803372721,2.97173041782,0.02
 06/27  02:00:00,94.6527640423,22.1385723376,37.7248294333,0.0,4.12243109448,15.9888894789,79.6207582376,76.6290278198,2.97173041782,0.02
 06/27  03:00:00,76.1720560713,15.1488349301,26.4366376558,0.0,4.12243109448,15.9888894789,52.7733463177,49.7816158999,2.97173041782,0.02
 06/27  04:00:00,122.638566822,28.5058801504,41.9685454376,0.0,12.3672932834,24.9413748627,98.1879239033,93.2150398736,4.9528840297,0.02
 06/27  05:00:00,115.716892581,29.7133680381,43.815110107,1.77010654251,12.3672932834,24.9413748627,161.532497265,156.559613235,4.9528840297,0.02
 06/27  06:00:00,178.105086001,30.3033606332,51.5629879094,0.0241152304387,24.7345865669,70.7195625826,125.836377298,115.910609238,9.90576805939,0.02
 06/27  07:00:00,223.433319825,31.7455913728,61.4307927761,0.0,37.1018798503,92.3937384068,90.6169031937,80.6911351343,9.90576805939,0.02
 06/27  08:00:00,243.479138234,32.4636120669,68.7151896944,0.0,37.1018798503,104.434947198,67.6949365848,57.7691685255,9.90576805939,0.02
 06/27  09:00:00,263.626041884,33.0596299143,76.2244643733,0.0,37.1018798503,116.476155989,55.8008223284,37.2676969139,9.90576805939,8.6273573551
 06/27  10:00:00,273.583556913,33.6801757331,85.560800743,0.0,37.1018798503,116.476155989,30.9835715516,21.0578034922,9.90576805939,0.02
 06/27  11:00:00,282.131785484,34.308365991,93.4806115148,0.0,37.1018798503,116.476155989,29.5258929521,10.9870490928,9.90576805939,8.63307579995
 06/27  12:00:00,275.753557305,35.1873941669,98.2651682598,0.0,37.1018798503,104.434947198,17.2387312413,7.31296318187,9.90576805939,0.02
 06/27  13:00:00,294.339033812,36.0329386346,103.963277002,0.0,37.1018798503,116.476155989,20.3028107862,1.76218278358,9.90576805939,8.63485994327
 06/27  14:00:00,299.083923589,36.7557593726,107.985597397,0.0,37.1018798503,116.476155989,9.94745122379,0.0216831644017,9.90576805939,0.02
 06/27  15:00:00,302.002031387,37.4629510912,110.196677894,0.0,37.1018798503,116.476155989,18.5372680461,0.0,9.90576805939,8.6314999867
 06/27  16:00:00,305.17927993,38.1416779119,112.695837831,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/27  17:00:00,303.31628189,38.4114175064,110.564229011,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/27  18:00:00,174.535531508,29.0557936106,72.4302661018,0.0,24.7345865669,47.5788473902,5.75989287278,0.787008843084,4.9528840297,0.02
 06/27  19:00:00,170.076125544,28.8164133483,68.1848949721,0.0,24.7345865669,47.5788473902,29.3750372168,15.8133760201,4.9528840297,8.60877716699
 06/27  20:00:00,152.021725222,29.288039072,68.5666574217,0.0,12.3672932834,38.6892022431,33.9235631446,30.9318327268,2.97173041782,0.02
 06/27  21:00:00,121.634101116,20.6576361044,46.9145519342,0.0,12.3672932834,27.0668015668,32.9918847998,30.000154382,2.97173041782,0.02
 06/27  22:00:00,100.44335577,20.192627799,45.5374080668,0.0,4.12243109448,15.9888894789,36.5722917905,33.5805613727,2.97173041782,0.02
 06/27  23:00:00,107.229104021,24.2300276717,48.1590197052,0.0,4.12243109448,15.9888894789,56.0979406128,53.106210195,2.97173041782,0.02
 06/27  24:00:00,93.7295691125,19.2701016625,39.7714948661,0.0,4.12243109448,15.9888894789,49.9678294453,46.9760990275,2.97173041782,0.02
 06/28  01:00:00,99.3502379725,22.3206647878,42.2402112454,0.0,4.12243109448,15.9888894789,65.9178906279,62.9261602101,2.97173041782,0.02
 06/28  02:00:00,89.0685622027,18.760242802,35.6203468221,0.0,4.12243109448,15.9888894789,59.7525994039,56.7608689861,2.97173041782,0.02
 06/28  03:00:00,95.0649157486,22.1385723376,38.1369814224,0.0,4.12243109448,15.9888894789,76.0641116262,73.0723812083,2.97173041782,0.02
 06/28  04:00:00,129.322829637,28.7899443727,48.3687442519,0.0,12.3672932834,24.9413748627,92.438620218,87.4657361883,4.9528840297,0.02
 06/28  05:00:00,119.596596923,29.3798274594,49.1158291106,0.68263264068,12.3672932834,24.9413748627,156.949701281,151.976817251,4.9528840297,0.02
 06/28  06:00:00,183.026330974,31.3523692965,55.4206960244,0.0386435685839,24.7345865669,70.7195625826,122.341885088,112.416117028,9.90576805939,0.02
 06/28  07:00:00,228.217652793,32.6129737597,65.3477417913,0.0,37.1018798503,92.3937384068,84.3149651423,74.3891970829,9.90576805939,0.02
 06/28  08:00:00,251.887558664,33.503938282,76.0832787059,0.0,37.1018798503,104.434947198,62.0431421009,43.512350537,9.90576805939,8.62502350448
 06/28  09:00:00,272.302655027,34.201977081,83.7587608893,0.0,37.1018798503,116.476155989,37.1679019565,27.2421338971,9.90576805939,0.02
 06/28  10:00:00,278.379125158,34.7601324731,89.2763792193,0.0,37.1018798503,116.476155989,28.5924452023,18.6655410452,9.90576805939,0.0211360977109
 06/28  11:00:00,284.528004307,35.3317177737,94.8535205529,0.0,37.1018798503,116.476155989,30.2854449129,11.7460852427,9.90576805939,8.6335916108
 06/28  12:00:00,279.240305022,36.2526699982,100.686611014,0.0,37.1018798503,104.434947198,15.6433011212,5.71753306177,9.90576805939,0.02
 06/28  13:00:00,298.891333162,37.2126282098,107.335926554,0.0,37.1018798503,116.476155989,19.7240777968,1.1845608525,9.90576805939,8.63374888486
 06/28  14:00:00,304.797004922,38.0884647266,112.365943258,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/28  15:00:00,311.007601122,38.9933859786,117.671851545,0.0,37.1018798503,116.476155989,18.5372200154,0.0,9.90576805939,8.631451956
 06/28  16:00:00,311.785973945,39.5636145935,117.943943488,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/28  17:00:00,308.997370546,39.6433375764,115.013380751,0.0,37.1018798503,116.476155989,18.5238471581,0.0,9.90576805939,8.61807909867
 06/28  18:00:00,177.341691398,29.0858900393,75.4703771703,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/28  19:00:00,171.13978098,28.8406732069,69.2243106754,0.0,24.7345865669,47.5788473902,11.6942095899,6.72132556019,4.9528840297,0.02
 06/28  20:00:00,151.855492951,29.3029991876,68.3854676881,0.0,12.3672932834,38.6892022431,30.2256557397,27.2339253218,2.97173041782,0.02
 06/28  21:00:00,121.127590856,20.6622883858,46.4033875447,0.0,12.3672932834,27.0668015668,26.5050553968,23.513324979,2.97173041782,0.02
 06/28  22:00:00,99.525396188,20.1981176518,44.6139583793,0.0,4.12243109448,15.9888894789,31.0472749681,28.0555445503,2.97173041782,0.02
 06/28  23:00:00,106.563036839,24.231323494,47.4916564389,0.0,4.12243109448,15.9888894789,48.4349483933,45.4432179755,2.97173041782,0.02
 06/28  24:00:00,95.0565231055,20.1693117815,40.173891123,0.0,4.12243109448,15.9888894789,47.0334627316,44.0417323138,2.97173041782,0.02
 06/29  01:00:00,99.0158824917,22.3206647878,41.9058554841,0.0,4.12243109448,15.9888894789,57.9443058105,54.9525753927,2.97173041782,0.02
 06/29  02:00:00,90.2941874224,18.760242802,36.8459717531,0.0,4.12243109448,15.9888894789,44.8869652534,41.8952348356,2.97173041782,0.02
 06/29  03:00:00,97.7314527715,22.1385723376,40.803518149,0.0,4.12243109448,15.9888894789,58.7998479618,55.808117544,2.97173041782,0.02
 06/29  04:00:00,133.286498185,28.8773487488,52.2450081205,0.0,12.3672932834,24.9413748627,75.4908249287,70.517940899,4.9528840297,0.02
