Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  05:00:00,122.571485521,29.4805384715,52.115011963,0.557627064404,12.3672932834,24.9413748627,131.843833127,126.870949097,4.9528840297,0.02
 06/29  06:00:00,188.822477054,31.3406004909,61.2321178475,0.0351363140745,24.7345865669,70.7195625826,97.2678916782,87.3421236188,9.90576805939,0.02
 06/29  07:00:00,230.58634652,32.4877505152,67.8416526634,0.0,37.1018798503,92.3937384068,67.0746232694,57.14885521,9.90576805939,0.02
 06/29  08:00:00,247.743990676,33.0921027193,72.3515857152,0.0,37.1018798503,104.434947198,58.5286885638,39.9979559075,9.90576805939,8.62496459691
 06/29  09:00:00,266.922512925,33.832778667,78.7478005836,0.0,37.1018798503,116.476155989,33.8754221257,23.9496540663,9.90576805939,0.02
 06/29  10:00:00,274.185099301,34.4983206193,85.3441748374,0.0,37.1018798503,116.476155989,30.7613189233,12.2225340521,9.90576805939,8.63301681186
 06/29  11:00:00,282.957127392,35.1557520091,93.45860894,0.0,37.1018798503,116.476155989,16.2197062241,6.29393816468,9.90576805939,0.02
 06/29  12:00:00,277.824497224,36.1610833516,99.362382385,0.0,37.1018798503,104.434947198,21.6679699979,3.13221174666,9.90576805939,8.62999019182
 06/29  13:00:00,297.581160449,37.1912197885,106.047181251,0.0,37.1018798503,116.476155989,11.2155951242,1.28982706485,9.90576805939,0.02
 06/29  14:00:00,300.981325305,37.8654184833,108.773292735,0.0,37.1018798503,116.476155989,18.5387522879,0.0,9.90576805939,8.63298422849
 06/29  15:00:00,298.973582051,37.9411538749,106.690093284,0.0,37.1018798503,116.476155989,10.0163065437,0.0905384842685,9.90576805939,0.02
 06/29  16:00:00,296.81119298,38.2022618397,104.267123069,0.0,37.1018798503,116.476155989,10.7469037433,0.821135683899,9.90576805939,0.02
 06/29  17:00:00,275.629137619,37.0867821709,84.2017276274,0.0,37.1018798503,116.476155989,32.7747473349,14.2509952297,9.90576805939,8.61798404578
 06/29  18:00:00,156.104496955,28.9237199933,54.1059817075,0.0,24.7345865669,47.5788473902,50.7786883554,45.8058043257,4.9528840297,0.02
 06/29  19:00:00,154.534984927,28.7574954688,52.7026913374,0.0,24.7345865669,47.5788473902,59.583953048,54.6110690183,4.9528840297,0.02
 06/29  20:00:00,135.172853077,29.1920854064,51.8137366553,0.0,12.3672932834,38.6892022431,73.5984518066,70.6067213888,2.97173041782,0.02
 06/29  21:00:00,106.911232462,19.7324849554,32.7039691834,0.0,12.3672932834,27.0668015668,58.5736286158,55.581898198,2.97173041782,0.02
 06/29  22:00:00,93.5462977952,23.6204782971,35.1111096042,0.0,4.12243109448,15.9888894789,75.9240150923,72.9322846745,2.97173041782,0.02
 06/29  23:00:00,72.5593558177,16.7433116238,21.178765699,0.0,4.12243109448,15.9888894789,57.234528277,54.2427978592,2.97173041782,0.02
 06/29  24:00:00,83.0031688952,21.9928983774,26.2209079216,0.0,4.12243109448,15.9888894789,79.8151723334,76.8234419156,2.97173041782,0.02
 06/30  01:00:00,69.3840284182,15.4362144164,19.3358828429,0.0,4.12243109448,15.9888894789,58.4033738989,55.4116434811,2.97173041782,0.02
 06/30  02:00:00,80.7510714916,20.8751773182,25.1118789064,0.0,4.12243109448,15.9888894789,83.5365026557,80.5447722379,2.97173041782,0.02
 06/30  03:00:00,64.0967382974,14.3621955453,15.1479588704,0.0,4.12243109448,15.9888894789,59.0408058699,56.0490754521,2.97173041782,0.02
 06/30  04:00:00,110.141268893,28.7243910906,29.2527361214,0.0,12.3672932834,24.9413748627,100.174314614,95.2014305846,4.9528840297,0.02
 06/30  05:00:00,102.789000564,29.1399779963,30.9207340643,2.30998011389,12.3672932834,24.9413748627,161.178263232,156.205379203,4.9528840297,0.02
 06/30  06:00:00,164.851703499,30.1624387844,38.14697967,0.327662275938,24.7345865669,70.7195625826,135.228379139,116.720775415,9.90576805939,8.60183566486
 06/30  07:00:00,212.127797172,31.3771429977,50.4716688214,0.0220511805337,37.1018798503,92.3937384068,105.260382921,95.3346148617,9.90576805939,0.02
 06/30  08:00:00,232.402098905,32.0133156572,58.0885015383,0.0,37.1018798503,104.434947198,98.0583209154,88.132552856,9.90576805939,0.02
 06/30  09:00:00,252.128169276,32.5613108602,65.2249007562,0.0,37.1018798503,116.476155989,90.3286707534,80.402902694,9.90576805939,0.02
 06/30  10:00:00,256.233130253,32.9638149422,68.926747185,0.0,37.1018798503,116.476155989,87.7501331719,69.2113826877,9.90576805939,8.63298242473
 06/30  11:00:00,258.39263618,33.2495610122,70.8002823695,0.0,37.1018798503,116.476155989,72.8154055621,62.8896375028,9.90576805939,0.02
 06/30  12:00:00,250.126825222,33.8267598997,73.9990661627,0.0,37.1018798503,104.434947198,73.3237484435,54.7881731782,9.90576805939,8.62980720593
 06/30  13:00:00,266.483610989,34.4731934853,77.6676372261,0.0,37.1018798503,116.476155989,54.3967578019,44.4709897425,9.90576805939,0.02
 06/30  14:00:00,271.537977794,35.1067152707,82.0886756818,0.0,37.1018798503,116.476155989,51.5653448615,33.0266319424,9.90576805939,8.63294485971
 06/30  15:00:00,276.706249538,35.891832149,86.4720673695,0.0,37.1018798503,116.476155989,30.9080606299,20.9822925705,9.90576805939,0.02
 06/30  16:00:00,280.726519108,36.5884000732,89.7963050181,0.0,37.1018798503,116.476155989,31.1558914116,12.6232704525,9.90576805939,8.62685289971
 06/30  17:00:00,283.612042424,36.9320167099,92.3394266932,0.0,37.1018798503,116.476155989,18.5328388197,8.60707076036,9.90576805939,0.02
 06/30  18:00:00,168.586192156,29.0285364956,66.4828569328,0.0,24.7345865669,47.5788473902,26.8617960344,21.8889120047,4.9528840297,0.02
 06/30  19:00:00,165.686551424,28.778764159,63.8329836921,0.0,24.7345865669,47.5788473902,36.5232585626,31.5503745329,4.9528840297,0.02
 06/30  20:00:00,147.828761347,29.2222429807,64.4394812017,0.0,12.3672932834,38.6892022431,49.759551905,46.7678214871,2.97173041782,0.02
 06/30  21:00:00,115.600715668,19.7376810324,40.6323510721,0.0,12.3672932834,27.0668015668,49.1360198047,46.1442893869,2.97173041782,0.02
 06/30  22:00:00,104.235714586,23.7668826404,45.6541216942,0.0,4.12243109448,15.9888894789,72.2155145098,69.223784092,2.97173041782,0.02
 06/30  23:00:00,86.4474405602,17.824614193,33.9602001679,0.0,4.12243109448,15.9888894789,58.1528387818,55.161108364,2.97173041782,0.02
 06/30  24:00:00,101.35219662,23.3291303768,43.2083559422,0.0,4.12243109448,15.9888894789,81.0855585741,78.0938281563,2.97173041782,0.02
 07/01  01:00:00,80.4429356539,15.8441015049,29.9869026296,0.0,4.12243109448,15.9888894789,49.6300843097,46.6383538919,2.97173041782,0.02
 07/01  02:00:00,96.0916687641,21.9928983774,39.3094074855,0.0,4.12243109448,15.9888894789,70.906877963,59.3333007086,2.97173041782,8.60184683659
 07/01  03:00:00,80.8524058285,15.960640673,30.2798337805,0.0,4.12243109448,15.9888894789,45.8360453506,42.8443149328,2.97173041782,0.02
 07/01  04:00:00,112.141373188,28.2873692102,48.8243696171,0.0,4.12243109448,16.0517297156,81.1373456759,78.145615258,2.97173041782,0.02
 07/01  05:00:00,101.002896861,28.0688582699,47.3010709777,0.0,4.12243109448,16.0517297156,83.9979874277,81.0062570099,2.97173041782,0.02
 07/01  06:00:00,131.048148716,29.5984348515,56.9610048034,0.0,4.12243109448,39.6058045677,65.1291851941,62.1374547762,2.97173041782,0.02
 07/01  07:00:00,167.362589463,29.6718094176,58.8871731474,0.322698253978,12.3672932834,65.3531420225,102.236584638,97.263700608,4.9528840297,0.02
 07/01  08:00:00,171.454524236,29.7266378069,60.1108656516,0.245222271775,12.3672932834,68.2430321324,92.1309071921,87.1580231624,4.9528840297,0.02
 07/01  09:00:00,204.216054421,29.9928547755,63.7755377224,0.0589851730473,16.4897243779,93.1370602926,76.0256367578,68.0810223103,7.92461444751,0.02
 07/01  10:00:00,210.114708305,30.2332070722,69.4927091503,0.0,16.4897243779,93.1370602926,59.5110047713,51.5663903238,7.92461444751,0.02
 07/01  11:00:00,214.228612681,30.4469061137,73.3929008068,0.0,16.4897243779,93.1370602926,54.057132185,46.1125177375,7.92461444751,0.02
 07/01  12:00:00,204.665824296,30.6183454735,72.8103173246,0.0,16.4897243779,83.9857416113,68.5653095293,52.0296981395,7.92461444751,8.6109969423
 07/01  13:00:00,203.412879119,30.813846857,71.361892042,0.0,16.4897243779,83.9857416113,64.8201960229,56.8755815754,7.92461444751,0.02
 07/01  14:00:00,202.78259067,30.9849563136,70.560545036,0.0,16.4897243779,83.9857416113,66.3453292538,58.4007148063,7.92461444751,0.02
 07/01  15:00:00,178.551514142,29.5984348515,65.1728819322,0.0,12.3672932834,70.6512738906,31.5527240179,26.5798399882,4.9528840297,0.02
 07/01  16:00:00,178.176121559,29.5984348515,64.7974811163,0.0,12.3672932834,70.6512738906,30.4737880796,25.5009040499,4.9528840297,0.02
 07/01  17:00:00,164.762663085,29.5984348515,63.9075655331,0.0,12.3672932834,58.1284167478,33.2833410242,28.3104569945,4.9528840297,0.02
 07/01  18:00:00,123.766324521,28.9018497034,56.7953329664,0.0,12.3672932834,24.9413748627,54.7372524007,49.764368371,4.9528840297,0.02
 07/01  19:00:00,121.459378957,28.7261170213,54.664120062,0.0,12.3672932834,24.9413748627,65.201881466,60.2289974363,4.9528840297,0.02
 07/01  20:00:00,107.767704123,29.0526146689,55.4312882244,0.0,4.12243109448,16.0517297156,77.5491680442,74.5574376263,2.97173041782,0.02
 07/01  21:00:00,81.0785758919,15.9169384849,30.5497058927,0.0,4.12243109448,15.9888894789,47.196064011,44.2043335932,2.97173041782,0.02
 07/01  22:00:00,97.0172820453,22.2842462977,39.9436728342,0.0,4.12243109448,15.9888894789,82.4625175212,70.8889456569,2.97173041782,8.60184144642
 07/01  23:00:00,80.0800305924,16.1354494252,29.1782969741,0.0,4.12243109448,15.9888894789,56.5267679324,53.5350375146,2.97173041782,0.02
 07/01  24:00:00,93.4838906111,21.9054940013,34.8272233243,0.0,4.12243109448,15.9888894789,80.0030847854,77.0113543675,2.97173041782,0.02
 07/02  01:00:00,70.7871164575,13.5503898024,21.310706423,0.0,2.06121554724,15.9888894789,50.4109081129,47.4191776951,2.97173041782,0.02
 07/02  02:00:00,86.3991152454,21.3247823777,30.8131602203,0.0,2.06121554724,15.9888894789,85.8290268451,82.8372964273,2.97173041782,0.02
 07/02  03:00:00,61.1727393086,11.7738206585,16.9136254702,0.0,2.06121554724,15.9888894789,45.8543776011,42.8626471833,2.97173041782,0.02
 07/02  04:00:00,73.6081214081,19.1082150279,21.6966376936,0.0,2.06121554724,15.9888894789,81.1469805259,78.1552501081,2.97173041782,0.02
 07/02  05:00:00,54.7816548545,14.6244086736,16.4430846153,0.0,2.06121554724,15.9888894789,56.563499965,53.5717695472,2.97173041782,0.02
 07/02  06:00:00,64.8510323396,22.480252974,23.0149565531,0.0,2.06121554724,15.9888894789,92.6510587453,89.6593283275,2.97173041782,0.02
 07/02  07:00:00,61.337130699,19.4700767727,22.9662766209,0.0,2.06121554724,15.9888894789,72.9935328399,70.0018024221,2.97173041782,0.02
 07/02  08:00:00,105.700808385,24.5779580002,33.5698364847,0.0,4.12243109448,41.7362269337,87.0137139242,82.0408298945,4.9528840297,0.02
 07/02  09:00:00,95.6609868382,19.733164332,28.8419459903,0.0,4.12243109448,41.7362269337,68.84626946,63.8733854303,4.9528840297,0.02
 07/02  10:00:00,111.114220987,24.6667742842,38.5886332021,0.0,4.12243109448,41.7362269337,84.1190287331,79.1461447034,4.9528840297,0.02
 07/02  11:00:00,98.8149487843,19.7333132796,32.1097625827,0.0,4.12243109448,41.7362269337,67.3827882271,62.4099041974,4.9528840297,0.02
 07/02  12:00:00,115.624396697,24.6654127456,43.3992658291,0.0,4.12243109448,41.7362269337,83.2377940953,78.2649100656,4.9528840297,0.02
 07/02  13:00:00,104.04712824,19.7323144536,37.5589086777,0.0,4.12243109448,41.7362269337,65.7491460775,60.7762620478,4.9528840297,0.02
 07/02  14:00:00,119.7507029,24.6654481822,47.8412243396,0.0,4.12243109448,41.7362269337,77.9504052221,72.9775211924,4.9528840297,0.02
 07/02  15:00:00,105.371074762,19.7328405332,38.9962113638,0.0,4.12243109448,41.7362269337,60.9025371303,55.9296531006,4.9528840297,0.02
 07/02  16:00:00,103.91656318,24.6662963893,49.548708594,0.0,4.12243109448,24.8785346261,68.3409674716,63.3680834419,4.9528840297,0.02
 07/02  17:00:00,77.9028868424,19.732289901,39.613492212,0.0,2.06121554724,15.9888894789,56.9839794755,53.9922490577,2.97173041782,0.02
 07/02  18:00:00,87.3142439936,22.8669421383,45.8141550613,0.0,2.06121554724,15.9888894789,67.4230820057,64.4313515879,2.97173041782,0.02
 07/02  19:00:00,74.2530560591,18.745675406,36.9756232124,0.0,2.06121554724,15.9888894789,56.7684413258,53.776710908,2.97173041782,0.02
 07/02  20:00:00,86.6631266758,22.6921333862,42.988679765,0.0,2.06121554724,15.9888894789,73.5234564238,70.5317260059,2.97173041782,0.02
 07/02  21:00:00,79.8491801047,17.4094434065,29.838326533,0.0,2.06121554724,15.9888894789,63.79696842,60.8052380022,2.97173041782,0.02
 07/02  22:00:00,87.6421891384,20.63150002,34.3332368762,0.0,2.06121554724,15.9888894789,75.6240401475,72.6323097297,2.97173041782,0.02
 07/02  23:00:00,79.5101249189,17.7153587229,29.1933559493,0.0,2.06121554724,15.9888894789,69.47761187,66.4858814522,2.97173041782,0.02
 07/02  24:00:00,80.2406679847,18.8456629611,28.7555737133,0.0,2.06121554724,15.9888894789,76.2568248976,73.2650944798,2.97173041782,0.02
 07/03  01:00:00,70.9916692107,15.7235939028,20.5794250883,0.0,4.12243109448,15.9888894789,66.7415020215,63.7497716037,2.97173041782,0.02
 07/03  02:00:00,74.7930340966,17.2846284319,22.6185855979,0.0,4.12243109448,15.9888894789,79.3640382208,67.7904666824,2.97173041782,8.60184112058
 07/03  03:00:00,65.5107471278,14.6121644331,16.1205880299,0.0,4.12243109448,15.9888894789,64.7300866531,61.7383562353,2.97173041782,0.02
 07/03  04:00:00,111.49244208,28.6369867145,30.4399860231,0.0,12.3672932834,24.9413748627,107.044844952,102.071960922,4.9528840297,0.02
 07/03  05:00:00,113.623817617,29.2144103835,36.7306718189,4.91126075516,12.3672932834,24.9413748627,169.649182893,164.676298864,4.9528840297,0.02
 07/03  06:00:00,168.467860846,29.7585959075,41.7998409484,0.694801719094,24.7345865669,70.7195625826,133.690858374,123.765090314,9.90576805939,0.02
 07/03  07:00:00,209.784037101,30.3753161669,48.9974849331,0.154305581172,37.1018798503,92.3937384068,111.589093796,101.663325737,9.90576805939,0.02
 07/03  08:00:00,229.664904786,30.9034919564,56.4103525794,0.0507677380789,37.1018798503,104.434947198,100.356425877,90.4306578175,9.90576805939,0.02
 07/03  09:00:00,249.556123865,31.3699554131,63.8304949506,0.0137051651278,37.1018798503,116.476155989,85.1991810711,66.6654216303,9.90576805939,8.62799138144
 07/03  10:00:00,257.112889938,31.7934544611,70.9769043599,0.0,37.1018798503,116.476155989,54.1166650307,44.1908969713,9.90576805939,0.02
 07/03  11:00:00,261.539917387,32.1322748465,75.0648320095,0.0,37.1018798503,116.476155989,51.4563351885,32.9162664872,9.90576805939,8.63430064196
 07/03  12:00:00,254.936983126,32.7805385317,79.8554864606,0.0,37.1018798503,104.434947198,36.3680104209,26.4422423615,9.90576805939,0.02
 07/03  13:00:00,272.703968196,33.5054947587,84.8556757062,0.0,37.1018798503,116.476155989,26.9432000693,17.0174320099,9.90576805939,0.02
 07/03  14:00:00,275.330642124,34.1155600577,86.8725347913,0.0,37.1018798503,116.476155989,30.7249700657,12.1864474447,9.90576805939,8.63275456155
 07/03  15:00:00,278.762768054,34.9039650207,89.5164390162,0.0,37.1018798503,116.476155989,20.5743944042,10.6486263448,9.90576805939,0.02
 07/03  16:00:00,279.807868681,35.5245340024,89.9415532124,0.0,37.1018798503,116.476155989,27.241778512,8.70929559703,9.90576805939,8.62671485561
 07/03  17:00:00,279.961109007,35.864863503,89.7556470013,0.0,37.1018798503,116.476155989,20.0431547535,10.1173866941,9.90576805939,0.02
 07/03  18:00:00,168.188066329,29.0267437818,66.0865207776,0.0,24.7345865669,47.5788473902,27.5252738417,22.552389812,4.9528840297,0.02
 07/03  19:00:00,165.105199836,28.7776632857,63.2527295681,0.0,24.7345865669,47.5788473902,31.8426689246,26.8697848949,4.9528840297,0.02
 07/03  20:00:00,146.802715852,29.226894614,63.4087805181,0.0,12.3672932834,38.6892022431,43.4592580861,40.4675276683,2.97173041782,0.02
 07/03  21:00:00,117.208540982,20.6410413326,42.5055757706,0.0,12.3672932834,27.0668015668,44.9376772962,41.9459468784,2.97173041782,0.02
 07/03  22:00:00,93.235317074,19.2743319027,39.2730115143,0.0,4.12243109448,15.9888894789,58.8766340621,47.3030597385,2.97173041782,8.6018439058
 07/03  23:00:00,97.6135378823,22.4299202579,40.3942547043,0.0,4.12243109448,15.9888894789,68.8352269041,65.8434964863,2.97173041782,0.02
 07/03  24:00:00,86.5755338147,18.833079782,33.0544806032,0.0,4.12243109448,15.9888894789,61.351494177,58.3597637592,2.97173041782,0.02
 07/04  01:00:00,88.0418522424,20.63150002,34.7328997863,0.0,2.06121554724,15.9888894789,71.22859258,68.2368621622,2.97173041782,0.02
 07/04  02:00:00,78.7615805844,17.4094434065,28.7507268624,0.0,2.06121554724,15.9888894789,66.376300304,63.3845698862,2.97173041782,0.02
 07/04  03:00:00,82.4425907651,19.2952680206,30.4952178096,0.0,2.06121554724,15.9888894789,73.6136797779,70.6219493601,2.97173041782,0.02
 07/04  04:00:00,72.8706637475,16.3062897434,23.9883111693,0.0,2.06121554724,15.9888894789,62.6997651246,59.7080347068,2.97173041782,0.02
 07/04  05:00:00,63.044070354,17.9842023792,21.8044298223,0.0,2.06121554724,15.9888894789,74.4628930273,71.4711626095,2.97173041782,0.02
 07/04  06:00:00,63.5496717753,19.2952680206,25.5868184893,0.0,2.06121554724,15.9888894789,72.3432749595,69.3515445417,2.97173041782,0.02
 07/04  07:00:00,76.6269697966,23.5728076751,34.111594251,0.0,2.06121554724,15.9888894789,88.1936586405,85.2019282227,2.97173041782,0.02
 07/04  08:00:00,103.117599624,20.0822477893,36.4158744461,0.0,4.12243109448,41.7362269337,66.4044600695,61.4315760398,4.9528840297,0.02
 07/04  09:00:00,116.240952207,24.2301931614,45.5183646275,0.0,4.12243109448,41.7362269337,67.1744895241,62.2016054944,4.9528840297,0.02
 07/04  10:00:00,109.30301748,20.1798305407,42.757529267,0.0,4.12243109448,41.7362269337,41.1272965139,36.1544124842,4.9528840297,0.02
 07/04  11:00:00,121.673479306,24.2323112776,50.948773636,0.0,4.12243109448,41.7362269337,38.9334448632,33.9605608335,4.9528840297,0.02
 07/04  12:00:00,113.81482693,20.1752668844,47.2739023869,0.0,4.12243109448,41.7362269337,25.0680651688,20.0951811391,4.9528840297,0.02
 07/04  13:00:00,126.36837618,24.2342880586,55.6416937317,0.0,4.12243109448,41.7362269337,25.4032151691,20.4303311394,4.9528840297,0.02
 07/04  14:00:00,117.596179536,20.1891656787,51.041356191,0.0,4.12243109448,41.7362269337,24.5560558326,19.5831718029,4.9528840297,0.02
 07/04  15:00:00,128.807049575,24.2424538623,57.9677621818,0.0,4.12243109448,41.7362269337,30.8751244821,25.9022404524,4.9528840297,0.02
 07/04  16:00:00,101.977925102,20.2070005708,51.7706919095,0.0,4.12243109448,24.8785346261,25.5847446651,20.6118606354,4.9528840297,0.02
 07/04  17:00:00,102.692115585,24.2437087889,58.2510967146,0.0,2.06121554724,15.9888894789,31.560770368,28.5690399502,2.97173041782,0.02
 07/04  18:00:00,91.0656562992,20.1986813093,51.4644720573,0.0,2.06121554724,15.9888894789,27.7901166663,24.7983862485,2.97173041782,0.02
 07/04  19:00:00,99.3224020126,24.2382798088,55.7554964622,0.0,2.06121554724,15.9888894789,41.2712220445,38.2794916267,2.97173041782,0.02
 07/04  20:00:00,86.5261145673,20.1772298533,45.4426132567,0.0,2.06121554724,15.9888894789,46.4128771823,43.4211467645,2.97173041782,0.02
 07/04  21:00:00,98.3645686694,22.4302236521,43.2061981554,0.0,2.06121554724,15.9888894789,70.0887838459,67.0970534281,2.97173041782,0.02
 07/04  22:00:00,86.6192899558,19.1244277023,34.8681047384,0.0,2.06121554724,15.9888894789,66.1227000923,63.1309696744,2.97173041782,0.02
 07/04  23:00:00,85.7905362616,20.3401520997,32.7729319155,0.0,2.06121554724,15.9888894789,73.9692997405,70.9775693227,2.97173041782,0.02
 07/04  24:00:00,77.2982595207,17.6425217428,27.0543275268,0.0,2.06121554724,15.9888894789,65.2761473116,62.2844168938,2.97173041782,0.02
 07/05  01:00:00,80.6902279366,18.6582710299,27.2766946939,0.0,4.12243109448,15.9888894789,70.6618467638,67.670116346,2.97173041782,0.02
 07/05  02:00:00,74.9076403825,16.5976376637,23.62940005,0.0,4.12243109448,15.9888894789,73.665582144,62.0920242917,2.97173041782,8.60182743449
 07/05  03:00:00,74.6860979026,17.5220141407,22.4761107233,0.0,4.12243109448,15.9888894789,70.2757864465,67.2840560286,2.97173041782,0.02
 07/05  04:00:00,116.179014359,28.8336465607,35.1812264618,0.0,12.3672932834,24.9413748627,104.676334503,99.7034504729,4.9528840297,0.02
 07/05  05:00:00,109.095197801,28.824278128,34.3565185099,3.14692656312,12.3672932834,24.9413748627,166.750198233,161.777314204,4.9528840297,0.02
 07/05  06:00:00,166.33107457,30.0819831702,39.3357413735,0.698727816516,24.7345865669,70.7195625826,131.572744496,121.646976436,9.90576805939,0.02
 07/05  07:00:00,209.118982027,30.772229427,48.0898233516,0.0,37.1018798503,92.3937384068,109.570313823,99.6445457634,9.90576805939,0.02
 07/05  08:00:00,231.276750859,31.3170672593,57.6593957542,0.0,37.1018798503,104.434947198,98.619067234,88.6932991746,9.90576805939,0.02
 07/05  09:00:00,252.286630444,31.8229408424,66.1217267507,0.0,37.1018798503,116.476155989,83.7331674498,65.1995617116,9.90576805939,8.62783767873
 07/05  10:00:00,260.99857694,32.3034230661,74.3526296078,0.0,37.1018798503,116.476155989,52.1056866444,42.179918585,9.90576805939,0.02
 07/05  11:00:00,268.424604447,32.7770600288,81.3047412681,0.0,37.1018798503,116.476155989,43.6280739365,25.0881686997,9.90576805939,8.63413717738
 07/05  12:00:00,266.616241867,33.6518505656,90.663438617,0.0,37.1018798503,104.434947198,23.1652750058,13.2395069464,9.90576805939,0.02
 07/05  13:00:00,286.70545216,34.5638283431,97.7988346534,0.0,37.1018798503,116.476155989,15.5573845141,5.63161645466,9.90576805939,0.02
 07/05  14:00:00,290.510000229,35.2993979459,100.868059821,0.0,37.1018798503,116.476155989,21.8546184474,3.3162157671,9.90576805939,8.6326346209
 07/05  15:00:00,295.261108621,36.0869390135,104.83181402,0.0,37.1018798503,116.476155989,11.4608455312,1.53507747178,9.90576805939,0.02
 07/05  16:00:00,300.071630526,36.8394053334,108.890446226,0.0,37.1018798503,116.476155989,18.5599858055,0.027662132881,9.90576805939,8.62655561325
 07/05  17:00:00,302.077405144,37.2155889456,110.521222271,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/05  18:00:00,176.030479433,29.0537958101,73.9525787521,0.0,24.7345865669,47.5788473902,6.62291765067,1.65003362097,4.9528840297,0.02
 07/05  19:00:00,172.311717869,28.8084853925,70.4284277389,0.0,24.7345865669,47.5788473902,15.5381936959,10.5653096662,4.9528840297,0.02
 07/05  20:00:00,153.085739243,29.2821890364,69.636511758,0.0,12.3672932834,38.6892022431,32.8946081885,29.9028777707,2.97173041782,0.02
 07/05  21:00:00,121.558608614,20.6565818958,46.8401041107,0.0,12.3672932834,27.0668015668,36.201589987,33.2098595692,2.97173041782,0.02
 07/05  22:00:00,100.278028754,20.1914243605,45.3732834645,0.0,4.12243109448,15.9888894789,50.552070575,38.9793635457,2.97173041782,8.60097661145
 07/05  23:00:00,107.692839462,24.2296419213,48.363613155,0.0,4.12243109448,15.9888894789,64.8798678998,61.888137482,2.97173041782,0.02
 07/05  24:00:00,97.3014592986,20.1693117815,42.0033426867,0.0,4.12243109448,15.9888894789,57.4760102006,54.4842797828,2.97173041782,0.02
 07/06  01:00:00,100.136398575,22.3206647878,43.0263711751,0.0,4.12243109448,15.9888894789,67.4799706684,64.4882402506,2.97173041782,0.02
 07/06  02:00:00,90.9023102932,18.833079782,37.3812573697,0.0,4.12243109448,15.9888894789,53.7948675785,50.8031371607,2.97173041782,0.02
 07/06  03:00:00,98.4630151156,22.1021538475,41.5714988192,0.0,4.12243109448,15.9888894789,63.9523283011,60.9605978833,2.97173041782,0.02
 07/06  04:00:00,134.940743926,28.8773487488,53.8992538001,0.0,12.3672932834,24.9413748627,82.9690477312,77.9961637015,4.9528840297,0.02
 07/06  05:00:00,126.585511691,29.3302227046,53.6275194399,0.860294892466,12.3672932834,24.9413748627,141.395258978,136.422374948,4.9528840297,0.02
 07/06  06:00:00,190.86587639,31.5168487973,63.111649714,0.0227556030918,24.7345865669,70.7195625826,102.28468915,92.3589210906,9.90576805939,0.02
 07/06  07:00:00,232.452883537,32.7600443539,69.4359075577,0.0,37.1018798503,92.3937384068,72.947238959,63.0214708996,9.90576805939,0.02
 07/06  08:00:00,249.635977139,33.4238388588,73.9118367905,0.0,37.1018798503,104.434947198,56.1568766136,46.2311085542,9.90576805939,0.02
 07/06  09:00:00,268.239806178,33.9677389893,79.9301216156,0.0,37.1018798503,116.476155989,49.7995786014,31.2660264072,9.90576805939,8.62778413483
 07/06  10:00:00,274.926869623,34.455023347,86.129316847,0.0,37.1018798503,116.476155989,27.3444932448,17.4187251854,9.90576805939,0.02
 07/06  11:00:00,280.246459932,34.8872349527,91.0164277247,0.0,37.1018798503,116.476155989,28.0650065946,9.5251766093,9.90576805939,8.63406192588
 07/06  12:00:00,275.068145459,35.6308418604,97.1363553828,0.0,37.1018798503,104.434947198,13.407163409,3.48139534964,9.90576805939,0.02
 07/06  13:00:00,293.415919093,36.450923177,102.622193857,0.0,37.1018798503,116.476155989,19.1657039517,0.625875028122,9.90576805939,8.63406086421
 07/06  14:00:00,296.338371792,37.0834996192,104.912351103,0.0,37.1018798503,116.476155989,9.94475366231,0.018985602916,9.90576805939,0.02
 07/06  15:00:00,301.223800632,37.7469633826,109.134464339,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/06  16:00:00,304.253664992,38.2521666526,111.659747801,0.0,37.1018798503,116.476155989,18.5322384679,0.0,9.90576805939,8.62647040848
 07/06  17:00:00,303.660192206,38.361718043,110.957872936,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/06  18:00:00,172.556761129,29.0563695607,70.5649983435,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/06  19:00:00,166.44905209,28.8089012959,64.5653418669,0.0,24.7345865669,47.5788473902,13.456125561,8.48324153135,4.9528840297,0.02
 07/06  20:00:00,146.643902603,29.2591699122,63.2176901306,0.0,12.3672932834,38.6892022431,39.8722277785,28.2918689126,2.97173041782,8.60862844804
 07/06  21:00:00,118.337399551,20.6473659166,43.6281163237,0.0,12.3672932834,27.0668015668,30.8481707052,27.8564402874,2.97173041782,0.02
 07/06  22:00:00,98.2638257156,20.1796429782,43.3708628098,0.0,4.12243109448,15.9888894789,32.3486317372,29.3569013194,2.97173041782,0.02
 07/06  23:00:00,106.864984844,24.2283404958,47.7965877353,0.0,4.12243109448,15.9888894789,45.1723341524,42.1806037346,2.97173041782,0.02
 07/06  24:00:00,95.6135145198,20.0600563113,40.8401383615,0.0,4.12243109448,15.9888894789,40.4313155978,37.43958518,2.97173041782,0.02
 07/07  01:00:00,101.495646424,23.1106194366,43.5703178277,0.0,4.12243109448,15.9888894789,55.4144271968,52.4226967789,2.97173041782,0.02
 07/07  02:00:00,89.7717023333,18.760242802,36.3234871236,0.0,4.12243109448,15.9888894789,47.2430275921,44.2512971743,2.97173041782,0.02
 07/07  03:00:00,98.4898829309,22.4299202579,41.2706008976,0.0,4.12243109448,15.9888894789,63.2403732998,60.248642882,2.97173041782,0.02
 07/07  04:00:00,130.106998842,28.5058801504,49.4369779323,0.0,12.3672932834,24.9413748627,80.2070612208,75.2341771911,4.9528840297,0.02
 07/07  05:00:00,126.23995382,29.8166274166,52.8117093629,0.84414295228,12.3672932834,24.9413748627,134.86539986,129.89251583,4.9528840297,0.02
 07/07  06:00:00,187.272821176,30.8594043677,60.1987950487,0.0,24.7345865669,70.7195625826,94.9814643797,85.0556963203,9.90576805939,0.02
 07/07  07:00:00,229.546384232,32.451098718,66.8383575504,0.0,37.1018798503,92.3937384068,68.8777888031,58.9520207437,9.90576805939,0.02
 07/07  08:00:00,249.828223698,33.1538156802,74.3740971041,0.0,37.1018798503,104.434947198,46.9780594412,37.0522913818,9.90576805939,0.02
 07/07  09:00:00,273.506842386,33.8356071162,85.3293151394,0.0,37.1018798503,116.476155989,27.8950427524,9.36151673936,9.90576805939,8.62775795369
 07/07  10:00:00,281.892275656,34.4420321071,93.1077005857,0.0,37.1018798503,116.476155989,12.5175502573,2.59178219793,9.90576805939,0.02
 07/07  11:00:00,283.165764226,34.8327751363,93.9902116313,0.0,37.1018798503,116.476155989,19.9942617158,1.4545237405,9.90576805939,8.63396991588
 07/07  12:00:00,268.978523449,35.3586033764,91.3189622955,0.0,37.1018798503,104.434947198,12.614418382,2.68865032262,9.90576805939,0.02
 07/07  13:00:00,281.390974321,35.830133056,91.2180507361,0.0,37.1018798503,116.476155989,22.1714518133,3.63171844468,9.90576805939,8.63396530922
 07/07  14:00:00,284.685905885,36.2663053725,94.0770764926,0.0,37.1018798503,116.476155989,12.6729433993,2.74717533991,9.90576805939,0.02
 07/07  15:00:00,287.730712037,36.7728662396,96.61546772,0.0,37.1018798503,116.476155989,20.4099811361,1.87342880545,9.90576805939,8.63078427129
 07/07  16:00:00,287.864863195,37.1021967005,96.4209333998,0.0,37.1018798503,116.476155989,11.524872554,1.59910449462,9.90576805939,0.02
 07/07  17:00:00,287.569012341,37.1761126594,96.052290622,0.0,37.1018798503,116.476155989,11.0484477003,1.12267964092,9.90576805939,0.02
 07/07  18:00:00,167.348440503,29.0291877939,65.2444453566,0.0,24.7345865669,47.5788473902,12.1243086127,7.15142458296,4.9528840297,0.02
 07/07  19:00:00,163.479550574,28.7787961144,61.625941744,0.0,24.7345865669,47.5788473902,27.5218387556,22.5489547259,4.9528840297,0.02
 07/07  20:00:00,137.203493936,29.2139827641,53.8224785475,0.0,12.3672932834,38.6892022431,68.4824614996,56.9021280107,2.97173041782,8.6086030711
 07/07  21:00:00,110.363411717,20.6328121004,31.6995727919,0.0,12.3672932834,27.0668015668,57.9494398252,54.9577094074,2.97173041782,0.02
 07/07  22:00:00,93.5040396642,19.1244277023,27.0519223006,0.0,4.12243109448,15.9888894789,54.8845358644,51.8928054466,2.97173041782,0.02
 07/07  23:00:00,104.442803605,22.2842462977,26.1546377304,0.0,4.12243109448,15.9888894789,70.0451333543,67.0534029365,2.97173041782,0.02
 07/07  24:00:00,91.659830492,18.3960579016,21.1652242388,0.0,4.12243109448,15.9888894789,61.3093860172,58.3176555994,2.97173041782,0.02
 07/08  01:00:00,99.8081166194,21.0062838824,23.7402287287,0.0,4.12243109448,15.9888894789,76.9501882386,73.9584578208,2.97173041782,0.02
 07/08  02:00:00,85.5713180297,17.4968477826,17.1097181759,0.0,4.12243109448,15.9888894789,60.3967750434,57.4050446256,2.97173041782,0.02
 07/08  03:00:00,93.3676466071,20.1944781395,18.301300434,0.0,4.12243109448,15.9888894789,76.4953453002,73.5036148824,2.97173041782,0.02
 07/08  04:00:00,109.405321778,26.9763035688,20.7077482766,0.0,4.12243109448,16.0517297156,101.421190323,98.4294599057,2.97173041782,0.02
 07/08  05:00:00,99.1278983439,26.9763035688,18.9948262818,0.0,4.12243109448,16.0517297156,101.186362793,98.194632375,2.97173041782,0.02
 07/08  06:00:00,118.667152444,29.5984348515,21.3423971879,0.0,4.12243109448,39.6058045677,81.1611813029,78.169450885,2.97173041782,0.02
 07/08  07:00:00,159.677864746,29.6395583802,29.0491577039,2.33638066712,12.3672932834,65.3531420225,130.800877481,125.827993451,4.9528840297,0.02
 07/08  08:00:00,161.106968567,29.6868956238,32.6893220745,1.58391465692,12.3672932834,68.2430321324,128.251259061,123.278375032,4.9528840297,0.02
 07/08  09:00:00,190.156968715,29.8437159023,37.6907572375,0.563141484863,16.4897243779,93.1370602926,118.690679423,110.746064975,7.92461444751,0.02
 07/08  10:00:00,194.136356096,29.8888891849,44.3052016441,0.452536989214,16.4897243779,93.1370602926,123.292049745,106.754146153,7.92461444751,8.6132891437
 07/08  11:00:00,197.760569475,29.8562086597,46.3426140412,0.350216192375,16.4897243779,93.1370602926,112.820557862,104.875943414,7.92461444751,0.02
 07/08  12:00:00,194.525563397,29.9124088559,49.9421309851,0.222792917613,16.4897243779,83.9857416113,110.340074538,102.395460091,7.92461444751,0.02
 07/08  13:00:00,194.310942778,30.0452893427,52.1918139399,0.0970575701388,16.4897243779,83.9857416113,108.604053086,100.659438638,7.92461444751,0.02
 07/08  14:00:00,197.561637043,30.1794591293,56.091660164,0.0114280689805,16.4897243779,83.9857416113,107.054081669,99.1094672214,7.92461444751,0.02
 07/08  15:00:00,182.959671793,29.5984348515,57.0743866982,0.0,12.3672932834,70.6512738906,51.2119717602,46.2390877305,4.9528840297,0.02
 07/08  16:00:00,187.592706558,29.5984348515,60.0451349861,0.0,12.3672932834,70.6512738906,57.0665359145,43.5031930232,4.9528840297,8.61045886165
 07/08  17:00:00,178.381858734,29.5984348515,60.9270476339,0.0,12.3672932834,58.1284167478,51.167433912,46.1945498823,4.9528840297,0.02
 07/08  18:00:00,136.085884459,28.8993289594,53.5346480861,0.0,12.3672932834,24.9413748627,73.1891023135,68.2162182838,4.9528840297,0.02
 07/08  19:00:00,133.133559049,28.7243910906,51.9953137754,0.0,12.3672932834,24.9413748627,80.4485087387,75.4756247091,4.9528840297,0.02
 07/08  20:00:00,119.509249984,28.8700650508,50.8567905569,0.0,4.12243109448,16.0517297156,90.2812166665,87.2894862487,2.97173041782,0.02
 07/08  21:00:00,87.5915617754,15.8441015049,26.6464979067,0.0,4.12243109448,15.9888894789,55.3759059356,52.3841755178,2.97173041782,0.02
 07/08  22:00:00,103.113524066,21.0936882585,31.3500763621,0.0,4.12243109448,15.9888894789,77.4491497454,74.4574193276,2.97173041782,0.02
 07/08  23:00:00,78.8997268048,13.6377941785,19.6787989731,0.0,4.12243109448,15.9888894789,51.4699699743,48.4782395565,2.97173041782,0.02
 07/08  24:00:00,95.6634693418,19.9031302192,22.9561565906,0.0,4.12243109448,15.9888894789,77.3546567279,74.3629263101,2.97173041782,0.02
 07/09  01:00:00,73.3688301919,13.4881517844,13.4963584739,0.0,2.06121554724,15.9888894789,54.1946583543,51.2029279365,2.97173041782,0.02
 07/09  02:00:00,72.260532147,13.4881517844,13.0081143658,0.0,2.06121554724,15.9888894789,54.2777954599,51.2860650421,2.97173041782,0.02
 07/09  03:00:00,83.1055822512,17.9842023792,17.5362709347,0.0,2.06121554724,15.9888894789,72.2373534508,69.245623033,2.97173041782,0.02
 07/09  04:00:00,79.5054147895,17.9842023792,16.0534878305,0.0,2.06121554724,15.9888894789,73.3029151091,70.3111846912,2.97173041782,0.02
 07/09  05:00:00,72.1100972444,17.9842023792,15.0692658591,0.0,2.06121554724,15.9888894789,73.2355253802,70.2437949623,2.97173041782,0.02
 07/09  06:00:00,71.1245131212,19.2952680206,16.974748811,0.0,2.06121554724,15.9888894789,73.1926738915,70.2009434737,2.97173041782,0.02
 07/09  07:00:00,82.8525867157,23.5291054871,24.62402081,0.0,2.06121554724,15.9888894789,89.5156350066,86.5239045887,2.97173041782,0.02
 07/09  08:00:00,105.880260212,20.0819208688,30.6627204728,0.0,4.12243109448,41.7362269337,69.2286243749,64.2557403452,4.9528840297,0.02
 07/09  09:00:00,115.074831467,24.2310939183,39.6108321082,0.0,4.12243109448,41.7362269337,84.0179699204,79.0450858907,4.9528840297,0.02
 07/09  10:00:00,109.765374594,20.1794398578,39.0423268903,0.0,4.12243109448,41.7362269337,66.4965539727,61.523669943,4.9528840297,0.02
 07/09  11:00:00,120.90386253,24.2308621501,46.8746324641,0.0,4.12243109448,41.7362269337,80.1354738838,75.1625898541,4.9528840297,0.02
 07/09  12:00:00,113.314050104,20.1726266595,43.3864409008,0.0,4.12243109448,41.7362269337,57.2154847071,52.2426006774,4.9528840297,0.02
 07/09  13:00:00,123.513356237,24.2301971425,51.3106428515,0.0,4.12243109448,41.7362269337,61.6157890493,56.6429050196,4.9528840297,0.02
 07/09  14:00:00,116.502987867,20.1743780198,47.5136149286,0.0,4.12243109448,41.7362269337,41.8274582425,36.8545742128,4.9528840297,0.02
 07/09  15:00:00,128.517020204,24.232971351,56.0448694026,0.0,4.12243109448,41.7362269337,42.3864133434,37.4135293137,4.9528840297,0.02
 07/09  16:00:00,104.568989518,20.1855606734,50.9616040428,0.0,4.12243109448,24.8785346261,29.3630401703,24.3901561406,4.9528840297,0.02
 07/09  17:00:00,101.916253139,24.23447453,56.6492813475,0.0,2.06121554724,15.9888894789,49.1482501635,37.5746844021,2.97173041782,8.60183534361
 07/09  18:00:00,95.7508618174,20.1795296187,49.7045706377,0.0,2.06121554724,15.9888894789,35.1784542804,32.1867238625,2.97173041782,0.02
 07/09  19:00:00,101.475272108,24.2299706997,54.1842180777,0.0,2.06121554724,15.9888894789,50.7894360198,47.797705602,2.97173041782,0.02
 07/09  20:00:00,83.8045464995,18.371725732,41.8599882716,0.0,2.06121554724,15.9888894789,45.5332072515,42.5414768336,2.97173041782,0.02
 07/09  21:00:00,104.574511578,23.3291303768,45.9909767599,0.0,2.06121554724,15.9888894789,76.105544642,73.1138142242,2.97173041782,0.02
 07/09  22:00:00,81.9649831731,16.2228538013,31.3506287202,0.0,2.06121554724,15.9888894789,55.5774845042,52.5857540864,2.97173041782,0.02
 07/09  23:00:00,94.7667578781,22.0803027535,37.8606848959,0.0,2.06121554724,15.9888894789,83.8331157125,80.8413852947,2.97173041782,0.02
 07/09  24:00:00,75.9323657259,15.6984275447,27.0657164467,0.0,2.06121554724,15.9888894789,58.4865216915,55.4947912737,2.97173041782,0.02
 07/10  01:00:00,92.2183670761,21.9928983774,35.4361069632,0.0,4.12243109448,15.9888894789,87.4053812677,84.4136508499,2.97173041782,0.02
 07/10  02:00:00,76.7332299112,15.7858319208,26.3354676906,0.0,4.12243109448,15.9888894789,58.8022539774,55.8105235596,2.97173041782,0.02
 07/10  03:00:00,87.7729666517,20.8023403382,32.206611947,0.0,4.12243109448,15.9888894789,84.5437064412,81.5519760234,2.97173041782,0.02
 07/10  04:00:00,125.064467211,28.5058801504,44.3944463569,0.0,12.3672932834,24.9413748627,103.789201298,98.8163172682,4.9528840297,0.02
 07/10  05:00:00,126.920374715,29.3363575777,51.9411216353,2.87542146349,12.3672932834,24.9413748627,166.145852577,161.172968547,4.9528840297,0.02
 07/10  06:00:00,181.254062983,29.8032293943,54.9805394775,0.255672395086,24.7345865669,70.7195625826,130.213035632,120.287267573,9.90576805939,0.02
 07/10  07:00:00,218.716154306,30.3984806747,58.0607457805,0.0,37.1018798503,92.3937384068,104.306780486,94.3810124263,9.90576805939,0.02
 07/10  08:00:00,233.520774484,30.8957098676,60.3247512777,0.0,37.1018798503,104.434947198,86.2416456562,76.3158775968,9.90576805939,0.02
 07/10  09:00:00,250.730961453,31.4399920004,64.9490728523,0.0,37.1018798503,116.476155989,79.2172299305,60.6838694432,9.90576805939,8.62759242793
 07/10  10:00:00,257.095088906,32.0305954851,70.7219485936,0.0,37.1018798503,116.476155989,61.7325143206,51.8067462612,9.90576805939,0.02
 07/10  11:00:00,265.130598319,32.607949463,78.1798927323,0.0,37.1018798503,116.476155989,49.7022750558,31.1626360249,9.90576805939,8.63387097149
 07/10  12:00:00,262.599319018,33.4008906248,86.897470418,0.0,37.1018798503,104.434947198,23.159000715,13.2332326556,9.90576805939,0.02
 07/10  13:00:00,280.462532318,34.1937948297,91.9259653431,0.0,37.1018798503,116.476155989,26.0528059296,7.51317952595,9.90576805939,8.63385834422
 07/10  14:00:00,285.67997238,34.8939270527,96.4435235977,0.0,37.1018798503,116.476155989,14.5010713547,4.57530329527,9.90576805939,0.02
 07/10  15:00:00,289.59404804,35.6040905379,99.6475926071,0.0,37.1018798503,116.476155989,21.2459962011,2.70960559575,9.90576805939,8.63062254595
 07/10  16:00:00,292.313118295,36.2920728337,101.679319183,0.0,37.1018798503,116.476155989,11.9629992783,2.03723121893,9.90576805939,0.02
 07/10  17:00:00,295.133368969,36.731284067,104.061476311,0.0,37.1018798503,116.476155989,11.1742943816,1.24852632217,9.90576805939,0.02
 07/10  18:00:00,174.287808449,29.0433440697,72.1696571847,0.0,24.7345865669,47.5788473902,10.2370878521,5.2642038224,4.9528840297,0.02
 07/10  19:00:00,170.383288235,28.7963215429,68.5121554385,0.0,24.7345865669,47.5788473902,25.92763453,12.3662809601,4.9528840297,8.60846954023
 07/10  20:00:00,149.908110016,29.2482245159,66.492862092,0.0,12.3672932834,38.6892022431,34.0119911965,31.0202607787,2.97173041782,0.02
 07/10  21:00:00,118.784286241,20.6460852738,44.076293227,0.0,12.3672932834,27.0668015668,40.8014843895,37.8097539717,2.97173041782,0.02
 07/10  22:00:00,98.0046434133,20.1771529494,43.114171142,0.0,4.12243109448,15.9888894789,44.8752614643,41.8835310465,2.97173041782,0.02
 07/10  23:00:00,106.317226301,24.2283404958,47.2488297501,0.0,4.12243109448,15.9888894789,59.6316889584,56.6399585406,2.97173041782,0.02
 07/10  24:00:00,92.5354500119,19.1608461924,38.6866318313,0.0,4.12243109448,15.9888894789,45.3301480377,42.3384176199,2.97173041782,0.02
 07/11  01:00:00,97.9608717352,22.2114093177,40.9601010727,0.0,4.12243109448,15.9888894789,52.5108577501,49.5191273323,2.97173041782,0.02
 07/11  02:00:00,87.8368216796,18.6874058219,34.4614438793,0.0,4.12243109448,15.9888894789,47.0923987153,44.1006682975,2.97173041782,0.02
 07/11  03:00:00,93.8598621305,21.5307101389,37.5651379546,0.0,4.12243109448,15.9888894789,62.6588823575,59.6671519397,2.97173041782,0.02
 07/11  04:00:00,127.270694358,28.3966246803,46.7099292767,0.0,12.3672932834,24.9413748627,82.5794642972,77.6065802675,4.9528840297,0.02
 07/11  05:00:00,124.089479307,29.6193204522,50.479850479,1.22283461292,12.3672932834,24.9413748627,137.115973684,132.143089654,4.9528840297,0.02
 07/11  06:00:00,182.569847362,30.2742541713,56.0809717263,0.0,24.7345865669,70.7195625826,99.5632258976,89.6374578383,9.90576805939,0.02
 07/11  07:00:00,222.645217979,31.322689402,61.0656023904,0.0,37.1018798503,92.3937384068,73.9571360865,64.0313680271,9.90576805939,0.02
 07/11  08:00:00,237.409410365,31.7285489656,63.380545715,0.0,37.1018798503,104.434947198,77.7659562807,59.2358905267,9.90576805939,8.62429769466
 07/11  09:00:00,250.865677525,32.0688428908,64.4549539261,0.0,37.1018798503,116.476155989,62.561478102,52.6357100426,9.90576805939,0.02
 07/11  10:00:00,253.778031096,32.489189453,66.9462869907,0.0,37.1018798503,116.476155989,51.5832956196,41.6575275602,9.90576805939,0.02
 07/11  11:00:00,257.304894756,33.0187922817,69.9433634747,0.0,37.1018798503,116.476155989,47.9380334537,29.3985550494,9.90576805939,8.63371034494
 07/11  12:00:00,250.097612324,33.5331922177,74.2634538903,0.0,37.1018798503,104.434947198,25.8497914542,15.9240233948,9.90576805939,0.02
 07/11  13:00:00,268.047328786,34.0921310722,79.6124409972,0.0,37.1018798503,116.476155989,26.6084030644,8.07046824377,9.90576805939,8.63216676124
 07/11  14:00:00,273.036731876,34.6424691269,84.0517334296,0.0,37.1018798503,116.476155989,15.0867862524,5.16101819303,9.90576805939,0.02
 07/11  15:00:00,276.213746207,35.1402653238,86.7311286903,0.0,37.1018798503,116.476155989,21.8345890874,3.2982736786,9.90576805939,8.6305473494
 07/11  16:00:00,279.588908481,35.7331190051,89.5140606711,0.0,37.1018798503,116.476155989,12.4308440784,2.50507601897,9.90576805939,0.02
 07/11  17:00:00,278.983996021,35.8547971823,88.7885855156,0.0,37.1018798503,116.476155989,13.2395206496,3.31375259018,9.90576805939,0.02
 07/11  18:00:00,161.566598139,28.9169783146,59.5748104833,0.0,24.7345865669,47.5788473902,24.9059002325,19.9330162028,4.9528840297,0.02
 07/11  19:00:00,158.130266669,28.746023589,56.30943849,0.0,24.7345865669,47.5788473902,47.1656810567,33.6060119916,4.9528840297,8.60678503542
 07/11  20:00:00,139.944360888,29.1769231337,56.6004207428,0.0,12.3672932834,38.6892022431,44.6100812747,41.6183508569,2.97173041782,0.02
 07/11  21:00:00,111.55003059,19.732289901,37.7811810485,0.0,12.3672932834,27.0668015668,36.7894053713,33.7976749534,2.97173041782,0.02
 07/11  22:00:00,101.821174531,23.6204782971,43.3859875479,0.0,4.12243109448,15.9888894789,54.466781958,51.4750515402,2.97173041782,0.02
 07/11  23:00:00,83.0543247681,17.6425217428,30.7491784033,0.0,4.12243109448,15.9888894789,48.7957329548,45.804002537,2.97173041782,0.02
 07/11  24:00:00,95.3541552604,22.8921084964,37.647338051,0.0,4.12243109448,15.9888894789,69.692066958,66.7003365401,2.97173041782,0.02
 07/12  01:00:00,76.6645828345,15.6984275447,26.354225363,0.0,4.12243109448,15.9888894789,50.9797720103,47.9880415925,2.97173041782,0.02
 07/12  02:00:00,90.8336046268,21.7743874372,34.2698558182,0.0,4.12243109448,15.9888894789,76.9217327142,73.9300022964,2.97173041782,0.02
 07/12  03:00:00,73.6751210664,15.2614056643,23.8017854249,0.0,4.12243109448,15.9888894789,54.3568964317,51.3651660139,2.97173041782,0.02
 07/12  04:00:00,125.528856886,28.7462421846,44.6184742786,0.0,12.3672932834,24.9413748627,95.7880890794,90.8152050497,4.9528840297,0.02
 07/12  05:00:00,119.008727094,28.9811531406,45.6883489939,1.57175117005,12.3672932834,24.9413748627,154.209034676,149.236150646,4.9528840297,0.02
 07/12  06:00:00,179.592516763,30.4069801725,52.7460085638,0.224906530276,24.7345865669,70.7195625826,115.61450364,105.68873558,9.90576805939,0.02
 07/12  07:00:00,218.890978804,31.2630244783,57.3710270391,0.0,37.1018798503,92.3937384068,83.4656332237,73.5398651643,9.90576805939,0.02
 07/12  08:00:00,235.709255162,31.823038516,61.5859080339,0.0,37.1018798503,104.434947198,75.2375600238,56.7075303431,9.90576805939,8.62426162128
 07/12  09:00:00,253.074354768,32.314739497,66.4177385995,0.0,37.1018798503,116.476155989,52.5584418944,42.632673835,9.90576805939,0.02
 07/12  10:00:00,259.084492711,32.8372925545,71.9046371405,0.0,37.1018798503,116.476155989,40.4837090698,30.5579410104,9.90576805939,0.02
 07/12  11:00:00,262.989100838,33.2613581908,75.3850192293,0.0,37.1018798503,116.476155989,38.5111118978,19.9717328861,9.90576805939,8.63361095227
 07/12  12:00:00,254.558469981,33.9012305195,78.3562661577,0.0,37.1018798503,104.434947198,23.0386153115,13.1128472521,9.90576805939,0.02
 07/12  13:00:00,270.863368008,34.6453237445,81.8753021205,0.0,37.1018798503,116.476155989,26.9045769489,8.36509542118,9.90576805939,8.6337134683
 07/12  14:00:00,271.397478317,35.0701291178,81.9848129295,0.0,37.1018798503,116.476155989,16.2086480015,6.2828799421,9.90576805939,0.02
 07/12  15:00:00,271.837388497,35.4792245212,82.0158250508,0.0,37.1018798503,116.476155989,24.7281405498,6.19312110109,9.90576805939,8.62925138931
 07/12  16:00:00,274.526551067,35.7418959381,84.4429225834,0.0,37.1018798503,116.476155989,14.5453847137,4.61961665435,9.90576805939,0.02
 07/12  17:00:00,273.1132335,35.8116044179,82.9610118723,0.0,37.1018798503,116.476155989,14.4388919149,4.51312385555,9.90576805939,0.02
 07/12  18:00:00,161.02568058,29.0051735091,58.9456966044,0.0,24.7345865669,47.5788473902,32.0565194918,18.4954231204,4.9528840297,8.60821234173
 07/12  19:00:00,158.922980104,28.7494207056,57.0987644646,0.0,24.7345865669,47.5788473902,29.8353377608,24.8624537311,4.9528840297,0.02
 07/12  20:00:00,144.305016998,29.1820413318,58.6067945259,0.0,12.3672932834,38.6892022431,39.7953919591,36.8036615413,2.97173041782,0.02
 07/12  21:00:00,112.92720404,19.732289901,39.1583545395,0.0,12.3672932834,27.0668015668,32.4715498515,29.4798194337,2.97173041782,0.02
 07/12  22:00:00,103.553002265,23.6204782971,45.1178152582,0.0,4.12243109448,15.9888894789,44.4239643987,41.4322339809,2.97173041782,0.02
 07/12  23:00:00,85.2523127421,17.6425217428,32.9471663497,0.0,4.12243109448,15.9888894789,37.829490845,34.8377604271,2.97173041782,0.02
 07/12  24:00:00,100.003269396,23.1834564167,42.0051042354,0.0,4.12243109448,15.9888894789,55.512316438,52.5205860202,2.97173041782,0.02
 07/13  01:00:00,85.8662545615,17.9338696631,33.2697602442,0.0,4.12243109448,15.9888894789,45.4354616042,42.4437311864,2.97173041782,0.02
 07/13  02:00:00,93.9871863379,21.9054940013,37.2923309262,0.0,4.12243109448,15.9888894789,58.5436140739,55.5518836561,2.97173041782,0.02
 07/13  03:00:00,76.3300038462,15.3488100404,26.3692637865,0.0,4.12243109448,15.9888894789,41.5606587639,38.5689283461,2.97173041782,0.02
 07/13  04:00:00,130.447226522,28.7680932786,49.5149927755,0.0,12.3672932834,24.9413748627,74.271063869,69.2981798393,4.9528840297,0.02
 07/13  05:00:00,122.303516339,29.104522472,49.6941651072,0.737354922902,12.3672932834,24.9413748627,128.877432414,123.904548384,4.9528840297,0.02
 07/13  06:00:00,185.131175044,30.6697387938,58.1695704827,0.077244220882,24.7345865669,70.7195625826,93.0143878331,83.0886197737,9.90576805939,0.02
 07/13  07:00:00,222.709991178,31.3153814694,61.1376812787,0.0,37.1018798503,92.3937384068,71.3458292349,61.4200611755,9.90576805939,0.02
 07/13  08:00:00,237.147141198,31.8287845841,63.0180585552,0.0,37.1018798503,104.434947198,73.0418125941,54.5118488535,9.90576805939,8.62419568118
 07/13  09:00:00,254.188135417,32.4574017237,67.3888565446,0.0,37.1018798503,116.476155989,52.7945043368,42.8687362774,9.90576805939,0.02
