Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/13  10:00:00,261.33115399,33.0208018971,73.9677835042,0.0,37.1018798503,116.476155989,42.3524118821,23.8146461779,9.90576805939,8.63199764485
 07/13  11:00:00,267.376804164,33.550103624,79.4839897497,0.0,37.1018798503,116.476155989,21.1149677712,11.1891997118,9.90576805939,0.02
 07/13  12:00:00,259.525885809,34.2515780087,82.9733287247,0.0,37.1018798503,104.434947198,16.5183600562,6.59259199676,9.90576805939,0.02
 07/13  13:00:00,276.918003335,34.8737251961,87.701549105,0.0,37.1018798503,116.476155989,22.3248100387,3.78615137829,9.90576805939,8.63289060107
 07/13  14:00:00,282.68231953,35.4144996725,92.9252778624,0.0,37.1018798503,116.476155989,10.6872696722,0.761501612855,9.90576805939,0.02
 07/13  15:00:00,286.407268972,35.9846585692,96.0802839278,0.0,37.1018798503,116.476155989,18.536186736,0.0,9.90576805939,8.63041867657
 07/13  16:00:00,289.102639079,36.5717706574,98.1891322735,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  17:00:00,290.192587363,36.8415372317,99.010429874,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  18:00:00,168.2844894,29.0212857257,66.3024598275,0.0,24.7345865669,47.5788473902,13.5613839255,0.0,4.9528840297,8.60849989576
 07/13  19:00:00,165.371894824,28.7713021977,63.5258033494,0.0,24.7345865669,47.5788473902,7.70689066976,2.73400664007,4.9528840297,0.02
 07/13  20:00:00,142.95883162,29.2062161084,57.2364353553,0.0,12.3672932834,38.6892022431,26.7321622125,23.7404317947,2.97173041782,0.02
 07/13  21:00:00,111.70746058,20.6321012278,37.0134522231,0.0,12.3672932834,27.0668015668,42.4987922735,39.5070618556,2.97173041782,0.02
 07/13  22:00:00,91.2071365046,20.0236378213,36.4701793238,0.0,4.12243109448,15.9888894789,46.7608771941,43.7691467763,2.97173041782,0.02
 07/13  23:00:00,94.3036230029,22.2842462977,37.2300152905,0.0,4.12243109448,15.9888894789,62.2837088006,59.2919783828,2.97173041782,0.02
 07/13  24:00:00,84.0292561483,18.5417318617,30.7995522339,0.0,4.12243109448,15.9888894789,58.0298858472,55.0381554294,2.97173041782,0.02
 07/14  01:00:00,90.2874566664,21.3559013867,34.1675412017,0.0,4.12243109448,15.9888894789,72.9059415782,69.9142111604,2.97173041782,0.02
 07/14  02:00:00,80.9920105128,17.4968477826,28.8325380071,0.0,4.12243109448,15.9888894789,62.9033738425,59.9116434246,2.97173041782,0.02
 07/14  03:00:00,85.5312758694,19.7574562591,31.0351528177,0.0,4.12243109448,15.9888894789,65.7266264291,62.7348960113,2.97173041782,0.02
 07/14  04:00:00,128.281611762,28.8336465607,47.2838246886,0.0,12.3672932834,24.9413748627,86.0069612908,81.0340772611,4.9528840297,0.02
 07/14  05:00:00,120.699912524,29.2559116882,47.1483518023,1.52817514897,12.3672932834,24.9413748627,143.86261967,138.88973564,4.9528840297,0.02
 07/14  06:00:00,178.8472176,30.1960334445,52.3330430922,0.103519468244,24.7345865669,70.7195625826,112.170367615,102.244599556,9.90576805939,0.02
 07/14  07:00:00,217.478005664,31.0977558534,56.1233203963,0.0,37.1018798503,92.3937384068,88.6040671308,78.6782990714,9.90576805939,0.02
 07/14  08:00:00,232.362776556,31.4928987156,58.5695906128,0.0,37.1018798503,104.434947198,85.8431479465,67.3132186052,9.90576805939,8.62416128184
 07/14  09:00:00,246.268764838,31.8730098354,60.0538761406,0.0,37.1018798503,116.476155989,75.4944628535,65.5686947941,9.90576805939,0.02
 07/14  10:00:00,248.826922523,32.4032837232,62.0810704705,0.0,37.1018798503,116.476155989,85.9079962938,67.3702832575,9.90576805939,8.63194497686
 07/14  11:00:00,252.797535735,32.7348605134,65.7199709548,0.0,37.1018798503,116.476155989,68.5921835842,58.6664155248,9.90576805939,0.02
 07/14  12:00:00,246.748496799,33.3223710747,71.1251422945,0.0,37.1018798503,104.434947198,51.7469975807,41.8212295213,9.90576805939,0.02
 07/14  13:00:00,261.509031715,33.9008441531,73.2654699391,0.0,37.1018798503,116.476155989,54.0632560676,35.5238201457,9.90576805939,8.63366786246
 07/14  14:00:00,265.166879224,34.4897475283,76.3345854108,0.0,37.1018798503,116.476155989,37.6819436387,27.7561755793,9.90576805939,0.02
 07/14  15:00:00,268.948615235,35.0843718615,79.521927809,0.0,37.1018798503,116.476155989,37.1088113127,18.57267717,9.90576805939,8.63036608328
 07/14  16:00:00,272.644738616,35.6678559677,82.6351437255,0.0,37.1018798503,116.476155989,23.2464042293,13.3206361699,9.90576805939,0.02
 07/14  17:00:00,272.144203912,35.9556644005,81.8479170582,0.0,37.1018798503,116.476155989,22.2558016617,12.3300336023,9.90576805939,0.02
 07/14  18:00:00,162.002182099,29.0130253802,59.9143553625,0.0,24.7345865669,47.5788473902,44.918710417,31.3573292638,4.9528840297,8.60849712352
 07/14  19:00:00,160.200006963,28.7600218634,58.3651987618,0.0,24.7345865669,47.5788473902,43.8902397233,38.9173556936,4.9528840297,0.02
 07/14  20:00:00,145.642213497,29.1963910199,59.9296426984,0.0,12.3672932834,38.6892022431,54.9739881121,51.9822576943,2.97173041782,0.02
 07/14  21:00:00,114.654553776,19.7330516899,40.8849421031,0.0,12.3672932834,27.0668015668,42.154363564,39.1626331462,2.97173041782,0.02
 07/14  22:00:00,106.33805349,23.7661522573,47.7571924611,0.0,4.12243109448,15.9888894789,56.6451579045,53.6534274867,2.97173041782,0.02
 07/14  23:00:00,86.418908431,17.7881957029,33.9680880131,0.0,4.12243109448,15.9888894789,48.1134792969,45.1217488791,2.97173041782,0.02
 07/14  24:00:00,97.3214285982,23.1834564167,39.3232633686,0.0,4.12243109448,15.9888894789,72.9925336921,70.0008032743,2.97173041782,0.02
 07/15  01:00:00,76.8054205214,16.1354494252,26.0580410608,0.0,4.12243109448,15.9888894789,54.7728659175,51.7811354997,2.97173041782,0.02
 07/15  02:00:00,86.3370700835,21.7306852492,29.8170233481,0.0,4.12243109448,15.9888894789,80.6700062463,77.6782758285,2.97173041782,0.02
 07/15  03:00:00,67.2487892327,14.5807064855,18.0814999951,0.0,4.12243109448,15.9888894789,54.9315309699,51.9398005521,2.97173041782,0.02
 07/15  04:00:00,91.7066497397,27.6318363895,29.0451801374,0.0,4.12243109448,16.0517297156,103.24777835,100.256047932,2.97173041782,0.02
 07/15  05:00:00,82.2608346933,27.4133254493,26.8653759925,0.0,4.12243109448,16.0517297156,102.620368695,99.6286382776,2.97173041782,0.02
 07/15  06:00:00,104.984887424,29.5984348515,30.8977444275,0.0,4.12243109448,39.6058045677,81.8007778309,78.8090474131,2.97173041782,0.02
 07/15  07:00:00,146.639299138,29.7177625023,37.452593765,0.988035037732,12.3672932834,65.3531420225,131.110014278,126.137130248,4.9528840297,0.02
 07/15  08:00:00,156.2415115,29.8131147705,44.5134749073,0.543125064043,12.3672932834,68.2430321324,128.278220106,123.305336076,4.9528840297,0.02
 07/15  09:00:00,191.63540413,29.9711066429,50.9784765072,0.297146871688,16.4897243779,93.1370602926,127.076927661,110.539946928,7.92461444751,8.61236628563
 07/15  10:00:00,194.984312487,30.0181772664,54.3587661105,0.218615179353,16.4897243779,93.1370602926,114.773912825,106.829298378,7.92461444751,0.02
 07/15  11:00:00,197.529910492,30.0544969599,56.9794364016,0.107217279208,16.4897243779,93.1370602926,111.388929821,103.444315374,7.92461444751,0.02
 07/15  12:00:00,191.891109406,30.1995338069,60.4389307234,0.0155057096271,16.4897243779,83.9857416113,102.755412129,94.8107976816,7.92461444751,0.02
 07/15  13:00:00,194.280941978,30.3723894066,62.67140442,0.0,16.4897243779,83.9857416113,91.1616621167,83.2170476691,7.92461444751,0.02
 07/15  14:00:00,196.39126843,30.5066733415,64.6474907791,0.0,16.4897243779,83.9857416113,83.1941291113,75.0043018245,7.92461444751,0.265212839259
 07/15  15:00:00,176.593992279,29.5984348515,63.2153689285,0.0,12.3672932834,70.6512738906,49.4092353993,36.0913093143,4.9528840297,8.36504205532
 07/15  16:00:00,177.716701053,29.5984348515,64.3380910429,0.0,12.3672932834,70.6512738906,37.992060729,33.0191766994,4.9528840297,0.02
 07/15  17:00:00,165.785894844,29.5984348515,64.9308125749,0.0,12.3672932834,58.1284167478,39.9164221017,34.943538072,4.9528840297,0.02
 07/15  18:00:00,125.450520965,28.987119211,58.3942614651,0.0,12.3672932834,24.9413748627,63.0249586987,58.052074669,4.9528840297,0.02
 07/15  19:00:00,122.304097922,28.7249568654,55.5100007513,0.0,12.3672932834,24.9413748627,73.18106663,68.2081826003,4.9528840297,0.02
 07/15  20:00:00,108.774638623,29.0157390109,54.1259332884,0.0,4.12243109448,16.0517297156,89.2484742573,86.2567438395,2.97173041782,0.02
 07/15  21:00:00,79.2634309918,15.8441015049,28.8073995502,0.0,4.12243109448,15.9888894789,55.1512315094,52.1595010916,2.97173041782,0.02
 07/15  22:00:00,92.7143688941,22.1385723376,35.7864351703,0.0,4.12243109448,15.9888894789,82.7807652053,79.7890347874,2.97173041782,0.02
 07/15  23:00:00,74.3453285513,15.1488349301,24.6099109704,0.0,4.12243109448,15.9888894789,53.040972665,50.0492422472,2.97173041782,0.02
 07/15  24:00:00,86.4453245932,21.0936882585,30.5876222281,0.0,4.12243109448,15.9888894789,80.7069906033,77.7152601855,2.97173041782,0.02
 07/16  01:00:00,58.6333793183,11.4523458377,14.7180444287,0.0,2.06121554724,15.9888894789,46.9491658626,43.9574354447,2.97173041782,0.02
 07/16  02:00:00,74.5266049487,19.2078636445,22.0783513566,0.0,2.06121554724,15.9888894789,75.3979363685,72.4062059507,2.97173041782,0.02
 07/16  03:00:00,68.7341067015,17.9842023792,17.5287801175,0.0,2.06121554724,15.9888894789,73.1166488036,70.1249183858,2.97173041782,0.02
 07/16  04:00:00,58.9964609811,13.4881517844,12.3933722,0.0,2.06121554724,15.9888894789,56.2542012998,53.262470882,2.97173041782,0.02
 07/16  05:00:00,54.8964252488,15.2865720223,13.4943110637,0.0,2.06121554724,15.9888894789,63.2908068905,60.2990764726,2.97173041782,0.02
 07/16  06:00:00,64.2148891388,22.6987639142,22.3685947375,0.0,2.06121554724,15.9888894789,96.1809957855,93.1892653676,2.97173041782,0.02
 07/16  07:00:00,66.5316056559,20.1693117815,27.0009039325,0.0,2.06121554724,15.9888894789,72.4485511889,69.456820771,2.97173041782,0.02
 07/16  08:00:00,108.009619435,24.2342681728,36.6255532997,0.0,4.12243109448,41.7362269337,85.4265963751,80.4537123454,4.9528840297,0.02
 07/16  09:00:00,103.84722104,20.1754699627,36.0426834964,0.0,4.12243109448,41.7362269337,67.0358015643,62.0629175346,4.9528840297,0.02
 07/16  10:00:00,113.658519312,24.2420320566,42.3957172408,0.0,4.12243109448,41.7362269337,82.4841061972,77.5112221675,4.9528840297,0.02
 07/16  11:00:00,106.605477354,20.1726846302,39.3126923192,0.0,4.12243109448,41.7362269337,74.1282327455,60.5748660928,4.9528840297,8.60048262302
 07/16  12:00:00,117.195891056,24.2331958774,46.1345554726,0.0,4.12243109448,41.7362269337,77.5253185822,72.5524345525,4.9528840297,0.02
 07/16  13:00:00,108.740167544,20.1715176109,41.728943472,0.0,4.12243109448,41.7362269337,58.0747207786,53.1018367489,4.9528840297,0.02
 07/16  14:00:00,119.405265025,24.2326577326,48.5860036931,0.0,4.12243109448,41.7362269337,66.9982867577,62.025402728,4.9528840297,0.02
 07/16  15:00:00,109.951843324,20.1722993622,43.4099351533,0.0,4.12243109448,41.7362269337,50.8542463878,45.8813623581,4.9528840297,0.02
 07/16  16:00:00,103.569306816,24.2370919777,49.6975134041,0.0,4.12243109448,24.8785346261,59.2639362724,54.2910522427,4.9528840297,0.02
 07/16  17:00:00,81.7424677338,20.1706669674,43.0146967893,0.0,2.06121554724,15.9888894789,52.3915672763,49.3998368585,2.97173041782,0.02
 07/16  18:00:00,89.0057845258,23.3306579871,47.0166332047,0.0,2.06121554724,15.9888894789,65.5705012351,62.5787708172,2.97173041782,0.02
 07/16  19:00:00,75.5867113364,18.3709762135,38.7093258842,0.0,2.06121554724,15.9888894789,50.3825498603,47.3908194425,2.97173041782,0.02
 07/16  20:00:00,90.9869203558,23.3291303768,44.3009633454,0.0,2.06121554724,15.9888894789,74.3371958004,71.3454653826,2.97173041782,0.02
 07/16  21:00:00,80.1921819409,16.2811233853,31.3603440303,0.0,2.06121554724,15.9888894789,54.3521334104,51.3604029926,2.97173041782,0.02
 07/16  22:00:00,91.3951042447,21.9928983774,36.6740599232,0.0,2.06121554724,15.9888894789,82.0715482565,79.0798178387,2.97173041782,0.02
 07/16  23:00:00,72.6436833835,15.1614181091,24.9442244217,0.0,2.06121554724,15.9888894789,59.6209628688,56.629232451,2.97173041782,0.02
 07/16  24:00:00,85.6803582724,21.0936882585,31.8838714055,0.0,2.06121554724,15.9888894789,84.9076675631,81.9159371453,2.97173041782,0.02
 07/17  01:00:00,69.5466285097,14.2622079902,20.7105114809,0.0,4.12243109448,15.9888894789,55.8372874456,52.8455570278,2.97173041782,0.02
 07/17  02:00:00,84.9884028368,21.3247823777,28.8869326371,0.0,4.12243109448,15.9888894789,88.4044116015,85.4126811837,2.97173041782,0.02
 07/17  03:00:00,60.6249347008,11.9145340762,14.1681757317,0.0,4.12243109448,15.9888894789,51.801157086,48.8094266682,2.97173041782,0.02
 07/17  04:00:00,116.08211039,28.6369867145,35.2809831422,0.0,12.3672932834,24.9413748627,105.965308174,100.992424144,4.9528840297,0.02
 07/17  05:00:00,116.736058832,29.2111776465,37.7856678829,4.62257274205,12.3672932834,24.9413748627,169.29815382,164.32526979,4.9528840297,0.02
 07/17  06:00:00,168.004240489,29.7001420859,41.4692673495,0.620209458054,24.7345865669,70.7195625826,135.185220639,125.259452579,9.90576805939,0.02
 07/17  07:00:00,208.778003909,30.0896788072,48.3920545562,0.0393421634624,37.1018798503,92.3937384068,113.59872478,103.67295672,9.90576805939,0.02
 07/17  08:00:00,227.097762715,30.4261498258,54.3702795925,0.00104704289469,37.1018798503,104.434947198,113.788291299,95.2584539631,9.90576805939,8.62406927642
 07/17  09:00:00,241.933070271,30.7510975355,56.8401032941,0.0,37.1018798503,116.476155989,95.6758347594,85.7500667,9.90576805939,0.02
 07/17  10:00:00,245.947140834,31.1330243958,60.4715566326,0.0,37.1018798503,116.476155989,91.7141601685,73.1765512075,9.90576805939,8.63184090158
 07/17  11:00:00,251.249271068,31.5233170726,65.3832574682,0.0,37.1018798503,116.476155989,64.9012444027,54.9754763433,9.90576805939,0.02
 07/17  12:00:00,237.802865132,31.8694954386,63.6323988248,0.0,37.1018798503,104.434947198,64.3739973511,54.4482292917,9.90576805939,0.02
 07/17  13:00:00,252.734658839,32.3335018414,66.0584415998,0.0,37.1018798503,116.476155989,68.824857075,50.2856042656,9.90576805939,8.6334847501
 07/17  14:00:00,257.412903902,32.7390607868,70.3313114099,0.0,37.1018798503,116.476155989,44.338796054,34.4130279946,9.90576805939,0.02
 07/17  15:00:00,261.24716483,33.1859593042,73.7188898851,0.0,37.1018798503,116.476155989,42.4367100546,23.9007435742,9.90576805939,8.63019842094
 07/17  16:00:00,265.188167841,33.7501223155,77.0963186499,0.0,37.1018798503,116.476155989,26.562501943,16.6367338836,9.90576805939,0.02
 07/17  17:00:00,267.748401199,34.1967932239,79.2109939047,0.0,37.1018798503,116.476155989,28.2241415474,18.298373488,9.90576805939,0.02
 07/17  18:00:00,162.420092626,28.9112397772,60.4340478948,0.0,24.7345865669,47.5788473902,42.9391149285,29.3777722549,4.9528840297,8.60845864393
 07/17  19:00:00,159.920711715,28.7409363937,58.1049881539,0.0,24.7345865669,47.5788473902,42.7330476188,37.7601635892,4.9528840297,0.02
 07/17  20:00:00,143.896183331,29.1736916001,58.2063141993,0.0,12.3672932834,38.6892022431,54.5521798933,51.5604494754,2.97173041782,0.02
 07/17  21:00:00,112.243960275,19.732289901,38.4751121413,0.0,12.3672932834,27.0668015668,45.0239093076,42.0321788898,2.97173041782,0.02
 07/17  22:00:00,102.389495945,23.6204782971,43.9543090616,0.0,4.12243109448,15.9888894789,64.8736756925,61.8819452747,2.97173041782,0.02
 07/17  23:00:00,84.2914070768,17.6425217428,31.9862608062,0.0,4.12243109448,15.9888894789,54.5087553869,51.5170249691,2.97173041782,0.02
 07/17  24:00:00,95.7596882462,22.1385723376,38.8317546303,0.0,4.12243109448,15.9888894789,73.2622488179,70.2705184001,2.97173041782,0.02
 07/18  01:00:00,79.5319736199,16.0480450491,28.8719987232,0.0,4.12243109448,15.9888894789,52.0118611651,49.0201307473,2.97173041782,0.02
 07/18  02:00:00,93.4959490873,22.0803027535,36.6262850366,0.0,4.12243109448,15.9888894789,79.3172863957,76.3255559779,2.97173041782,0.02
 07/18  03:00:00,71.7164966908,14.3621955453,22.7677185837,0.0,4.12243109448,15.9888894789,51.9224767884,48.9307463705,2.97173041782,0.02
 07/18  04:00:00,123.174259795,28.3966246803,42.6134947569,0.0,12.3672932834,24.9413748627,96.2445435433,91.2716595136,4.9528840297,0.02
 07/18  05:00:00,124.30362681,29.5050077007,47.4186064017,2.26337231221,12.3672932834,24.9413748627,157.143200859,152.170316829,4.9528840297,0.02
 07/18  06:00:00,176.503447633,29.9895230037,50.1328653224,0.166437868668,24.7345865669,70.7195625826,121.238246311,111.312478251,9.90576805939,0.02
 07/18  07:00:00,217.214849355,31.1312013921,55.8267212334,0.0,37.1018798503,92.3937384068,92.1305905448,82.2048224854,9.90576805939,0.02
 07/18  08:00:00,234.750419071,31.8052441973,60.6448936008,0.0,37.1018798503,104.434947198,83.5343482386,65.0045682873,9.90576805939,8.62401189194
 07/18  09:00:00,250.512842819,32.2468554144,63.9241191963,0.0,37.1018798503,116.476155989,63.1821055602,53.2563375008,9.90576805939,0.02
 07/18  10:00:00,254.820203774,32.6278453759,67.8498005883,0.0,37.1018798503,116.476155989,58.8683691965,40.3309175915,9.90576805939,8.63168354561
 07/18  11:00:00,258.555746848,32.9886809908,71.2243729358,0.0,37.1018798503,116.476155989,42.3339741293,32.4082060699,9.90576805939,0.02
 07/18  12:00:00,250.764106506,33.5899887787,74.8731478514,0.0,37.1018798503,104.434947198,33.8023551071,23.8765870477,9.90576805939,0.02
 07/18  13:00:00,267.679075064,34.2764681313,79.0598959081,0.0,37.1018798503,116.476155989,31.4957244369,12.9565389712,9.90576805939,8.63341740631
 07/18  14:00:00,271.431215709,34.8048621611,82.2838232867,0.0,37.1018798503,116.476155989,19.4487500569,9.52298199751,9.90576805939,0.02
 07/18  15:00:00,274.935037391,35.3142622109,85.2784633021,0.0,37.1018798503,116.476155989,25.3694540509,6.8335272798,9.90576805939,8.63015871174
 07/18  16:00:00,278.508544124,35.9270565402,88.2397621531,0.0,37.1018798503,116.476155989,14.6480883504,4.72232029103,9.90576805939,0.02
 07/18  17:00:00,277.244650345,36.2291260981,86.6749110825,0.0,37.1018798503,116.476155989,14.6330263665,4.70725830708,9.90576805939,0.02
 07/18  18:00:00,162.81931462,29.0179825104,60.7265281939,0.0,24.7345865669,47.5788473902,35.3891032905,21.8277932259,4.9528840297,8.60842603495
 07/18  19:00:00,160.347460818,28.7639086664,58.5087659531,0.0,24.7345865669,47.5788473902,35.9683762508,30.9954922211,4.9528840297,0.02
 07/18  20:00:00,144.959183503,29.1999427099,59.2430638747,0.0,12.3672932834,38.6892022431,47.3542707681,44.3625403502,2.97173041782,0.02
 07/18  21:00:00,113.155493114,19.7334895378,39.3854456296,0.0,12.3672932834,27.0668015668,41.535436535,38.5437061172,2.97173041782,0.02
 07/18  22:00:00,105.113114458,23.7661522573,46.5322536427,0.0,4.12243109448,15.9888894789,58.2863836193,55.2946532015,2.97173041782,0.02
 07/18  23:00:00,85.7250500231,17.7881957029,33.2742298199,0.0,4.12243109448,15.9888894789,50.1156260554,47.1238956376,2.97173041782,0.02
 07/18  24:00:00,98.6524193663,23.1834564167,40.6542543527,0.0,4.12243109448,15.9888894789,73.6043989188,70.612668501,2.97173041782,0.02
 07/19  01:00:00,81.326077733,17.0346595441,29.6541410216,0.0,4.12243109448,15.9888894789,56.7708626646,53.7791322467,2.97173041782,0.02
 07/19  02:00:00,90.0154776817,21.9054940013,33.3206224094,0.0,4.12243109448,15.9888894789,80.4566414616,77.4649110438,2.97173041782,0.02
 07/19  03:00:00,72.6722837649,15.3488100404,22.711543843,0.0,4.12243109448,15.9888894789,55.3443162597,52.3525858419,2.97173041782,0.02
 07/19  04:00:00,124.58459582,28.7680932786,43.6523622098,0.0,12.3672932834,24.9413748627,95.7235800607,90.750696031,4.9528840297,0.02
 07/19  05:00:00,121.876749208,29.046018535,46.6790574637,1.03503284059,12.3672932834,24.9413748627,156.150456261,151.177572231,4.9528840297,0.02
 07/19  06:00:00,178.492904573,30.5233193664,51.672095017,0.0828687767623,24.7345865669,70.7195625826,123.337341382,113.411573323,9.90576805939,0.02
 07/19  07:00:00,217.311492203,31.1883050506,55.8662608511,0.0,37.1018798503,92.3937384068,101.604299159,91.6785310991,9.90576805939,0.02
 07/19  08:00:00,233.542846735,31.8782132866,59.3643547403,0.0,37.1018798503,104.434947198,96.2121608864,77.6824630651,9.90576805939,8.62392976191
 07/19  09:00:00,248.358314076,32.2254644705,61.7909833249,0.0,37.1018798503,116.476155989,77.6505040524,67.724735993,9.90576805939,0.02
 07/19  10:00:00,253.570786678,32.7798100004,66.4484213374,0.0,37.1018798503,116.476155989,74.0428444903,55.5054442383,9.90576805939,8.63163219267
 07/19  11:00:00,258.326440738,33.2689779121,70.7147727238,0.0,37.1018798503,116.476155989,55.1578830908,45.2321150314,9.90576805939,0.02
 07/19  12:00:00,249.846428087,33.9274405679,73.618019895,0.0,37.1018798503,104.434947198,46.6820470119,36.7562789525,9.90576805939,0.02
 07/19  13:00:00,260.126466395,34.4934967911,71.2902612877,0.0,37.1018798503,116.476155989,51.1575569103,32.6184768437,9.90576805939,8.63331200716
 07/19  14:00:00,259.9346725,34.9030803707,70.6890646343,0.0,37.1018798503,116.476155989,41.5516467746,31.6258787152,9.90576805939,0.02
 07/19  15:00:00,261.948894752,35.2079014692,72.3986834582,0.0,37.1018798503,116.476155989,47.3308367065,28.7949648768,9.90576805939,8.63010377025
 07/19  16:00:00,265.638181161,35.5274003858,75.7690577651,0.0,37.1018798503,116.476155989,32.6090067903,22.6832387309,9.90576805939,0.02
 07/19  17:00:00,267.974293252,35.5010003369,78.1326813862,0.0,37.1018798503,116.476155989,31.2044494317,21.2786813723,9.90576805939,0.02
 07/19  18:00:00,160.270949658,28.9143052264,58.281840748,0.0,24.7345865669,47.5788473902,42.931441054,29.370117837,4.9528840297,8.60843918737
 07/19  19:00:00,155.662411186,28.7428398455,53.8447854532,0.0,24.7345865669,47.5788473902,50.5836757603,45.6107917306,4.9528840297,0.02
 07/19  20:00:00,134.748054713,29.1718257195,49.0600526825,0.0,12.3672932834,38.6892022431,74.777212794,71.7854823762,2.97173041782,0.02
 07/19  21:00:00,103.889223837,18.833079782,31.0449338415,0.0,12.3672932834,27.0668015668,55.4430359051,52.4513054873,2.97173041782,0.02
 07/19  22:00:00,94.7250562054,23.3873999609,36.5229477261,0.0,4.12243109448,15.9888894789,76.5247101299,73.5329797121,2.97173041782,0.02
 07/19  23:00:00,75.0331801207,16.1354494252,24.2858009269,0.0,4.12243109448,15.9888894789,54.4855029708,51.493772553,2.97173041782,0.02
 07/19  24:00:00,86.4030642357,21.8180896253,29.7956133995,0.0,4.12243109448,15.9888894789,80.3500693408,77.358338923,2.97173041782,0.02
 07/20  01:00:00,72.553907894,15.6984275447,22.2435505673,0.0,4.12243109448,15.9888894789,54.9895757688,51.997845351,2.97173041782,0.02
 07/20  02:00:00,83.3127748442,21.3373655568,27.1860480561,0.0,4.12243109448,15.9888894789,85.3186271007,82.3268966828,2.97173041782,0.02
 07/20  03:00:00,63.5126084171,13.0259635459,15.9254097212,0.0,4.12243109448,15.9888894789,53.0779155443,50.0861851264,2.97173041782,0.02
 07/20  04:00:00,114.901178162,28.5495823384,34.1874555321,0.0,12.3672932834,24.9413748627,98.7071633448,93.7342793151,4.9528840297,0.02
 07/20  05:00:00,112.411660376,29.4061731746,35.3226415617,2.56620531057,12.3672932834,24.9413748627,157.709151301,152.736267271,4.9528840297,0.02
 07/20  06:00:00,164.870054562,30.0701944158,38.2632905242,0.321948249749,24.7345865669,70.7195625826,124.505653626,114.579885567,9.90576805939,0.02
 07/20  07:00:00,208.043034729,31.1376086863,46.6036697849,0.0448306505786,37.1018798503,92.3937384068,102.911798782,92.9860307226,9.90576805939,0.02
 07/20  08:00:00,230.248061458,31.7499386938,56.1916123576,0.00623262230946,37.1018798503,104.434947198,101.829815117,83.3018198441,9.90576805939,8.62222721338
 07/20  09:00:00,248.416938346,32.2212105923,61.8511045854,0.00275955754464,37.1018798503,116.476155989,76.6008415019,66.6750734425,9.90576805939,0.02
 07/20  10:00:00,255.36829871,32.687605986,68.3381399013,0.0,37.1018798503,116.476155989,67.9221434417,49.3861984963,9.90576805939,8.63017688603
 07/20  11:00:00,261.217146627,33.1903143004,73.6841446688,0.0,37.1018798503,116.476155989,47.0503960878,37.1246280284,9.90576805939,0.02
 07/20  12:00:00,254.885452148,33.933952561,78.6505354314,0.0,37.1018798503,104.434947198,40.703748894,30.7779808346,9.90576805939,0.02
 07/20  13:00:00,271.804587949,34.765508838,82.6963718623,0.0,37.1018798503,116.476155989,42.3134629801,23.7743811486,9.90576805939,8.63331377206
 07/20  14:00:00,277.294518992,35.5009608481,87.4510346998,0.0,37.1018798503,116.476155989,24.2119948785,14.2862268191,9.90576805939,0.02
 07/20  15:00:00,282.349080596,36.1616811532,91.8450900079,0.0,37.1018798503,116.476155989,26.3063841408,7.77058171182,9.90576805939,8.63003436959
 07/20  16:00:00,283.706615387,36.7053292221,92.6595665133,0.0,37.1018798503,116.476155989,15.3212939838,5.3955259244,9.90576805939,0.02
 07/20  17:00:00,283.882453671,36.9725832043,92.5692612764,0.0,37.1018798503,116.476155989,14.898813025,4.97304496561,9.90576805939,0.02
 07/20  18:00:00,168.448603402,29.0288287214,66.3449705862,0.0,24.7345865669,47.5788473902,34.4677953816,20.9080003486,4.9528840297,8.60691100321
 07/20  19:00:00,163.809226904,28.7789638688,61.9554767286,0.0,24.7345865669,47.5788473902,40.5684905939,35.5956065642,4.9528840297,0.02
 07/20  20:00:00,145.509219143,29.2159426284,59.7771007743,0.0,12.3672932834,38.6892022431,59.8001470031,56.8084165853,2.97173041782,0.02
 07/20  21:00:00,112.368614275,19.7352559383,38.5968012538,0.0,12.3672932834,27.0668015668,53.4554152607,50.4636848428,2.97173041782,0.02
 07/20  22:00:00,102.686850208,23.766408046,44.1057336946,0.0,4.12243109448,15.9888894789,71.0369316264,68.0452012086,2.97173041782,0.02
 07/20  23:00:00,83.5417186728,17.7881957029,31.090898561,0.0,4.12243109448,15.9888894789,58.639382041,55.6476516232,2.97173041782,0.02
 07/20  24:00:00,95.3216497625,23.1834564167,37.323484841,0.0,4.12243109448,15.9888894789,79.7947786015,76.8030481837,2.97173041782,0.02
 07/21  01:00:00,84.0435359953,17.9338696631,31.4470419101,0.0,4.12243109448,15.9888894789,60.0033540973,57.0116236794,2.97173041782,0.02
 07/21  02:00:00,93.2255093183,21.9928983774,36.4432497615,0.0,4.12243109448,15.9888894789,79.0750935469,76.0833631291,2.97173041782,0.02
 07/21  03:00:00,73.8176253634,15.4362144164,23.7694811575,0.0,4.12243109448,15.9888894789,55.1473014567,52.1555710388,2.97173041782,0.02
 07/21  04:00:00,123.617826012,28.7680932786,42.685592495,0.0,12.3672932834,24.9413748627,95.6334988986,90.6606148689,4.9528840297,0.02
 07/21  05:00:00,117.291743135,29.0821207544,42.1718561928,0.921125912201,12.3672932834,24.9413748627,156.223369004,151.250484975,4.9528840297,0.02
 07/21  06:00:00,170.927611136,30.6486082225,43.9572085001,0.107173093571,24.7345865669,70.7195625826,122.924612156,112.998844097,9.90576805939,0.02
 07/21  07:00:00,216.856189549,31.7356844487,54.8635804389,0.0,37.1018798503,92.3937384068,100.863828071,90.9380600113,9.90576805939,0.02
 07/21  08:00:00,236.985485948,32.4207823111,62.2644252741,0.0,37.1018798503,104.434947198,93.5600565417,75.0304232234,9.90576805939,8.62386525892
 07/21  09:00:00,254.999909037,32.8910617982,67.7669869104,0.0,37.1018798503,116.476155989,69.5676883743,59.6419203149,9.90576805939,0.02
 07/21  10:00:00,259.156310793,33.3483257217,71.4654360746,0.0,37.1018798503,116.476155989,68.0850060955,49.5476746835,9.90576805939,8.63156335264
 07/21  11:00:00,265.330902125,33.8361569635,77.1520583085,0.0,37.1018798503,116.476155989,47.8938403666,37.9680723072,9.90576805939,0.02
 07/21  12:00:00,258.280185078,34.4960306146,81.4831949297,0.0,37.1018798503,104.434947198,36.2487875576,26.3230194982,9.90576805939,0.02
 07/21  13:00:00,274.01412747,35.3230869465,84.3483327505,0.0,37.1018798503,116.476155989,39.9626603686,21.4236960736,9.90576805939,8.6331962356
 07/21  14:00:00,274.823964371,35.9109073983,84.5705388073,0.0,37.1018798503,116.476155989,27.4114467225,17.4856786631,9.90576805939,0.02
 07/21  15:00:00,276.885976082,36.396918811,86.1467466922,0.0,37.1018798503,116.476155989,32.9119972194,14.3762016202,9.90576805939,8.63002753987
 07/21  16:00:00,279.506344082,36.8327740503,88.3318545647,0.0,37.1018798503,116.476155989,20.2155811955,10.2898131361,9.90576805939,0.02
 07/21  17:00:00,278.88568367,36.8807486856,87.664328802,0.0,37.1018798503,116.476155989,19.8785274254,9.95275936597,9.90576805939,0.02
 07/21  18:00:00,164.56356486,29.0224287587,62.466331441,0.0,24.7345865669,47.5788473902,41.1719265558,27.6106224448,4.9528840297,8.60842008128
 07/21  19:00:00,161.31396817,28.7687090146,59.470471408,0.0,24.7345865669,47.5788473902,41.993305428,37.0204213983,4.9528840297,0.02
 07/21  20:00:00,145.18806583,29.2054049294,59.4664855933,0.0,12.3672932834,38.6892022431,56.6927637449,53.7010333271,2.97173041782,0.02
 07/21  21:00:00,113.691976022,19.7343751536,39.921044324,0.0,12.3672932834,27.0668015668,49.0062585612,46.0145281434,2.97173041782,0.02
 07/21  22:00:00,105.813515767,23.7662668988,47.2325404608,0.0,4.12243109448,15.9888894789,65.7186489581,62.7269185402,2.97173041782,0.02
 07/21  23:00:00,85.6979408398,17.7881957029,33.2471207889,0.0,4.12243109448,15.9888894789,54.7419455609,51.7502151431,2.97173041782,0.02
 07/21  24:00:00,97.2458924543,23.1834564167,39.2477275946,0.0,4.12243109448,15.9888894789,78.5447588568,75.5530284389,2.97173041782,0.02
 07/22  01:00:00,78.0854647183,16.1354494252,27.3380856245,0.0,4.12243109448,15.9888894789,54.6622671451,51.6705367273,2.97173041782,0.02
 07/22  02:00:00,89.7434408171,21.9054940013,33.0485856988,0.0,4.12243109448,15.9888894789,80.7397487478,77.74801833,2.97173041782,0.02
 07/22  03:00:00,69.4881552993,14.4495999214,20.4519729976,0.0,4.12243109448,15.9888894789,52.324930021,49.3331996032,2.97173041782,0.02
 07/22  04:00:00,97.5264125827,28.0688582699,34.427921474,0.0,4.12243109448,16.0517297156,102.862907054,99.8711766357,2.97173041782,0.02
 07/22  05:00:00,85.7443145211,27.194814509,30.5673671367,0.0,4.12243109448,16.0517297156,102.533840401,99.5421099828,2.97173041782,0.02
 07/22  06:00:00,110.612055509,29.5984348515,36.5249128903,0.0,4.12243109448,39.6058045677,81.8182522974,78.8265218796,2.97173041782,0.02
 07/22  07:00:00,151.602219304,29.7286926717,42.5221106161,0.870508563802,12.3672932834,65.3531420225,131.565707931,126.592823901,4.9528840297,0.02
 07/22  08:00:00,162.960704169,29.8231576757,51.2627276093,0.503030016392,12.3672932834,68.2430321324,126.588975175,121.616091146,4.9528840297,0.02
 07/22  09:00:00,197.210031041,30.0049580606,56.5448312132,0.271563470466,16.4897243779,93.1370602926,111.143366866,94.6065511222,7.92461444751,8.61220129671
 07/22  10:00:00,200.866828614,30.0797427228,60.2262676016,0.172066525575,16.4897243779,93.1370602926,89.2203538774,81.2757394299,7.92461444751,0.02
 07/22  11:00:00,204.568955906,30.2089022158,63.9400764608,0.0312282909549,16.4897243779,93.1370602926,81.8081948734,73.8635804259,7.92461444751,0.02
 07/22  12:00:00,200.410406794,30.4793321673,68.6939453894,0.0,16.4897243779,83.9857416113,73.4660204647,65.5214060172,7.92461444751,0.02
 07/22  13:00:00,203.30445148,30.7732332077,71.2940803585,0.0,16.4897243779,83.9857416113,66.823985655,58.8793712075,7.92461444751,0.02
 07/22  14:00:00,202.493482554,31.0238909314,70.2324972822,0.0,16.4897243779,83.9857416113,70.6792643317,62.7346498842,7.92461444751,0.02
 07/22  15:00:00,176.052463027,29.5984348515,62.6738304561,0.0,12.3672932834,70.6512738906,45.5519158879,31.9887699707,4.9528840297,8.61026188745
 07/22  16:00:00,176.589783515,29.5984348515,63.2111750857,0.0,12.3672932834,70.6512738906,36.7500536037,31.777169574,4.9528840297,0.02
 07/22  17:00:00,165.70731362,29.5984348515,64.8522344947,0.0,12.3672932834,58.1284167478,38.5188569476,33.5459729179,4.9528840297,0.02
 07/22  18:00:00,125.367390393,28.9899023624,58.308348095,0.0,12.3672932834,24.9413748627,56.4405520287,51.467667999,4.9528840297,0.02
 07/22  19:00:00,122.21421609,28.7267899648,55.4182861775,0.0,12.3672932834,24.9413748627,68.5829865578,63.6101025281,4.9528840297,0.02
 07/22  20:00:00,110.153580468,29.1622208683,55.3583936383,0.0,4.12243109448,16.0517297156,80.2594695792,77.2677391614,2.97173041782,0.02
 07/22  21:00:00,80.6902559474,15.989775465,30.0885509135,0.0,4.12243109448,15.9888894789,46.1220881356,43.1303577178,2.97173041782,0.02
 07/22  22:00:00,96.0040874477,22.2842462977,38.9304801362,0.0,4.12243109448,15.9888894789,74.1606454154,71.1689149976,2.97173041782,0.02
 07/22  23:00:00,79.7124821927,16.1354494252,28.9651031477,0.0,4.12243109448,15.9888894789,57.1725470463,54.1808166285,2.97173041782,0.02
 07/22  24:00:00,87.9164849983,21.0062838824,32.1461873903,0.0,4.12243109448,15.9888894789,80.2288837846,77.2371533668,2.97173041782,0.02
 07/23  01:00:00,63.7763866047,12.7094492675,18.592265268,0.0,2.06121554724,15.9888894789,50.1270126676,47.1352822497,2.97173041782,0.02
 07/23  02:00:00,74.574411851,19.1082150279,22.7824091139,0.0,2.06121554724,15.9888894789,80.9605150787,77.9687846609,2.97173041782,0.02
 07/23  03:00:00,61.1672664714,12.3263895986,16.385215237,0.0,2.06121554724,15.9888894789,47.3253364997,44.3336060819,2.97173041782,0.02
 07/23  04:00:00,71.6940679751,17.9842023792,20.7972883226,0.0,2.06121554724,15.9888894789,75.5061003523,72.5143699345,2.97173041782,0.02
 07/23  05:00:00,64.2349006272,17.9842023792,20.361663471,0.0,2.06121554724,15.9888894789,73.5974419768,70.605711559,2.97173041782,0.02
 07/23  06:00:00,61.4589886334,18.9456505162,23.7507091155,0.0,2.06121554724,15.9888894789,73.7633168039,70.7715863861,2.97173041782,0.02
 07/23  07:00:00,76.1368775604,24.0826665357,33.1329513056,0.0,2.06121554724,15.9888894789,90.2151114717,87.2233810539,2.97173041782,0.02
 07/23  08:00:00,101.19752493,20.1693117815,33.8565485358,0.0,4.12243109448,41.7362269337,69.0484222055,64.0755381758,4.9528840297,0.02
 07/23  09:00:00,113.756851482,24.2339478364,42.8774467554,0.0,4.12243109448,41.7362269337,80.6427401917,75.669856162,4.9528840297,0.02
 07/23  10:00:00,105.677098814,20.1742844641,39.1371574396,0.0,4.12243109448,41.7362269337,58.3096754174,53.3367913877,4.9528840297,0.02
 07/23  11:00:00,115.838206811,24.2329474336,45.1128656807,0.0,4.12243109448,41.7362269337,68.9498731756,63.9769891459,4.9528840297,0.02
 07/23  12:00:00,107.303984685,20.170802134,40.7675255248,0.0,4.12243109448,41.7362269337,52.6834932308,47.7106092011,4.9528840297,0.02
 07/23  13:00:00,119.241833577,24.230717334,48.518722439,0.0,4.12243109448,41.7362269337,68.5301100979,54.9754008402,4.9528840297,8.60182522801
 07/23  14:00:00,110.793417076,20.1703854433,44.2573746122,0.0,4.12243109448,41.7362269337,45.3286238837,40.355739854,4.9528840297,0.02
 07/23  15:00:00,121.94656433,24.2314822903,51.2226883622,0.0,4.12243109448,41.7362269337,52.7663350719,47.7934510422,4.9528840297,0.02
 07/23  16:00:00,93.7014862054,20.1711254839,44.0223961429,0.0,4.12243109448,24.8785346261,45.8700989138,40.8972148841,4.9528840297,0.02
 07/23  17:00:00,91.7479079379,24.2283404958,48.8357268815,0.0,2.06121554724,15.9888894789,62.5020817721,59.5103513543,2.97173041782,0.02
 07/23  18:00:00,78.4494456632,19.2701016625,40.6475875599,0.0,2.06121554724,15.9888894789,49.9788229379,46.9870925201,2.97173041782,0.02
 07/23  19:00:00,85.9359526647,23.1106194366,44.1668400948,0.0,2.06121554724,15.9888894789,68.5329310156,65.5412005978,2.97173041782,0.02
 07/23  20:00:00,76.2208708645,18.0795436232,34.9365848793,0.0,2.06121554724,15.9888894789,59.1115720272,56.1198416094,2.97173041782,0.02
 07/23  21:00:00,91.1860996709,21.9054940013,36.5524599342,0.0,2.06121554724,15.9888894789,81.8466359833,78.8549055655,2.97173041782,0.02
 07/23  22:00:00,72.8913804841,15.5236187925,24.8170473937,0.0,2.06121554724,15.9888894789,59.4109739577,56.4192435399,2.97173041782,0.02
 07/23  23:00:00,84.6659462619,21.0936882585,30.8694596405,0.0,2.06121554724,15.9888894789,83.7559235076,80.7641930898,2.97173041782,0.02
 07/23  24:00:00,63.3114318343,13.0007971878,17.835962401,0.0,2.06121554724,15.9888894789,50.7689111102,47.7771806924,2.97173041782,0.02
 07/24  01:00:00,79.0537379804,19.7826226171,24.5071014863,0.0,4.12243109448,15.9888894789,83.2265955125,80.2348650947,2.97173041782,0.02
 07/24  02:00:00,64.4095779208,12.6511796835,17.2225104676,0.0,4.12243109448,15.9888894789,51.2464712707,48.2547408528,2.97173041782,0.02
 07/24  03:00:00,74.7044324861,19.1082150279,20.8512140748,0.0,4.12243109448,15.9888894789,80.7938393243,77.8021089065,2.97173041782,0.02
 07/24  04:00:00,111.038271372,28.6369867145,30.2371444106,0.0,12.3672932834,24.9413748627,106.460594673,101.487710643,4.9528840297,0.02
 07/24  05:00:00,111.508033361,29.1978781112,32.1550233853,5.03849159882,12.3672932834,24.9413748627,170.377928779,165.405044749,4.9528840297,0.02
 07/24  06:00:00,161.988488368,29.69249548,35.3486854736,0.732686122432,24.7345865669,70.7195625826,135.493461106,125.567693046,9.90576805939,0.02
 07/24  07:00:00,201.671838355,30.0288148904,41.1892654106,0.196835757886,37.1018798503,92.3937384068,114.124847558,104.199079499,9.90576805939,0.02
 07/24  08:00:00,222.076007713,30.4279582483,49.2400218371,0.107738227509,37.1018798503,104.434947198,115.419013366,96.8894671208,9.90576805939,8.62377818582
 07/24  09:00:00,238.613967323,30.7018722659,53.4973154313,0.0729302351846,37.1018798503,116.476155989,102.11791357,92.1921455108,9.90576805939,0.02
 07/24  10:00:00,242.328563892,31.1452507992,56.7962135524,0.0445734736328,37.1018798503,116.476155989,91.5111035875,81.5853355281,9.90576805939,0.02
 07/24  11:00:00,245.260373919,31.4876936969,59.4233132277,0.00666846556969,37.1018798503,116.476155989,92.2174658932,73.6786724035,9.90576805939,8.63302543031
 07/24  12:00:00,237.125465086,31.9816427262,62.8428857148,0.0,37.1018798503,104.434947198,74.9433802255,65.0176121661,9.90576805939,0.02
 07/24  13:00:00,251.839264359,32.4424543513,65.0540886988,0.0,37.1018798503,116.476155989,74.544447361,56.0067053051,9.90576805939,8.63197399657
 07/24  14:00:00,253.102809574,32.8621572654,65.8981591092,0.0,37.1018798503,116.476155989,66.6275184421,56.7017503827,9.90576805939,0.02
 07/24  15:00:00,253.902378828,33.2026739129,66.3573805079,0.0,37.1018798503,116.476155989,77.3299706001,58.7943090319,9.90576805939,8.62989350882
 07/24  16:00:00,254.212020588,33.4730342113,66.3972882936,0.0,37.1018798503,116.476155989,67.3335085276,57.4077404682,9.90576805939,0.02
 07/24  17:00:00,254.610438449,33.5147721499,66.7550744003,0.0,37.1018798503,116.476155989,61.8069552538,51.8811871944,9.90576805939,0.02
 07/24  18:00:00,154.523948169,28.8160348723,52.6331135105,0.0,24.7345865669,47.5788473902,53.9172763354,48.9443923057,4.9528840297,0.02
 07/24  19:00:00,152.864215292,28.7275537229,51.0618597149,0.0,24.7345865669,47.5788473902,73.6409713448,60.0814709317,4.9528840297,8.60661638345
 07/24  20:00:00,138.099736822,29.1629442001,50.0714468139,0.0,12.3672932834,38.6892022431,79.8336585458,76.841928128,2.97173041782,0.02
 07/24  21:00:00,100.907548546,17.824614193,29.097073707,0.0,12.3672932834,27.0668015668,55.8896153716,52.8978849538,2.97173041782,0.02
 07/24  22:00:00,87.6564551111,21.9491961894,30.9178980491,0.0,4.12243109448,15.9888894789,77.4269221249,74.4351917071,2.97173041782,0.02
 07/24  23:00:00,71.4365044789,15.8732362969,20.9513387243,0.0,4.12243109448,15.9888894789,55.155155559,52.1634251412,2.97173041782,0.02
 07/24  24:00:00,81.1315511213,21.3373655568,25.0048246749,0.0,4.12243109448,15.9888894789,86.2521000668,83.2603696489,2.97173041782,0.02
 07/25  01:00:00,65.2777587705,14.3621955453,16.3289811158,0.0,4.12243109448,15.9888894789,54.0642028195,51.0724724016,2.97173041782,0.02
 07/25  02:00:00,77.9176812174,20.3653184577,22.7883492101,0.0,4.12243109448,15.9888894789,83.2841014714,80.2923710536,2.97173041782,0.02
 07/25  03:00:00,61.6184814785,13.0259635459,14.0312831272,0.0,4.12243109448,15.9888894789,53.4235688047,50.4318383869,2.97173041782,0.02
 07/25  04:00:00,108.194807007,28.2436670221,27.7870000466,0.0,12.3672932834,24.9413748627,100.628561846,95.6556778159,4.9528840297,0.02
 07/25  05:00:00,109.958874302,29.3293345604,29.2426910133,3.9210420928,12.3672932834,24.9413748627,161.747472027,156.774587998,4.9528840297,0.02
 07/25  06:00:00,158.708949701,29.8532141338,31.3629452832,1.27816927947,24.7345865669,70.7195625826,128.936405117,119.010637058,9.90576805939,0.02
 07/25  07:00:00,197.422697288,30.3336694786,36.4607532138,0.371356055792,37.1018798503,92.3937384068,109.122178477,99.1964104177,9.90576805939,0.02
 07/25  08:00:00,213.494095895,30.6043399402,40.3432315873,0.246235071371,37.1018798503,104.434947198,110.343894423,91.814382299,9.90576805939,8.62374406457
 07/25  09:00:00,229.083002004,30.8220703769,43.7487835273,0.170299083074,37.1018798503,116.476155989,98.3832210736,88.4574530142,9.90576805939,0.02
 07/25  10:00:00,233.056301516,31.0150782924,47.5901226831,0.108583777514,37.1018798503,116.476155989,95.9983763316,86.0726082722,9.90576805939,0.02
 07/25  11:00:00,237.572895141,31.3067330686,51.8492905545,0.0741669495186,37.1018798503,116.476155989,101.834630014,83.295984896,9.90576805939,8.63287705892
 07/25  12:00:00,225.891510872,31.5533571863,51.9979581725,0.0392673531372,37.1018798503,104.434947198,91.0166560901,81.0908880307,9.90576805939,0.02
 07/25  13:00:00,245.743858672,31.9208681992,59.4743054129,0.00595811909951,37.1018798503,116.476155989,92.5164876128,73.9777354701,9.90576805939,8.63298408325
 07/25  14:00:00,244.835432898,32.1486236332,58.3443249112,0.0,37.1018798503,116.476155989,81.2399255807,71.3141575214,9.90576805939,0.02
 07/25  15:00:00,244.287871133,32.35095569,57.5945868359,0.0,37.1018798503,116.476155989,89.352572169,70.8169672773,9.90576805939,8.62983683228
 07/25  16:00:00,245.318548067,32.5841463885,58.3927081316,0.0,37.1018798503,116.476155989,76.8000188623,66.8742508029,9.90576805939,0.02
 07/25  17:00:00,241.198196282,32.644724652,54.2128850202,0.0,37.1018798503,116.476155989,82.7134872589,72.7877191995,9.90576805939,0.02
 07/25  18:00:00,143.534449964,28.7245173265,41.7351352358,0.0,24.7345865669,47.5788473902,63.3392840435,58.3664000138,4.9528840297,0.02
 07/25  19:00:00,144.792167183,29.1617359736,42.5556286969,0.0,24.7345865669,47.5788473902,76.8660679477,63.3049168958,4.9528840297,8.60826702222
 07/25  20:00:00,123.615011041,28.2509507201,36.4987090376,0.0,12.3672932834,38.6892022431,80.8257044379,77.83397402,2.97173041782,0.02
 07/25  21:00:00,94.4756071537,17.9338696631,22.5558764164,0.0,12.3672932834,27.0668015668,55.8834962397,52.8917658219,2.97173041782,0.02
 07/25  22:00:00,81.1829574958,21.8472244173,24.5463722146,0.0,4.12243109448,15.9888894789,77.6675936523,74.6758632344,2.97173041782,0.02
 07/25  23:00:00,65.4269988428,14.8243837838,15.9906856172,0.0,4.12243109448,15.9888894789,57.9186726921,54.9269422743,2.97173041782,0.02
 07/25  24:00:00,79.6374917115,21.7743874372,23.0737434073,0.0,4.12243109448,15.9888894789,85.2960646173,82.3043341994,2.97173041782,0.02
 07/26  01:00:00,59.8016961297,12.5889416654,12.6515197289,0.0,4.12243109448,15.9888894789,51.2914870334,48.2997566155,2.97173041782,0.02
 07/26  02:00:00,74.4605141986,19.7826226171,19.8097576123,0.0,4.12243109448,15.9888894789,83.4527121387,80.4609817209,2.97173041782,0.02
 07/26  03:00:00,61.8441360103,13.7251985546,13.5577026901,0.0,4.12243109448,15.9888894789,53.3850543882,50.3933239703,2.97173041782,0.02
 07/26  04:00:00,108.35550495,28.3747735862,27.8165914701,0.0,12.3672932834,24.9413748627,100.271927799,95.2990437698,4.9528840297,0.02
 07/26  05:00:00,112.019582188,29.3433514285,30.0471252249,5.16329894943,12.3672932834,24.9413748627,160.105559451,155.132675421,4.9528840297,0.02
 07/26  06:00:00,159.050700281,29.9814705692,30.2608613099,2.59374745251,24.7345865669,70.7195625826,128.471391251,118.545623191,9.90576805939,0.02
 07/26  07:00:00,193.820014535,30.4727036445,32.1981972252,0.892196571613,37.1018798503,92.3937384068,108.762267338,98.8364992786,9.90576805939,0.02
 07/26  08:00:00,209.532860654,30.6789940099,35.9678334862,0.585746953993,37.1018798503,104.434947198,110.536111217,92.0066479157,9.90576805939,8.62369524192
 07/26  09:00:00,226.817211769,30.9677994362,41.0772911646,0.430267492656,37.1018798503,116.476155989,97.2991594682,87.3733914088,9.90576805939,0.02
 07/26  10:00:00,230.370765458,31.3003126273,44.4427269614,0.285219306126,37.1018798503,116.476155989,94.2187115858,84.2929435264,9.90576805939,0.02
 07/26  11:00:00,238.562614721,31.6912440296,52.3937860971,0.134872847801,37.1018798503,116.476155989,99.9860865665,81.4487715932,9.90576805939,8.63154691392
 07/26  12:00:00,231.812435416,32.2410378761,57.2100295354,0.0604489926147,37.1018798503,104.434947198,88.0297122704,78.103944211,9.90576805939,0.02
 07/26  13:00:00,245.780396401,32.5994543484,58.8328392331,0.00536971285986,37.1018798503,116.476155989,92.8719473112,74.3332334854,9.90576805939,8.6329457664
 07/26  14:00:00,247.179107739,33.0065446152,59.8300877798,0.0,37.1018798503,116.476155989,80.9918509121,71.0660828527,9.90576805939,0.02
 07/26  15:00:00,248.838278507,33.2316511501,61.264296006,0.0,37.1018798503,116.476155989,85.98101909,67.4454814677,9.90576805939,8.62976956296
 07/26  16:00:00,249.491908067,33.3888202583,61.7613967582,0.0,37.1018798503,116.476155989,74.4387880102,64.5130199508,9.90576805939,0.02
 07/26  17:00:00,246.411023297,33.2743214743,58.7961209475,0.0,37.1018798503,116.476155989,77.613752023,67.6879839636,9.90576805939,0.02
 07/26  18:00:00,143.943239732,28.812525146,42.0559197902,0.0,24.7345865669,47.5788473902,62.757439554,57.7845555243,4.9528840297,0.02
 07/26  19:00:00,142.391508835,28.7252135418,40.5914952436,0.0,24.7345865669,47.5788473902,68.4863511277,63.513467098,4.9528840297,0.02
 07/26  20:00:00,126.255865414,28.8700650508,38.5204416095,0.0,12.3672932834,38.6892022431,89.6171991328,78.037127617,2.97173041782,8.60834109794
 07/26  21:00:00,94.4982387783,17.6425217428,22.8698544682,0.0,12.3672932834,27.0668015668,57.2970666553,54.3053362375,2.97173041782,0.02
 07/26  22:00:00,83.1771626737,21.8836429073,26.5041588409,0.0,4.12243109448,15.9888894789,76.0131813434,73.0214509256,2.97173041782,0.02
 07/26  23:00:00,68.9141414682,15.4799166045,18.8222953725,0.0,4.12243109448,15.9888894789,57.9560001462,54.9642697284,2.97173041782,0.02
 07/26  24:00:00,79.408131438,20.6818327361,23.936937797,0.0,4.12243109448,15.9888894789,86.9156772756,83.9239468578,2.97173041782,0.02
 07/27  01:00:00,66.8335815682,15.1740012882,17.0476508247,0.0,4.12243109448,15.9888894789,62.2695333182,59.2778029004,2.97173041782,0.02
 07/27  02:00:00,77.3054817088,20.2196444976,22.3218236776,0.0,4.12243109448,15.9888894789,83.6061209118,80.614390494,2.97173041782,0.02
 07/27  03:00:00,60.9612721002,12.5889416654,13.8110956604,0.0,4.12243109448,15.9888894789,54.7284800137,51.7367495958,2.97173041782,0.02
 07/27  04:00:00,111.10899367,28.7826606747,30.1621931021,0.0,12.3672932834,24.9413748627,102.260337602,97.2874535726,4.9528840297,0.02
 07/27  05:00:00,112.125344076,28.9149805179,31.5751181016,4.16943888048,12.3672932834,24.9413748627,160.495338773,155.522454744,4.9528840297,0.02
 07/27  06:00:00,162.007278028,30.1761017192,34.0859458223,1.53060955283,24.7345865669,70.7195625826,126.806706603,116.880938543,9.90576805939,0.02
 07/27  07:00:00,200.631478112,30.7499978753,38.891674269,0.732890002554,37.1018798503,92.3937384068,105.415107972,95.4893399123,9.90576805939,0.02
 07/27  08:00:00,219.981244898,31.1617467491,45.9297145958,0.589504943327,37.1018798503,104.434947198,98.3397372894,88.41396923,9.90576805939,0.02
 07/27  09:00:00,239.152668991,31.4302408014,52.951180615,0.42938368785,37.1018798503,116.476155989,103.690023744,85.1574515179,9.90576805939,8.62680416627
 07/27  10:00:00,243.831826074,31.877663596,57.352047486,0.259619423527,37.1018798503,116.476155989,87.0509175731,77.1251495137,9.90576805939,0.02
 07/27  11:00:00,247.527032024,32.2858569561,60.7920674887,0.10638779109,37.1018798503,116.476155989,86.3237690127,67.785179502,9.90576805939,8.63282145127
