Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  12:00:00,240.054717751,32.8187064009,64.9062518535,0.028850012632,37.1018798503,104.434947198,67.9760612883,58.0502932289,9.90576805939,0.02
 07/27  13:00:00,255.829932666,33.330094603,68.1570991491,0.0,37.1018798503,116.476155989,67.0774602754,48.5388659148,9.90576805939,8.63282630119
 07/27  14:00:00,257.84307576,33.7571098337,69.7434988557,0.0,37.1018798503,116.476155989,52.0066095503,42.0808414909,9.90576805939,0.02
 07/27  15:00:00,260.696313086,34.2704971222,72.083486745,0.0,37.1018798503,116.476155989,54.2062352429,35.6707006207,9.90576805939,8.6297665628
 07/27  16:00:00,262.823810566,34.4897452331,73.9923713785,0.0,37.1018798503,116.476155989,33.6798501402,23.7540820808,9.90576805939,0.02
 07/27  17:00:00,261.77232749,34.5455891094,72.8861636199,0.0,37.1018798503,116.476155989,35.9426978301,26.0169297707,9.90576805939,0.02
 07/27  18:00:00,157.381057746,28.9077283451,55.3985374276,0.0,24.7345865669,47.5788473902,48.6797555181,43.7068714884,4.9528840297,0.02
 07/27  19:00:00,155.891451547,28.7334696465,54.0831847107,0.0,24.7345865669,47.5788473902,55.7842965692,50.8114125395,4.9528840297,0.02
 07/27  20:00:00,142.38788349,29.1659184332,54.356601942,0.0,12.3672932834,38.6892022431,77.8188805984,66.2388010011,2.97173041782,8.60834917954
 07/27  21:00:00,106.826786027,18.833079782,33.9824926388,0.0,12.3672932834,27.0668015668,53.7244091018,50.732678684,2.97173041782,0.02
 07/27  22:00:00,95.7041256802,23.2417260008,37.6476911998,0.0,4.12243109448,15.9888894789,76.5760654904,73.5843350726,2.97173041782,0.02
 07/27  23:00:00,75.6648667238,16.0480450491,25.0048919972,0.0,4.12243109448,15.9888894789,53.1375906546,50.1458602368,2.97173041782,0.02
 07/27  24:00:00,86.5556243898,21.9928983774,29.7733649417,0.0,4.12243109448,15.9888894789,81.3119953713,78.3202649535,2.97173041782,0.02
 07/28  01:00:00,65.6181849649,13.9251736649,17.106429043,0.0,4.12243109448,15.9888894789,54.5708579382,51.5791275204,2.97173041782,0.02
 07/28  02:00:00,80.3909979225,20.8751773182,24.751806941,0.0,4.12243109448,15.9888894789,79.6537863052,76.6620558874,2.97173041782,0.02
 07/28  03:00:00,61.1286139504,12.5889416654,13.9784373979,0.0,4.12243109448,15.9888894789,52.2696384749,49.2779080571,2.97173041782,0.02
 07/28  04:00:00,112.699010509,28.7462421846,31.7886283336,0.0,12.3672932834,24.9413748627,100.44701343,95.4741294003,4.9528840297,0.02
 07/28  05:00:00,112.841030929,28.9520863353,33.682803294,2.74033464133,12.3672932834,24.9413748627,159.278566267,154.305682237,4.9528840297,0.02
 07/28  06:00:00,164.984600024,30.2271074017,37.812802678,0.730068942282,24.7345865669,70.7195625826,126.406584092,116.480816033,9.90576805939,0.02
 07/28  07:00:00,204.457183684,30.8345539853,43.1090530815,0.256660993733,37.1018798503,92.3937384068,105.444743773,95.5189757134,9.90576805939,0.02
 07/28  08:00:00,225.344552422,31.3774661981,51.4972657562,0.169549774177,37.1018798503,104.434947198,97.7267872523,87.8010191929,9.90576805939,0.02
 07/28  09:00:00,245.640785712,31.8711979907,59.3096655668,0.118046851779,37.1018798503,116.476155989,91.6614400158,73.1289124923,9.90576805939,8.62675946416
 07/28  10:00:00,254.040624485,32.393971414,67.2596238668,0.0445450708685,37.1018798503,116.476155989,60.3366384537,50.4108703943,9.90576805939,0.02
 07/28  11:00:00,261.156538806,32.9015772966,73.908328,0.00390536464801,37.1018798503,116.476155989,54.3300772562,35.7915579831,9.90576805939,8.6327512137
 07/28  12:00:00,254.407262926,33.6123569047,78.4940059292,0.0,37.1018798503,104.434947198,36.4274538903,26.5016858309,9.90576805939,0.02
 07/28  13:00:00,272.053328556,34.4008523845,83.3097335558,0.0,37.1018798503,116.476155989,35.6869922254,17.1484704419,9.90576805939,8.63275372406
 07/28  14:00:00,278.486165429,35.2022032118,88.9415009549,0.0,37.1018798503,116.476155989,20.1966157347,10.2708476753,9.90576805939,0.02
 07/28  15:00:00,282.388718968,35.8432398298,92.2031603451,0.0,37.1018798503,116.476155989,16.3212429885,6.39547492907,9.90576805939,0.02
 07/28  16:00:00,284.766044591,36.3518283144,94.0725109642,0.0,37.1018798503,116.476155989,22.9460543577,4.41474097343,9.90576805939,8.62554532485
 07/28  17:00:00,284.623338942,36.5655205652,93.7172498845,0.0,37.1018798503,116.476155989,14.3716378465,4.44586978712,9.90576805939,0.02
 07/28  18:00:00,167.751530426,29.019896544,65.6568448873,0.0,24.7345865669,47.5788473902,25.6082860824,20.6354020527,4.9528840297,0.02
 07/28  19:00:00,163.49376854,28.766505458,61.6524689195,0.0,24.7345865669,47.5788473902,38.8062601994,33.8333761697,4.9528840297,0.02
 07/28  20:00:00,149.499613792,29.1995165465,61.4347360924,0.0,12.3672932834,38.6892022431,52.1047822034,49.1130517856,2.97173041782,0.02
 07/28  21:00:00,114.138147638,20.6322687274,39.443964801,0.0,12.3672932834,27.0668015668,56.5112223552,44.9342193246,2.97173041782,8.60527261282
 07/28  22:00:00,88.2903153984,19.1244277023,34.477915518,0.0,4.12243109448,15.9888894789,54.8780955634,51.8863651456,2.97173041782,0.02
 07/28  23:00:00,93.0497796387,22.2842462977,35.9761718515,0.0,4.12243109448,15.9888894789,72.5562680675,69.5645376497,2.97173041782,0.02
 07/28  24:00:00,83.3661347923,18.5417318617,30.136430887,0.0,4.12243109448,15.9888894789,61.7240668053,58.7323363875,2.97173041782,0.02
 07/29  01:00:00,88.8034862094,20.5440956439,33.5207239078,0.0,4.12243109448,15.9888894789,73.9197087808,70.927978363,2.97173041782,0.02
 07/29  02:00:00,79.0872811168,17.4968477826,26.9278087589,0.0,4.12243109448,15.9888894789,67.6518831024,64.6601526846,2.97173041782,0.02
 07/29  03:00:00,77.6033119518,18.4212242597,24.468768462,0.0,4.12243109448,15.9888894789,70.7095166757,67.7177862578,2.97173041782,0.02
 07/29  04:00:00,97.6844802348,28.2873692102,34.3674781287,0.0,4.12243109448,16.0517297156,103.561245611,100.569515193,2.97173041782,0.02
 07/29  05:00:00,87.0479747916,26.9763035688,29.740371683,0.0,4.12243109448,16.0517297156,103.553272802,100.561542384,2.97173041782,0.02
 07/29  06:00:00,111.683959194,29.5984348515,37.5968166336,0.0,4.12243109448,39.6058045677,83.0589434515,80.0672130337,2.97173041782,0.02
 07/29  07:00:00,157.308724583,29.6443809567,47.6667732831,1.51666300136,12.3672932834,65.3531420225,132.217280627,127.244396597,4.9528840297,0.02
 07/29  08:00:00,164.881818673,29.7498196646,52.838883076,0.921336647534,12.3672932834,68.2430321324,122.260430799,117.287546769,4.9528840297,0.02
 07/29  09:00:00,197.463825189,29.9193517517,56.6598032526,0.496011631281,16.4897243779,93.1370602926,100.606760563,92.6621461154,7.92461444751,0.02
 07/29  10:00:00,201.82812976,30.0068024354,61.1314851351,0.301067363425,16.4897243779,93.1370602926,83.8163666929,75.8717522454,7.92461444751,0.02
 07/29  11:00:00,205.945401462,30.1309664271,65.3044013753,0.121261675619,16.4897243779,93.1370602926,81.4425689698,64.9051446629,7.92461444751,8.6128098594
 07/29  12:00:00,202.230889877,30.380745577,70.610377268,0.00265088129081,16.4897243779,83.9857416113,57.8752157452,49.9306012977,7.92461444751,0.02
 07/29  13:00:00,208.288034199,30.6619872731,76.3889296826,0.0,16.4897243779,83.9857416113,45.4076583689,37.4630439214,7.92461444751,0.02
 07/29  14:00:00,213.052128648,30.9288008187,80.8862551899,0.0,16.4897243779,83.9857416113,39.3173951306,31.3727806831,7.92461444751,0.02
 07/29  15:00:00,190.812215379,29.5984348515,77.4335987464,0.0,12.3672932834,70.6512738906,14.2718613849,9.29897735519,4.9528840297,0.02
 07/29  16:00:00,191.687104571,29.5984348515,78.3084795494,0.0,12.3672932834,70.6512738906,11.5677421924,6.59485816274,4.9528840297,0.02
 07/29  17:00:00,179.234659708,29.5984348515,78.3795688787,0.0,12.3672932834,58.1284167478,11.7606606511,6.78777662141,4.9528840297,0.02
 07/29  18:00:00,135.156303167,29.0883249164,67.9988370811,0.0,12.3672932834,24.9413748627,32.6496738723,19.0949642171,4.9528840297,8.60182562557
 07/29  19:00:00,130.442683485,28.7379451879,63.635597219,0.0,12.3672932834,24.9413748627,34.8719620419,29.8990780122,4.9528840297,0.02
 07/29  20:00:00,119.777357103,29.1705188822,62.6247045918,0.0,4.12243109448,16.0517297156,53.9152039051,50.9234734873,2.97173041782,0.02
 07/29  21:00:00,89.787677645,17.9338696631,37.1911828416,0.0,4.12243109448,15.9888894789,45.554322004,42.5625915861,2.97173041782,0.02
 07/29  22:00:00,102.956212182,23.511222827,44.6302802286,0.0,4.12243109448,15.9888894789,71.7516289575,68.7598985397,2.97173041782,0.02
 07/29  23:00:00,82.7688717433,16.7433116238,31.388282492,0.0,4.12243109448,15.9888894789,54.945860629,51.9541302112,2.97173041782,0.02
 07/29  24:00:00,98.1659236905,22.2842462977,41.0923157578,0.0,4.12243109448,15.9888894789,75.3289259383,72.3371955205,2.97173041782,0.02
 07/30  01:00:00,79.3481005379,16.1354494252,30.6619365277,0.0,2.06121554724,15.9888894789,55.2338775188,52.2421471009,2.97173041782,0.02
 07/30  02:00:00,89.2116460958,20.8314751302,35.6773723548,0.0,2.06121554724,15.9888894789,75.7682638438,72.776533426,2.97173041782,0.02
 07/30  03:00:00,70.8857525307,13.7543333466,24.6313993815,0.0,2.06121554724,15.9888894789,47.3472014318,44.355471014,2.97173041782,0.02
 07/30  04:00:00,84.948562509,20.200769729,32.0640047534,0.0,2.06121554724,15.9888894789,73.7716978795,70.7799674617,2.97173041782,0.02
 07/30  05:00:00,54.4697382048,11.6897315465,15.003667595,0.0,2.06121554724,15.9888894789,48.7932169655,45.8014865477,2.97173041782,0.02
 07/30  06:00:00,76.1600653646,23.7913186154,33.6849062219,0.0,2.06121554724,15.9888894789,93.1149791281,90.1232487102,2.97173041782,0.02
 07/30  07:00:00,66.2958946163,18.8582461401,28.8805446917,0.0,2.06121554724,15.9888894789,72.5524490036,69.5607185857,2.97173041782,0.02
 07/30  08:00:00,112.466648331,24.2283404958,41.7148689607,0.0,4.12243109448,41.7362269337,83.9230760418,78.9501920121,4.9528840297,0.02
 07/30  09:00:00,105.417230075,20.1714606447,38.8801126532,0.0,4.12243109448,41.7362269337,60.0647338716,55.0918498419,4.9528840297,0.02
 07/30  10:00:00,116.494918323,24.231164383,45.771360431,0.0,4.12243109448,41.7362269337,66.1069480611,61.1340640314,4.9528840297,0.02
 07/30  11:00:00,108.476517157,20.1735025956,41.9373577735,0.0,4.12243109448,41.7362269337,49.6923323771,44.7194483474,4.9528840297,0.02
 07/30  12:00:00,119.20924042,24.2296101363,48.4872367549,0.0,4.12243109448,41.7362269337,63.3579042575,58.3850202279,4.9528840297,0.02
 07/30  13:00:00,110.194877785,20.1734796858,43.1174146359,0.0,4.12243109448,41.7362269337,53.1146351654,48.1417511357,4.9528840297,0.02
 07/30  14:00:00,120.821864725,24.2327680226,49.5908446588,0.0,4.12243109448,41.7362269337,65.1517374811,60.1788534514,4.9528840297,0.02
 07/30  15:00:00,111.710336157,20.1791781751,44.1288648381,0.0,4.12243109448,41.7362269337,50.2899837618,45.3170997321,4.9528840297,0.02
 07/30  16:00:00,104.785041273,24.2328434205,50.3854519565,0.0,4.12243109448,24.8785346261,61.2280357217,56.255151692,4.9528840297,0.02
 07/30  17:00:00,84.6995337221,20.1758523394,44.8775425293,0.0,2.06121554724,15.9888894789,49.5476117018,46.555881284,2.97173041782,0.02
 07/30  18:00:00,93.9767311857,24.2299305327,50.4336376779,0.0,2.06121554724,15.9888894789,64.5521390821,61.5604086643,2.97173041782,0.02
 07/30  19:00:00,77.1008857566,18.3721821347,40.2088845965,0.0,2.06121554724,15.9888894789,50.4613675216,47.4696371038,2.97173041782,0.02
 07/30  20:00:00,92.492793391,23.3291303768,43.4284112927,0.0,2.06121554724,15.9888894789,79.4170078086,76.4252773908,2.97173041782,0.02
 07/30  21:00:00,80.4315855069,16.7724464159,29.7835783887,0.0,2.06121554724,15.9888894789,60.9669449011,57.9752144833,2.97173041782,0.02
 07/30  22:00:00,95.4653395991,22.4299202579,35.4088934894,0.0,2.06121554724,15.9888894789,93.5764358836,82.002898202,2.97173041782,8.60180726377
 07/30  23:00:00,69.110035594,13.6086593865,19.3006458756,0.0,2.06121554724,15.9888894789,52.6465009573,49.6547705395,2.97173041782,0.02
 07/30  24:00:00,83.401247745,20.8314751302,28.1407651761,0.0,2.06121554724,15.9888894789,85.0057782575,82.0140478397,2.97173041782,0.02
 07/31  01:00:00,63.0117400064,12.7885778371,15.5375047599,0.0,4.12243109448,15.9888894789,51.5699388215,48.5782084037,2.97173041782,0.02
 07/31  02:00:00,76.0355187771,19.3204343786,21.1601321466,0.0,4.12243109448,15.9888894789,79.1764752392,76.1847448214,2.97173041782,0.02
 07/31  03:00:00,57.9372895497,11.240126487,11.8063794677,0.0,4.12243109448,15.9888894789,47.9804932738,44.988762856,2.97173041782,0.02
 07/31  04:00:00,109.652419416,28.6369867145,28.6969017724,0.0,12.3672932834,24.9413748627,105.70611109,100.73322706,4.9528840297,0.02
 07/31  05:00:00,109.991912844,29.2104953091,28.7737619323,4.54184868231,12.3672932834,24.9413748627,169.387779686,164.414895656,4.9528840297,0.02
 07/31  06:00:00,158.869534527,29.6948567539,32.4832252176,0.476831332499,24.7345865669,70.7195625826,134.836883623,124.911115564,9.90576805939,0.02
 07/31  07:00:00,199.678948911,30.1409419534,39.2754923248,0.00559951126885,37.1018798503,92.3937384068,112.916372287,102.990604228,9.90576805939,0.02
 07/31  08:00:00,221.38592478,30.6924875932,48.3735574046,0.0196296650477,37.1018798503,104.434947198,104.808526922,94.882758863,9.90576805939,0.02
 07/31  09:00:00,239.168334176,31.0953088151,53.712056811,0.0190682942357,37.1018798503,116.476155989,108.852113244,90.3196825143,9.90576805939,8.6266626705
 07/31  10:00:00,244.219426514,31.4859016538,58.3896206684,0.00144545575715,37.1018798503,116.476155989,95.0772013856,85.1514333262,9.90576805939,0.02
 07/31  11:00:00,248.492248865,31.8985547067,62.2509561142,0.0,37.1018798503,116.476155989,92.662467443,74.1240523874,9.90576805939,8.63264699619
 07/31  12:00:00,239.692776026,32.4907683327,64.9011206561,0.0,37.1018798503,104.434947198,78.6786924228,68.7529243634,9.90576805939,0.02
 07/31  13:00:00,254.877927369,33.1806414404,67.3545651631,0.0,37.1018798503,116.476155989,76.8755351748,66.9497671154,9.90576805939,0.02
 07/31  14:00:00,260.136386079,33.7885664687,72.00534266,0.0,37.1018798503,116.476155989,75.532011998,56.9950359152,9.90576805939,8.63120802341
 07/31  15:00:00,266.83141237,34.3681809335,78.1209446083,0.0,37.1018798503,116.476155989,47.1423131771,37.2165451177,9.90576805939,0.02
 07/31  16:00:00,268.038175312,34.8693736577,78.8270653897,0.0,37.1018798503,116.476155989,48.2538360945,29.7226197789,9.90576805939,8.62544825619
 07/31  17:00:00,269.067317883,35.2512264128,79.4755365654,0.0,37.1018798503,116.476155989,39.4253358441,29.4995677847,9.90576805939,0.02
 07/31  18:00:00,162.115163639,29.0130379777,60.0273443741,0.0,24.7345865669,47.5788473902,41.2725213636,36.299637334,4.9528840297,0.02
 07/31  19:00:00,158.965075605,28.7570776503,57.1332117522,0.0,24.7345865669,47.5788473902,54.5819757676,49.6090917379,4.9528840297,0.02
 07/31  20:00:00,144.979724227,29.1876266362,56.9267445332,0.0,12.3672932834,38.6892022431,72.0419576215,69.0502272037,2.97173041782,0.02
 07/31  21:00:00,110.633673265,19.7322956628,36.8562698151,0.0,12.3672932834,27.0668015668,58.1116979996,55.1199675818,2.97173041782,0.02
 07/31  22:00:00,99.9873713289,23.6204782971,41.5521837556,0.0,4.12243109448,15.9888894789,75.889381446,72.8976510282,2.97173041782,0.02
 07/31  23:00:00,79.2147552297,16.7433116238,27.8341657284,0.0,4.12243109448,15.9888894789,57.0479466405,54.0562162227,2.97173041782,0.02
 07/31  24:00:00,90.8504042331,22.1385723376,33.9224699166,0.0,4.12243109448,15.9888894789,80.3383457976,77.3466153798,2.97173041782,0.02
 08/01  01:00:00,77.1002640001,15.8732362969,26.6150972007,0.0,4.12243109448,15.9888894789,62.7747232551,51.2011678798,2.97173041782,8.60182495752
 08/01  02:00:00,90.6772262047,21.7743874372,34.1134769528,0.0,4.12243109448,15.9888894789,77.214084086,74.2223536682,2.97173041782,0.02
 08/01  03:00:00,66.6178898512,13.0259635459,19.0306907006,0.0,4.12243109448,15.9888894789,51.0495227503,48.0577923325,2.97173041782,0.02
 08/01  04:00:00,120.362669636,28.7462421846,39.4522868251,0.0,12.3672932834,24.9413748627,98.8954529457,93.922568916,4.9528840297,0.02
 08/01  05:00:00,117.337307198,28.9181404831,38.8250615306,2.1282979667,12.3672932834,24.9413748627,159.919107878,154.946223848,4.9528840297,0.02
 08/01  06:00:00,170.181209523,30.1334886485,43.6085230317,0.224576352842,24.7345865669,70.7195625826,127.170452875,117.244684816,9.90576805939,0.02
 08/01  07:00:00,207.070806694,30.5743867051,46.2395035455,0.0,37.1018798503,92.3937384068,107.950580357,98.0248122976,9.90576805939,0.02
 08/01  08:00:00,222.888244731,30.798533401,49.789470515,0.0,37.1018798503,104.434947198,100.200599044,90.2748309845,9.90576805939,0.02
 08/01  09:00:00,240.354394769,31.1219485102,54.8905392524,0.0,37.1018798503,116.476155989,95.1854676777,76.653086916,9.90576805939,8.62661270237
 08/01  10:00:00,245.666602889,31.6456929849,59.6784558075,0.0,37.1018798503,116.476155989,70.3510511588,60.4252830994,9.90576805939,0.02
 08/01  11:00:00,251.142666313,32.0420405433,64.7578985061,0.0,37.1018798503,116.476155989,52.0011752049,42.0754071455,9.90576805939,0.02
 08/01  12:00:00,246.288867724,32.6326419932,71.3553274736,0.0,37.1018798503,104.434947198,40.7611321764,22.2286411024,9.90576805939,8.62672301457
 08/01  13:00:00,265.210480972,33.2768121496,77.5909648594,0.0,37.1018798503,116.476155989,19.7954769199,9.86970886053,9.90576805939,0.02
 08/01  14:00:00,270.062574671,33.7967362531,81.9233458405,0.0,37.1018798503,116.476155989,24.0827808992,5.54594038734,9.90576805939,8.63107245243
 08/01  15:00:00,274.772654253,34.3151384527,86.1152436759,0.0,37.1018798503,116.476155989,12.2691266839,2.34335862452,9.90576805939,0.02
 08/01  16:00:00,278.0685625,34.8457226364,88.8810920789,0.0,37.1018798503,116.476155989,19.4210386016,0.88990267056,9.90576805939,8.62536787168
 08/01  17:00:00,278.032231936,35.1131094579,88.578569074,0.0,37.1018798503,116.476155989,10.4828715378,0.557103478408,9.90576805939,0.02
 08/01  18:00:00,164.045143263,29.0050045497,62.1047711926,0.0,24.7345865669,47.5788473902,5.48997932905,0.517095299355,4.9528840297,0.02
 08/01  19:00:00,162.106512318,28.7461131859,60.2856166115,0.0,24.7345865669,47.5788473902,8.71942714219,3.74654311249,4.9528840297,0.02
 08/01  20:00:00,149.371241608,29.1779405356,61.3279518306,0.0,12.3672932834,38.6892022431,22.2700906262,19.2783602084,2.97173041782,0.02
 08/01  21:00:00,117.258667466,20.63150002,42.5652574675,0.0,12.3672932834,27.0668015668,25.164761839,22.1730314211,2.97173041782,0.02
 08/01  22:00:00,96.0241029752,20.0600563113,41.2507269875,0.0,4.12243109448,15.9888894789,28.0042860807,25.0125556629,2.97173041782,0.02
 08/01  23:00:00,97.4593207894,22.1385723376,40.5313867155,0.0,4.12243109448,15.9888894789,43.1580158726,40.1662854547,2.97173041782,0.02
 08/01  24:00:00,85.8611399259,18.5417318617,32.6314356854,0.0,4.12243109448,15.9888894789,47.3240908112,44.3323603933,2.97173041782,0.02
 08/02  01:00:00,92.2446766413,21.4433057628,36.0373564527,0.0,4.12243109448,15.9888894789,65.7458786651,62.7541482472,2.97173041782,0.02
 08/02  02:00:00,83.969515343,18.3960579016,30.8854850205,0.0,4.12243109448,15.9888894789,62.6263437423,59.6346133245,2.97173041782,0.02
 08/02  03:00:00,87.8993193136,20.1070737634,33.0535784291,0.0,4.12243109448,15.9888894789,78.2506840219,66.6782044615,2.97173041782,8.60074914264
 08/02  04:00:00,126.268885076,28.3966246803,45.7081196837,0.0,12.3672932834,24.9413748627,93.2844072383,88.3115232087,4.9528840297,0.02
 08/02  05:00:00,130.601096931,29.6778467991,49.4907750536,1.6175011266,12.3672932834,24.9413748627,150.914212691,145.941328661,4.9528840297,0.02
 08/02  06:00:00,179.173868935,30.1315116437,52.827735752,0.0,24.7345865669,70.7195625826,114.873230137,104.947462078,9.90576805939,0.02
 08/02  07:00:00,218.926349978,31.079180731,57.590253773,0.0,37.1018798503,92.3937384068,82.5330275915,72.6072595321,9.90576805939,0.02
 08/02  08:00:00,237.756035755,31.7403263421,63.7154797214,0.0,37.1018798503,104.434947198,53.1065134904,43.180745431,9.90576805939,0.02
 08/02  09:00:00,257.030849054,32.3721068727,70.3168432032,0.0,37.1018798503,116.476155989,34.0318395909,24.1060715315,9.90576805939,0.02
 08/02  10:00:00,259.815618689,32.9386708216,72.534483072,0.0,37.1018798503,116.476155989,47.7919355262,29.2566885816,9.90576805939,8.62947888523
 08/02  11:00:00,264.095621896,33.5089270535,76.2439857297,0.0,37.1018798503,116.476155989,29.1674562631,19.2416882037,9.90576805939,0.02
 08/02  12:00:00,259.083178128,34.3691146816,82.413146816,0.0,37.1018798503,104.434947198,28.2417698586,9.70781298794,9.90576805939,8.62818881127
 08/02  13:00:00,274.747414425,35.0847741494,85.3199536922,0.0,37.1018798503,116.476155989,14.9649288821,5.03916082266,9.90576805939,0.02
 08/02  14:00:00,275.473537122,35.5698812339,85.5611473941,0.0,37.1018798503,116.476155989,23.7551739214,5.21831889674,9.90576805939,8.63108696526
 08/02  15:00:00,275.9917119,35.8292988863,85.8201552922,0.0,37.1018798503,116.476155989,13.7770392774,3.85127121802,9.90576805939,0.02
 08/02  16:00:00,272.416147027,35.4608402194,82.6135585407,0.0,37.1018798503,116.476155989,22.9390546708,4.40793267482,9.90576805939,8.62535393656
 08/02  17:00:00,254.615287952,34.5962222848,65.6785025243,0.0,37.1018798503,116.476155989,37.5085532086,27.5827851492,9.90576805939,0.02
 08/02  18:00:00,142.233415988,28.813511209,40.3451297957,0.0,24.7345865669,47.5788473902,60.7043350509,55.7314510212,4.9528840297,0.02
 08/02  19:00:00,141.194945646,28.726298345,39.3938684925,0.0,24.7345865669,47.5788473902,66.7902188422,61.8173348125,4.9528840297,0.02
 08/02  20:00:00,129.79373886,29.0165761571,39.5626507937,0.0,12.3672932834,38.6892022431,79.1843314495,76.1926010317,2.97173041782,0.02
 08/02  21:00:00,95.9718050197,17.6425217428,24.3434176177,0.0,12.3672932834,27.0668015668,56.619408419,53.6276780012,2.97173041782,0.02
 08/02  22:00:00,85.7998762099,21.9928983774,29.0176163482,0.0,4.12243109448,15.9888894789,74.9043211131,71.9125906953,2.97173041782,0.02
 08/02  23:00:00,71.385792595,15.6110231686,21.1628393413,0.0,4.12243109448,15.9888894789,59.04554471,56.0538142922,2.97173041782,0.02
 08/02  24:00:00,83.1769817151,21.3373655568,27.0502546264,0.0,4.12243109448,15.9888894789,88.1964696422,85.2047392243,2.97173041782,0.02
 08/03  01:00:00,67.4293109668,14.8243837838,17.9929970623,0.0,4.12243109448,15.9888894789,58.9723497108,55.980619293,2.97173041782,0.02
 08/03  02:00:00,79.8117975422,20.6818327361,24.3406032317,0.0,4.12243109448,15.9888894789,90.4785536679,87.4868232501,2.97173041782,0.02
 08/03  03:00:00,66.3529879423,14.7992174258,16.9671876736,0.0,4.12243109448,15.9888894789,58.1968366595,55.2051062416,2.97173041782,0.02
 08/03  04:00:00,111.105248064,28.2873692102,30.6537382115,0.0,12.3672932834,24.9413748627,99.6919566407,94.719072611,4.9528840297,0.02
 08/03  05:00:00,115.821103908,29.4678657329,32.5171330443,4.02113111471,12.3672932834,24.9413748627,168.421694603,154.866990118,4.9528840297,8.60182045466
 08/03  06:00:00,160.602548461,29.9796824176,32.6665551142,1.74168928562,24.7345865669,70.7195625826,128.211346973,118.285578913,9.90576805939,0.02
 08/03  07:00:00,194.928210809,30.4779522913,33.5095233125,0.683820269203,37.1018798503,92.3937384068,109.34304812,99.417280061,9.90576805939,0.02
 08/03  08:00:00,209.122338455,30.64939344,35.707578104,0.465148830444,37.1018798503,104.434947198,103.33614722,93.4103791608,9.90576805939,0.02
 08/03  09:00:00,225.528858946,30.8416624764,40.1150735082,0.230239647043,37.1018798503,116.476155989,98.9483978053,89.0226297459,9.90576805939,0.02
 08/03  10:00:00,228.003751373,31.1006312061,42.4270488852,0.133587642181,37.1018798503,116.476155989,104.409579291,85.8727035088,9.90576805939,8.63110772302
 08/03  11:00:00,232.782396113,31.4613307554,46.8751247239,0.103250314554,37.1018798503,116.476155989,92.6848640615,82.7590960021,9.90576805939,0.02
 08/03  12:00:00,229.071368328,31.9031067653,54.8029311604,0.0643952745819,37.1018798503,104.434947198,98.1267572216,79.5928996971,9.90576805939,8.62808946503
 08/03  13:00:00,245.89669253,32.3958767992,59.1422920618,0.0158540507706,37.1018798503,116.476155989,79.37435816,69.4485901006,9.90576805939,0.02
 08/03  14:00:00,248.881776694,32.7645458105,61.7747090943,0.0,37.1018798503,116.476155989,76.3870636952,57.8502734219,9.90576805939,8.63102221392
 08/03  15:00:00,250.905730139,33.129167244,63.4343164394,0.0,37.1018798503,116.476155989,62.9719075519,53.0461394925,9.90576805939,0.02
 08/03  16:00:00,251.953860069,33.3530233518,64.2591031668,0.0,37.1018798503,116.476155989,59.1770027504,49.251234691,9.90576805939,0.02
 08/03  17:00:00,252.966423817,33.4873738526,65.1384648956,0.0,37.1018798503,116.476155989,64.7330755856,46.2111456239,9.90576805939,8.61616190226
 08/03  18:00:00,153.400881216,28.8135144249,51.5125932052,0.0,24.7345865669,47.5788473902,53.4798912134,48.5070071837,4.9528840297,0.02
 08/03  19:00:00,151.909168442,28.7259959359,50.108397018,0.0,24.7345865669,47.5788473902,63.0662460534,58.0933620237,4.9528840297,0.02
 08/03  20:00:00,138.198357609,28.943273187,48.0405765119,0.0,12.3672932834,38.6892022431,79.4572543141,76.4655238963,2.97173041782,0.02
 08/03  21:00:00,101.156297697,17.7153587229,29.4550756598,0.0,12.3672932834,27.0668015668,55.3496802686,52.3579498508,2.97173041782,0.02
 08/03  22:00:00,91.0618541074,21.9928983774,34.2795944832,0.0,4.12243109448,15.9888894789,74.0700115723,71.0782811545,2.97173041782,0.02
 08/03  23:00:00,76.0059918895,15.6984275447,25.6956344976,0.0,4.12243109448,15.9888894789,56.0005839105,53.0088534926,2.97173041782,0.02
 08/03  24:00:00,91.3997196054,21.9928983774,34.6174599344,0.0,4.12243109448,15.9888894789,84.6918564682,81.7001260504,2.97173041782,0.02
 08/04  01:00:00,68.4169727529,14.3873619034,19.4176809667,0.0,4.12243109448,15.9888894789,60.8365097076,57.8447792898,2.97173041782,0.02
 08/04  02:00:00,83.2214965493,20.656666378,27.8008161812,0.0,4.12243109448,15.9888894789,83.6040389496,80.6123085317,2.97173041782,0.02
 08/04  03:00:00,64.0769779845,13.0259635459,16.4897791804,0.0,4.12243109448,15.9888894789,53.7821502307,50.7904198129,2.97173041782,0.02
 08/04  04:00:00,115.323376798,28.4621779623,34.6970584322,0.0,12.3672932834,24.9413748627,100.24165669,95.2687726599,4.9528840297,0.02
 08/04  05:00:00,121.681636342,29.3858357998,38.5410433553,3.93978340945,12.3672932834,24.9413748627,159.886831969,154.913947939,4.9528840297,0.02
 08/04  06:00:00,169.58116269,30.048426388,42.4277885963,0.890326215297,24.7345865669,70.7195625826,127.251554276,117.325786217,9.90576805939,0.02
 08/04  07:00:00,210.841388922,30.7771686477,49.4974266202,0.309871013625,37.1018798503,92.3937384068,113.847336402,95.3336996148,9.90576805939,8.60786872813
 08/04  08:00:00,229.92602932,31.3757780854,56.0417931361,0.208245144242,37.1018798503,104.434947198,89.0581419419,79.1323738825,9.90576805939,0.02
 08/04  09:00:00,245.828903059,31.8325040889,59.5056889094,0.14884272789,37.1018798503,116.476155989,77.0681799492,67.1424118898,9.90576805939,0.02
 08/04  10:00:00,249.428893641,32.2399754513,62.7581423398,0.0882736249368,37.1018798503,116.476155989,76.6469386689,58.1100862499,9.90576805939,8.6310843596
 08/04  11:00:00,254.497470861,32.6404233084,67.4789875398,0.0353878581028,37.1018798503,116.476155989,50.4642733761,40.5385053167,9.90576805939,0.02
 08/04  12:00:00,247.036332099,33.1779642401,71.5574186813,0.0,37.1018798503,104.434947198,42.4287048359,23.8947573283,9.90576805939,8.62817944822
 08/04  13:00:00,261.168203149,33.7432810065,73.082264682,0.0,37.1018798503,116.476155989,35.1037915435,25.1780234841,9.90576805939,0.02
 08/04  14:00:00,264.082873707,34.2812084061,75.4591414203,0.0,37.1018798503,116.476155989,42.2087961787,23.6720090403,9.90576805939,8.63101907903
 08/04  15:00:00,267.447859472,34.7719311919,78.3336815582,0.0,37.1018798503,116.476155989,27.3061622909,17.3803942315,9.90576805939,0.02
 08/04  16:00:00,268.953998702,35.1580144242,79.4542665095,0.0,37.1018798503,116.476155989,27.3989192725,17.4731512131,9.90576805939,0.02
 08/04  17:00:00,268.712053438,35.3573360606,79.0141162708,0.0,37.1018798503,116.476155989,35.7285924135,17.2058660095,9.90576805939,8.6169583446
 08/04  18:00:00,160.427768294,29.003120539,58.3498706056,0.0,24.7345865669,47.5788473902,36.9485394284,31.9756553987,4.9528840297,0.02
 08/04  19:00:00,158.432912136,28.7428390465,56.6152993975,0.0,24.7345865669,47.5788473902,45.4307889423,40.4579049126,4.9528840297,0.02
 08/04  20:00:00,147.597428709,29.1736800529,57.2092443469,0.0,12.3672932834,38.6892022431,56.1005219363,53.1087915185,2.97173041782,0.02
 08/04  21:00:00,111.39647133,19.732289901,37.6276257336,0.0,12.3672932834,27.0668015668,47.6101469544,44.6184165365,2.97173041782,0.02
 08/04  22:00:00,100.452675374,23.3873999609,42.2505670584,0.0,4.12243109448,15.9888894789,67.3593825368,64.3676521189,2.97173041782,0.02
 08/04  23:00:00,81.3082577237,16.7433116238,29.9276691459,0.0,4.12243109448,15.9888894789,51.6547169269,48.6629865091,2.97173041782,0.02
 08/04  24:00:00,93.6703823763,21.9928983774,36.8881229454,0.0,4.12243109448,15.9888894789,72.4903123761,69.4985819583,2.97173041782,0.02
 08/05  01:00:00,76.0497969536,15.5236187925,25.9142485184,0.0,4.12243109448,15.9888894789,54.1576881421,51.1659577242,2.97173041782,0.02
 08/05  02:00:00,91.8215581368,21.7743874372,35.2578096047,0.0,4.12243109448,15.9888894789,79.3224330518,76.330702634,2.97173041782,0.02
 08/05  03:00:00,72.3829033139,14.4495999214,23.3467210305,0.0,4.12243109448,15.9888894789,54.6205045975,51.6287741797,2.97173041782,0.02
 08/05  04:00:00,106.733807856,28.2873692102,43.4168058219,0.0,4.12243109448,16.0517297156,103.30130069,100.309570272,2.97173041782,0.02
 08/05  05:00:00,96.7161324753,26.9763035688,37.0593627092,0.0,4.12243109448,16.0517297156,103.652846925,100.661116507,2.97173041782,0.02
 08/05  06:00:00,120.923101184,29.5984348515,46.8359585739,0.0,4.12243109448,39.6058045677,84.881796623,81.8900662052,2.97173041782,0.02
 08/05  07:00:00,161.101914228,29.6171659695,50.7986472318,2.20519357898,12.3672932834,65.3531420225,129.804815324,124.831931294,4.9528840297,0.02
 08/05  08:00:00,165.259639039,29.6219793071,53.4120230941,0.85384805699,12.3672932834,68.2430321324,124.32721156,110.765349473,4.9528840297,8.60897805789
 08/05  09:00:00,197.444628139,29.8213210327,56.8793406418,0.355323354984,16.4897243779,93.1370602926,99.2198644785,91.2752500309,7.92461444751,0.02
 08/05  10:00:00,200.282463355,29.9254712457,59.7565986996,0.211656178506,16.4897243779,93.1370602926,92.8601701442,84.9155556967,7.92461444751,0.02
 08/05  11:00:00,202.6651669,30.0344160784,62.1612967439,0.0807072334749,16.4897243779,93.1370602926,86.7306017114,78.7859872639,7.92461444751,0.02
 08/05  12:00:00,195.890798309,30.3113299127,64.3267860311,0.0155532502103,16.4897243779,83.9857416113,81.1956455594,73.2510311118,7.92461444751,0.02
 08/05  13:00:00,199.23945398,30.6075766697,67.3947392346,0.0,16.4897243779,83.9857416113,75.4102587882,67.4656443407,7.92461444751,0.02
 08/05  14:00:00,201.703624641,30.8228533002,69.6436803182,0.0,16.4897243779,83.9857416113,76.2347925368,59.7000310029,7.92461444751,8.61014708637
 08/05  15:00:00,179.443120598,29.5984348515,66.0645178769,0.0,12.3672932834,70.6512738906,29.9686744964,24.9957904667,4.9528840297,0.02
 08/05  16:00:00,180.571483016,29.5984348515,67.1928859421,0.0,12.3672932834,70.6512738906,27.3266050477,22.3537210181,4.9528840297,0.02
 08/05  17:00:00,165.395565043,29.5984348515,64.5404877608,0.0,12.3672932834,58.1284167478,34.7627159736,29.7898319439,4.9528840297,0.02
 08/05  18:00:00,123.500613298,28.9015997016,56.5298737981,0.0,12.3672932834,24.9413748627,64.1058319471,59.1329479174,4.9528840297,0.02
 08/05  19:00:00,118.38077715,28.7252848486,51.586352484,0.0,12.3672932834,24.9413748627,76.8727382173,71.8998541876,4.9528840297,0.02
 08/05  20:00:00,111.220130847,28.9429020308,51.9459296456,0.0,4.12243109448,16.0517297156,88.9405115567,85.9487811389,2.97173041782,0.02
 08/05  21:00:00,79.5005929052,15.8441015049,29.0445619499,0.0,4.12243109448,15.9888894789,49.0828121529,46.0910817351,2.97173041782,0.02
 08/05  22:00:00,92.7833354205,21.9928983774,36.0010761422,0.0,4.12243109448,15.9888894789,74.1439397898,71.152209372,2.97173041782,0.02
 08/05  23:00:00,71.5728385639,13.9000073068,23.1115964366,0.0,4.12243109448,15.9888894789,49.7112832399,46.719552822,2.97173041782,0.02
 08/05  24:00:00,88.3380949096,20.8751773182,32.6989039683,0.0,4.12243109448,15.9888894789,79.7860202631,76.7942898453,2.97173041782,0.02
 08/06  01:00:00,60.8983073255,10.9901575992,17.4778355966,0.0,2.06121554724,15.9888894789,43.0223245381,40.0305941203,2.97173041782,0.02
 08/06  02:00:00,77.2398111393,18.5304797298,26.0572279623,0.0,2.06121554724,15.9888894789,74.7312114314,71.7394810136,2.97173041782,0.02
 08/06  03:00:00,76.1760140951,18.4212242597,25.1026863444,0.0,2.06121554724,15.9888894789,73.4734257382,70.4816953204,2.97173041782,0.02
 08/06  04:00:00,73.5437617535,17.9842023792,22.9074558372,0.0,2.06121554724,15.9888894789,73.978718675,70.9869882572,2.97173041782,0.02
 08/06  05:00:00,55.6347457435,11.240126487,14.2817874319,0.0,2.06121554724,15.9888894789,52.1389201175,49.1471896997,2.97173041782,0.02
 08/06  06:00:00,69.9845150718,22.480252974,28.8204217325,0.0,2.06121554724,15.9888894789,96.3748288411,93.3830984232,2.97173041782,0.02
 08/06  07:00:00,66.2537147721,19.2952680206,28.4013430631,0.0,2.06121554724,15.9888894789,74.2269173435,71.2351869257,2.97173041782,0.02
 08/06  08:00:00,112.379825071,24.5779580002,41.3094735965,0.0,4.12243109448,41.7362269337,86.5532158616,81.5803318319,4.9528840297,0.02
 08/06  09:00:00,100.545878063,19.7326962372,34.4475250247,0.0,4.12243109448,41.7362269337,73.8108008719,60.256102046,4.9528840297,8.60181479618
 08/06  10:00:00,115.751836731,24.6687376604,44.5907055548,0.0,4.12243109448,41.7362269337,77.163432679,72.1905486493,4.9528840297,0.02
 08/06  11:00:00,103.244902072,19.733584203,37.1456611615,0.0,4.12243109448,41.7362269337,57.0958106682,52.1229266385,4.9528840297,0.02
 08/06  12:00:00,119.679376103,24.6666456945,48.5203370405,0.0,4.12243109448,41.7362269337,62.9974089221,58.0245248924,4.9528840297,0.02
 08/06  13:00:00,106.90485961,19.734054311,40.8051487189,0.0,4.12243109448,41.7362269337,47.4340967859,42.4612127563,4.9528840297,0.02
 08/06  14:00:00,123.842245963,24.6771571531,52.6726955515,0.0,4.12243109448,41.7362269337,57.7099230695,52.7370390398,4.9528840297,0.02
 08/06  15:00:00,108.361310046,19.7395767058,42.1082004836,0.0,4.12243109448,41.7362269337,50.1014269995,45.1285429698,4.9528840297,0.02
 08/06  16:00:00,109.207615173,24.6804502641,54.101389427,0.0,4.12243109448,24.8785346261,57.3697471779,52.3968631483,4.9528840297,0.02
 08/06  17:00:00,83.2534291567,19.7376126491,44.1020537148,0.0,2.06121554724,15.9888894789,44.1598658629,41.1681354451,2.97173041782,0.02
 08/06  18:00:00,96.7923689579,24.6703599993,52.7339729981,0.0,2.06121554724,15.9888894789,63.8071327904,60.8154023726,2.97173041782,0.02
 08/06  19:00:00,76.2354295723,18.833079782,38.8705937481,0.0,2.06121554724,15.9888894789,56.0062655442,53.0145351264,2.97173041782,0.02
 08/06  20:00:00,95.4424850624,22.7795377622,44.6331352164,0.0,2.06121554724,15.9888894789,73.6932505686,70.7015201507,2.97173041782,0.02
 08/06  21:00:00,81.246651692,17.5842521587,31.0609908487,0.0,2.06121554724,15.9888894789,65.1175277287,62.1257973109,2.97173041782,0.02
 08/06  22:00:00,83.8334464112,19.9759671993,31.1800284877,0.0,2.06121554724,15.9888894789,79.4282057121,76.4364752943,2.97173041782,0.02
 08/06  23:00:00,75.8700588823,17.2783368424,25.9903133464,0.0,2.06121554724,15.9888894789,68.4941269209,65.5023965031,2.97173041782,0.02
 08/06  24:00:00,79.3749927158,18.3960579016,28.3521787635,0.0,2.06121554724,15.9888894789,72.0398410075,69.0481105896,2.97173041782,0.02
 08/07  01:00:00,76.8999529777,16.5976376637,25.6650384074,0.0,4.12243109448,15.9888894789,65.9528994719,62.9611690541,2.97173041782,0.02
 08/07  02:00:00,70.5711842491,15.7361770818,20.185056568,0.0,4.12243109448,15.9888894789,69.1635011087,66.1717706909,2.97173041782,0.02
 08/07  03:00:00,72.4800427375,15.6318821542,22.2298941428,0.0,4.12243109448,15.9888894789,65.4282817363,62.4365513185,2.97173041782,0.02
 08/07  04:00:00,118.309595165,28.2873692102,37.8580859088,0.0,12.3672932834,24.9413748627,107.065702209,102.092818179,4.9528840297,0.02
 08/07  05:00:00,125.382766768,29.2289052226,41.9439431184,4.39494501729,12.3672932834,24.9413748627,170.144262575,165.171378545,4.9528840297,0.02
 08/07  06:00:00,170.686999958,29.6878479844,44.181278561,0.603252299517,24.7345865669,70.7195625826,135.747009744,125.821241685,9.90576805939,0.02
 08/07  07:00:00,208.964144919,30.2061819046,48.2725761331,0.228466410195,37.1018798503,92.3937384068,113.500453272,103.574685212,9.90576805939,0.02
 08/07  08:00:00,228.339901577,30.7722536474,55.1370246588,0.130372528916,37.1018798503,104.434947198,108.410367448,89.8811677869,9.90576805939,8.62343160206
 08/07  09:00:00,245.784669343,31.1905453597,60.164815147,0.0874723205673,37.1018798503,116.476155989,85.0278676778,75.1020996184,9.90576805939,0.02
 08/07  10:00:00,253.198469891,31.6678603651,67.1393057827,0.048782852,37.1018798503,116.476155989,73.9358950368,55.3991266298,9.90576805939,8.63100034753
 08/07  11:00:00,261.112464026,32.242902472,74.5238792013,0.00302944376355,37.1018798503,116.476155989,49.0032025851,39.0774345257,9.90576805939,0.02
 08/07  12:00:00,255.196382276,33.0259932912,79.8694576541,0.0,37.1018798503,104.434947198,39.2068613901,29.2810933307,9.90576805939,0.02
 08/07  13:00:00,273.389483566,33.8655296813,85.1812758275,0.0,37.1018798503,116.476155989,37.9429000559,19.4046109101,9.90576805939,8.63252108644
 08/07  14:00:00,278.267146668,34.4897227467,89.4349400148,0.0,37.1018798503,116.476155989,22.8443257978,12.9185577384,9.90576805939,0.02
 08/07  15:00:00,282.501642891,34.9543592754,93.204995072,0.0,37.1018798503,116.476155989,26.7764624205,8.24125233947,9.90576805939,8.62944202159
 08/07  16:00:00,284.928950645,35.417757254,95.169507396,0.0,37.1018798503,116.476155989,14.8986947374,4.97292667802,9.90576805939,0.02
 08/07  17:00:00,279.624483385,35.5482340652,89.7356633502,0.0,37.1018798503,116.476155989,16.8366715151,6.91090345574,9.90576805939,0.02
 08/07  18:00:00,164.069254867,29.0115094939,61.9829481972,0.0,24.7345865669,47.5788473902,32.1040755417,27.131191512,4.9528840297,0.02
 08/07  19:00:00,160.465907062,28.7540668421,58.6370513627,0.0,24.7345865669,47.5788473902,53.1309276274,39.5698090278,4.9528840297,8.60823456987
 08/07  20:00:00,148.576026872,29.1836986351,58.1778253462,0.0,12.3672932834,38.6892022431,57.7229493564,54.7312189386,2.97173041782,0.02
 08/07  21:00:00,112.087059027,19.732289901,38.3182169458,0.0,12.3672932834,27.0668015668,48.3077292252,45.3159988074,2.97173041782,0.02
 08/07  22:00:00,102.387149055,23.6204782971,43.9519628115,0.0,4.12243109448,15.9888894789,68.6245433328,65.632812915,2.97173041782,0.02
 08/07  23:00:00,83.1686851529,17.6425217428,30.8635395272,0.0,4.12243109448,15.9888894789,58.2261765271,55.2344461093,2.97173041782,0.02
 08/07  24:00:00,94.7871048619,22.8921084964,37.0802883909,0.0,4.12243109448,15.9888894789,80.3234864665,77.3317560487,2.97173041782,0.02
 08/08  01:00:00,77.4267143619,15.8732362969,26.9415488513,0.0,4.12243109448,15.9888894789,57.0815923867,54.0898619689,2.97173041782,0.02
 08/08  02:00:00,88.3820435991,21.555876497,32.0368064431,0.0,4.12243109448,15.9888894789,78.6210190975,75.6292886797,2.97173041782,0.02
 08/08  03:00:00,75.0181116202,15.6984275447,24.7077548102,0.0,4.12243109448,15.9888894789,55.4321849541,52.4404545363,2.97173041782,0.02
 08/08  04:00:00,124.507522919,28.7462421846,43.5971410234,0.0,12.3672932834,24.9413748627,98.0352032358,93.0623192061,4.9528840297,0.02
 08/08  05:00:00,126.193318991,28.9298770325,45.9577695534,1.49069932683,12.3672932834,24.9413748627,159.554019782,154.581135753,4.9528840297,0.02
 08/08  06:00:00,177.720004226,30.2057093365,51.1695308379,0.13014326598,24.7345865669,70.7195625826,126.185838985,116.260070926,9.90576805939,0.02
 08/08  07:00:00,216.311470672,31.0560720791,54.9984833552,0.0,37.1018798503,92.3937384068,101.470491914,91.5447238547,9.90576805939,0.02
 08/08  08:00:00,231.67536045,31.6698850256,57.7052064025,0.0,37.1018798503,104.434947198,99.2663451712,80.7371984397,9.90576805939,8.62337867215
 08/08  09:00:00,245.100632375,32.0228321036,58.7359721885,0.0,37.1018798503,116.476155989,86.0864524078,76.1606843484,9.90576805939,0.02
 08/08  10:00:00,247.71295803,32.4271744087,60.9432816106,0.0,37.1018798503,116.476155989,80.2352920031,70.3095239437,9.90576805939,0.02
 08/08  11:00:00,250.388051443,32.8151250246,63.2302530697,0.0,37.1018798503,116.476155989,85.0842641621,66.5465378464,9.90576805939,8.63195825627
 08/08  12:00:00,240.838979729,33.3693398329,65.1687276165,0.0,37.1018798503,104.434947198,73.1389526801,63.2131846207,9.90576805939,0.02
 08/08  13:00:00,255.462956881,33.9035793382,67.2166778361,0.0,37.1018798503,116.476155989,75.0763380121,56.5380770521,9.90576805939,8.63249290059
 08/08  14:00:00,258.468427595,34.3350793908,69.7908840678,0.0,37.1018798503,116.476155989,62.6162878817,52.6905198223,9.90576805939,0.02
 08/08  15:00:00,261.40050188,34.7433786021,72.3148161316,0.0,37.1018798503,116.476155989,70.8196540622,52.2844723899,9.90576805939,8.62941361296
 08/08  16:00:00,261.76451606,34.9558347957,72.4670060751,0.0,37.1018798503,116.476155989,61.7520197943,51.8262517349,9.90576805939,0.02
 08/08  17:00:00,259.976642369,34.9991520039,70.6369156511,0.0,37.1018798503,116.476155989,67.1461078535,57.2203397941,9.90576805939,0.02
 08/08  18:00:00,153.19635889,28.9978862671,50.7501084849,0.0,24.7345865669,47.5788473902,60.3670849203,55.3942008906,4.9528840297,0.02
 08/08  19:00:00,151.134352023,28.7326687961,46.1186769828,0.0,24.7345865669,47.5788473902,64.8389302397,59.86604621,4.9528840297,0.02
 08/08  20:00:00,141.913525709,29.1637272306,45.860754854,0.0,12.3672932834,38.6892022431,85.7027570306,74.1227611344,2.97173041782,8.60826547838
 08/08  21:00:00,103.914047094,17.824614193,26.9773758417,0.0,12.3672932834,27.0668015668,54.7387781193,51.7470477015,2.97173041782,0.02
 08/08  22:00:00,85.6172903476,21.9346287934,26.5429490727,0.0,4.12243109448,15.9888894789,75.8907936998,72.8990632819,2.97173041782,0.02
 08/08  23:00:00,68.7605970641,15.6984275447,18.3087260054,0.0,4.12243109448,15.9888894789,54.2952930642,51.3035626464,2.97173041782,0.02
 08/08  24:00:00,79.731481996,21.555876497,23.2524400934,0.0,4.12243109448,15.9888894789,85.6260504319,82.6343200141,2.97173041782,0.02
 08/09  01:00:00,63.7536707849,14.5807064855,12.5979704595,0.0,4.12243109448,15.9888894789,56.8187344946,53.8270040768,2.97173041782,0.02
 08/09  02:00:00,77.7541986823,19.7826226171,16.1125488818,0.0,4.12243109448,15.9888894789,84.6610252521,81.6692948343,2.97173041782,0.02
 08/09  03:00:00,61.3942032199,12.5889416654,9.83556456638,0.0,4.12243109448,15.9888894789,55.0044027349,52.0126723171,2.97173041782,0.02
 08/09  04:00:00,106.224399296,28.7826606747,19.5293347835,0.0,12.3672932834,24.9413748627,102.168522057,97.195638027,4.9528840297,0.02
 08/09  05:00:00,110.096185386,28.9117728295,21.3249546015,3.27528713792,12.3672932834,24.9413748627,161.245129095,156.272245065,4.9528840297,0.02
 08/09  06:00:00,155.200290484,30.0871159146,21.3958731285,1.24110703524,24.7345865669,70.7195625826,128.549647212,118.623879152,9.90576805939,0.02
 08/09  07:00:00,186.549864851,30.5230204677,22.490357497,0.262401564555,37.1018798503,92.3937384068,108.024749081,98.0989810212,9.90576805939,0.02
 08/09  08:00:00,197.736193274,30.8241561091,23.9919868225,0.243576013364,37.1018798503,104.434947198,101.490227488,91.5644594283,9.90576805939,0.02
 08/09  09:00:00,214.738738522,31.1408893355,26.3927632374,0.212408782391,37.1018798503,116.476155989,106.067476523,87.536953128,9.90576805939,8.62475533527
 08/09  10:00:00,221.972017349,31.4479892323,29.4557130349,0.141726583141,37.1018798503,116.476155989,94.3125689717,84.3868009123,9.90576805939,0.02
 08/09  11:00:00,224.559949945,31.7714802169,33.9228897456,0.11428093838,37.1018798503,116.476155989,100.319848858,81.7817041342,9.90576805939,8.63237666408
 08/09  12:00:00,218.999253302,32.2819211234,40.869676624,0.0676294523538,37.1018798503,104.434947198,88.5048716958,78.5791036364,9.90576805939,0.02
 08/09  13:00:00,232.65564723,32.7161433169,43.5011926304,0.0127909839719,37.1018798503,116.476155989,94.440081098,75.9018904672,9.90576805939,8.63242257142
 08/09  14:00:00,239.31449307,33.0953215063,51.5895062179,0.0,37.1018798503,116.476155989,84.2087032255,74.2829351661,9.90576805939,0.02
 08/09  15:00:00,242.958564422,33.4479622743,55.168290955,0.0,37.1018798503,116.476155989,91.1723453733,72.6371950053,9.90576805939,8.62938230864
 08/09  16:00:00,243.516753909,33.6959567567,55.4791182088,0.0,37.1018798503,116.476155989,81.3490546478,71.4232865884,9.90576805939,0.02
 08/09  17:00:00,246.381621272,33.8647393341,57.6763692588,0.0,37.1018798503,116.476155989,80.1953041299,70.2695360705,9.90576805939,0.02
 08/09  18:00:00,150.86067681,28.9053648294,45.3431490268,0.0,24.7345865669,47.5788473902,62.3027881479,57.3299041182,4.9528840297,0.02
 08/09  19:00:00,144.514050144,28.7297967878,42.2054966294,0.0,24.7345865669,47.5788473902,66.3855372528,61.4126532231,4.9528840297,0.02
 08/09  20:00:00,132.908541935,29.0534505202,39.3911503612,0.0,12.3672932834,38.6892022431,87.8726111001,76.2926271927,2.97173041782,8.60825348956
 08/09  21:00:00,94.0849604961,17.6425217428,21.0789453371,0.0,12.3672932834,27.0668015668,56.4703664889,53.4786360711,2.97173041782,0.02
 08/09  22:00:00,81.9666691093,21.9928983774,23.7710171278,0.0,4.12243109448,15.9888894789,75.1611653498,72.169434932,2.97173041782,0.02
 08/09  23:00:00,69.8867340959,15.6984275447,17.0323647245,0.0,4.12243109448,15.9888894789,57.1266468626,54.1349164448,2.97173041782,0.02
 08/09  24:00:00,80.3417968267,20.9003436763,20.9267825831,0.0,4.12243109448,15.9888894789,88.8287772155,85.8370467977,2.97173041782,0.02
 08/10  01:00:00,64.1550794174,14.3621955453,13.3319592102,0.0,4.12243109448,15.9888894789,54.3784830171,51.3867525993,2.97173041782,0.02
 08/10  02:00:00,77.1667895596,19.7826226171,18.8413219643,0.0,4.12243109448,15.9888894789,85.1130584255,82.1213280077,2.97173041782,0.02
 08/10  03:00:00,63.8458161951,13.7251985546,12.4392417416,0.0,4.12243109448,15.9888894789,55.1359207728,52.144190355,2.97173041782,0.02
 08/10  04:00:00,107.588798652,28.3747735862,23.7599810279,0.0,12.3672932834,24.9413748627,100.604102096,95.6312180665,4.9528840297,0.02
 08/10  05:00:00,113.709118398,29.3504524574,26.7700610225,4.37707405796,12.3672932834,24.9413748627,160.272762493,155.299878463,4.9528840297,0.02
 08/10  06:00:00,156.572432283,30.0037737972,28.2648795004,1.3840679094,24.7345865669,70.7195625826,128.038192325,118.112424265,9.90576805939,0.02
 08/10  07:00:00,193.053730047,30.5746475026,31.8981971966,0.323973477409,37.1018798503,92.3937384068,107.57879787,97.6530298109,9.90576805939,0.02
 08/10  08:00:00,211.495166539,30.9619337461,37.974907659,0.258070170125,37.1018798503,104.434947198,100.240934488,90.3151664288,9.90576805939,0.02
 08/10  09:00:00,233.735481493,31.4193926994,47.7562657171,0.217957720773,37.1018798503,116.476155989,104.640935378,86.1087417455,9.90576805939,8.62642557271
 08/10  10:00:00,242.680624593,31.876316926,56.3291861068,0.132660413449,37.1018798503,116.476155989,91.8238077091,81.8980396497,9.90576805939,0.02
 08/10  11:00:00,248.176588103,32.2641758627,61.4899470278,0.0797500849318,37.1018798503,116.476155989,90.106563309,71.5684310693,9.90576805939,8.63236418026
 08/10  12:00:00,239.357548565,32.8444388153,64.1963245203,0.0159063213879,37.1018798503,104.434947198,74.7618220459,64.8360539865,9.90576805939,0.02
