Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  13:00:00,254.986565895,33.5247564512,67.1190845548,0.0,37.1018798503,116.476155989,78.4294318414,59.8913156219,9.90576805939,8.6323481602
 08/10  14:00:00,260.116054334,34.2129729602,71.5606379732,0.0,37.1018798503,116.476155989,64.2079587566,54.2821906972,9.90576805939,0.02
 08/10  15:00:00,263.389595592,34.7808145034,74.2664892365,0.0,37.1018798503,116.476155989,58.0530126245,48.1272445651,9.90576805939,0.02
 08/10  16:00:00,263.73959919,35.1552337409,74.2426605674,0.0,37.1018798503,116.476155989,66.7329570076,48.2037639645,9.90576805939,8.62342498373
 08/10  17:00:00,263.293438578,35.365937297,73.5869475918,0.0,37.1018798503,116.476155989,60.1482441756,50.2224761162,9.90576805939,0.02
 08/10  18:00:00,156.4915165,28.9121827482,54.5045517062,0.0,24.7345865669,47.5788473902,58.7472944529,53.7744104232,4.9528840297,0.02
 08/10  19:00:00,149.35353345,28.7395383466,47.5392079915,0.0,24.7345865669,47.5788473902,65.0348938024,60.0620097727,4.9528840297,0.02
 08/10  20:00:00,138.726794177,29.1687741084,45.9943327089,0.0,12.3672932834,38.6892022431,77.4949369155,74.5032064976,2.97173041782,0.02
 08/10  21:00:00,102.054628998,17.9338696631,29.3923282193,0.0,12.3672932834,27.0668015668,53.9285743642,50.9368439463,2.97173041782,0.02
 08/10  22:00:00,94.3718936208,23.2417260008,35.2167147386,0.0,4.12243109448,15.9888894789,86.0408595089,74.4673078248,2.97173041782,8.60182126629
 08/10  23:00:00,75.6618137883,16.0480450491,24.6758682899,0.0,4.12243109448,15.9888894789,53.2865206506,50.2947902328,2.97173041782,0.02
 08/10  24:00:00,88.2536649737,22.1677071296,31.296596093,0.0,4.12243109448,15.9888894789,81.6574715818,78.665741164,2.97173041782,0.02
 08/11  01:00:00,69.5316369619,15.4799166045,19.4397901375,0.0,4.12243109448,15.9888894789,60.0183775764,57.0266471586,2.97173041782,0.02
 08/11  02:00:00,75.9945516575,19.7826226171,21.3033880204,0.0,4.12243109448,15.9888894789,80.7980633647,77.8063329469,2.97173041782,0.02
 08/11  03:00:00,63.585518865,13.9000073068,14.8094230684,0.0,4.12243109448,15.9888894789,53.459905296,50.4681748781,2.97173041782,0.02
 08/11  04:00:00,105.773439813,28.3747735862,25.1879870187,0.0,12.3672932834,24.9413748627,99.2471467526,94.274262723,4.9528840297,0.02
 08/11  05:00:00,113.777937131,29.3873139905,29.0262087282,3.20027406473,12.3672932834,24.9413748627,159.784605263,154.811721233,4.9528840297,0.02
 08/11  06:00:00,159.057008061,30.0055862063,32.0153334968,0.821467055934,24.7345865669,70.7195625826,128.118151275,118.192383215,9.90576805939,0.02
 08/11  07:00:00,194.393712938,30.6100415008,33.4039170288,0.122839469485,37.1018798503,92.3937384068,108.496412287,98.5706442279,9.90576805939,0.02
 08/11  08:00:00,207.690079495,30.8291031503,34.4868086607,0.0739248355648,37.1018798503,104.434947198,102.016827952,92.0910598928,9.90576805939,0.02
 08/11  09:00:00,223.345932678,31.1453215812,37.7840262729,0.0746971542078,37.1018798503,116.476155989,106.363155425,87.8309792885,9.90576805939,8.62640807738
 08/11  10:00:00,227.022675583,31.5433405493,41.0677429693,0.0691467702385,37.1018798503,116.476155989,94.4537151422,84.5279470828,9.90576805939,0.02
 08/11  11:00:00,234.149026044,31.9362818082,47.8233778499,0.0466422334661,37.1018798503,116.476155989,99.9470466541,81.4089272307,9.90576805939,8.63235136395
 08/11  12:00:00,228.943688908,32.4021882038,54.2307823812,0.00984400956453,37.1018798503,104.434947198,88.369175016,78.4434069566,9.90576805939,0.02
 08/11  13:00:00,245.144671263,32.8839162525,57.9180498008,0.0,37.1018798503,116.476155989,84.5404415067,74.6146734473,9.90576805939,0.02
 08/11  14:00:00,248.018455515,33.2674106736,60.4085795531,0.0,37.1018798503,116.476155989,86.8568293858,68.3211840564,9.90576805939,8.62987727005
 08/11  15:00:00,247.653706537,33.4392949983,59.8721401459,0.0,37.1018798503,116.476155989,79.666482779,69.7407147196,9.90576805939,0.02
 08/11  16:00:00,246.706766594,33.6233428852,58.7416948073,0.0,37.1018798503,116.476155989,90.7234939961,72.1925550379,9.90576805939,8.62517089877
 08/11  17:00:00,245.511952511,33.5620153361,57.6093902769,0.0,37.1018798503,116.476155989,81.9246420659,71.9988740065,9.90576805939,0.02
 08/11  18:00:00,147.068587749,28.8124970816,45.1813134093,0.0,24.7345865669,47.5788473902,63.2522914924,58.2794074628,4.9528840297,0.02
 08/11  19:00:00,144.411711832,28.7252329579,42.6116967856,0.0,24.7345865669,47.5788473902,68.0638866275,63.0910025978,4.9528840297,0.02
 08/11  20:00:00,130.040466181,28.8700650508,37.6067189062,0.0,12.3672932834,38.6892022431,81.2296560046,78.2379255868,2.97173041782,0.02
 08/11  21:00:00,93.3480564215,17.6425217428,21.7196669196,0.0,12.3672932834,27.0668015668,57.557062706,54.5653322882,2.97173041782,0.02
 08/11  22:00:00,80.8117624446,21.7743874372,24.2480133112,0.0,4.12243109448,15.9888894789,76.418783143,73.4270527252,2.97173041782,0.02
 08/11  23:00:00,62.5191641284,13.6814963666,14.2764321562,0.0,4.12243109448,15.9888894789,49.8044320601,46.8127016423,2.97173041782,0.02
 08/11  24:00:00,75.6833296902,19.7826226171,21.1366926744,0.0,4.12243109448,15.9888894789,80.6993720773,77.7076416595,2.97173041782,0.02
 08/12  01:00:00,62.4310916337,13.3755810503,14.4942749349,0.0,4.12243109448,15.9888894789,61.0773807344,49.505476633,2.97173041782,8.60017368356
 08/12  02:00:00,76.4815160158,20.2196444976,21.4978571697,0.0,4.12243109448,15.9888894789,83.0152882953,80.0235578775,2.97173041782,0.02
 08/12  03:00:00,60.3269814277,12.6763460415,13.0893999084,0.0,4.12243109448,15.9888894789,55.4876222977,52.4958918799,2.97173041782,0.02
 08/12  04:00:00,90.5325579809,27.8503473297,27.6525774942,0.0,4.12243109448,16.0517297156,108.349570177,105.357839759,2.97173041782,0.02
 08/12  05:00:00,88.3633207073,26.9763035688,26.3573840619,0.0,4.12243109448,16.0517297156,107.354428981,104.362698563,2.97173041782,0.02
 08/12  06:00:00,101.490834803,29.5984348515,27.4036920931,0.0,4.12243109448,39.6058045677,88.2981186119,85.3063881941,2.97173041782,0.02
 08/12  07:00:00,146.037675424,29.6354398869,30.3461670796,7.57516101617,12.3672932834,65.3531420225,139.030826746,134.057942716,4.9528840297,0.02
 08/12  08:00:00,149.791503609,29.6194886473,32.1896248458,6.61061570765,12.3672932834,68.2430321324,136.720720968,131.747836939,4.9528840297,0.02
 08/12  09:00:00,178.243682276,29.6830748423,35.7414249112,2.43054002361,16.4897243779,93.1370602926,126.436744997,118.492130549,7.92461444751,0.02
 08/12  10:00:00,180.921824921,29.7010212579,39.4416404258,1.39040850735,16.4897243779,93.1370602926,121.833898819,113.889284372,7.92461444751,0.02
 08/12  11:00:00,184.855182695,29.7214897805,43.697537075,1.04738801153,16.4897243779,93.1370602926,119.365812273,111.421197825,7.92461444751,0.02
 08/12  12:00:00,177.601633266,29.7640445524,45.8401907204,0.760259380749,16.4897243779,83.9857416113,124.993509935,108.458421272,7.92461444751,8.61047421493
 08/12  13:00:00,177.784295419,29.7875124859,46.1921572113,0.567512769351,16.4897243779,83.9857416113,114.420060166,106.475445718,7.92461444751,0.02
 08/12  14:00:00,176.220187942,29.7870027694,44.6988907872,0.497234927941,16.4897243779,83.9857416113,113.79288698,105.848272532,7.92461444751,0.02
 08/12  15:00:00,155.226201562,29.5984348515,41.8476003982,0.0,12.3672932834,70.6512738906,57.840543256,52.8676592263,4.9528840297,0.02
 08/12  16:00:00,155.745093456,29.5984348515,42.3664846211,0.0,12.3672932834,70.6512738906,56.7510486363,51.7781646066,4.9528840297,0.02
 08/12  17:00:00,142.734968765,29.5984348515,41.8798850838,0.0,12.3672932834,58.1284167478,59.4008742344,54.4279902047,4.9528840297,0.02
 08/12  18:00:00,99.3456618525,28.14169525,33.1348261425,0.0,12.3672932834,24.9413748627,81.7234266759,76.7505426462,4.9528840297,0.02
 08/12  19:00:00,96.9590553631,28.2873692102,30.6025456712,0.0,12.3672932834,24.9413748627,89.2252015058,84.2523174761,4.9528840297,0.02
 08/12  20:00:00,90.0502295715,28.2873692102,29.082393857,0.0,4.12243109448,16.0517297156,99.0044168077,96.0126863899,2.97173041782,0.02
 08/12  21:00:00,61.7363124676,13.4881517844,13.188676328,0.0,4.12243109448,15.9888894789,54.3667532543,51.3750228365,2.97173041782,0.02
 08/12  22:00:00,62.8034008999,14.3873619034,13.282878888,0.0,4.12243109448,15.9888894789,58.1003340254,55.1086036076,2.97173041782,0.02
 08/12  23:00:00,71.5166563973,18.8834124982,17.7045911429,0.0,4.12243109448,15.9888894789,79.5343981491,76.5426677313,2.97173041782,0.02
 08/12  24:00:00,56.3298764978,11.4897564362,10.2885897138,0.0,4.12243109448,15.9888894789,55.4966264734,43.9235814074,2.97173041782,8.60131464813
 08/13  01:00:00,68.294124795,18.4212242597,16.809600476,0.0,2.06121554724,15.9888894789,77.0782655367,74.0865351189,2.97173041782,0.02
 08/13  02:00:00,66.9005717766,17.9842023792,15.896827789,0.0,2.06121554724,15.9888894789,75.4281711444,72.4364407266,2.97173041782,0.02
 08/13  03:00:00,66.5836030027,17.9842023792,15.7592013449,0.0,2.06121554724,15.9888894789,77.1724056742,74.1806752563,2.97173041782,0.02
 08/13  04:00:00,75.5771762415,23.1357857947,19.6014536106,0.0,2.06121554724,15.9888894789,97.9095008838,94.9177704659,2.97173041782,0.02
 08/13  05:00:00,67.1394349403,18.4212242597,16.0470449775,0.0,2.06121554724,15.9888894789,78.8631388965,75.8714084787,2.97173041782,0.02
 08/13  06:00:00,60.5229620029,22.480252974,19.2551505926,0.0,2.06121554724,15.9888894789,99.7107726902,96.7190422724,2.97173041782,0.02
 08/13  07:00:00,53.827645081,19.2952680206,15.65140244,0.0,2.06121554724,15.9888894789,79.7473446702,76.7556142524,2.97173041782,0.02
 08/13  08:00:00,92.5112187794,24.0535317436,21.4047114335,0.0,4.12243109448,41.7362269337,92.6760952326,87.7032112029,4.9528840297,0.02
 08/13  09:00:00,87.9205621914,19.732289901,20.4902555495,0.0,4.12243109448,41.7362269337,72.1727440644,67.1998600347,4.9528840297,0.02
 08/13  10:00:00,96.3050962206,23.8787229914,25.1974237828,0.0,4.12243109448,41.7362269337,89.0962085041,84.1233244744,4.9528840297,0.02
 08/13  11:00:00,88.5286966747,19.2952680206,21.1856954746,0.0,4.12243109448,41.7362269337,71.6121100796,66.6392260499,4.9528840297,0.02
 08/13  12:00:00,97.9131040146,24.2283404958,26.4310150749,0.00126776740992,4.12243109448,41.7362269337,88.6172670841,83.6443830544,4.9528840297,0.02
 08/13  13:00:00,90.0987243564,19.732289901,21.7722286138,0.0,4.12243109448,41.7362269337,70.6886498822,65.7157658525,4.9528840297,0.02
 08/13  14:00:00,104.866112187,24.2283404958,31.4388995409,0.0,4.12243109448,41.7362269337,86.354281462,81.3813974323,4.9528840297,0.02
 08/13  15:00:00,95.4001521123,19.2952680206,26.2646851835,0.0,4.12243109448,41.7362269337,69.4375280142,64.4646439845,4.9528840297,0.02
 08/13  16:00:00,89.362956324,23.7913186154,31.1187867863,0.0,4.12243109448,24.8785346261,85.3666520653,80.3937680356,4.9528840297,0.02
 08/13  17:00:00,63.0151064902,15.6984275447,22.3257750161,0.0,2.06121554724,15.9888894789,58.2809333311,55.2892029133,2.97173041782,0.02
 08/13  18:00:00,73.4279463216,20.6818327361,23.4684512268,0.0,2.06121554724,15.9888894789,81.9132471476,78.9215167298,2.97173041782,0.02
 08/13  19:00:00,55.3702482669,13.5503898024,16.6347857333,0.0,2.06121554724,15.9888894789,54.2706376149,51.2789071971,2.97173041782,0.02
 08/13  20:00:00,81.9414679233,20.3318762932,21.7679740765,0.0,2.06121554724,15.9888894789,85.2228445212,82.2311141033,2.97173041782,0.02
 08/13  21:00:00,62.7067460841,13.6629605366,11.468292725,0.0,2.06121554724,15.9888894789,57.7762306293,54.7845002115,2.97173041782,0.02
 08/13  22:00:00,63.0044869039,14.3621955453,10.8689803629,0.0,2.06121554724,15.9888894789,58.5377172724,55.5459868546,2.97173041782,0.02
 08/13  23:00:00,83.1985255096,23.7039142393,17.4332002436,0.0,2.06121554724,15.9888894789,98.029537842,95.0378074242,2.97173041782,0.02
 08/13  24:00:00,69.9372289057,17.9842023792,13.3846182305,0.0,2.06121554724,15.9888894789,79.0571265179,76.0653961,2.97173041782,0.02
 08/14  01:00:00,80.9482323066,23.6820631452,16.7115471374,0.0,4.12243109448,15.9888894789,99.129343438,96.1376130202,2.97173041782,0.02
 08/14  02:00:00,69.5574056012,19.1860125504,12.7021866557,0.0156426209138,4.12243109448,15.9888894789,80.2211102175,77.2293797997,2.97173041782,0.02
 08/14  03:00:00,79.681909252,23.2450412648,15.3990157077,0.088386735556,4.12243109448,15.9888894789,100.122724302,97.1309938842,2.97173041782,0.02
 08/14  04:00:00,103.510199056,28.5787171305,17.9888985281,0.0616772511832,12.3672932834,24.9413748627,120.828683084,107.27400821,4.9528840297,8.60179084372
 08/14  05:00:00,124.830908113,29.1993565131,20.329380936,18.8510002414,12.3672932834,24.9413748627,176.086389,171.113504971,4.9528840297,0.02
 08/14  06:00:00,159.109594991,29.6879975455,20.222507239,12.1284380468,24.7345865669,70.7195625826,142.142208178,132.216440119,9.90576805939,0.02
 08/14  07:00:00,187.23544036,29.7758091596,21.4992562239,5.70346388939,37.1018798503,92.3937384068,120.481690008,110.555921949,9.90576805939,0.02
 08/14  08:00:00,201.134233572,29.9009335096,25.3823968336,3.55068976033,37.1018798503,104.434947198,112.308629399,102.382861339,9.90576805939,0.02
 08/14  09:00:00,222.358979375,30.0411578775,35.4536228952,2.522318931,37.1018798503,116.476155989,107.564202156,97.6384340962,9.90576805939,0.02
 08/14  10:00:00,226.830757495,30.3063106965,40.4463600022,1.73562159251,37.1018798503,116.476155989,111.629241642,93.0925781203,9.90576805939,8.63089546256
 08/14  11:00:00,233.237594911,30.6600873508,47.0577554928,1.17706787679,37.1018798503,116.476155989,99.0270862141,89.1013181547,9.90576805939,0.02
 08/14  12:00:00,232.123547761,31.1337930828,53.0077119174,0.601844705176,37.1018798503,104.434947198,103.14555345,84.611821871,9.90576805939,8.6279635198
 08/14  13:00:00,252.119671913,31.5892952813,56.1069459554,0.255582143001,37.1018798503,116.476155989,90.4733249164,80.547556857,9.90576805939,0.02
 08/14  14:00:00,259.30256909,32.0330705777,59.256074414,0.11688545817,37.1018798503,116.476155989,96.4616974403,77.9250971142,9.90576805939,8.63083226673
 08/14  15:00:00,261.59332874,32.4418432953,63.2119832059,0.0187883466768,37.1018798503,116.476155989,85.9618088642,76.0360408048,9.90576805939,0.02
 08/14  16:00:00,265.8599369,32.8231164356,66.6514168772,0.0,37.1018798503,116.476155989,80.8684457394,70.94267768,9.90576805939,0.02
 08/14  17:00:00,267.741473551,33.0403067721,67.3092563366,0.0,37.1018798503,116.476155989,86.3397493288,67.8170956392,9.90576805939,8.6168856302
 08/14  18:00:00,164.92638685,28.9027431336,50.7588160724,0.0,24.7345865669,47.5788473902,62.5473959834,57.5745119537,4.9528840297,0.02
 08/14  19:00:00,156.823013989,28.7262626207,46.3885286628,0.0,24.7345865669,47.5788473902,66.9264469365,61.9535629068,4.9528840297,0.02
 08/14  20:00:00,141.303189737,29.0528056019,43.4753890263,0.0,12.3672932834,38.6892022431,81.1713351044,78.1796046866,2.97173041782,0.02
 08/14  21:00:00,100.730198661,17.7153587229,25.6822055382,0.0,12.3672932834,27.0668015668,56.6956251703,53.7038947525,2.97173041782,0.02
 08/14  22:00:00,86.5613294682,21.9928983774,25.8191047718,0.0,4.12243109448,15.9888894789,75.9637558667,72.9720254489,2.97173041782,0.02
 08/14  23:00:00,69.9625321607,14.7992174258,16.6502246071,0.0,4.12243109448,15.9888894789,54.2228978745,51.2311674566,2.97173041782,0.02
 08/14  24:00:00,83.5087943065,20.0011335573,20.4396455093,0.0,4.12243109448,15.9888894789,84.1684404724,81.1767100546,2.97173041782,0.02
 08/15  01:00:00,67.845932475,13.4629854263,13.0340696013,0.0,4.12243109448,15.9888894789,51.0816860642,48.0899556463,2.97173041782,0.02
 08/15  02:00:00,87.417686218,19.7826226171,18.7752064453,0.0,4.12243109448,15.9888894789,83.7271717472,80.7354413293,2.97173041782,0.02
 08/15  03:00:00,68.9377984957,13.8126029307,12.5845788195,0.0,4.12243109448,15.9888894789,53.7001410246,50.7084106068,2.97173041782,0.02
 08/15  04:00:00,120.968679329,28.4621779623,24.1415160227,0.0,12.3672932834,24.9413748627,100.3881676,95.4152835704,4.9528840297,0.02
 08/15  05:00:00,130.791567996,29.2807182317,26.665395191,5.99365980256,12.3672932834,24.9413748627,161.73713957,156.76425554,4.9528840297,0.02
 08/15  06:00:00,166.27499099,29.8508501643,27.1744050428,2.9536975492,24.7345865669,70.7195625826,129.545188081,119.619420022,9.90576805939,0.02
 08/15  07:00:00,191.412602705,30.292121393,28.3301532555,1.27653236849,37.1018798503,92.3937384068,119.911892805,101.398299836,9.90576805939,8.60782490938
 08/15  08:00:00,205.577922251,30.4369364294,31.8633571938,0.977423641686,37.1018798503,104.434947198,105.425897219,95.5001291593,9.90576805939,0.02
 08/15  09:00:00,223.712725852,30.5747188269,38.2141209544,0.582026699785,37.1018798503,116.476155989,101.530121815,91.6043537561,9.90576805939,0.02
 08/15  10:00:00,233.767106433,30.8469923666,48.1816349047,0.395987092403,37.1018798503,116.476155989,106.09672508,87.5600775944,9.90576805939,8.63087942624
 08/15  11:00:00,238.823319158,31.2854846578,52.9610185315,0.234154815067,37.1018798503,116.476155989,93.6628413075,83.7370732481,9.90576805939,0.02
 08/15  12:00:00,228.806625774,31.769274241,54.6221296171,0.11428109712,37.1018798503,104.434947198,98.8535270278,80.3197826034,9.90576805939,8.62797636504
 08/15  13:00:00,246.133643679,32.3548806031,59.3906437775,0.04547314163,37.1018798503,116.476155989,86.6434231682,76.7176551088,9.90576805939,0.02
 08/15  14:00:00,251.457055226,32.8822429231,64.2322994928,0.0,37.1018798503,116.476155989,89.9106595558,71.3741006195,9.90576805939,8.63079087692
 08/15  15:00:00,254.721036348,33.3310949128,67.0477024806,0.0,37.1018798503,116.476155989,75.8924555055,65.9666874462,9.90576805939,0.02
 08/15  16:00:00,255.631335185,33.6690435073,67.6205844047,0.0,37.1018798503,116.476155989,74.3186559102,64.3928878508,9.90576805939,0.02
 08/15  17:00:00,256.45774499,33.8655716043,68.2515759956,0.0,37.1018798503,116.476155989,81.6393999607,63.116772635,9.90576805939,8.61685926632
 08/15  18:00:00,153.181190799,28.9030808472,51.2033332376,0.0,24.7345865669,47.5788473902,61.3044482699,56.3315642402,4.9528840297,0.02
 08/15  19:00:00,148.600176409,28.7273026759,46.7981023109,0.0,24.7345865669,47.5788473902,66.4786291879,61.5057451582,4.9528840297,0.02
 08/15  20:00:00,135.95615464,29.0532981239,43.3391884363,0.0,12.3672932834,38.6892022431,79.6462452695,76.6545148517,2.97173041782,0.02
 08/15  21:00:00,97.6344013993,17.7153587229,25.9331833945,0.0,12.3672932834,27.0668015668,56.2646492008,53.272918783,2.97173041782,0.02
 08/15  22:00:00,83.6971617138,21.9346287934,26.9731720863,0.0,4.12243109448,15.9888894789,77.4036463555,74.4119159377,2.97173041782,0.02
 08/15  23:00:00,67.0582841781,14.7118130497,17.7598890413,0.0,4.12243109448,15.9888894789,51.8165960134,48.8248655956,2.97173041782,0.02
 08/15  24:00:00,79.0065467852,20.656666378,23.5858668751,0.0,4.12243109448,15.9888894789,79.677839336,76.6861089181,2.97173041782,0.02
 08/16  01:00:00,63.2653477723,13.7543333466,14.9497796386,0.0,4.12243109448,15.9888894789,53.3577821532,50.3660517354,2.97173041782,0.02
 08/16  02:00:00,76.07722363,19.7826226171,21.5305874281,0.0,4.12243109448,15.9888894789,85.94557512,82.9538447022,2.97173041782,0.02
 08/16  03:00:00,61.1193434285,12.8511547937,13.7069537832,0.0,4.12243109448,15.9888894789,55.447404915,52.4556744972,2.97173041782,0.02
 08/16  04:00:00,110.089699219,28.9429020308,28.9826571935,0.0,12.3672932834,24.9413748627,101.812131758,96.8392477279,4.9528840297,0.02
 08/16  05:00:00,114.266222745,29.0155510607,29.4630193456,3.62351230424,12.3672932834,24.9413748627,161.314337476,156.341453446,4.9528840297,0.02
 08/16  06:00:00,157.347237077,29.9981941277,29.0297487422,2.10467312708,24.7345865669,70.7195625826,129.384966395,119.459198335,9.90576805939,0.02
 08/16  07:00:00,192.951615334,30.4708441083,31.2155620327,1.00828833886,37.1018798503,92.3937384068,110.693705935,100.767937875,9.90576805939,0.02
 08/16  08:00:00,206.440365342,30.6289084089,32.6935232282,0.817707413178,37.1018798503,104.434947198,113.435921812,94.9076523951,9.90576805939,8.62250135767
 08/16  09:00:00,220.795708491,30.7675906948,35.1293730847,0.556904498553,37.1018798503,116.476155989,101.345331833,91.4195637737,9.90576805939,0.02
 08/16  10:00:00,223.748300536,30.8834542922,38.2028770661,0.319456935401,37.1018798503,116.476155989,107.206254683,88.6696726681,9.90576805939,8.63081395593
 08/16  11:00:00,227.168536316,31.1713503876,41.4549100672,0.199630869041,37.1018798503,116.476155989,95.1860750177,85.2603069583,9.90576805939,0.02
 08/16  12:00:00,224.221506448,31.5769928375,50.2237224998,0.119853804,37.1018798503,104.434947198,91.7051389733,81.779370914,9.90576805939,0.02
 08/16  13:00:00,236.500546222,31.9411721612,50.1354866743,0.0812319096752,37.1018798503,116.476155989,97.1835219525,78.6453060219,9.90576805939,8.63244787117
 08/16  14:00:00,234.843692702,32.1562076734,48.3074413741,0.0375543526746,37.1018798503,116.476155989,86.89012999,76.9643619306,9.90576805939,0.02
 08/16  15:00:00,236.412532195,32.1092885215,49.9585661211,0.00240964500235,37.1018798503,116.476155989,95.4662905094,76.9312219645,9.90576805939,8.6293004855
 08/16  16:00:00,232.665389817,32.1392307045,46.1844705633,0.0,37.1018798503,116.476155989,86.3906914813,76.4649234219,9.90576805939,0.02
 08/16  17:00:00,224.440440593,32.0220285378,38.0778234666,0.0,37.1018798503,116.476155989,86.5544104415,76.6286423821,9.90576805939,0.02
 08/16  18:00:00,128.203710345,28.5277312444,26.6011835018,0.0,24.7345865669,47.5788473902,74.3563974183,60.7952927943,4.9528840297,8.6082205943
 08/16  19:00:00,126.208120398,29.0521575009,24.0811850471,0.0,24.7345865669,47.5788473902,71.5328865683,66.5600025386,4.9528840297,0.02
 08/16  20:00:00,116.953560234,28.2873692102,22.753357837,0.0,12.3672932834,38.6892022431,85.1046523567,82.1129219389,2.97173041782,0.02
 08/16  21:00:00,84.8407522828,16.6228040217,14.2320911541,0.0,12.3672932834,27.0668015668,61.5362159674,58.5444855496,2.97173041782,0.02
 08/16  22:00:00,73.7823462812,21.555876497,17.4371091953,0.0,4.12243109448,15.9888894789,81.1013696355,78.1096392177,2.97173041782,0.02
 08/16  23:00:00,61.105892675,14.3873619034,12.1066015878,0.0,4.12243109448,15.9888894789,61.7493350203,58.7576046025,2.97173041782,0.02
 08/16  24:00:00,72.8002599474,20.9003436763,16.9525308466,0.0,4.12243109448,15.9888894789,91.9746239008,88.982893483,2.97173041782,0.02
 08/17  01:00:00,64.2429359383,17.0598259022,12.0116007306,0.0,4.12243109448,15.9888894789,67.6316024421,64.6398720242,2.97173041782,0.02
 08/17  02:00:00,74.5510428975,23.441701111,15.8527037417,0.0,4.12243109448,15.9888894789,91.7964220077,88.8046915898,2.97173041782,0.02
 08/17  03:00:00,66.1885173461,17.9842023792,12.6985986072,0.0,4.12243109448,15.9888894789,74.8498839022,71.8581534844,2.97173041782,0.02
 08/17  04:00:00,98.6267733271,28.9283346348,17.5342989624,0.0,12.3672932834,24.9413748627,103.854953356,98.8820693264,4.9528840297,0.02
 08/17  05:00:00,110.324748361,28.8539373658,19.6919836413,9.61468758757,12.3672932834,24.9413748627,165.344098099,160.37121407,4.9528840297,0.02
 08/17  06:00:00,152.835897555,29.9677851919,20.2129787506,6.44051280284,24.7345865669,70.7195625826,131.96296436,122.037196301,9.90576805939,0.02
 08/17  07:00:00,185.031398247,30.3354257766,22.2226784965,2.21637804466,37.1018798503,92.3937384068,110.87602824,100.95026018,9.90576805939,0.02
 08/17  08:00:00,199.404021392,30.5293948394,25.0535641881,1.52080722224,37.1018798503,104.434947198,111.789890804,93.2608366942,9.90576805939,8.62328605009
 08/17  09:00:00,213.845690681,30.6906648659,27.4768911709,1.33630901794,37.1018798503,116.476155989,99.9128394743,89.987071415,9.90576805939,0.02
 08/17  10:00:00,219.322276026,30.9588499415,32.9850754943,1.03584426003,37.1018798503,116.476155989,96.5423598491,86.6165917897,9.90576805939,0.02
 08/17  11:00:00,223.035383572,31.2817010211,36.7728286354,0.63819897191,37.1018798503,116.476155989,101.852637573,83.3145860499,9.90576805939,8.63228346396
 08/17  12:00:00,212.975670042,31.6662744649,38.7007102133,0.307770012542,37.1018798503,104.434947198,90.274917459,80.3491493996,9.90576805939,0.02
 08/17  13:00:00,229.053755635,32.085434261,42.4348033385,0.190834895108,37.1018798503,116.476155989,96.4855683932,77.9474387941,9.90576805939,8.63236153977
 08/17  14:00:00,237.562356671,32.5107896242,50.6026772055,0.106423741685,37.1018798503,116.476155989,85.5314233848,75.6056553254,9.90576805939,0.02
 08/17  15:00:00,241.085184023,32.850064299,53.8670515929,0.0257739050624,37.1018798503,116.476155989,92.0472042995,73.5121888278,9.90576805939,8.62924741229
 08/17  16:00:00,242.707517343,33.08679276,55.2790512012,0.0,37.1018798503,116.476155989,82.272780578,72.3470125186,9.90576805939,0.02
 08/17  17:00:00,243.201836356,33.2825438514,55.5787167084,0.0,37.1018798503,116.476155989,81.5716747435,71.6459066841,9.90576805939,0.02
 08/17  18:00:00,143.699628785,28.9016181857,41.7232179787,0.0,24.7345865669,47.5788473902,63.2294711609,58.2565871312,4.9528840297,0.02
 08/17  19:00:00,140.422596943,28.7257203345,38.6220811139,0.0,24.7345865669,47.5788473902,75.9723284193,62.4112098142,4.9528840297,8.60823457534
 08/17  20:00:00,127.632574423,28.8700650508,32.849669739,0.0,12.3672932834,38.6892022431,81.1428121434,78.1510817256,2.97173041782,0.02
 08/17  21:00:00,91.0813372996,17.6425217428,19.4529587858,0.0,12.3672932834,27.0668015668,57.577940501,54.5862100832,2.97173041782,0.02
 08/17  22:00:00,78.1968665082,21.7743874372,21.6331185958,0.0,4.12243109448,15.9888894789,76.6424451177,73.6507146999,2.97173041782,0.02
 08/17  23:00:00,63.2667548127,14.5807064855,14.0720538341,0.0,4.12243109448,15.9888894789,53.8711890539,50.8794586361,2.97173041782,0.02
 08/17  24:00:00,73.2283892404,19.7826226171,18.6257466361,0.0,4.12243109448,15.9888894789,79.1208111356,76.1290807178,2.97173041782,0.02
 08/18  01:00:00,59.9429243571,13.6814963666,11.6722281143,0.0,4.12243109448,15.9888894789,52.0195406258,49.027810208,2.97173041782,0.02
 08/18  02:00:00,72.6270670627,19.7826226171,17.8210599104,0.0,4.12243109448,15.9888894789,86.3168940597,83.3251636419,2.97173041782,0.02
 08/18  03:00:00,59.0317671431,13.2007722981,10.9809302627,0.0,4.12243109448,15.9888894789,55.9129837395,52.9212533217,2.97173041782,0.02
 08/18  04:00:00,102.042655605,28.4330431703,21.4148435012,0.0,12.3672932834,24.9413748627,102.588375143,97.6154911134,4.9528840297,0.02
 08/18  05:00:00,110.979633455,29.4064024933,22.8140547621,6.5950366123,12.3672932834,24.9413748627,162.184446101,157.211562071,4.9528840297,0.02
 08/18  06:00:00,152.276975422,29.9539241897,23.3213040403,2.78712656966,24.7345865669,70.7195625826,129.403234134,119.477466075,9.90576805939,0.02
 08/18  07:00:00,187.77780886,30.4977458592,26.0863227085,0.936828379186,37.1018798503,92.3937384068,108.147973482,98.2222054229,9.90576805939,0.02
 08/18  08:00:00,204.399663983,30.8792706724,30.3849157192,0.835208874547,37.1018798503,104.434947198,109.243095393,90.7154881935,9.90576805939,8.62183913967
 08/18  09:00:00,222.858671619,31.1778973846,36.6376657644,0.701282019466,37.1018798503,116.476155989,97.0456689982,87.1199009388,9.90576805939,0.02
 08/18  10:00:00,232.26867801,31.5658207469,45.9089209218,0.451453766231,37.1018798503,116.476155989,93.7795991741,83.8538311147,9.90576805939,0.02
 08/18  11:00:00,239.859931709,32.0604143749,53.2485710919,0.208263672789,37.1018798503,116.476155989,98.7966821411,80.258653025,9.90576805939,8.63226105671
 08/18  12:00:00,233.02064071,32.6997061727,57.9063283907,0.113711614457,37.1018798503,104.434947198,86.5929888879,76.6672208285,9.90576805939,0.02
 08/18  13:00:00,250.674076592,33.3140880318,62.9878866533,0.0293943172357,37.1018798503,116.476155989,92.0233655379,73.4852383321,9.90576805939,8.63235914638
 08/18  14:00:00,256.02185148,33.841065312,67.8383399578,0.0,37.1018798503,116.476155989,76.7243790879,66.7986110286,9.90576805939,0.02
 08/18  15:00:00,258.418825844,34.2838880802,69.7926300153,0.0,37.1018798503,116.476155989,79.0731537567,60.5381160377,9.90576805939,8.62926965957
 08/18  16:00:00,259.077026889,34.5665457881,70.1688103725,0.0,37.1018798503,116.476155989,69.414003741,59.4882356816,9.90576805939,0.02
 08/18  17:00:00,259.50232155,34.7883825466,70.3733754909,0.0,37.1018798503,116.476155989,68.4752786227,58.5495105633,9.90576805939,0.02
 08/18  18:00:00,154.320071162,29.0010147219,52.2442694265,0.0,24.7345865669,47.5788473902,60.7374751007,55.764591071,4.9528840297,0.02
 08/18  19:00:00,151.322883563,28.7381562609,49.5099351096,0.0,24.7345865669,47.5788473902,65.5093181354,60.5364341057,4.9528840297,0.02
 08/18  20:00:00,142.536682858,29.1680860696,47.4557397121,0.0,12.3672932834,38.6892022431,86.2484988747,74.6685429498,2.97173041782,8.60822550707
 08/18  21:00:00,99.7566853274,17.824614193,27.9462090198,0.0,12.3672932834,27.0668015668,55.4261962184,52.4344658006,2.97173041782,0.02
 08/18  22:00:00,85.3861513903,22.0220331695,28.5747574631,0.0,4.12243109448,15.9888894789,76.7649965464,73.7732661286,2.97173041782,0.02
 08/18  23:00:00,70.0888005154,15.7858319208,19.691039288,0.0,4.12243109448,15.9888894789,54.6143131849,51.6225827671,2.97173041782,0.02
 08/18  24:00:00,78.8939550869,20.4381554378,23.6917862905,0.0,4.12243109448,15.9888894789,80.3970640998,77.405333682,2.97173041782,0.02
 08/19  01:00:00,63.1554278382,13.4629854263,15.1312078392,0.0,4.12243109448,15.9888894789,50.1347428977,47.1430124799,2.97173041782,0.02
 08/19  02:00:00,75.3450593746,19.7826226171,20.73465756,0.0,4.12243109448,15.9888894789,84.9212814664,81.9295510486,2.97173041782,0.02
 08/19  03:00:00,62.0629555206,13.7251985546,13.7307016274,0.0,4.12243109448,15.9888894789,53.967489338,50.9757589201,2.97173041782,0.02
 08/19  04:00:00,86.5365454262,26.9763035688,24.5306095303,0.0,4.12243109448,16.0517297156,108.198149417,105.206418999,2.97173041782,0.02
 08/19  05:00:00,85.6693636474,28.2873692102,22.3523621054,0.0,4.12243109448,16.0517297156,107.356372987,104.364642569,2.97173041782,0.02
 08/19  06:00:00,98.4588649709,29.5984348515,22.0225562593,0.0,4.12243109448,39.6058045677,87.8435318254,84.8518014076,2.97173041782,0.02
 08/19  07:00:00,139.944340749,29.6167468076,25.8973492534,5.94933783725,12.3672932834,65.3531420225,137.425124843,132.452240813,4.9528840297,0.02
 08/19  08:00:00,144.981332979,29.6108691784,29.6217012038,4.37698977014,12.3672932834,68.2430321324,133.640060522,128.667176492,4.9528840297,0.02
 08/19  09:00:00,179.32063907,29.7012839736,37.7857485288,1.44495253622,16.4897243779,93.1370602926,124.151029097,116.206414649,7.92461444751,0.02
 08/19  10:00:00,186.226006715,29.7415849804,45.0966527908,0.998997687201,16.4897243779,93.1370602926,119.668982935,111.724368488,7.92461444751,0.02
 08/19  11:00:00,191.76135783,29.7537429329,50.9515401287,0.667323405187,16.4897243779,93.1370602926,124.738545725,108.201181993,7.92461444751,8.61274928385
 08/19  12:00:00,188.823278881,29.9225589178,57.3231739663,0.340437486071,16.4897243779,83.9857416113,101.775137636,93.8305231886,7.92461444751,0.02
 08/19  13:00:00,193.442995671,30.1115060676,61.9109639343,0.183412695698,16.4897243779,83.9857416113,85.288634864,77.3440204165,7.92461444751,0.02
 08/19  14:00:00,195.336657333,30.2288586302,63.7685313152,0.102198122426,16.4897243779,83.9857416113,77.0204662345,69.075851787,7.92461444751,0.02
 08/19  15:00:00,176.001524669,29.5984348515,62.6229112621,0.0,12.3672932834,70.6512738906,36.5271529249,31.5542688952,4.9528840297,0.02
 08/19  16:00:00,176.721308899,29.5984348515,63.3426870876,0.0,12.3672932834,70.6512738906,34.1264365272,29.1535524975,4.9528840297,0.02
 08/19  17:00:00,163.800041941,29.5984348515,62.9449532214,0.0,12.3672932834,58.1284167478,44.698252568,31.1401606163,4.9528840297,8.60520792206
 08/19  18:00:00,123.473391477,28.9879502172,56.4163007148,0.0,12.3672932834,24.9413748627,57.6934485804,52.7205645507,4.9528840297,0.02
 08/19  19:00:00,119.504366348,28.7243910906,52.7108348065,0.0,12.3672932834,24.9413748627,70.4981731049,65.5252890752,4.9528840297,0.02
 08/19  20:00:00,113.303021629,28.5058801504,49.7675084463,0.0,4.12243109448,16.0517297156,87.6080182249,84.6162878071,2.97173041782,0.02
 08/19  21:00:00,79.5973313631,15.960640673,29.024760809,0.0,4.12243109448,15.9888894789,52.7324869001,49.7407564823,2.97173041782,0.02
 08/19  22:00:00,91.5096218215,21.0936882585,35.651919669,0.0,4.12243109448,15.9888894789,73.922316897,70.9305864792,2.97173041782,0.02
 08/19  23:00:00,70.9286585244,13.8033350157,22.5514147621,0.0,4.12243109448,15.9888894789,52.5585984351,49.5668680172,2.97173041782,0.02
 08/19  24:00:00,89.45215811,21.1062714375,33.5691992037,0.0,4.12243109448,15.9888894789,87.0897825764,84.0980521586,2.97173041782,0.02
 08/20  01:00:00,66.5020555339,13.1507785205,20.8575944062,0.0,2.06121554724,15.9888894789,56.9749925484,53.9832621306,2.97173041782,0.02
 08/20  02:00:00,79.1360396032,19.3204343786,27.1381543895,0.0,2.06121554724,15.9888894789,80.3168770447,77.3251466269,2.97173041782,0.02
 08/20  03:00:00,62.3484303033,13.4881517844,16.3242696624,0.0,2.06121554724,15.9888894789,56.7426409784,53.7509105606,2.97173041782,0.02
 08/20  04:00:00,61.7532887953,13.4881517844,15.7228345341,0.0,2.06121554724,15.9888894789,56.700268928,53.7085385102,2.97173041782,0.02
 08/20  05:00:00,66.45816287,15.7361770818,18.0607240079,0.0,2.06121554724,15.9888894789,71.8733985154,68.8816680976,2.97173041782,0.02
 08/20  06:00:00,71.9668598942,23.7913186154,27.1425344481,0.0,2.06121554724,15.9888894789,94.709202969,91.7174725512,2.97173041782,0.02
 08/20  07:00:00,59.1897704631,18.3338198836,22.2777514394,0.0,2.06121554724,15.9888894789,74.6692298458,71.677499428,2.97173041782,0.02
 08/20  08:00:00,108.350734979,24.6653623763,36.8530102983,0.0,4.12243109448,41.7362269337,87.8325408923,82.8596568626,4.9528840297,0.02
 08/20  09:00:00,99.1490595297,19.7335252587,32.4457746188,0.0,4.12243109448,41.7362269337,69.754185183,64.7813011533,4.9528840297,0.02
 08/20  10:00:00,114.681367183,24.6666236949,43.3866380343,0.0,4.12243109448,41.7362269337,83.867963915,78.8950798853,4.9528840297,0.02
 08/20  11:00:00,102.918794178,19.7330400114,36.8200976812,0.0,4.12243109448,41.7362269337,60.8271983589,55.8543143292,4.9528840297,0.02
 08/20  12:00:00,119.324606468,24.6653623763,48.1668508546,0.0,4.12243109448,41.7362269337,65.607058088,60.6341740583,4.9528840297,0.02
 08/20  13:00:00,106.477738946,19.7392093051,40.372873107,0.0,4.12243109448,41.7362269337,47.8494588636,42.8765748339,4.9528840297,0.02
 08/20  14:00:00,123.865401937,24.6724241802,52.7005844638,0.0,4.12243109448,41.7362269337,55.4414279094,50.4685438797,4.9528840297,0.02
 08/20  15:00:00,110.071468541,19.7470365407,43.9587754036,0.0,4.12243109448,41.7362269337,41.1862244581,36.2133404284,4.9528840297,0.02
 08/20  16:00:00,109.622408573,24.6718641197,55.3158433992,0.0,4.12243109448,24.8785346261,46.9652509174,41.9923668877,4.9528840297,0.02
 08/20  17:00:00,81.5632373846,19.7407565327,43.2653771828,0.0,2.06121554724,15.9888894789,41.9378995494,38.9461691316,2.97173041782,0.02
 08/20  18:00:00,96.8203698067,24.6685104443,53.4680189224,0.0,2.06121554724,15.9888894789,56.28533249,53.2936020721,2.97173041782,0.02
 08/20  19:00:00,74.8536206034,17.9345196458,38.4126918948,0.0,2.06121554724,15.9888894789,43.0374973393,40.0457669215,2.97173041782,0.02
 08/20  20:00:00,104.618610998,23.7661522573,48.0989655558,0.0,2.06121554724,15.9888894789,67.019746423,64.0280160051,2.97173041782,0.02
 08/20  21:00:00,82.6804106661,17.4094434065,32.669558116,0.0,2.06121554724,15.9888894789,66.4986364174,54.925101142,2.97173041782,8.60180485764
 08/20  22:00:00,95.646196888,22.2114093177,40.706641767,0.0,2.06121554724,15.9888894789,74.2201906299,71.2284602121,2.97173041782,0.02
 08/20  23:00:00,75.5933187348,15.5236187925,27.5189856426,0.0,2.06121554724,15.9888894789,49.3924793862,46.4007489684,2.97173041782,0.02
 08/20  24:00:00,84.8639490079,20.2196444976,31.9415062074,0.0,2.06121554724,15.9888894789,71.3507906251,68.3590602073,2.97173041782,0.02
 08/21  01:00:00,75.9569433702,15.1614181091,26.1962692213,0.0,4.12243109448,15.9888894789,51.0710890523,48.0793586345,2.97173041782,0.02
 08/21  02:00:00,90.742613443,21.0062838824,34.9723158261,0.0,4.12243109448,15.9888894789,67.341256263,64.3495258452,2.97173041782,0.02
 08/21  03:00:00,66.730085981,13.0385467249,19.1176306606,0.0,4.12243109448,15.9888894789,48.6053582939,45.6136278761,2.97173041782,0.02
 08/21  04:00:00,127.885083564,28.7462421846,46.9747013867,0.0,12.3672932834,24.9413748627,94.8692350096,89.8963509799,4.9528840297,0.02
 08/21  05:00:00,129.614678422,28.7996778424,46.6090895952,2.04177102233,12.3672932834,24.9413748627,149.868262978,144.895378949,4.9528840297,0.02
 08/21  06:00:00,181.070320583,29.8026845327,52.4645530982,0.239295342954,24.7345865669,70.7195625826,115.362321893,105.436553834,9.90576805939,0.02
 08/21  07:00:00,215.400713508,30.1461998197,54.9901633607,0.0074388396727,37.1018798503,92.3937384068,91.9016777781,81.9759097187,9.90576805939,0.02
 08/21  08:00:00,230.161421814,30.498425806,57.3571364691,0.00561708534505,37.1018798503,104.434947198,78.2556822366,68.3299141772,9.90576805939,0.02
 08/21  09:00:00,246.901297475,30.980669662,61.5776007763,0.00114813141396,37.1018798503,116.476155989,73.8221867088,55.2906980178,9.90576805939,8.62572063156
 08/21  10:00:00,252.679003235,31.5742441931,66.7623142424,0.0,37.1018798503,116.476155989,48.0739906492,38.1482225898,9.90576805939,0.02
 08/21  11:00:00,258.753971695,32.1910846914,72.2201670781,0.0,37.1018798503,116.476155989,42.6474598991,24.1094353541,9.90576805939,8.63225648567
 08/21  12:00:00,253.33247905,33.019609953,78.0119993431,0.0,37.1018798503,104.434947198,25.9031082953,15.9773402359,9.90576805939,0.02
 08/21  13:00:00,269.282148642,33.8682543207,81.0711877504,0.0,37.1018798503,116.476155989,26.6157147284,16.689946669,9.90576805939,0.02
 08/21  14:00:00,271.124068215,34.4816763423,82.2999363463,0.0,37.1018798503,116.476155989,35.0402009614,16.5036428911,9.90576805939,8.63079001096
 08/21  15:00:00,270.65742736,34.7918653762,81.5232898769,0.0,37.1018798503,116.476155989,21.1951046278,11.2693365685,9.90576805939,0.02
 08/21  16:00:00,268.647650979,34.841080828,79.4648488072,0.0,37.1018798503,116.476155989,29.3736627835,10.8435527811,9.90576805939,8.62434194297
 08/21  17:00:00,266.021175336,34.7878744708,76.8927551955,0.0,37.1018798503,116.476155989,26.8093115312,16.8835434718,9.90576805939,0.02
 08/21  18:00:00,157.291048065,28.9115262188,55.3047445668,0.0,24.7345865669,47.5788473902,43.8527652688,38.8798812391,4.9528840297,0.02
 08/21  19:00:00,153.71873538,28.7352563174,51.9086968909,0.0,24.7345865669,47.5788473902,62.3076160904,57.3347320607,4.9528840297,0.02
 08/21  20:00:00,144.224567111,29.1659535182,49.1457645965,0.0,12.3672932834,38.6892022431,78.6577365548,75.666006137,2.97173041782,0.02
 08/21  21:00:00,102.860145522,18.7238243119,29.864333833,0.0,12.3672932834,27.0668015668,57.4791721622,54.4874417444,2.97173041782,0.02
 08/21  22:00:00,89.451758358,23.0669172486,31.5701320609,0.0,4.12243109448,15.9888894789,78.4190219788,75.427291561,2.97173041782,0.02
 08/21  23:00:00,70.786581166,15.8732362969,20.2632500326,0.0,4.12243109448,15.9888894789,53.9544678497,50.9627374319,2.97173041782,0.02
 08/21  24:00:00,79.9924594225,21.555876497,23.5219988766,0.0,4.12243109448,15.9888894789,85.1280024349,82.1362720171,2.97173041782,0.02
 08/22  01:00:00,61.1898724897,13.4629854263,13.1408778372,0.0,4.12243109448,15.9888894789,58.4993248195,46.926943437,2.97173041782,8.60065096471
 08/22  02:00:00,73.4568586483,19.7826226171,18.6632753703,0.0,4.12243109448,15.9888894789,83.92140616,80.9296757422,2.97173041782,0.02
 08/22  03:00:00,58.5915590912,12.5889416654,11.3194985109,0.0,4.12243109448,15.9888894789,54.4183311793,51.4266007614,2.97173041782,0.02
 08/22  04:00:00,104.985993648,28.7826606747,24.0391925418,0.0,12.3672932834,24.9413748627,102.550394168,97.5775101381,4.9528840297,0.02
 08/22  05:00:00,111.324012932,28.8871740268,27.3578132496,2.91488529941,12.3672932834,24.9413748627,162.455117822,157.482233792,4.9528840297,0.02
 08/22  06:00:00,158.781387385,30.0351331231,29.1013686691,1.08109763262,24.7345865669,70.7195625826,129.890379908,119.964611848,9.90576805939,0.02
 08/22  07:00:00,194.095915205,30.4193072548,33.1879031288,0.231791809359,37.1018798503,92.3937384068,110.288725165,100.362957106,9.90576805939,0.02
 08/22  08:00:00,213.292154146,30.6361850194,40.2281532012,0.12758751033,37.1018798503,104.434947198,104.067107143,94.1413390839,9.90576805939,0.02
 08/22  09:00:00,231.189538395,30.8559785604,45.8824944456,0.109170974754,37.1018798503,116.476155989,108.658253857,90.1261716077,9.90576805939,8.62631419031
 08/22  10:00:00,234.488124705,31.1239800826,48.9263887849,0.0953173049286,37.1018798503,116.476155989,96.8631714857,86.9374034263,9.90576805939,0.02
 08/22  11:00:00,236.033808365,31.3643862409,50.2605856742,0.0661292180184,37.1018798503,116.476155989,94.2924105653,84.3666425059,9.90576805939,0.02
 08/22  12:00:00,226.069138556,31.7501314202,51.9915819315,0.0265361617761,37.1018798503,104.434947198,99.9005446375,81.3676677747,9.90576805939,8.62710880339
 08/22  13:00:00,240.781159303,32.2346790943,54.2034649799,0.000332924943139,37.1018798503,116.476155989,87.7525343212,77.8267662618,9.90576805939,0.02
 08/22  14:00:00,245.01877332,32.7629585105,57.9133310715,0.0,37.1018798503,116.476155989,93.2403921664,74.7038620661,9.90576805939,8.63076204087
 08/22  15:00:00,249.914880737,33.2151987351,62.357430538,0.0,37.1018798503,116.476155989,82.6505645227,72.7247964633,9.90576805939,0.02
 08/22  16:00:00,245.790358021,33.384811542,58.0638077013,0.0,37.1018798503,116.476155989,90.4606541224,71.9297241094,9.90576805939,8.6251619536
 08/22  17:00:00,245.604828187,33.4324200329,57.8318602267,0.0,37.1018798503,116.476155989,81.7557547328,71.8299866734,9.90576805939,0.02
 08/22  18:00:00,146.845435113,28.9032779982,44.8673843154,0.0,24.7345865669,47.5788473902,63.2932458009,58.3203617712,4.9528840297,0.02
 08/22  19:00:00,145.753996702,28.7272088685,41.6028441024,0.0,24.7345865669,47.5788473902,67.4267036008,62.4538195711,4.9528840297,0.02
 08/22  20:00:00,132.239050815,28.8700650508,37.4561421211,0.0,12.3672932834,38.6892022431,80.70638144,77.7146510222,2.97173041782,0.02
 08/22  21:00:00,93.3867199604,17.6425217428,21.7583334255,0.0,12.3672932834,27.0668015668,57.0973805332,54.1056501153,2.97173041782,0.02
 08/22  22:00:00,81.6462302457,21.8836429073,24.9732259405,0.0,4.12243109448,15.9888894789,75.7921951962,72.8004647784,2.97173041782,0.02
 08/22  23:00:00,63.4939245623,13.5503898024,15.3822994528,0.0,4.12243109448,15.9888894789,48.6397862899,45.6480558721,2.97173041782,0.02
 08/22  24:00:00,74.8790240182,19.7826226171,20.2619710732,0.0,4.12243109448,15.9888894789,80.1708292406,77.1790988227,2.97173041782,0.02
 08/23  01:00:00,62.1924116691,13.9000073068,13.7189531565,0.0,4.12243109448,15.9888894789,51.3940358786,48.4023054608,2.97173041782,0.02
 08/23  02:00:00,74.565810462,19.7826226171,19.9172401762,0.0,4.12243109448,15.9888894789,85.5140316472,82.5223012294,2.97173041782,0.02
 08/23  03:00:00,60.6763034209,13.3755810503,12.584763287,0.0,4.12243109448,15.9888894789,55.4763780206,52.4846476028,2.97173041782,0.02
 08/23  04:00:00,105.004058265,28.4330431703,24.4068745195,0.0,12.3672932834,24.9413748627,110.00603466,96.4513411154,4.9528840297,8.60180951476
 08/23  05:00:00,113.113288832,29.4379351095,26.7977753847,4.71343782052,12.3672932834,24.9413748627,161.149652016,156.176767986,4.9528840297,0.02
 08/23  06:00:00,158.725467538,29.9609406495,28.0666692736,2.13406952225,24.7345865669,70.7195625826,129.21720999,119.29144193,9.90576805939,0.02
 08/23  07:00:00,190.409202223,30.4787977563,29.2815930384,0.391899159172,37.1018798503,92.3937384068,108.799357429,98.8735893699,9.90576805939,0.02
 08/23  08:00:00,207.477380188,30.7798641659,34.1070916522,0.290211238876,37.1018798503,104.434947198,101.221266543,91.2954984838,9.90576805939,0.02
 08/23  09:00:00,228.590782068,31.2048720615,42.8029668899,0.241064739564,37.1018798503,116.476155989,97.0474358981,87.1216678387,9.90576805939,0.02
 08/23  10:00:00,236.864691196,31.6771050068,50.6861758892,0.158946322923,37.1018798503,116.476155989,101.972774114,83.4361415509,9.90576805939,8.63086450388
 08/23  11:00:00,241.974678096,32.2172620477,55.2992003253,0.115533344819,37.1018798503,116.476155989,89.4976551321,79.5718870727,9.90576805939,0.02
 08/23  12:00:00,232.267533957,32.7252628964,57.1793223581,0.0620298799583,37.1018798503,104.434947198,94.979860737,76.4461611444,9.90576805939,8.6279315332
 08/23  13:00:00,246.511518119,33.2799231557,58.8807708903,0.00816430796756,37.1018798503,116.476155989,83.3394350687,73.4136670093,9.90576805939,0.02
 08/23  14:00:00,248.969550231,33.6902178442,60.9368247605,0.0,37.1018798503,116.476155989,90.1052512503,71.5686855969,9.90576805939,8.63079759399
 08/23  15:00:00,249.906501349,33.9421039849,61.6221619821,0.0,37.1018798503,116.476155989,80.2779873047,70.3522192453,9.90576805939,0.02
 08/23  16:00:00,249.619448097,34.006592505,61.2711304554,0.0,37.1018798503,116.476155989,79.7013588361,69.7755907767,9.90576805939,0.02
 08/23  17:00:00,249.733876131,33.9418453508,61.4514540419,0.0,37.1018798503,116.476155989,88.1692531782,69.6466309501,9.90576805939,8.61685416867
 08/23  18:00:00,148.425277741,28.9040507895,46.4464563013,0.0,24.7345865669,47.5788473902,62.5447346728,57.5718506431,4.9528840297,0.02
 08/23  19:00:00,147.441665797,28.7272269911,43.2904994004,0.0,24.7345865669,47.5788473902,66.6129685966,61.6400845669,4.9528840297,0.02
 08/23  20:00:00,135.180922714,28.8700650508,40.398019122,0.0,12.3672932834,38.6892022431,79.9732182288,76.9814878109,2.97173041782,0.02
 08/23  21:00:00,95.6340349824,17.9338696631,23.7143035052,0.0,12.3672932834,27.0668015668,56.8367946124,53.8450641946,2.97173041782,0.02
 08/23  22:00:00,81.9914255549,21.9928983774,25.2091660809,0.0,4.12243109448,15.9888894789,77.606932476,74.6152020582,2.97173041782,0.02
 08/23  23:00:00,64.0995111877,14.3873619034,15.1002195873,0.0,4.12243109448,15.9888894789,59.8137972824,56.8220668646,2.97173041782,0.02
 08/23  24:00:00,78.4974542182,21.8180896253,21.8900034496,0.0,4.12243109448,15.9888894789,88.7432026268,85.751472209,2.97173041782,0.02
 08/24  01:00:00,59.2605042975,12.5889416654,12.1103275696,0.0,4.12243109448,15.9888894789,51.8685520504,48.8768216326,2.97173041782,0.02
 08/24  02:00:00,73.9079151825,19.7826226171,19.3612787038,0.0,4.12243109448,15.9888894789,86.0698184851,83.0780880673,2.97173041782,0.02
 08/24  03:00:00,60.0026462563,13.9000073068,11.5414038199,0.0,4.12243109448,15.9888894789,55.6077875321,52.6160571143,2.97173041782,0.02
 08/24  04:00:00,103.127793185,28.3747735862,22.5888793239,0.0,12.3672932834,24.9413748627,101.783680022,96.8107959921,4.9528840297,0.02
 08/24  05:00:00,111.726592206,29.3367103173,24.7957893461,5.42995222741,12.3672932834,24.9413748627,161.589394869,156.616510839,4.9528840297,0.02
 08/24  06:00:00,155.905356427,29.9819108065,25.1546549519,2.20500263967,24.7345865669,70.7195625826,129.152026106,119.226258047,9.90576805939,0.02
 08/24  07:00:00,187.14541016,30.5387744245,25.7504340381,0.599281719249,37.1018798503,92.3937384068,116.541054032,98.0274906779,9.90576805939,8.60779529485
 08/24  08:00:00,204.152918795,30.9368136112,30.375086338,0.540814210146,37.1018798503,104.434947198,100.325628091,90.3998600317,9.90576805939,0.02
 08/24  09:00:00,226.144020888,31.2208330205,40.1407109568,0.440618804937,37.1018798503,116.476155989,96.9179347537,86.9921666943,9.90576805939,0.02
 08/24  10:00:00,237.555662129,31.6475976231,51.2797660617,0.285806100425,37.1018798503,116.476155989,101.877559449,83.3409328498,9.90576805939,8.63085853963
 08/24  11:00:00,245.122716526,32.1705559602,58.428828855,0.180672074903,37.1018798503,116.476155989,87.9986502156,78.0728821562,9.90576805939,0.02
