Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/24  12:00:00,237.484559516,32.8062603743,62.2720864381,0.105271951489,37.1018798503,104.434947198,85.3880868873,66.8543700698,9.90576805939,8.62794875805
 08/24  13:00:00,255.181365568,33.6503293808,67.1686883274,0.0197027093248,37.1018798503,116.476155989,69.3469367925,59.4211687331,9.90576805939,0.02
 08/24  14:00:00,258.62953414,34.2504213946,70.0366012209,0.0,37.1018798503,116.476155989,77.9093072305,59.3727721771,9.90576805939,8.63076699401
 08/24  15:00:00,260.696053845,34.7612865208,71.5925281011,0.0,37.1018798503,116.476155989,65.6939086869,55.7681406275,9.90576805939,0.02
 08/24  16:00:00,261.511275541,34.9587211834,72.2108484926,0.0,37.1018798503,116.476155989,62.2630622637,52.3372942043,9.90576805939,0.02
 08/24  17:00:00,261.569239246,34.9785990642,72.2500427481,0.0,37.1018798503,116.476155989,68.8551078192,50.3325134773,9.90576805939,8.61682628253
 08/24  18:00:00,157.699740829,28.9125589647,55.7124046368,0.0,24.7345865669,47.5788473902,57.6419248845,52.6690408548,4.9528840297,0.02
 08/24  19:00:00,157.301314045,28.7363462833,53.1410297821,0.0,24.7345865669,47.5788473902,65.0266804344,60.0537964047,4.9528840297,0.02
 08/24  20:00:00,146.522378953,29.16629462,51.4432498995,0.0,12.3672932834,38.6892022431,77.4692422922,74.4775118744,2.97173041782,0.02
 08/24  21:00:00,105.340490132,18.7238243119,32.4948552542,0.0,12.3672932834,27.0668015668,56.6445582751,53.6528278573,2.97173041782,0.02
 08/24  22:00:00,94.0329734446,23.1543216247,36.0639436616,0.0,4.12243109448,15.9888894789,77.6381256426,74.6463952248,2.97173041782,0.02
 08/24  23:00:00,72.5589927739,15.8732362969,22.0738270658,0.0,4.12243109448,15.9888894789,53.524523251,50.5327928332,2.97173041782,0.02
 08/24  24:00:00,84.917960518,21.7743874372,28.3542122246,0.0,4.12243109448,15.9888894789,84.6055181199,81.6137877021,2.97173041782,0.02
 08/25  01:00:00,68.3940268313,14.8243837838,18.9577135806,0.0,4.12243109448,15.9888894789,58.1488531944,55.1571227765,2.97173041782,0.02
 08/25  02:00:00,83.7997402544,20.8751773182,28.1605493635,0.0,4.12243109448,15.9888894789,83.4265016302,80.4347712123,2.97173041782,0.02
 08/25  03:00:00,62.0673429632,12.5889416654,14.9171664584,0.0,4.12243109448,15.9888894789,54.4678882446,51.4761578268,2.97173041782,0.02
 08/25  04:00:00,116.317023556,28.7462421846,35.4066413883,0.0,12.3672932834,24.9413748627,100.528109585,95.5552255554,4.9528840297,0.02
 08/25  05:00:00,119.145389363,28.9849246296,36.1682753426,1.82804936817,12.3672932834,24.9413748627,159.532196736,154.559312707,4.9528840297,0.02
 08/25  06:00:00,168.036294904,30.2957452117,38.7680513791,0.408710578489,24.7345865669,70.7195625826,127.004220963,117.078452903,9.90576805939,0.02
 08/25  07:00:00,202.743815198,31.0187804788,41.4155283848,0.0525857030453,37.1018798503,92.3937384068,105.758913406,95.8331453466,9.90576805939,0.02
 08/25  08:00:00,220.823349656,31.6303993466,46.8322716265,0.0604507935936,37.1018798503,104.434947198,106.610131564,88.0810572681,9.90576805939,8.62330623602
 08/25  09:00:00,240.245359157,32.03285824,53.8108217199,0.0598397315157,37.1018798503,116.476155989,94.4523223991,84.5265543397,9.90576805939,0.02
 08/25  10:00:00,248.25559348,32.5313638881,61.3407146492,0.0410021468134,37.1018798503,116.476155989,95.2144017255,76.6778290474,9.90576805939,8.63080461869
 08/25  11:00:00,255.089650434,32.9608817696,67.7794153515,0.0067084710227,37.1018798503,116.476155989,68.9641151415,59.0383470821,9.90576805939,0.02
 08/25  12:00:00,251.364250144,33.8362782254,75.2270355618,0.0,37.1018798503,104.434947198,50.8339961258,40.9082280664,9.90576805939,0.02
 08/25  13:00:00,272.669131565,34.7583809075,83.5680937465,0.0,37.1018798503,116.476155989,43.2184695423,24.6804377026,9.90576805939,8.6322637803
 08/25  14:00:00,280.805516178,35.5595613588,90.9034665228,0.0,37.1018798503,116.476155989,20.2744984179,10.3487303585,9.90576805939,0.02
 08/25  15:00:00,287.483887036,36.1544072223,96.5669388952,0.0,37.1018798503,116.476155989,23.0297433794,4.49468547937,9.90576805939,8.6292898406
 08/25  16:00:00,294.795103549,36.5516671311,100.152933932,0.0,37.1018798503,116.476155989,11.9046999675,1.97893190807,9.90576805939,0.02
 08/25  17:00:00,294.519773398,36.8005005332,100.685106068,0.0,37.1018798503,116.476155989,11.6179913895,1.69222333013,9.90576805939,0.02
 08/25  18:00:00,169.926186281,29.015960702,67.835429573,0.0,24.7345865669,47.5788473902,26.6266139163,13.0654992268,4.9528840297,8.60823065986
 08/25  19:00:00,171.064079771,28.7605367998,63.8903021059,0.0,24.7345865669,47.5788473902,33.0393185479,28.0664345182,4.9528840297,0.02
 08/25  20:00:00,159.474033442,29.188972913,62.7777404556,0.0,12.3672932834,38.6892022431,51.3982782563,48.4065478385,2.97173041782,0.02
 08/25  21:00:00,120.905556894,20.63150002,42.8283256975,0.0,12.3672932834,27.0668015668,49.4004554083,46.4087249905,2.97173041782,0.02
 08/25  22:00:00,99.2583969556,20.0600563113,41.9245434463,0.0,4.12243109448,15.9888894789,53.6675004441,50.6757700263,2.97173041782,0.02
 08/25  23:00:00,101.662202308,22.2114093177,42.9234728577,0.0,4.12243109448,15.9888894789,67.3440890715,64.3523586537,2.97173041782,0.02
 08/25  24:00:00,91.76114076,18.6145688418,36.6704025825,0.0,4.12243109448,15.9888894789,58.2782878104,55.2865573926,2.97173041782,0.02
 08/26  01:00:00,105.645339999,22.4299202579,43.9485862843,0.0,4.12243109448,15.9888894789,70.7338790501,67.7421486323,2.97173041782,0.02
 08/26  02:00:00,90.0698314482,18.3960579016,35.4562304,0.0,4.12243109448,15.9888894789,60.2487075957,57.2569771779,2.97173041782,0.02
 08/26  03:00:00,94.9307521165,21.7743874372,38.037268249,0.0,4.12243109448,15.9888894789,78.0331454192,75.0414150014,2.97173041782,0.02
 08/26  04:00:00,106.649549431,27.9377517058,43.6821653311,0.0,4.12243109448,16.0517297156,98.9659929218,95.974262504,2.97173041782,0.02
 08/26  05:00:00,100.261517218,28.0688582699,37.1630265174,0.0,4.12243109448,16.0517297156,101.272523019,98.2807926008,2.97173041782,0.02
 08/26  06:00:00,110.240455992,29.5984348515,33.8041471515,0.0,4.12243109448,39.6058045677,83.1773580822,80.1856276643,2.97173041782,0.02
 08/26  07:00:00,147.752699522,29.6271881541,38.9569590941,0.687645265588,12.3672932834,65.3531420225,133.430280719,128.45739669,4.9528840297,0.02
 08/26  08:00:00,156.117814117,29.7170842165,42.986258863,0.452149476475,12.3672932834,68.2430321324,129.874912946,124.902028917,4.9528840297,0.02
 08/26  09:00:00,189.338523461,29.8584155852,45.8705074001,0.300044514388,16.4897243779,93.1370602926,128.841033156,112.304430505,7.92461444751,8.61198820341
 08/26  10:00:00,192.198415109,29.9121026418,48.3334342937,0.22482653842,16.4897243779,93.1370602926,116.10606004,108.161445593,7.92461444751,0.02
 08/26  11:00:00,192.354581559,30.0554094076,51.2866922775,0.103833633291,16.4897243779,93.1370602926,113.137465791,105.192851343,7.92461444751,0.02
 08/26  12:00:00,186.25934979,30.2707028116,54.5759064604,0.0410176517077,16.4897243779,83.9857416113,110.02258686,102.077972413,7.92461444751,0.02
 08/26  13:00:00,189.95630977,30.5048027287,57.8041654869,0.00861435597507,16.4897243779,83.9857416113,107.490558046,99.545943599,7.92461444751,0.02
 08/26  14:00:00,192.484371037,30.6683920613,60.5779381668,0.0,16.4897243779,83.9857416113,104.740734141,96.7961196932,7.92461444751,0.02
 08/26  15:00:00,169.43417235,29.5984348515,56.0555473507,0.0,12.3672932834,70.6512738906,59.490659553,45.9277297379,4.9528840297,8.61004578535
 08/26  16:00:00,190.264197492,29.5984348515,58.2778814446,0.0,12.3672932834,70.6512738906,49.1490688186,44.176184789,4.9528840297,0.02
 08/26  17:00:00,173.600850178,29.5984348515,58.0700400897,0.0,12.3672932834,58.1284167478,52.0053277588,47.0324437291,4.9528840297,0.02
 08/26  18:00:00,116.770649646,28.8991998428,49.7200952588,0.0,12.3672932834,24.9413748627,76.0779002762,71.1050162465,4.9528840297,0.02
 08/26  19:00:00,114.083858492,28.7243910906,44.9411612562,0.0,12.3672932834,24.9413748627,84.3202419065,79.3473578768,4.9528840297,0.02
 08/26  20:00:00,103.133613152,28.2873692102,39.8166117861,0.0,4.12243109448,16.0517297156,94.5374012059,91.5456707881,2.97173041782,0.02
 08/26  21:00:00,70.7497690542,14.074816059,21.9598052894,0.0,4.12243109448,15.9888894789,49.3162806732,46.3245502554,2.97173041782,0.02
 08/26  22:00:00,85.1279367269,20.8023403382,28.6620011847,0.0,4.12243109448,15.9888894789,82.8097371763,79.8180067585,2.97173041782,0.02
 08/26  23:00:00,67.3199586985,13.4755686054,17.7718917259,0.0,4.12243109448,15.9888894789,56.1006461665,53.1089157487,2.97173041782,0.02
 08/26  24:00:00,87.6389656446,20.8751773182,28.2796864339,0.0,4.12243109448,15.9888894789,87.4287895233,84.4370591054,2.97173041782,0.02
 08/27  01:00:00,55.6773641674,10.1161138383,11.129458377,0.0,2.06121554724,15.9888894789,44.5271586553,41.5354282375,2.97173041782,0.02
 08/27  02:00:00,72.0415475108,17.9842023792,18.5636057195,0.0,2.06121554724,15.9888894789,73.8088723689,70.8171419511,2.97173041782,0.02
 08/27  03:00:00,65.6611019867,15.7361770818,15.7380429885,0.0,2.06121554724,15.9888894789,67.2185749948,64.226844577,2.97173041782,0.02
 08/27  04:00:00,69.345641562,17.9842023792,17.0468754886,0.0,2.06121554724,15.9888894789,78.2931635742,75.3014331564,2.97173041782,0.02
 08/27  05:00:00,61.8307552905,14.5807064855,13.4786254587,0.0,2.06121554724,15.9888894789,56.9029944062,53.9112639883,2.97173041782,0.02
 08/27  06:00:00,68.1774372444,22.480252974,20.7160177833,0.0,2.06121554724,15.9888894789,96.5346729397,93.5429425219,2.97173041782,0.02
 08/27  07:00:00,55.2475485054,17.9842023792,18.1188942162,0.0,2.06121554724,15.9888894789,77.6776121872,74.6858817694,2.97173041782,0.02
 08/27  08:00:00,103.721455605,24.1409361197,31.938550337,0.0,4.12243109448,41.7362269337,90.1752061348,85.2023221051,4.9528840297,0.02
 08/27  09:00:00,95.7726944594,19.5137789608,29.303619687,0.0,4.12243109448,41.7362269337,70.7818904187,65.809006389,4.9528840297,0.02
 08/27  10:00:00,110.682292907,24.1409361197,38.963484997,0.0,4.12243109448,41.7362269337,86.4012773633,81.4283933336,4.9528840297,0.02
 08/27  11:00:00,99.4803941201,19.2952680206,33.3563611976,0.0,4.12243109448,41.7362269337,68.6168533265,63.6439692968,4.9528840297,0.02
 08/27  12:00:00,118.200691249,24.4905536241,46.7733432637,0.0,4.12243109448,41.7362269337,77.9673729617,72.994488932,4.9528840297,0.02
 08/27  13:00:00,105.720082923,19.7359969391,39.6184293661,0.0,4.12243109448,41.7362269337,54.4279040863,49.4550200566,4.9528840297,0.02
 08/27  14:00:00,123.289893562,24.6808735279,52.1166266383,0.0,4.12243109448,41.7362269337,65.4309210637,51.876224661,4.9528840297,8.60181237303
 08/27  15:00:00,109.035863295,19.7413568424,42.928849842,0.0,4.12243109448,41.7362269337,41.412136421,36.4392523913,4.9528840297,0.02
 08/27  16:00:00,107.753802891,24.680546103,53.4385558265,0.0,4.12243109448,24.8785346261,49.5786297306,44.6057457009,4.9528840297,0.02
 08/27  17:00:00,80.3702940323,19.7363527954,42.0768377608,0.0,2.06121554724,15.9888894789,43.8109786297,40.8192482119,2.97173041782,0.02
 08/27  18:00:00,92.5223557246,23.7686726255,50.095190292,0.0,2.06121554724,15.9888894789,56.1779466508,53.186216233,2.97173041782,0.02
 08/27  19:00:00,80.427428644,18.833079782,38.3642594952,0.0,2.06121554724,15.9888894789,50.1359855866,47.1442551688,2.97173041782,0.02
 08/27  20:00:00,99.5609873583,22.6047290101,44.2281129678,0.0,2.06121554724,15.9888894789,64.4641096209,61.4723792031,2.97173041782,0.02
 08/27  21:00:00,85.0663599842,18.4834622777,33.9561417389,0.0,2.06121554724,15.9888894789,60.2751954244,57.2834650066,2.97173041782,0.02
 08/27  22:00:00,85.8564828095,19.9759671993,33.2030649733,0.0,2.06121554724,15.9888894789,77.309383312,74.3176528942,2.97173041782,0.02
 08/27  23:00:00,77.5744151116,17.2346346544,27.7383718741,0.0,2.06121554724,15.9888894789,67.8339014619,64.8421710441,2.97173041782,0.02
 08/27  24:00:00,81.0332007647,18.3960579016,30.0103869443,0.0,2.06121554724,15.9888894789,72.7056277769,69.713897359,2.97173041782,0.02
 08/28  01:00:00,74.1268375288,15.7235939028,23.7659668484,0.0,4.12243109448,15.9888894789,65.9586998108,62.966969393,2.97173041782,0.02
 08/28  02:00:00,80.2118338007,17.9590360211,27.5648263096,0.0,4.12243109448,15.9888894789,73.1400249389,70.1482945211,2.97173041782,0.02
 08/28  03:00:00,75.1719042467,15.8139746043,24.739663368,0.0,4.12243109448,15.9888894789,63.6672614229,60.675531005,2.97173041782,0.02
 08/28  04:00:00,122.016659498,28.2873692102,41.565150425,0.0,12.3672932834,24.9413748627,106.591615511,101.618731481,4.9528840297,0.02
 08/28  05:00:00,132.788326861,29.2803615108,47.7405378325,3.6032876403,12.3672932834,24.9413748627,166.674987639,161.702103609,4.9528840297,0.02
 08/28  06:00:00,179.119352082,29.7044737452,47.8210515137,0.680872590168,24.7345865669,70.7195625826,134.529362303,124.603594243,9.90576805939,0.02
 08/28  07:00:00,211.519309769,30.1792375275,50.8707273443,0.212429700428,37.1018798503,92.3937384068,112.145419637,102.219651577,9.90576805939,0.02
 08/28  08:00:00,228.775233742,30.7752700713,55.5716453263,0.128046687176,37.1018798503,104.434947198,101.403722413,82.8746289859,9.90576805939,8.62332536794
 08/28  09:00:00,244.931978233,31.2110443357,59.2904134312,0.0886937233624,37.1018798503,116.476155989,79.0553723074,69.129604248,9.90576805939,0.02
 08/28  10:00:00,250.096398769,31.7829841131,63.9100180841,0.0609090643072,37.1018798503,116.476155989,63.2426036559,53.3168355965,9.90576805939,0.02
 08/28  11:00:00,254.564167531,32.3841425054,67.8226127615,0.0147306510401,37.1018798503,116.476155989,58.4298258847,39.8916312589,9.90576805939,8.63242656641
 08/28  12:00:00,245.988845661,33.1414316889,70.546514871,0.0,37.1018798503,104.434947198,42.726329634,32.8005615747,9.90576805939,0.02
 08/28  13:00:00,262.6943936,33.9266410396,74.4250456368,0.0,37.1018798503,116.476155989,47.1798102866,28.6416146274,9.90576805939,8.63242759975
 08/28  14:00:00,266.300162593,34.4445853952,77.5131263773,0.0,37.1018798503,116.476155989,32.8429142713,22.9171462119,9.90576805939,0.02
 08/28  15:00:00,267.724900138,34.7354610704,78.6471293682,0.0,37.1018798503,116.476155989,37.2379842666,18.7044959588,9.90576805939,8.62772024847
 08/28  16:00:00,268.696672136,34.9531752157,79.4018258517,0.0,37.1018798503,116.476155989,24.5993462391,14.6735781797,9.90576805939,0.02
 08/28  17:00:00,267.938496309,34.9490017627,78.6489280831,0.0,37.1018798503,116.476155989,24.2352436392,14.3094755798,9.90576805939,0.02
 08/28  18:00:00,159.266083667,28.9144191073,57.2768761969,0.0,24.7345865669,47.5788473902,34.0188156702,29.0459316405,4.9528840297,0.02
 08/28  19:00:00,160.89657119,28.7376277777,54.38581652,0.0,24.7345865669,47.5788473902,46.352377591,41.3794935613,4.9528840297,0.02
 08/28  20:00:00,149.637268302,29.1678249569,54.5565873129,0.0,12.3672932834,38.6892022431,64.5810854233,53.002883649,2.97173041782,8.60647135648
 08/28  21:00:00,109.528126282,19.6230344309,35.8685363005,0.0,12.3672932834,27.0668015668,43.8681106372,40.8763802194,2.97173041782,0.02
 08/28  22:00:00,95.8859476906,23.1543216247,37.9169180265,0.0,4.12243109448,15.9888894789,69.6071196014,66.6153891836,2.97173041782,0.02
 08/28  23:00:00,77.7023032379,16.0480450491,27.042328938,0.0,4.12243109448,15.9888894789,52.62854748,49.6368170621,2.97173041782,0.02
 08/28  24:00:00,93.4605364409,22.1677071296,36.5034686547,0.0,4.12243109448,15.9888894789,78.9004835457,75.9087531279,2.97173041782,0.02
 08/29  01:00:00,75.1219148837,15.4799166045,25.0300690443,0.0,4.12243109448,15.9888894789,59.35764586,56.3659154422,2.97173041782,0.02
 08/29  02:00:00,85.3641838665,21.1188546165,29.4559685978,0.0,4.12243109448,15.9888894789,80.101995635,77.1102652172,2.97173041782,0.02
 08/29  03:00:00,68.6946119028,13.4629854263,20.6703919362,0.0,4.12243109448,15.9888894789,49.3956770312,46.4039466133,2.97173041782,0.02
 08/29  04:00:00,124.991198759,28.7462421846,44.0808169211,0.0,12.3672932834,24.9413748627,98.3974804797,93.42459645,4.9528840297,0.02
 08/29  05:00:00,128.481944947,28.9306521901,45.6540011247,1.73315196854,12.3672932834,24.9413748627,159.190140452,154.217256422,4.9528840297,0.02
 08/29  06:00:00,180.976786212,30.1764900892,49.5369294692,0.350412638567,24.7345865669,70.7195625826,126.979850055,117.054081996,9.90576805939,0.02
 08/29  07:00:00,210.566099947,30.6506871127,49.6585017528,0.0,37.1018798503,92.3937384068,108.155981893,98.2302138339,9.90576805939,0.02
 08/29  08:00:00,224.781929158,31.059193113,51.4224770122,0.0,37.1018798503,104.434947198,99.322254868,89.3964868086,9.90576805939,0.02
 08/29  09:00:00,242.293721771,31.6243747847,56.3274934825,0.0,37.1018798503,116.476155989,96.8765564599,78.3443486832,9.90576805939,8.62643971736
 08/29  10:00:00,247.092964382,32.243579263,60.5069180936,0.0,37.1018798503,116.476155989,74.0351867241,64.1094186647,9.90576805939,0.02
 08/29  11:00:00,252.878571745,32.8866760774,65.6491894504,0.0,37.1018798503,116.476155989,66.0625088642,47.5243985812,9.90576805939,8.6323422236
 08/29  12:00:00,245.230876772,33.7398647639,69.1901294468,0.0,37.1018798503,104.434947198,49.4485691398,39.5228010804,9.90576805939,0.02
 08/29  13:00:00,259.634946172,34.5251909063,70.7670323615,0.0,37.1018798503,116.476155989,58.6920362729,40.1539433744,9.90576805939,8.63232483903
 08/29  14:00:00,261.537749608,35.1043642457,72.0909445118,0.0,37.1018798503,116.476155989,50.707613522,40.7818454627,9.90576805939,0.02
 08/29  15:00:00,265.867176272,35.5107268189,76.0141514044,0.0,37.1018798503,116.476155989,39.4543256496,29.5285575902,9.90576805939,0.02
 08/29  16:00:00,267.489926562,35.5977865625,77.5504466338,0.0,37.1018798503,116.476155989,36.8492835449,18.3183412419,9.90576805939,8.62517424359
 08/29  17:00:00,266.42556277,35.5572122526,76.5277942226,0.0,37.1018798503,116.476155989,32.8068925476,22.8811244882,9.90576805939,0.02
 08/29  18:00:00,159.074015039,29.0058356155,56.9933959497,0.0,24.7345865669,47.5788473902,38.5552618561,33.5823778264,4.9528840297,0.02
 08/29  19:00:00,160.290434787,28.7426216735,53.7746911983,0.0,24.7345865669,47.5788473902,45.8968662281,40.9239821984,4.9528840297,0.02
 08/29  20:00:00,148.711734748,29.1702721849,53.6286070388,0.0,12.3672932834,38.6892022431,58.4622109573,55.4704805395,2.97173041782,0.02
 08/29  21:00:00,106.723842718,18.7238243119,33.9888001592,0.0,12.3672932834,27.0668015668,54.3636981754,42.7867473732,2.97173041782,8.60522038433
 08/29  22:00:00,97.698833234,23.1543216247,39.7298026519,0.0,4.12243109448,15.9888894789,66.719291542,63.7275611241,2.97173041782,0.02
 08/29  23:00:00,79.0044207,16.0480450491,28.3444455561,0.0,4.12243109448,15.9888894789,48.784720314,45.7929898961,2.97173041782,0.02
 08/29  24:00:00,92.6654216037,22.0803027535,35.7957574184,0.0,4.12243109448,15.9888894789,76.6697593442,73.6780289263,2.97173041782,0.02
 08/30  01:00:00,73.8350324394,15.2614056643,23.961696828,0.0,4.12243109448,15.9888894789,58.8495612542,55.8578308364,2.97173041782,0.02
 08/30  02:00:00,86.7647477249,21.1188546165,30.8565318039,0.0,4.12243109448,15.9888894789,86.5356163154,83.5438858976,2.97173041782,0.02
 08/30  03:00:00,75.7124553173,15.6110231686,25.48950232,0.0,4.12243109448,15.9888894789,61.1102169239,58.1184865061,2.97173041782,0.02
 08/30  04:00:00,123.911268715,28.3747735862,43.3723549314,0.0,12.3672932834,24.9413748627,97.4505004645,92.4776164348,4.9528840297,0.02
 08/30  05:00:00,131.766161075,29.4252127106,48.2628376064,1.91397059843,12.3672932834,24.9413748627,156.735276666,151.762392636,4.9528840297,0.02
 08/30  06:00:00,181.992459927,30.0522919599,50.7992233845,0.227990117296,24.7345865669,70.7195625826,124.572065099,114.646297039,9.90576805939,0.02
 08/30  07:00:00,214.909234749,30.8391770796,53.8131437698,0.0,37.1018798503,92.3937384068,101.693787976,91.7680199166,9.90576805939,0.02
 08/30  08:00:00,230.901074505,31.3044311792,57.2963960494,0.0,37.1018798503,104.434947198,86.7759377852,76.8501697258,9.90576805939,0.02
 08/30  09:00:00,246.471760427,31.5447169919,60.5851632731,0.0,37.1018798503,116.476155989,79.7703300717,61.2381290054,9.90576805939,8.62643300694
 08/30  10:00:00,249.523060134,31.8754652309,63.3051447125,0.0,37.1018798503,116.476155989,60.361802928,50.4360348686,9.90576805939,0.02
 08/30  11:00:00,254.729655713,32.3262756121,68.0606572074,0.0,37.1018798503,116.476155989,59.8267749047,41.2886471486,9.90576805939,8.63235969669
 08/30  12:00:00,249.453074933,32.929201051,74.223000165,0.0,37.1018798503,104.434947198,35.3089442093,25.3831761499,9.90576805939,0.02
 08/30  13:00:00,267.758200808,33.6192734831,79.796213786,0.0,37.1018798503,116.476155989,20.4335493213,10.5077812619,9.90576805939,0.02
 08/30  14:00:00,272.644426707,34.2605605964,84.0414101619,0.0,37.1018798503,116.476155989,24.9986528237,6.46205485503,9.90576805939,8.63082990927
 08/30  15:00:00,276.080349401,34.7510632025,86.9870075016,0.0,37.1018798503,116.476155989,15.2111270138,5.28535895443,9.90576805939,0.02
 08/30  16:00:00,276.338204585,35.0957717741,86.9007121196,0.0,37.1018798503,116.476155989,22.8495039544,4.31853011071,9.90576805939,8.62520578425
 08/30  17:00:00,275.133087411,35.1734295982,85.6191091296,0.0,37.1018798503,116.476155989,15.8251650301,5.89939697068,9.90576805939,0.02
 08/30  18:00:00,163.162195945,28.9110148604,61.1764021435,0.0,24.7345865669,47.5788473902,27.5392360351,22.5663520054,4.9528840297,0.02
 08/30  19:00:00,164.592670199,28.7353083539,58.0842446295,0.0,24.7345865669,47.5788473902,46.8539789702,41.8810949405,4.9528840297,0.02
 08/30  20:00:00,153.178557371,29.1672619782,58.0984446588,0.0,12.3672932834,38.6892022431,69.1633304579,66.1716000401,2.97173041782,0.02
 08/30  21:00:00,111.673834881,19.732289901,37.9049814912,0.0,12.3672932834,27.0668015668,52.404135804,49.4124053862,2.97173041782,0.02
 08/30  22:00:00,100.410510392,23.3873999609,42.208401285,0.0,4.12243109448,15.9888894789,67.1872505295,64.1955201116,2.97173041782,0.02
 08/30  23:00:00,86.4331797582,17.9338696631,33.8366850017,0.0,4.12243109448,15.9888894789,52.1328033563,49.1410729385,2.97173041782,0.02
 08/30  24:00:00,99.3227736951,22.8921084964,39.581033209,0.0,4.12243109448,15.9888894789,84.8218559349,73.2497149851,2.97173041782,8.60041053199
 08/31  01:00:00,91.3344076197,17.3220390305,29.5774670134,0.0,4.12243109448,15.9888894789,60.8019840671,57.8102536492,2.97173041782,0.02
 08/31  02:00:00,106.510342164,21.9928983774,35.0602358593,0.0,4.12243109448,15.9888894789,78.6283691607,75.6366387429,2.97173041782,0.02
 08/31  03:00:00,83.9416416732,15.5236187925,23.5556606383,0.0,4.12243109448,15.9888894789,55.4971713697,52.5054409519,2.97173041782,0.02
 08/31  04:00:00,126.764703108,28.5714334324,35.520737966,0.0,12.3672932834,24.9413748627,95.2962989797,90.32341495,4.9528840297,0.02
 08/31  05:00:00,121.268428105,28.9870236158,32.9392167817,1.58714331946,12.3672932834,24.9413748627,157.4323522,152.459468171,4.9528840297,0.02
 08/31  06:00:00,164.834771045,30.3109523417,32.6011044078,0.451422444185,24.7345865669,70.7195625826,126.28717114,116.361403081,9.90576805939,0.02
 08/31  07:00:00,194.742338225,30.7864110919,33.181160113,0.0,37.1018798503,92.3937384068,107.339937906,97.4141698467,9.90576805939,0.02
 08/31  08:00:00,209.283512906,31.055711465,35.8380088157,0.0,37.1018798503,104.434947198,100.404067652,90.4782995926,9.90576805939,0.02
 08/31  09:00:00,229.783603121,31.4538185647,43.9878871548,0.0,37.1018798503,116.476155989,104.774668237,86.2425017653,9.90576805939,8.62639841266
 08/31  10:00:00,239.030904045,32.1497059458,52.5387554868,0.0,37.1018798503,116.476155989,91.324176232,81.3984081726,9.90576805939,0.02
 08/31  11:00:00,249.105873537,32.80586355,60.3342299133,0.0,37.1018798503,116.476155989,86.8668145597,76.9410465003,9.90576805939,0.02
 08/31  12:00:00,250.445957828,33.6423628751,67.2398907284,0.0,37.1018798503,104.434947198,88.5543651266,70.0203116107,9.90576805939,8.62828545648
 08/31  13:00:00,264.934040433,34.4631396866,69.6997415145,0.0,37.1018798503,116.476155989,73.2682280724,63.342460013,9.90576805939,0.02
 08/31  14:00:00,265.950111646,35.0529299899,72.6607293592,0.0,37.1018798503,116.476155989,75.084031202,56.5474209336,9.90576805939,8.63084220898
 08/31  15:00:00,262.666871026,35.2927109102,71.3387483801,0.0,37.1018798503,116.476155989,67.522143747,57.5963756876,9.90576805939,0.02
 08/31  16:00:00,257.700678793,34.9840142048,66.9540712965,0.0,37.1018798503,116.476155989,86.0871782054,67.5561672318,9.90576805939,8.62524291426
 08/31  17:00:00,257.573981756,34.6781263585,64.3410953302,0.0,37.1018798503,116.476155989,78.4939590985,68.5681910391,9.90576805939,0.02
 08/31  18:00:00,158.949436961,28.9045162128,46.9241550883,0.0,24.7345865669,47.5788473902,61.44926932,56.4763852903,4.9528840297,0.02
 08/31  19:00:00,162.924096293,28.7286961089,45.193783719,0.0,24.7345865669,47.5788473902,65.5601736748,60.5872896451,4.9528840297,0.02
 08/31  20:00:00,148.513723573,29.0530277458,43.8018491824,0.0,12.3672932834,38.6892022431,77.9266028762,74.9348724584,2.97173041782,0.02
 08/31  21:00:00,105.335148119,17.7153587229,27.1452039361,0.0,12.3672932834,27.0668015668,55.0177657434,52.0260353256,2.97173041782,0.02
 08/31  22:00:00,90.710792414,21.7889548332,29.752594303,0.0,4.12243109448,15.9888894789,75.9168892436,72.9251588258,2.97173041782,0.02
 08/31  23:00:00,74.7608867782,15.6110231686,20.0212522159,0.0,4.12243109448,15.9888894789,54.0619207085,51.0701902907,2.97173041782,0.02
 08/31  24:00:00,84.2045588872,21.555876497,24.5751979093,0.0,4.12243109448,15.9888894789,87.3175942663,84.3258638485,2.97173041782,0.02
 09/01  01:00:00,71.0839532555,15.4799166045,15.9396068851,0.0,4.12243109448,15.9888894789,61.3663356712,58.3746052534,2.97173041782,0.02
 09/01  02:00:00,87.7835130546,19.7826226171,18.5944580659,0.0,4.12243109448,15.9888894789,80.272691535,77.2809611172,2.97173041782,0.02
 09/01  03:00:00,69.5916538435,12.5889416654,11.3243663233,0.0,4.12243109448,15.9888894789,62.7563451504,51.1827988019,2.97173041782,8.60181593071
 09/01  04:00:00,123.747664672,28.7826606747,21.281344265,0.0,12.3672932834,24.9413748627,100.914177221,95.9412931913,4.9528840297,0.02
 09/01  05:00:00,125.857115287,28.9354944197,21.4471284682,3.30183808046,12.3672932834,24.9413748627,160.345421164,155.372537134,4.9528840297,0.02
 09/01  06:00:00,170.302157786,30.1538572063,20.6587324513,1.8735079996,24.7345865669,70.7195625826,128.861469368,118.935701308,9.90576805939,0.02
 09/01  07:00:00,194.578441267,30.5524968627,21.8015774927,0.40447588675,37.1018798503,92.3937384068,108.898925072,98.9731570128,9.90576805939,0.02
 09/01  08:00:00,206.745617867,30.9948392443,30.1686944861,0.313849255147,37.1018798503,104.434947198,101.484539409,91.5587713501,9.90576805939,0.02
 09/01  09:00:00,231.794921903,31.4657129347,45.7784420961,0.208878066784,37.1018798503,116.476155989,97.8141620155,87.8883939561,9.90576805939,0.02
 09/01  10:00:00,242.15536836,32.0659013332,55.5828772549,0.164128917111,37.1018798503,116.476155989,102.401580188,83.8648544135,9.90576805939,8.63095771516
 09/01  11:00:00,251.576267286,32.6979402091,62.2830298463,0.117224169924,37.1018798503,116.476155989,89.625414143,79.6996460836,9.90576805939,0.02
 09/01  12:00:00,251.211975689,33.5013847859,67.759327806,0.0442669600207,37.1018798503,104.434947198,89.7471940556,71.2134704694,9.90576805939,8.62795552679
 09/01  13:00:00,267.408415482,34.4233585395,73.7845993929,0.0,37.1018798503,116.476155989,65.5283812319,55.6026131725,9.90576805939,0.02
 09/01  14:00:00,271.771589195,35.0822419993,76.9853167198,0.0,37.1018798503,116.476155989,64.6836407918,46.1487675735,9.90576805939,8.62910515888
 09/01  15:00:00,273.943474559,35.4311706899,77.6527256545,0.0,37.1018798503,116.476155989,54.8218700389,44.8961019796,9.90576805939,0.02
 09/01  16:00:00,276.095015495,35.5460468511,78.6594308447,0.0,37.1018798503,116.476155989,52.5533018537,42.6275337944,9.90576805939,0.02
 09/01  17:00:00,276.707334572,35.5152880165,78.4327357854,0.0,37.1018798503,116.476155989,60.9361724336,42.4134605308,9.90576805939,8.61694384334
 09/01  18:00:00,174.743516043,28.9143991628,57.6178517053,0.0,24.7345865669,47.5788473902,52.8771598004,47.9042757707,4.9528840297,0.02
 09/01  19:00:00,178.851414818,28.738816753,55.3784645406,0.0,24.7345865669,47.5788473902,63.1060567636,58.1331727339,4.9528840297,0.02
 09/01  20:00:00,167.429979123,29.1686637471,54.9743568293,0.0,12.3672932834,38.6892022431,77.7110749357,74.7193445179,2.97173041782,0.02
 09/01  21:00:00,112.879784635,17.824614193,32.3603761898,0.0,12.3672932834,27.0668015668,54.7287590672,51.7370286494,2.97173041782,0.02
 09/01  22:00:00,104.572146256,22.2551115057,36.729660315,0.0,4.12243109448,15.9888894789,75.6080165498,72.616286132,2.97173041782,0.02
 09/01  23:00:00,86.7242439698,16.0480450491,26.4488631883,0.0,4.12243109448,15.9888894789,53.4440563379,50.4523259201,2.97173041782,0.02
 09/01  24:00:00,103.073664025,21.9928983774,31.0207547983,0.0,4.12243109448,15.9888894789,81.2593525183,78.2676221005,2.97173041782,0.02
 09/02  01:00:00,77.5762902865,13.5848240755,17.6104631081,0.0,4.12243109448,15.9888894789,53.8005022338,50.808771816,2.97173041782,0.02
 09/02  02:00:00,98.1730668133,20.656666378,22.399032902,0.0,4.12243109448,15.9888894789,81.0788733777,78.0871429599,2.97173041782,0.02
 09/02  03:00:00,66.4632051501,11.0153239573,9.83825307101,0.0,4.12243109448,15.9888894789,47.2241237732,44.2323933554,2.97173041782,0.02
 09/02  04:00:00,112.446447193,27.194814509,20.9941438246,0.0,4.12243109448,16.0517297156,108.0837041,105.091973683,2.97173041782,0.02
 09/02  05:00:00,110.35164135,27.8503473297,19.8861247338,0.0,4.12243109448,16.0517297156,107.053400915,104.061670497,2.97173041782,0.02
 09/02  06:00:00,125.996767508,29.5984348515,20.0790545994,0.0,4.12243109448,39.6058045677,87.8955239482,84.9037935304,2.97173041782,0.02
 09/02  07:00:00,162.944694042,29.6181100286,24.8288114763,3.89986224219,12.3672932834,65.3531420225,145.918104101,132.365001307,4.9528840297,8.60021876492
 09/02  08:00:00,169.778976089,29.6806495064,32.5778015843,3.00504750816,12.3672932834,68.2430321324,132.857029307,127.884145278,4.9528840297,0.02
 09/02  09:00:00,199.277823668,29.8500280972,45.0574954294,0.969430512571,16.4897243779,93.1370602926,123.887817336,115.943202888,7.92461444751,0.02
 09/02  10:00:00,198.010726198,29.9575485339,56.0508442165,0.65725472865,16.4897243779,93.1370602926,118.751714804,110.807100356,7.92461444751,0.02
 09/02  11:00:00,202.018452536,30.1465413612,61.1181822231,0.364973073265,16.4897243779,93.1370602926,107.891948505,99.947334058,7.92461444751,0.02
 09/02  12:00:00,196.481538937,30.4181213717,64.6328810313,0.193399726331,16.4897243779,83.9857416113,96.5667557491,88.6221413016,7.92461444751,0.02
 09/02  13:00:00,198.859359284,30.6515204165,66.8613328481,0.109363577891,16.4897243779,83.9857416113,96.8286375968,80.2935360138,7.92461444751,8.61048713547
 09/02  14:00:00,199.222483424,30.8045408094,67.1450912461,0.0357854706587,16.4897243779,83.9857416113,87.0800540538,79.1354396063,7.92461444751,0.02
 09/02  15:00:00,176.312102535,29.5984348515,62.9335064644,0.0,12.3672932834,70.6512738906,46.1808383358,41.2079543061,4.9528840297,0.02
 09/02  16:00:00,176.289821901,29.5984348515,62.9112210768,0.0,12.3672932834,70.6512738906,47.0683471044,42.0954630747,4.9528840297,0.02
 09/02  17:00:00,163.138241567,29.5984348515,62.2831616696,0.0,12.3672932834,58.1284167478,50.1766825969,45.2037985672,4.9528840297,0.02
 09/02  18:00:00,123.416462761,29.0780637206,56.2692589642,0.0,12.3672932834,24.9413748627,72.8190888356,67.8462048059,4.9528840297,0.02
 09/02  19:00:00,124.899864892,28.725501056,51.0577237391,0.0,12.3672932834,24.9413748627,84.803975228,79.8310911983,4.9528840297,0.02
 09/02  20:00:00,108.096119167,28.7243910906,44.3420952911,0.0,4.12243109448,16.0517297156,96.8508229913,93.8590925735,2.97173041782,0.02
 09/02  21:00:00,69.5097682859,13.7251985546,21.2233346886,0.0,4.12243109448,15.9888894789,50.3298040607,47.3380736429,2.97173041782,0.02
 09/02  22:00:00,84.5140629986,20.656666378,28.8778646701,0.0,4.12243109448,15.9888894789,83.8624420189,80.8707116011,2.97173041782,0.02
 09/02  23:00:00,65.9889366391,12.6511796835,18.3409218466,0.0,4.12243109448,15.9888894789,51.8915057049,48.8997752871,2.97173041782,0.02
 09/02  24:00:00,76.2656599666,18.8834124982,21.7828903343,0.0,4.12243109448,15.9888894789,79.7511370167,76.7594065989,2.97173041782,0.02
 09/03  01:00:00,59.8556016499,12.5511921284,13.4401456883,0.0,2.06121554724,15.9888894789,49.9960434766,47.0043130588,2.97173041782,0.02
 09/03  02:00:00,62.4887895227,13.4881517844,11.6849545352,0.0,2.06121554724,15.9888894789,57.4174399774,54.4257095596,2.97173041782,0.02
 09/03  03:00:00,68.0236896937,15.7361770818,13.4963013633,0.0,2.06121554724,15.9888894789,72.9166412869,69.9249108691,2.97173041782,0.02
 09/03  04:00:00,80.1461547417,22.480252974,17.5735896062,0.0,2.06121554724,15.9888894789,99.4492858793,96.4575554615,2.97173041782,0.02
 09/03  05:00:00,71.7027405748,17.9842023792,13.508556396,0.0,2.06121554724,15.9888894789,88.9981461818,77.4245961505,2.97173041782,8.6018196135
 09/03  06:00:00,71.7181835746,22.480252974,16.2809081268,0.0,2.06121554724,15.9888894789,100.420865088,97.4291346707,2.97173041782,0.02
 09/03  07:00:00,60.7793934431,19.0767570803,14.9698561169,0.0,2.06121554724,15.9888894789,79.3751924278,76.38346201,2.97173041782,0.02
 09/03  08:00:00,101.139510658,23.5291054871,24.0315772108,0.0,4.12243109448,41.7362269337,91.6876316493,86.7147476196,4.9528840297,0.02
 09/03  09:00:00,99.3223358269,19.9945030293,29.8974321342,0.0,4.12243109448,41.7362269337,71.7772466527,66.804362623,4.9528840297,0.02
 09/03  10:00:00,109.066991628,24.2283404958,37.1298639836,0.0,4.12243109448,41.7362269337,87.1456634483,82.1727794186,4.9528840297,0.02
 09/03  11:00:00,103.825412232,20.0819074054,35.3255235873,0.0,4.12243109448,41.7362269337,68.7129313996,63.7400473699,4.9528840297,0.02
 09/03  12:00:00,115.96467401,24.2301130342,44.1923440944,0.0,4.12243109448,41.7362269337,82.6665066028,77.6936225732,4.9528840297,0.02
 09/03  13:00:00,111.478189726,20.188106742,41.6073255374,0.0,4.12243109448,41.7362269337,64.0475496087,59.074665579,4.9528840297,0.02
 09/03  14:00:00,122.267043562,24.2425999423,47.5818961539,0.0,4.12243109448,41.7362269337,77.9725103778,72.9996263481,4.9528840297,0.02
 09/03  15:00:00,115.547958462,20.1976983304,42.8928381919,0.0,4.12243109448,41.7362269337,59.4269748038,54.4540907741,4.9528840297,0.02
 09/03  16:00:00,109.543373522,24.2396590278,48.6637621471,0.0,4.12243109448,24.8785346261,72.6916117717,67.718727742,4.9528840297,0.02
 09/03  17:00:00,83.8982588068,19.2857228046,41.6628055854,0.0,2.06121554724,15.9888894789,57.2023314473,54.2106010295,2.97173041782,0.02
 09/03  18:00:00,90.1062957481,23.3336626293,46.2323819836,0.0,2.06121554724,15.9888894789,76.5121737608,73.5204433429,2.97173041782,0.02
 09/03  19:00:00,79.9076570409,17.4727843315,35.0039757161,0.0,2.06121554724,15.9888894789,61.4245570535,58.4328266356,2.97173041782,0.02
 09/03  20:00:00,94.6094388683,22.3425158818,37.1879237884,0.0,2.06121554724,15.9888894789,83.8570354508,80.865305033,2.97173041782,0.02
 09/03  21:00:00,71.4688797294,13.9000073068,22.8959458629,0.0,2.06121554724,15.9888894789,55.4026108449,52.4108804271,2.97173041782,0.02
 09/03  22:00:00,85.6273239394,19.9822587888,26.4077558698,0.0,2.06121554724,15.9888894789,86.7613478337,83.7696174159,2.97173041782,0.02
 09/03  23:00:00,61.0539364617,11.240126487,12.3107439942,0.0,2.06121554724,15.9888894789,54.3315844309,51.3398540131,2.97173041782,0.02
 09/03  24:00:00,83.6862207249,19.1082150279,19.3812768341,0.0,2.06121554724,15.9888894789,92.0292008664,89.0374704486,2.97173041782,0.02
 09/04  01:00:00,65.5794994379,13.4881517844,11.6667438407,0.0,2.06121554724,15.9888894789,60.7373626255,57.7456322077,2.97173041782,0.02
 09/04  02:00:00,87.3968043955,22.480252974,18.2770166461,0.0,2.06121554724,15.9888894789,99.5317726557,96.5400422378,2.97173041782,0.02
 09/04  03:00:00,75.4654412777,19.2952680206,13.9807723686,0.0,2.06121554724,15.9888894789,80.9158896337,77.9241592159,2.97173041782,0.02
 09/04  04:00:00,86.7845131449,22.480252974,17.5862884202,0.0,2.06121554724,15.9888894789,101.415547924,98.4238175064,2.97173041782,0.02
 09/04  05:00:00,74.2161998044,17.9842023792,13.7507741662,0.0,2.06121554724,15.9888894789,82.2596477201,79.2679173022,2.97173041782,0.02
 09/04  06:00:00,76.7614349847,22.480252974,17.3318472884,0.0,2.06121554724,15.9888894789,102.482117664,99.4903872461,2.97173041782,0.02
 09/04  07:00:00,59.1463021193,17.9842023792,14.2400345975,0.0,2.06121554724,15.9888894789,81.5686497414,78.5769193236,2.97173041782,0.02
 09/04  08:00:00,100.146127541,24.4905536241,23.03737973,0.0,4.12243109448,41.7362269337,95.5992490306,90.6263650009,4.9528840297,0.02
 09/04  09:00:00,95.0993670715,19.732289901,26.4974887177,0.0,4.12243109448,41.7362269337,75.5598077187,70.586923689,4.9528840297,0.02
 09/04  10:00:00,115.49520089,24.666323937,38.9696494132,0.0,4.12243109448,41.7362269337,98.7119243859,85.157224624,4.9528840297,8.60181573214
 09/04  11:00:00,104.01256942,19.732289901,33.7060033666,0.0,4.12243109448,41.7362269337,71.2221231359,66.2492391063,4.9528840297,0.02
 09/04  12:00:00,119.829535288,24.6786526566,46.0531753596,0.0,4.12243109448,41.7362269337,84.7816901606,79.8088061309,4.9528840297,0.02
 09/04  13:00:00,105.387495824,19.7514339344,38.744255473,0.0,4.12243109448,41.7362269337,66.3950103682,61.4221263385,4.9528840297,0.02
 09/04  14:00:00,122.336681604,24.7311429133,50.1352634291,0.0,4.12243109448,41.7362269337,76.393473287,71.4205892573,4.9528840297,0.02
 09/04  15:00:00,107.820145531,19.776149438,41.2508123609,0.0,4.12243109448,41.7362269337,58.248588892,53.2757048623,4.9528840297,0.02
 09/04  16:00:00,106.255448935,24.7013511151,51.0419256604,0.0,4.12243109448,24.8785346261,72.4096892739,67.4368052442,4.9528840297,0.02
 09/04  17:00:00,78.2823657444,19.7430639098,39.8093355619,0.0,2.06121554724,15.9888894789,65.3293693468,62.3376389289,2.97173041782,0.02
 09/04  18:00:00,87.2700877102,22.8823633683,45.7545788455,0.0,2.06121554724,15.9888894789,78.051839512,75.0601090942,2.97173041782,0.02
 09/04  19:00:00,79.4991644915,18.8359304248,35.0839779715,0.0,2.06121554724,15.9888894789,70.1808126482,67.1890822304,2.97173041782,0.02
 09/04  20:00:00,90.3823609164,21.0687026708,36.6362074704,0.0,2.06121554724,15.9888894789,78.4708257441,75.4790953262,2.97173041782,0.02
 09/04  21:00:00,78.6619041155,17.7590609109,28.3014344731,0.0,2.06121554724,15.9888894789,71.0779798287,68.0862494109,2.97173041782,0.02
 09/04  22:00:00,79.0344742728,18.8456629611,26.357244148,0.0,2.06121554724,15.9888894789,76.3328487788,73.341118361,2.97173041782,0.02
 09/04  23:00:00,70.8933483582,15.5954636641,20.4839640122,0.0,2.06121554724,15.9888894789,65.165616821,62.1738864031,2.97173041782,0.02
 09/04  24:00:00,73.3955920019,15.5113745521,18.298581647,0.0,2.06121554724,15.9888894789,72.9056831635,69.9139527456,2.97173041782,0.02
 09/05  01:00:00,70.9813950116,14.6121644331,16.4143750281,0.0,4.12243109448,15.9888894789,71.015898326,68.0241679082,2.97173041782,0.02
 09/05  02:00:00,73.5689023444,15.7361770818,16.8136014932,0.0,4.12243109448,15.9888894789,75.6291969958,72.637466578,2.97173041782,0.02
 09/05  03:00:00,71.3868640753,17.9842023792,16.0889906679,0.0,4.12243109448,15.9888894789,82.7741991329,79.7824687151,2.97173041782,0.02
 09/05  04:00:00,101.568957755,28.7826606747,20.5513547258,0.0,12.3672932834,24.9413748627,113.212619482,108.239735452,4.9528840297,0.02
 09/05  05:00:00,110.665878172,28.7556553307,22.0924381841,5.768076337,12.3672932834,24.9413748627,179.143308817,174.170424788,4.9528840297,0.02
 09/05  06:00:00,168.633619828,29.6826080833,23.9951361345,2.07345761121,24.7345865669,70.7195625826,144.368587162,134.442819102,9.90576805939,0.02
 09/05  07:00:00,199.866275595,29.8526815287,27.4535720861,0.471645919409,37.1018798503,92.3937384068,121.762055596,111.836287537,9.90576805939,0.02
 09/05  08:00:00,216.934581772,30.1942386635,33.8677130994,0.384585712993,37.1018798503,104.434947198,122.145225118,103.615986788,9.90576805939,8.62347027047
 09/05  09:00:00,236.257769086,30.5648946055,45.0372795132,0.341106168571,37.1018798503,116.476155989,108.789315454,98.863547395,9.90576805939,0.02
 09/05  10:00:00,242.629085467,31.0708097283,55.1808117873,0.290264653843,37.1018798503,116.476155989,112.421968476,93.8851430018,9.90576805939,8.63105741455
 09/05  11:00:00,250.341189018,31.6302556484,63.4590988598,0.201489752995,37.1018798503,116.476155989,95.9700747001,86.0443066408,9.90576805939,0.02
 09/05  12:00:00,246.986521423,32.4171846533,69.0282963866,0.107007767876,37.1018798503,104.434947198,80.1447894029,70.2190213435,9.90576805939,0.02
 09/05  13:00:00,264.619588162,33.1698115594,74.4304010051,0.0219464833127,37.1018798503,116.476155989,73.7063707295,55.1680197704,9.90576805939,8.63258289969
 09/05  14:00:00,270.246349529,33.7786948275,78.9503803445,0.0,37.1018798503,116.476155989,52.5085323312,42.5827642718,9.90576805939,0.02
 09/05  15:00:00,275.122750294,34.2513389551,79.6048615223,0.0,37.1018798503,116.476155989,57.8262831303,39.2928196013,9.90576805939,8.62769546961
 09/05  16:00:00,277.435806538,34.4334211539,79.8003086502,0.0,37.1018798503,116.476155989,49.9664175636,40.0406495042,9.90576805939,0.02
 09/05  17:00:00,278.814299673,34.5325610171,80.5327357814,0.0,37.1018798503,116.476155989,47.7325628468,37.8067947874,9.90576805939,0.02
 09/05  18:00:00,175.862970476,29.0039429789,60.3000953488,0.0,24.7345865669,47.5788473902,46.9938260383,42.0209420086,4.9528840297,0.02
 09/05  19:00:00,176.809002715,28.7390356839,53.5688638032,0.0,24.7345865669,47.5788473902,71.9218676248,58.3624559367,4.9528840297,8.60652765842
 09/05  20:00:00,160.723170563,29.1676271079,49.9413616667,0.0,12.3672932834,38.6892022431,80.7581621279,77.76643171,2.97173041782,0.02
 09/05  21:00:00,112.375770097,17.824614193,30.8365779755,0.0,12.3672932834,27.0668015668,56.1293327969,53.1376023791,2.97173041782,0.02
 09/05  22:00:00,105.945165308,22.1677071296,34.2528496672,0.0,4.12243109448,15.9888894789,76.8944280799,73.9026976621,2.97173041782,0.02
 09/05  23:00:00,86.2885644776,15.8732362969,24.4599097953,0.0,4.12243109448,15.9888894789,54.4754393939,51.4837089761,2.97173041782,0.02
 09/05  24:00:00,101.176325736,20.8023403382,29.0756421814,0.0,4.12243109448,15.9888894789,81.2970615288,78.305331111,2.97173041782,0.02
 09/06  01:00:00,75.8694954243,13.0259635459,16.8199272441,0.0,4.12243109448,15.9888894789,52.3256167264,49.3338863085,2.97173041782,0.02
 09/06  02:00:00,93.3559662323,19.9031302192,23.2280358597,0.0,4.12243109448,15.9888894789,78.4369303307,75.4451999129,2.97173041782,0.02
 09/06  03:00:00,64.2435455102,10.7905214275,11.0403974466,0.0,4.12243109448,15.9888894789,45.18805715,42.1963267321,2.97173041782,0.02
 09/06  04:00:00,130.192060232,28.7462421846,27.8359965548,0.0,12.3672932834,24.9413748627,101.736724543,96.7638405137,4.9528840297,0.02
 09/06  05:00:00,133.044301331,28.8721119455,28.5632781209,2.45757588401,12.3672932834,24.9413748627,163.691425798,158.718541768,4.9528840297,0.02
 09/06  06:00:00,180.953008377,30.0187779732,30.1696774279,0.591350637166,24.7345865669,70.7195625826,130.994082333,121.068314274,9.90576805939,0.02
 09/06  07:00:00,205.697778299,30.5212237277,32.7877517665,0.0868544353099,37.1018798503,92.3937384068,110.127967422,100.202199363,9.90576805939,0.02
 09/06  08:00:00,220.730638235,31.0993215305,37.9455817923,0.101680355813,37.1018798503,104.434947198,111.280119025,92.7508717114,9.90576805939,8.62347925466
 09/06  09:00:00,240.282543831,31.5695974635,48.5153370083,0.107736862832,37.1018798503,116.476155989,99.2258130139,89.3000449545,9.90576805939,0.02
 09/06  10:00:00,244.866918384,32.1843742634,57.4665731387,0.094884010547,37.1018798503,116.476155989,95.30597783,85.3802097706,9.90576805939,0.02
 09/06  11:00:00,253.869142235,32.847513282,66.3347552139,0.0595273154321,37.1018798503,116.476155989,95.2636154641,76.7253308911,9.90576805939,8.63251651359
 09/06  12:00:00,250.873970938,33.7905551883,74.666819212,0.00890775689049,37.1018798503,104.434947198,64.0461963943,54.1204283349,9.90576805939,0.02
 09/06  13:00:00,271.701885193,34.7552188233,82.6039642249,0.0,37.1018798503,116.476155989,51.7076152623,33.1692257891,9.90576805939,8.63262141378
 09/06  14:00:00,279.053375428,35.5562615184,89.1546419984,0.0,37.1018798503,116.476155989,28.2735813181,18.3478132587,9.90576805939,0.02
 09/06  15:00:00,283.598184447,36.1254075589,93.1304676049,0.0,37.1018798503,116.476155989,29.8239434948,11.2886987189,9.90576805939,8.62947671655
 09/06  16:00:00,288.806276349,36.3351154339,94.8477178318,0.0,37.1018798503,116.476155989,18.0812737423,8.15550568289,9.90576805939,0.02
 09/06  17:00:00,290.758611743,36.4335485266,93.5988281678,0.0,37.1018798503,116.476155989,18.4748621174,8.54909405802,9.90576805939,0.02
 09/06  18:00:00,169.489171305,29.0158924616,64.2043447915,0.0,24.7345865669,47.5788473902,30.9758393951,26.0029553654,4.9528840297,0.02
 09/06  19:00:00,174.845484346,28.7546715612,59.9743167551,0.0,24.7345865669,47.5788473902,55.6076382733,42.0464644727,4.9528840297,8.60828977084
 09/06  20:00:00,166.505306458,29.1812986965,59.3305254641,0.0,12.3672932834,38.6892022431,66.7906423928,63.798911975,2.97173041782,0.02
 09/06  21:00:00,115.57827631,19.732289901,36.6693073031,0.0,12.3672932834,27.0668015668,57.5945685419,54.6028381241,2.97173041782,0.02
 09/06  22:00:00,103.58504566,23.3873999609,40.088283684,0.0,4.12243109448,15.9888894789,75.9221779242,72.9304475064,2.97173041782,0.02
 09/06  23:00:00,87.0925398178,17.6425217428,31.8228213142,0.0,4.12243109448,15.9888894789,59.8852284449,56.8934980271,2.97173041782,0.02
 09/06  24:00:00,106.972038326,22.8921084964,39.5207739176,0.0,4.12243109448,15.9888894789,80.6708945081,77.6791640903,2.97173041782,0.02
 09/07  01:00:00,89.7890746963,15.6984275447,27.6800059366,0.0,4.12243109448,15.9888894789,57.0421542876,54.0504238698,2.97173041782,0.02
 09/07  02:00:00,105.237356954,21.7743874372,33.231594303,0.0,4.12243109448,15.9888894789,83.0977257595,80.1059953417,2.97173041782,0.02
 09/07  03:00:00,78.4672949265,14.3621955453,19.769014753,0.0,4.12243109448,15.9888894789,54.0143222682,51.0225918504,2.97173041782,0.02
 09/07  04:00:00,134.240637742,28.7462421846,33.0886798443,0.0,12.3672932834,24.9413748627,98.4551496055,93.4822655758,4.9528840297,0.02
 09/07  05:00:00,137.404955577,28.9963387876,35.7388223149,1.16710714984,12.3672932834,24.9413748627,160.162146208,155.189262178,4.9528840297,0.02
 09/07  06:00:00,189.428819572,30.3252555324,37.5705100015,0.165889338946,24.7345865669,70.7195625826,127.861829531,117.936061472,9.90576805939,0.02
 09/07  07:00:00,216.560715402,30.8346109038,37.9214292233,0.0,37.1018798503,92.3937384068,108.556270474,98.6305024143,9.90576805939,0.02
 09/07  08:00:00,237.381839543,31.2159165399,44.9019997555,0.0,37.1018798503,104.434947198,110.334773486,91.8054986747,9.90576805939,8.62350675153
 09/07  09:00:00,253.123118903,31.6304022935,53.9136700587,0.0,37.1018798503,116.476155989,98.1541946361,88.2284265768,9.90576805939,0.02
 09/07  10:00:00,251.286738363,32.3012013001,61.9204934149,0.0,37.1018798503,116.476155989,94.3956713655,84.4699033061,9.90576805939,0.02
 09/07  11:00:00,252.961631002,32.7653527754,65.8535805402,0.0,37.1018798503,116.476155989,96.4242885183,77.8859354708,9.90576805939,8.63258498809
 09/07  12:00:00,242.659016499,33.1334249062,67.2246859659,0.0,37.1018798503,104.434947198,83.0113585563,73.0855904969,9.90576805939,0.02
 09/07  13:00:00,257.316820991,33.9427938003,69.0313064986,0.0,37.1018798503,116.476155989,85.7407722656,67.2024270819,9.90576805939,8.63257712426
