Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/07  14:00:00,260.416050724,34.4321915181,71.6413995204,0.0,37.1018798503,116.476155989,69.9703112767,60.0445432174,9.90576805939,0.02
 09/07  15:00:00,264.735386918,34.7009151842,73.3582546036,0.0,37.1018798503,116.476155989,72.7313175379,54.1960137349,9.90576805939,8.62953574364
 09/07  16:00:00,267.492672492,34.7100361141,73.6700937831,0.0,37.1018798503,116.476155989,63.1085287175,53.1827606582,9.90576805939,0.02
 09/07  17:00:00,274.986013903,34.6410349036,73.3296214396,0.0,37.1018798503,116.476155989,63.5925602816,53.6667922222,9.90576805939,0.02
 09/07  18:00:00,175.940355713,28.9953287573,53.0687134979,0.0,24.7345865669,47.5788473902,59.759623365,54.7867393353,4.9528840297,0.02
 09/07  19:00:00,177.867858403,28.7299214289,45.1412186749,0.0,24.7345865669,47.5788473902,65.8751862934,60.9023022637,4.9528840297,0.02
 09/07  20:00:00,155.080644829,29.0161109071,37.9261315686,0.0,12.3672932834,38.6892022431,88.2897869455,76.7097738154,2.97173041782,8.60828271236
 09/07  21:00:00,107.90458952,17.6425217428,21.6955422951,0.0,12.3672932834,27.0668015668,56.521567501,53.5298370832,2.97173041782,0.02
 09/07  22:00:00,85.9538610529,21.8836429073,22.9945581969,0.0,4.12243109448,15.9888894789,76.0909831172,73.0992526994,2.97173041782,0.02
 09/07  23:00:00,60.2011124456,13.2881766742,11.4071345112,0.0,4.12243109448,15.9888894789,52.7451631912,49.7534327734,2.97173041782,0.02
 09/07  24:00:00,73.6164551265,20.2196444976,16.0283144824,0.0,4.12243109448,15.9888894789,84.2711445109,81.2794140931,2.97173041782,0.02
 09/08  01:00:00,57.8632614032,11.9145340762,9.06866495535,0.0,4.12243109448,15.9888894789,53.1047495442,50.1130191264,2.97173041782,0.02
 09/08  02:00:00,79.5809569937,23.1357857947,15.795159368,0.0,4.12243109448,15.9888894789,94.8920422604,91.9003118426,2.97173041782,0.02
 09/08  03:00:00,71.423376783,18.4212242597,12.0126000312,0.0,4.12243109448,15.9888894789,74.7194363988,71.727705981,2.97173041782,0.02
 09/08  04:00:00,100.666594488,28.4621779623,16.5615836749,0.0,12.3672932834,24.9413748627,104.074555207,99.1016711775,4.9528840297,0.02
 09/08  05:00:00,111.283141777,29.3247963104,19.0632498251,6.18741058662,12.3672932834,24.9413748627,166.897327561,161.924443531,4.9528840297,0.02
 09/08  06:00:00,161.814477583,29.9330420118,19.318198282,3.54795805647,24.7345865669,70.7195625826,134.043551955,124.117783896,9.90576805939,0.02
 09/08  07:00:00,184.549392531,30.385481565,20.1062996599,0.797255070839,37.1018798503,92.3937384068,114.001476546,104.075708486,9.90576805939,0.02
 09/08  08:00:00,195.621319918,30.6056887061,21.8043340852,0.550215722823,37.1018798503,104.434947198,106.776966772,96.8511987127,9.90576805939,0.02
 09/08  09:00:00,211.60977995,30.8892999142,25.9287969673,0.449820205467,37.1018798503,116.476155989,111.536920071,93.0045566483,9.90576805939,8.62659536345
 09/08  10:00:00,222.731550447,31.3974229959,32.189565713,0.294972271465,37.1018798503,116.476155989,97.9731249473,88.0473568879,9.90576805939,0.02
 09/08  11:00:00,238.479177742,31.8787730187,37.5828896477,0.240333742519,37.1018798503,116.476155989,101.468154873,82.929785434,9.90576805939,8.6326013796
 09/08  12:00:00,241.853513806,32.547680649,48.743272683,0.177982194553,37.1018798503,104.434947198,88.6926668539,78.7668987945,9.90576805939,0.02
 09/08  13:00:00,260.416133833,33.1912533532,56.5011496284,0.109007658106,37.1018798503,116.476155989,94.2851669148,75.7468038783,9.90576805939,8.63259497711
 09/08  14:00:00,263.590909061,33.7078732621,60.7122853396,0.0327892087348,37.1018798503,116.476155989,83.7455775362,73.8198094768,9.90576805939,0.02
 09/08  15:00:00,266.226142238,34.0391372748,63.676129922,0.0,37.1018798503,116.476155989,82.3398995618,72.4141315024,9.90576805939,0.02
 09/08  16:00:00,269.260989879,34.1128703223,66.4625202776,0.0,37.1018798503,116.476155989,90.3700038627,71.8388927675,9.90576805939,8.62534303586
 09/08  17:00:00,276.933010984,34.1400975648,68.7882497268,0.0,37.1018798503,116.476155989,78.682647168,68.7568791086,9.90576805939,0.02
 09/08  18:00:00,178.914071616,28.9946345414,50.6839151832,0.0,24.7345865669,47.5788473902,61.7384227166,56.7655386869,4.9528840297,0.02
 09/08  19:00:00,181.133403786,28.728463937,41.8613820461,0.0,24.7345865669,47.5788473902,66.42340774,61.4505237103,4.9528840297,0.02
 09/08  20:00:00,159.161710267,28.8700650508,32.8557824089,0.0,12.3672932834,38.6892022431,80.4969420638,77.505211646,2.97173041782,0.02
 09/08  21:00:00,112.068793468,17.9338696631,20.6097344574,0.0,12.3672932834,27.0668015668,65.3327666809,53.7557884017,2.97173041782,8.60524786144
 09/08  22:00:00,103.353590509,20.9188795063,23.4941177165,0.0,4.12243109448,15.9888894789,75.0128529068,72.021122489,2.97173041782,0.02
 09/08  23:00:00,74.735982412,12.5889416654,12.3400550448,0.0,4.12243109448,15.9888894789,52.5851011122,49.5933706944,2.97173041782,0.02
 09/08  24:00:00,97.866387418,20.5109924179,18.036463989,0.0,4.12243109448,15.9888894789,84.3401383997,81.3484079819,2.97173041782,0.02
 09/09  01:00:00,70.3855825823,12.3515559567,10.4217224164,0.0,4.12243109448,15.9888894789,51.7362503155,48.7445198977,2.97173041782,0.02
 09/09  02:00:00,96.5456464005,19.7826226171,16.4767480214,0.0,4.12243109448,15.9888894789,84.8904551708,81.898724753,2.97173041782,0.02
 09/09  03:00:00,89.3978913503,19.0767570803,12.8461905219,0.0,4.12243109448,15.9888894789,74.5434700046,71.5517395868,2.97173041782,0.02
 09/09  04:00:00,113.926159995,26.9763035688,17.0435586345,0.0,4.12243109448,16.0517297156,107.984756929,104.993026512,2.97173041782,0.02
 09/09  05:00:00,115.144569382,28.0688582699,16.2985034584,0.0,4.12243109448,16.0517297156,109.405090394,106.413359976,2.97173041782,0.02
 09/09  06:00:00,131.34201543,29.5984348515,15.5426004366,0.0,4.12243109448,39.6058045677,90.6478584589,87.6561280411,2.97173041782,0.02
 09/09  07:00:00,170.914864098,29.6344233519,19.9814245447,11.5234850544,12.3672932834,65.3531420225,140.73556837,135.76268434,4.9528840297,0.02
 09/09  08:00:00,171.015771329,29.6271236018,23.6726101731,8.24576615179,12.3672932834,68.2430321324,135.958795943,130.985911913,4.9528840297,0.02
 09/09  09:00:00,198.390358143,29.7071745626,28.0271844261,4.22460391014,16.4897243779,93.1370602926,125.957550984,118.012936536,7.92461444751,0.02
 09/09  10:00:00,200.374622581,29.7514963187,33.8324706883,2.88313767378,16.4897243779,93.1370602926,120.752793934,112.808179486,7.92461444751,0.02
 09/09  11:00:00,208.962715257,29.8563518063,45.1936320045,1.90540932528,16.4897243779,93.1370602926,125.479646646,108.942258598,7.92461444751,8.61277360091
 09/09  12:00:00,210.733728096,30.1013548388,55.7032238077,0.965764209706,16.4897243779,83.9857416113,112.884309909,104.939695461,7.92461444751,0.02
 09/09  13:00:00,216.992975748,30.3255477377,62.0296930539,0.48180628302,16.4897243779,83.9857416113,104.095722578,96.1511081301,7.92461444751,0.02
 09/09  14:00:00,219.988025484,30.4721016559,65.4544812795,0.284290386095,16.4897243779,83.9857416113,93.4753378082,85.5307233607,7.92461444751,0.02
 09/09  15:00:00,199.644124042,29.5984348515,63.7254099576,0.0,12.3672932834,70.6512738906,47.4592277913,42.4863437616,4.9528840297,0.02
 09/09  16:00:00,199.828328965,29.5984348515,64.1264581759,0.0,12.3672932834,70.6512738906,46.9797045062,42.0068204765,4.9528840297,0.02
 09/09  17:00:00,187.793958993,29.5984348515,64.117483607,0.0,12.3672932834,58.1284167478,49.8151703689,44.8422863392,4.9528840297,0.02
 09/09  18:00:00,145.46128216,28.9870797881,55.1975802707,0.0,12.3672932834,24.9413748627,84.8300520994,71.2753438296,4.9528840297,8.60182424005
 09/09  19:00:00,149.194450702,28.7243910906,49.648510439,0.0,12.3672932834,24.9413748627,85.6404954625,80.6676114328,4.9528840297,0.02
 09/09  20:00:00,133.61000168,28.5058801504,45.8533302774,0.0,4.12243109448,16.0517297156,95.7130030915,92.7212726737,2.97173041782,0.02
 09/09  21:00:00,82.5028471351,13.5503898024,22.1702066803,0.0,4.12243109448,15.9888894789,49.6618479874,46.6701175695,2.97173041782,0.02
 09/09  22:00:00,106.331565292,20.656666378,31.115815094,0.0,4.12243109448,15.9888894789,82.3486441878,79.3569137699,2.97173041782,0.02
 09/09  23:00:00,83.6921558044,14.2747911692,22.271991123,0.0,4.12243109448,15.9888894789,61.8081278125,58.8163973946,2.97173041782,0.02
 09/09  24:00:00,100.379433397,20.2196444976,28.1188597882,0.0,4.12243109448,15.9888894789,88.5450726568,85.553342239,2.97173041782,0.02
 09/10  01:00:00,64.6835188075,11.0153239573,13.8444031086,0.0,2.06121554724,15.9888894789,48.5232307321,45.5315003143,2.97173041782,0.02
 09/10  02:00:00,92.004171293,19.0330548923,25.8882390788,0.0,2.06121554724,15.9888894789,76.3663726769,73.3746422591,2.97173041782,0.02
 09/10  03:00:00,78.3905276687,15.7361770818,17.9170492927,0.0,2.06121554724,15.9888894789,70.117412223,67.1256818052,2.97173041782,0.02
 09/10  04:00:00,70.9787589409,13.8377692888,14.4851640083,0.0,2.06121554724,15.9888894789,58.4131589466,55.4214285288,2.97173041782,0.02
 09/10  05:00:00,65.2475653215,12.1141702479,12.7918613518,0.0,2.06121554724,15.9888894789,49.8172835902,46.8255531724,2.97173041782,0.02
 09/10  06:00:00,88.084057792,22.480252974,22.5795673052,0.0,2.06121554724,15.9888894789,95.5580524824,92.5663220645,2.97173041782,0.02
 09/10  07:00:00,64.9227565553,19.0330548923,19.1229825934,0.0,2.06121554724,15.9888894789,78.035380463,75.0436500451,2.97173041782,0.02
 09/10  08:00:00,105.034394847,23.6602120512,23.3521948409,0.0,4.12243109448,41.7362269337,93.2235496327,88.250665603,4.9528840297,0.02
 09/10  09:00:00,96.0763489681,19.2952680206,19.0996236274,0.0,4.12243109448,41.7362269337,74.0308154975,69.0579314678,4.9528840297,0.02
 09/10  10:00:00,111.176879308,23.8787229914,24.088336535,0.0,4.12243109448,41.7362269337,90.3210871332,85.3482031035,4.9528840297,0.02
 09/10  11:00:00,99.4273161405,19.2952680206,19.40686973,0.0,4.12243109448,41.7362269337,73.2584948074,68.2856107777,4.9528840297,0.02
 09/10  12:00:00,113.730118923,24.0535317436,26.3455028226,0.0,4.12243109448,41.7362269337,89.5446321409,84.5717481112,4.9528840297,0.02
 09/10  13:00:00,100.059958385,19.1204592684,22.4960371916,0.0,4.12243109448,41.7362269337,72.1140681522,67.1411841225,4.9528840297,0.02
 09/10  14:00:00,113.74381943,23.5728076751,30.4403606588,0.0,4.12243109448,41.7362269337,89.100354149,84.1274701193,4.9528840297,0.02
 09/10  15:00:00,103.516471702,19.732289901,27.9995021731,0.0,4.12243109448,41.7362269337,71.9065034589,66.9336194292,4.9528840297,0.02
 09/10  16:00:00,98.9876482889,24.2283404958,30.4985697804,0.0,4.12243109448,24.8785346261,89.0571809698,84.0842969401,4.9528840297,0.02
 09/10  17:00:00,56.0888498368,15.7235939028,16.6830729528,0.0,2.06121554724,15.9888894789,67.3032134064,64.3114829886,2.97173041782,0.02
 09/10  18:00:00,51.2438069819,15.9232300745,14.5845839327,0.0,2.06121554724,15.9888894789,66.0883624508,63.096632033,2.97173041782,0.02
 09/10  19:00:00,54.6577817401,13.6629605366,11.7635730501,0.0,2.06121554724,15.9888894789,60.0783099252,57.0865795074,2.97173041782,0.02
 09/10  20:00:00,66.3571204157,16.6102208427,13.7610855772,0.0,2.06121554724,15.9888894789,70.0862941274,67.0945637096,2.97173041782,0.02
 09/10  21:00:00,72.6245882354,19.1204592684,15.4195043075,0.0,2.06121554724,15.9888894789,81.5247796095,78.5330491917,2.97173041782,0.02
 09/10  22:00:00,71.7071282527,15.7361770818,13.2842757896,0.0,2.06121554724,15.9888894789,82.3434222198,70.7698731415,2.97173041782,8.60181866043
 09/10  23:00:00,87.8185110288,22.9172748545,17.689936499,0.0,2.06121554724,15.9888894789,101.255386443,98.2636560247,2.97173041782,0.02
 09/10  24:00:00,74.4711536888,18.8582461401,13.6376632421,0.0,2.06121554724,15.9888894789,81.7862824655,78.7945520477,2.97173041782,0.02
 09/11  01:00:00,82.3975189813,22.480252974,15.8993973762,0.0,4.12243109448,15.9888894789,101.853843729,98.8621133111,2.97173041782,0.02
 09/11  02:00:00,72.7333310323,19.2952680206,12.5772552646,0.0124004875164,4.12243109448,15.9888894789,82.2308596339,79.2391292161,2.97173041782,0.02
 09/11  03:00:00,78.1356091391,23.5728076751,15.3310333955,0.0906778743422,4.12243109448,15.9888894789,103.130343783,100.138613365,2.97173041782,0.02
 09/11  04:00:00,98.7756376162,28.14169525,17.6578537077,0.0401545435039,12.3672932834,24.9413748627,116.418035873,111.445151843,4.9528840297,0.02
 09/11  05:00:00,118.310245036,29.2011514463,20.3815481196,16.5634051868,12.3672932834,24.9413748627,181.240244893,176.267360864,4.9528840297,0.02
 09/11  06:00:00,167.016118567,29.6879404167,20.6537223674,11.0631678637,24.7345865669,70.7195625826,147.314255019,137.388486959,9.90576805939,0.02
 09/11  07:00:00,187.774907418,29.8157356241,21.0619934004,6.64026282984,37.1018798503,92.3937384068,126.81504479,116.889276731,9.90576805939,0.02
 09/11  08:00:00,198.96629544,29.9240927063,21.1907886214,5.55116272511,37.1018798503,104.434947198,120.555625753,110.629857694,9.90576805939,0.02
 09/11  09:00:00,210.220784056,30.0050120906,21.1059101955,4.76795947358,37.1018798503,116.476155989,125.514401879,106.981938503,9.90576805939,8.62669531607
 09/11  10:00:00,209.709212058,30.0827099797,21.5377853332,3.74625598359,37.1018798503,116.476155989,113.50334906,103.577581,9.90576805939,0.02
 09/11  11:00:00,209.647906417,30.1375862557,21.8135960069,3.35398396752,37.1018798503,116.476155989,119.763754192,101.225294276,9.90576805939,8.63269185744
 09/11  12:00:00,197.251195629,30.2012631057,21.9688234162,2.78022007573,37.1018798503,104.434947198,108.745309308,98.8195412489,9.90576805939,0.02
 09/11  13:00:00,209.089105355,30.2764667713,22.1717433949,2.29817213769,37.1018798503,116.476155989,105.967220878,96.0414528188,9.90576805939,0.02
 09/11  14:00:00,208.831049675,30.3463099291,22.1853099112,1.95695094827,37.1018798503,116.476155989,112.593279403,94.0563512553,9.90576805939,8.63116008817
 09/11  15:00:00,208.743744869,30.4170718196,22.339321474,1.64506246323,37.1018798503,116.476155989,102.237563767,92.3117957079,9.90576805939,0.02
 09/11  16:00:00,208.852188858,30.4715366014,22.6120696357,1.42684509441,37.1018798503,116.476155989,109.459053498,90.9277957117,9.90576805939,8.62548972688
 09/11  17:00:00,208.568746508,30.4909269133,22.3283035626,1.4089599082,37.1018798503,116.476155989,100.227273016,90.3015049564,9.90576805939,0.02
 09/11  18:00:00,120.066308129,28.0688582699,18.9226679738,0.0,24.7345865669,47.5788473902,76.0253774172,71.0524933875,4.9528840297,0.02
 09/11  19:00:00,129.727300535,28.9429020308,18.3129450242,0.0,24.7345865669,47.5788473902,81.6219385754,76.6490545457,4.9528840297,0.02
 09/11  20:00:00,111.038752394,26.9763035688,18.1495951443,0.0,12.3672932834,38.6892022431,95.021032557,92.0293021391,2.97173041782,0.02
 09/11  21:00:00,80.6817096128,15.6110231686,10.747597752,0.0,12.3672932834,27.0668015668,60.7608677535,57.7691373357,2.97173041782,0.02
 09/11  22:00:00,73.0809953442,22.480252974,15.2600416516,0.0,4.12243109448,15.9888894789,92.5541296623,89.5623992445,2.97173041782,0.02
 09/11  23:00:00,66.9335360796,19.2078636445,12.0524166246,0.0127675492301,4.12243109448,15.9888894789,75.5696766162,72.5779461984,2.97173041782,0.02
 09/11  24:00:00,73.0419432447,22.6987639142,15.066059985,0.0,4.12243109448,15.9888894789,103.815447231,92.2419045408,2.97173041782,8.60181227222
 09/12  01:00:00,66.7824258056,18.8582461401,12.1578949192,0.137142239069,4.12243109448,15.9888894789,76.6704688228,73.678738405,2.97173041782,0.02
 09/12  02:00:00,74.7181143694,23.7913186154,14.9341168284,0.583532564303,4.12243109448,15.9888894789,96.9180383099,93.9263078921,2.97173041782,0.02
 09/12  03:00:00,66.2175299379,18.3338198836,12.1806281351,0.14136575927,4.12243109448,15.9888894789,78.4616727671,75.4699423492,2.97173041782,0.02
 09/12  04:00:00,99.8503264591,29.0157390109,17.7608827796,0.909563975093,12.3672932834,24.9413748627,109.214865813,104.241981784,4.9528840297,0.02
 09/12  05:00:00,116.236771123,28.8101217055,20.4914245588,14.7710842388,12.3672932834,24.9413748627,172.749788724,167.776904695,4.9528840297,0.02
 09/12  06:00:00,169.582697831,29.7265215192,20.8972145974,13.3476734887,24.7345865669,70.7195625826,138.872464641,128.946696582,9.90576805939,0.02
 09/12  07:00:00,190.090211601,30.006338539,21.5740514319,8.25290394262,37.1018798503,92.3937384068,119.511847304,109.586079245,9.90576805939,0.02
 09/12  08:00:00,201.613824826,30.1282169617,22.5477692981,6.63759310026,37.1018798503,104.434947198,113.52955679,103.60378873,9.90576805939,0.02
 09/12  09:00:00,213.111032998,30.2200501151,23.3220196293,5.22705190248,37.1018798503,116.476155989,118.528379232,99.9959373007,9.90576805939,8.62667387158
 09/12  10:00:00,212.290358406,30.3037534702,23.8125967769,3.8315485223,37.1018798503,116.476155989,106.774256468,96.8484884087,9.90576805939,0.02
 09/12  11:00:00,211.830866147,30.4264062016,24.3182572796,2.74346788869,37.1018798503,116.476155989,103.063328521,93.1375604614,9.90576805939,0.02
 09/12  12:00:00,200.483868742,30.7140689143,25.4165963415,2.0523024244,37.1018798503,104.434947198,107.602940285,89.0685658817,9.90576805939,8.62860634422
 09/12  13:00:00,214.197471327,31.1724727406,27.3428016556,1.3394848705,37.1018798503,116.476155989,94.7152048135,84.7894367541,9.90576805939,0.02
 09/12  14:00:00,216.121905779,31.3569561489,29.7244890618,0.697965314316,37.1018798503,116.476155989,101.607958826,83.0709791366,9.90576805939,8.63121162976
 09/12  15:00:00,218.423818642,31.6065422181,32.0713507144,0.403645844166,37.1018798503,116.476155989,90.7454881146,80.8197200552,9.90576805939,0.02
 09/12  16:00:00,218.235687412,31.689652116,31.9040900886,0.300195182751,37.1018798503,116.476155989,98.598799605,80.067523619,9.90576805939,8.62550792654
 09/12  17:00:00,217.640523186,31.70621297,31.3301662541,0.263587961749,37.1018798503,116.476155989,89.7949761232,79.8692080638,9.90576805939,0.02
 09/12  18:00:00,127.177345632,28.8117954667,25.2907703062,0.0,24.7345865669,47.5788473902,67.6769386783,62.7040546486,4.9528840297,0.02
 09/12  19:00:00,134.492673588,28.6151356205,21.0569200769,0.0,24.7345865669,47.5788473902,74.60587683,69.6329928003,4.9528840297,0.02
 09/12  20:00:00,113.357363513,28.2873692102,19.1571429761,0.0,12.3672932834,38.6892022431,89.0828834052,86.0911529873,2.97173041782,0.02
 09/12  21:00:00,82.9554939715,16.3791267234,11.8398025065,0.0,12.3672932834,27.0668015668,62.2243342842,59.2326038664,2.97173041782,0.02
 09/12  22:00:00,69.8810241841,19.7826226171,14.2576833114,0.0,4.12243109448,15.9888894789,81.0643104101,78.0725799923,2.97173041782,0.02
 09/12  23:00:00,67.0459881085,17.9842023792,11.7885647193,0.0,4.12243109448,15.9888894789,74.4282834068,71.436552989,2.97173041782,0.02
 09/12  24:00:00,75.0145603884,23.5728076751,13.6542557723,0.0,4.12243109448,15.9888894789,92.6657452273,89.6740148095,2.97173041782,0.02
 09/13  01:00:00,67.3847753562,18.770841764,10.7802905662,0.0212097414938,4.12243109448,15.9888894789,76.020122361,73.0283919432,2.97173041782,0.02
 09/13  02:00:00,75.5986761316,22.9172748545,12.7617680795,0.0370232140021,4.12243109448,15.9888894789,103.876374124,92.3035158013,2.97173041782,8.60112790533
 09/13  03:00:00,69.1207048948,19.1204592684,10.2077172139,0.243334843302,4.12243109448,15.9888894789,77.5687912693,74.5770608515,2.97173041782,0.02
 09/13  04:00:00,102.334307587,28.6952562986,14.3607265403,0.365028603659,12.3672932834,24.9413748627,108.12599794,103.153113911,4.9528840297,0.02
 09/13  05:00:00,120.508151483,28.8123983849,16.8754486272,15.0398684391,12.3672932834,24.9413748627,171.216795664,166.243911634,4.9528840297,0.02
 09/13  06:00:00,171.439962057,29.8049962633,16.6122334126,13.2302254558,24.7345865669,70.7195625826,137.7474135,127.821645441,9.90576805939,0.02
 09/13  07:00:00,185.633706578,30.0847430336,17.5592357211,6.72013802561,37.1018798503,92.3937384068,117.207912149,107.28214409,9.90576805939,0.02
 09/13  08:00:00,196.272928749,30.1843707255,19.4940936787,4.29422539234,37.1018798503,104.434947198,110.02284413,100.097076071,9.90576805939,0.02
 09/13  09:00:00,210.863044486,30.3017437513,23.2494243696,2.96996611433,37.1018798503,116.476155989,112.801781006,96.3531971899,9.90576805939,6.5428157571
 09/13  10:00:00,217.128687846,30.5358711841,30.2230586771,2.02728968906,37.1018798503,116.476155989,103.582818247,91.5733266594,9.90576805939,2.10372352846
 09/13  11:00:00,223.589178058,30.8548871942,37.0663140938,1.32525260625,37.1018798503,116.476155989,98.0777348903,88.1519668309,9.90576805939,0.02
 09/13  12:00:00,215.883968831,31.2768266757,41.5106519814,0.795572424263,37.1018798503,104.434947198,103.256477531,84.7222589924,9.90576805939,8.62845047915
 09/13  13:00:00,233.946895536,31.6573220291,47.4824054986,0.464465793372,37.1018798503,116.476155989,91.5394403447,81.6136722853,9.90576805939,0.02
 09/13  14:00:00,237.230449126,32.0939576864,50.4871170165,0.306864245576,37.1018798503,116.476155989,97.0418987644,78.5048579698,9.90576805939,8.63127273518
 09/13  15:00:00,239.965350365,32.4265247246,53.0165817926,0.17997189457,37.1018798503,116.476155989,86.6059251031,76.6801570437,9.90576805939,0.02
 09/13  16:00:00,242.365104116,32.5783377717,55.3592792679,0.0857301913763,37.1018798503,116.476155989,94.7670459918,76.2357395085,9.90576805939,8.62553842395
 09/13  17:00:00,241.150266712,32.524482585,54.2746977495,0.0105258506222,37.1018798503,116.476155989,86.7889460971,76.8631780377,9.90576805939,0.02
 09/13  18:00:00,142.203757967,28.8117954667,40.3171842282,0.0,24.7345865669,47.5788473902,65.5313003268,60.5584162971,4.9528840297,0.02
 09/13  19:00:00,147.19913034,28.7243910906,33.6541233368,0.0,24.7345865669,47.5788473902,71.6438822131,66.6709981834,4.9528840297,0.02
 09/13  20:00:00,123.45852978,28.5058801504,29.0398004281,0.0,12.3672932834,38.6892022431,85.7302817108,82.7385512929,2.97173041782,0.02
 09/13  21:00:00,86.2513310938,15.6110231686,16.5351756107,0.0,12.3672932834,27.0668015668,52.4205656056,49.4288351878,2.97173041782,0.02
 09/13  22:00:00,76.8374786963,20.656666378,21.2839795076,0.0,4.12243109448,15.9888894789,78.9350085025,75.9432780847,2.97173041782,0.02
 09/13  23:00:00,59.5567119535,12.5889416654,12.1969276998,0.0,4.12243109448,15.9888894789,54.4756565186,51.4839261008,2.97173041782,0.02
 09/13  24:00:00,75.1839399119,20.9480142983,19.0456568974,0.0,4.12243109448,15.9888894789,86.5365257743,83.5447953565,2.97173041782,0.02
 09/14  01:00:00,58.9814046629,12.5889416654,11.5639676016,0.0,4.12243109448,15.9888894789,56.2064256363,53.2146952185,2.97173041782,0.02
 09/14  02:00:00,72.3651734486,20.200769729,17.0731728327,0.0,4.12243109448,15.9888894789,83.6748560244,80.6831256065,2.97173041782,0.02
 09/14  03:00:00,62.001327421,14.3873619034,12.2736346056,0.0,4.12243109448,15.9888894789,62.6229139246,59.6311835068,2.97173041782,0.02
 09/14  04:00:00,102.087091341,28.9283346348,20.9946158068,0.0,12.3672932834,24.9413748627,112.49232363,98.9393113047,4.9528840297,8.60012829522
 09/14  05:00:00,111.229774951,28.8779785897,23.7290877552,6.45856778666,12.3672932834,24.9413748627,166.47016717,161.49728314,4.9528840297,0.02
 09/14  06:00:00,164.427732493,30.061485024,24.4365161053,4.3184429665,24.7345865669,70.7195625826,133.521462427,123.595694367,9.90576805939,0.02
 09/14  07:00:00,187.886973497,30.4199776984,25.2469362403,1.96314186731,37.1018798503,92.3937384068,114.523333594,104.597565534,9.90576805939,0.02
 09/14  08:00:00,203.020108657,30.5532198124,28.9984300096,1.16822571036,37.1018798503,104.434947198,107.955048603,98.0292805439,9.90576805939,0.02
 09/14  09:00:00,218.383171827,30.7099238129,32.4715714482,0.859774415608,37.1018798503,116.476155989,103.843460997,93.9176929379,9.90576805939,0.02
 09/14  10:00:00,223.092442682,31.094254891,37.0640150461,0.591688780625,37.1018798503,116.476155989,108.045053026,89.5079115468,9.90576805939,8.63137342011
 09/14  11:00:00,230.46437728,31.5516162136,44.2102462059,0.359800280574,37.1018798503,116.476155989,95.4529020594,85.527134,9.90576805939,0.02
 09/14  12:00:00,225.313926051,32.1952204804,50.583889275,0.233883199022,37.1018798503,104.434947198,100.001778804,81.4692958028,9.90576805939,8.62671494139
 09/14  13:00:00,241.976958046,32.5484384981,54.9450480759,0.140777847478,37.1018798503,116.476155989,89.4784706177,79.5527025583,9.90576805939,0.02
 09/14  14:00:00,246.749678121,33.0762459417,59.2716725407,0.0592364390233,37.1018798503,116.476155989,95.7182930915,77.181251868,9.90576805939,8.63127316411
 09/14  15:00:00,246.408938212,32.951713163,59.1126659408,0.00229330177407,37.1018798503,116.476155989,87.6297905817,77.7040225223,9.90576805939,0.02
 09/14  16:00:00,245.045930364,32.8732985628,57.8308765282,0.0,37.1018798503,116.476155989,87.9268252254,78.001057166,9.90576805939,0.02
 09/14  17:00:00,244.002880671,32.7539318577,56.9083766521,0.0,37.1018798503,116.476155989,96.5415050313,78.0185747913,9.90576805939,8.61716218063
 09/14  18:00:00,145.578612147,28.8117954667,43.6920393843,0.0,24.7345865669,47.5788473902,66.4178346875,61.4449506578,4.9528840297,0.02
 09/14  19:00:00,156.411773075,28.7243910906,40.7648900439,0.0,24.7345865669,47.5788473902,71.6338410254,66.6609569957,4.9528840297,0.02
 09/14  20:00:00,136.400381515,28.7243910906,37.2567310394,0.0,12.3672932834,38.6892022431,84.7814082796,81.7896778618,2.97173041782,0.02
 09/14  21:00:00,95.1685144923,16.947255168,21.3117113114,0.0,12.3672932834,27.0668015668,54.4654227057,51.4736922878,2.97173041782,0.02
 09/14  22:00:00,81.7069504422,20.2196444976,23.0883945924,0.0,4.12243109448,15.9888894789,77.728926078,74.7371956602,2.97173041782,0.02
 09/14  23:00:00,66.7894252179,13.9000073068,15.9637618424,0.0,4.12243109448,15.9888894789,52.6400575482,49.6483271304,2.97173041782,0.02
 09/14  24:00:00,78.2142133552,19.7826226171,20.1969726777,0.0,4.12243109448,15.9888894789,85.7370793326,82.7453489147,2.97173041782,0.02
 09/15  01:00:00,63.3091717908,13.6086593865,13.3530684252,0.0,4.12243109448,15.9888894789,54.5433311811,51.5516007633,2.97173041782,0.02
 09/15  02:00:00,73.7953700069,19.1082150279,17.8662444909,0.0,4.12243109448,15.9888894789,83.7020058462,80.7102754284,2.97173041782,0.02
 09/15  03:00:00,59.3459190652,12.7094492675,11.0520390954,0.0,4.12243109448,15.9888894789,51.8279709273,48.8362405095,2.97173041782,0.02
 09/15  04:00:00,104.588480535,28.5204475464,23.2737649689,0.0,12.3672932834,24.9413748627,103.286356996,98.3134729665,4.9528840297,0.02
 09/15  05:00:00,110.717009668,28.8862841276,24.9008591003,4.76572559295,12.3672932834,24.9413748627,165.134564167,160.161680137,4.9528840297,0.02
 09/15  06:00:00,164.173546007,30.1440333199,25.2845218475,3.13370233104,24.7345865669,70.7195625826,141.239522435,122.731933443,9.90576805939,8.60182093289
 09/15  07:00:00,188.98116003,30.4930259265,27.0489178833,1.18229812796,37.1018798503,92.3937384068,113.427504197,103.501736138,9.90576805939,0.02
 09/15  08:00:00,202.515607808,30.6525522286,28.728856291,0.833971188833,37.1018798503,104.434947198,106.404710298,96.4789422384,9.90576805939,0.02
 09/15  09:00:00,217.358485853,30.8855591403,31.4469344237,0.684097366717,37.1018798503,116.476155989,102.825182251,92.8994141911,9.90576805939,0.02
 09/15  10:00:00,222.644438979,31.4295513463,36.4614720013,0.410917408112,37.1018798503,116.476155989,106.916271972,88.3790973146,9.90576805939,8.63140659772
 09/15  11:00:00,230.709903428,31.9755918616,44.1374297978,0.254175359594,37.1018798503,116.476155989,94.0966952865,84.1709272271,9.90576805939,0.02
 09/15  12:00:00,226.520866125,32.5488256035,51.4864594129,0.184634867129,37.1018798503,104.434947198,99.2386976538,80.704544428,9.90576805939,8.62838516639
 09/15  13:00:00,243.779688917,33.1361438535,56.182582217,0.118275807026,37.1018798503,116.476155989,87.3535078358,77.4277397764,9.90576805939,0.02
 09/15  14:00:00,249.077987373,33.6340692059,61.0565536217,0.0448309613162,37.1018798503,116.476155989,93.7960643635,75.2589407411,9.90576805939,8.63135556309
 09/15  15:00:00,250.852876218,33.9155459407,62.5950682151,0.0,37.1018798503,116.476155989,83.8898996906,73.9641316312,9.90576805939,0.02
 09/15  16:00:00,251.322660479,33.9691552074,63.0117563225,0.0,37.1018798503,116.476155989,83.5359900844,73.610222025,9.90576805939,0.02
 09/15  17:00:00,251.816645974,33.9342593721,63.541800404,0.0,37.1018798503,116.476155989,92.1125059207,73.5895990259,9.90576805939,8.61713883534
 09/15  18:00:00,148.482138044,28.9041230683,46.5032379366,0.0,24.7345865669,47.5788473902,64.242778878,59.2698948483,4.9528840297,0.02
 09/15  19:00:00,155.140345364,28.7256214925,41.5941107964,0.0,24.7345865669,47.5788473902,69.1634729814,64.1905889517,4.9528840297,0.02
 09/15  20:00:00,132.425836755,28.8700650508,37.6429259068,0.0,12.3672932834,38.6892022431,83.4468786463,80.4551482285,2.97173041782,0.02
 09/15  21:00:00,94.3708250789,17.9338696631,21.8591267809,0.0,12.3672932834,27.0668015668,58.4624096582,55.4706792404,2.97173041782,0.02
 09/15  22:00:00,81.5338479271,21.0062838824,23.8439051736,0.0,4.12243109448,15.9888894789,77.0873162387,74.0955858208,2.97173041782,0.02
 09/15  23:00:00,63.5501100789,12.5889416654,13.5935426481,0.0,4.12243109448,15.9888894789,53.6376592207,50.6459288029,2.97173041782,0.02
 09/15  24:00:00,80.5288052198,20.9188795063,21.1886526278,0.0,4.12243109448,15.9888894789,84.597274875,81.6055444572,2.97173041782,0.02
 09/16  01:00:00,59.4212150917,11.9145340762,11.2043106957,0.0,4.12243109448,15.9888894789,52.6234305637,49.6317001459,2.97173041782,0.02
 09/16  02:00:00,74.2108104467,20.3653184577,17.4943589763,0.0,4.12243109448,15.9888894789,85.7954854643,82.8037550464,2.97173041782,0.02
 09/16  03:00:00,62.4871081961,14.8243837838,12.2375099563,0.0,4.12243109448,15.9888894789,62.410985293,59.4192548751,2.97173041782,0.02
 09/16  04:00:00,82.5118158703,26.9763035688,20.5058789267,0.0,4.12243109448,16.0517297156,109.927605442,106.935875024,2.97173041782,0.02
 09/16  05:00:00,81.8738552374,28.0688582699,18.347251072,0.0,4.12243109448,16.0517297156,111.247537112,108.255806694,2.97173041782,0.02
 09/16  06:00:00,103.109227843,29.5984348515,17.7711771975,0.0,4.12243109448,39.6058045677,92.4770666594,89.4853362415,2.97173041782,0.02
 09/16  07:00:00,139.766961602,29.6432414788,21.4182646995,9.95835263267,12.3672932834,65.3531420225,151.69093594,138.136233108,4.9528840297,8.6018188026
 09/16  08:00:00,142.23700054,29.6296069592,24.0216326497,7.21398147601,12.3672932834,68.2430321324,138.492033026,133.519148997,4.9528840297,0.02
 09/16  09:00:00,174.328833013,29.6921280617,31.0480024826,3.20006124336,16.4897243779,93.1370602926,128.136475206,120.191860759,7.92461444751,0.02
 09/16  10:00:00,185.490238868,29.7625065992,43.222161039,2.11682026011,16.4897243779,93.1370602926,122.244956075,114.300341627,7.92461444751,0.02
 09/16  11:00:00,194.557045051,29.8784006746,53.082156503,1.20772430661,16.4897243779,93.1370602926,118.468959445,110.524344998,7.92461444751,0.02
 09/16  12:00:00,193.216496079,30.0957159387,60.8328073268,0.678197097675,16.4897243779,83.9857416113,107.851557655,99.9069432078,7.92461444751,0.02
 09/16  13:00:00,201.321972502,30.2491525433,66.8280668465,0.413371561284,16.4897243779,83.9857416113,96.8474774369,80.3122808672,7.92461444751,8.61058212216
 09/16  14:00:00,207.433444271,30.1625113052,67.8837148762,0.242666098659,16.4897243779,83.9857416113,83.0341283242,75.0895138767,7.92461444751,0.02
 09/16  15:00:00,189.763274518,29.5984348515,65.9557486278,0.0,12.3672932834,70.6512738906,42.8372740817,37.864390052,4.9528840297,0.02
 09/16  16:00:00,187.989699347,29.5984348515,66.3458828824,0.0,12.3672932834,70.6512738906,42.5872392746,37.6143552449,4.9528840297,0.02
 09/16  17:00:00,173.54160953,29.5984348515,64.8488408635,0.0,12.3672932834,58.1284167478,49.3817107132,44.4088266835,4.9528840297,0.02
 09/16  18:00:00,124.765314832,28.3966246803,50.9884862476,0.0,12.3672932834,24.9413748627,80.8310827242,75.8581986945,4.9528840297,0.02
 09/16  19:00:00,138.692713792,28.9429020308,49.5943064534,0.0,12.3672932834,24.9413748627,89.2282140133,84.2553299836,4.9528840297,0.02
 09/16  20:00:00,124.015416244,28.2873692102,44.4018586988,0.0,4.12243109448,16.0517297156,97.8045104567,94.8127800389,2.97173041782,0.02
 09/16  21:00:00,79.4676446232,13.2881766742,21.6105128602,0.0,4.12243109448,15.9888894789,53.6443316396,50.6526012218,2.97173041782,0.02
 09/16  22:00:00,95.4011001242,20.2196444976,30.254014489,0.0,4.12243109448,15.9888894789,86.0309043942,83.0391739764,2.97173041782,0.02
 09/16  23:00:00,67.9968428331,12.6511796835,19.0188902076,0.0,4.12243109448,15.9888894789,52.187658499,49.1959280812,2.97173041782,0.02
 09/16  24:00:00,75.2703268605,18.8834124982,20.9088409506,0.0,4.12243109448,15.9888894789,80.697104859,77.7053744412,2.97173041782,0.02
 09/17  01:00:00,55.9184923757,11.240126487,11.8480179849,0.0,2.06121554724,15.9888894789,53.9068247035,50.9150942856,2.97173041782,0.02
 09/17  02:00:00,61.3735540141,14.2747911692,13.9768849556,0.0,2.06121554724,15.9888894789,60.6465484807,57.6548180629,2.97173041782,0.02
 09/17  03:00:00,59.2053246353,13.9251736649,12.5881688392,0.0,2.06121554724,15.9888894789,60.6759062234,57.6841758056,2.97173041782,0.02
 09/17  04:00:00,75.5046431393,22.480252974,19.2784579739,0.0,2.06121554724,15.9888894789,104.651543502,101.659813085,2.97173041782,0.02
 09/17  05:00:00,65.8953736351,18.6834373879,13.4907750594,0.0,2.06121554724,15.9888894789,90.0638000662,78.4902451391,2.97173041782,8.60182450926
 09/17  06:00:00,67.4292569355,22.9172748545,15.8536272812,0.0,2.06121554724,15.9888894789,101.32887516,98.3371447421,2.97173041782,0.02
 09/17  07:00:00,50.8882863206,17.9842023792,13.6073693388,0.0,2.06121554724,15.9888894789,81.3636743369,78.3719439191,2.97173041782,0.02
 09/17  08:00:00,89.9336152292,24.0535317436,18.876745587,0.00215792760105,4.12243109448,41.7362269337,96.3213156852,91.3484316555,4.9528840297,0.02
 09/17  09:00:00,83.2831145641,19.5574811488,16.3202790479,0.0,4.12243109448,41.7362269337,76.0018908703,71.0290068406,4.9528840297,0.02
 09/17  10:00:00,91.8751173529,23.9661273675,20.8662153887,0.0,4.12243109448,41.7362269337,93.5672804287,88.594396399,4.9528840297,0.02
 09/17  11:00:00,83.7499837438,19.0767570803,17.2248965217,0.0,4.12243109448,41.7362269337,75.6462317542,70.6733477245,4.9528840297,0.02
 09/17  12:00:00,92.5425657054,23.5728076751,21.8945316389,0.0,4.12243109448,41.7362269337,93.3600493861,88.3871653564,4.9528840297,0.02
 09/17  13:00:00,86.6391099222,19.5574811488,19.4873920386,0.0,4.12243109448,41.7362269337,74.4202818742,69.4473978445,4.9528840297,0.02
 09/17  14:00:00,97.0255071215,24.0098295556,25.8640336834,0.0,4.12243109448,41.7362269337,91.8108835723,86.8379995426,4.9528840297,0.02
 09/17  15:00:00,90.6752997216,19.732289901,23.1303497099,0.0,4.12243109448,41.7362269337,72.6604263408,67.6875423111,4.9528840297,0.02
 09/17  16:00:00,81.1443089404,23.7039142393,27.0505893303,0.0,4.12243109448,24.8785346261,90.8211298168,85.8482457871,4.9528840297,0.02
 09/17  17:00:00,43.8286996234,11.9145340762,13.193354614,0.0,2.06121554724,15.9888894789,54.2149736583,51.2232432404,2.97173041782,0.02
 09/17  18:00:00,63.5728552075,20.1944781395,23.7922940278,0.0,2.06121554724,15.9888894789,86.2235378068,83.2318073889,2.97173041782,0.02
 09/17  19:00:00,60.8024978286,13.4881517844,13.9465232139,0.0,2.06121554724,15.9888894789,60.0343269932,57.0425965754,2.97173041782,0.02
 09/17  20:00:00,63.5619039168,14.7992174258,15.260079506,0.00622861273152,2.06121554724,15.9888894789,59.7077347704,56.7160043526,2.97173041782,0.02
 09/17  21:00:00,55.5300389705,11.240126487,10.5842626215,0.0,2.06121554724,15.9888894789,52.6338519687,49.6421215509,2.97173041782,0.02
 09/17  22:00:00,78.4407960131,23.441701111,21.1472500382,0.0,2.06121554724,15.9888894789,100.475710625,97.4839802074,2.97173041782,0.02
 09/17  23:00:00,67.2084594741,18.8582461401,15.4482278574,0.013318211516,2.06121554724,15.9888894789,81.8210661047,78.8293356869,2.97173041782,0.02
 09/17  24:00:00,74.5612762983,22.9172748545,18.5425897947,0.000838284468701,2.06121554724,15.9888894789,102.678386474,99.6866560561,2.97173041782,0.02
 09/18  01:00:00,68.4305548663,19.2952680206,14.2140168703,0.0577519668565,4.12243109448,15.9888894789,82.6214971873,79.6297667695,2.97173041782,0.02
 09/18  02:00:00,76.6398231098,23.7913186154,17.4833433496,0.175110595682,4.12243109448,15.9888894789,102.924793803,99.9330633847,2.97173041782,0.02
 09/18  03:00:00,67.1402642049,18.3338198836,13.880719815,0.0452717058091,4.12243109448,15.9888894789,83.050762163,80.0590317452,2.97173041782,0.02
 09/18  04:00:00,102.586096725,29.0157390109,21.0109204117,0.262671380116,12.3672932834,24.9413748627,117.140117385,112.167233355,4.9528840297,0.02
 09/18  05:00:00,118.619014369,28.761149757,23.2324038216,14.4613201873,12.3672932834,24.9413748627,181.037408881,176.064524851,4.9528840297,0.02
 09/18  06:00:00,171.146250863,29.6929524973,23.7293048407,12.1127052082,24.7345865669,70.7195625826,146.846511699,136.92074364,9.90576805939,0.02
 09/18  07:00:00,191.979717265,29.8063101059,24.731780896,7.18469601481,37.1018798503,92.3937384068,134.864434592,116.350693208,9.90576805939,8.60797332505
 09/18  08:00:00,202.969212342,29.9134602767,24.7883367931,5.96718124739,37.1018798503,104.434947198,119.988605817,110.062837758,9.90576805939,0.02
 09/18  09:00:00,213.341652581,29.9978870089,23.9526057644,5.04927955236,37.1018798503,116.476155989,116.282888264,106.357120204,9.90576805939,0.02
 09/18  10:00:00,212.27708745,30.0686055189,23.6546921948,4.21125922714,37.1018798503,116.476155989,121.965186668,103.427882873,9.90576805939,8.63153573538
 09/18  11:00:00,211.823094752,30.1457272179,24.1128882554,3.22178755318,37.1018798503,116.476155989,110.335310845,100.409542785,9.90576805939,0.02
 09/18  12:00:00,199.30219736,30.2148356042,24.0774255213,2.70896532926,37.1018798503,104.434947198,116.35170569,97.8173952873,9.90576805939,8.62854234337
 09/18  13:00:00,210.737579164,30.2685084151,23.6481395125,2.47825047438,37.1018798503,116.476155989,105.782912855,95.8571447956,9.90576805939,0.02
 09/18  14:00:00,210.342082363,30.3175038397,23.4434495127,2.2385840382,37.1018798503,116.476155989,112.92635778,94.3891145909,9.90576805939,8.63147512987
 09/18  15:00:00,208.391019358,30.3501910709,21.5396621982,2.1588969757,37.1018798503,116.476155989,103.217365844,93.2915977844,9.90576805939,0.02
 09/18  16:00:00,206.708532757,30.3700488101,19.7981116172,2.19863585851,37.1018798503,116.476155989,102.534449134,92.6086810748,9.90576805939,0.02
 09/18  17:00:00,206.423109036,30.3821737777,19.4222097467,2.27811398693,37.1018798503,116.476155989,110.582955482,92.059942856,9.90576805939,8.61724456616
 09/18  18:00:00,118.093877807,28.2873692102,16.2245830003,0.0,24.7345865669,47.5788473902,77.7684794015,72.7955953718,4.9528840297,0.02
 09/18  19:00:00,133.596278642,28.7243910906,15.3971405041,0.0,24.7345865669,47.5788473902,83.0340625993,78.0611785696,4.9528840297,0.02
 09/18  20:00:00,114.392343385,27.4133254493,15.1614108786,0.0,12.3672932834,38.6892022431,95.9632757761,92.9715453582,2.97173041782,0.02
 09/18  21:00:00,91.1619862562,20.0852226694,11.1493966511,0.00776261029668,12.3672932834,27.0668015668,75.3041857457,72.3124553279,2.97173041782,0.02
 09/18  22:00:00,68.4079494589,17.9842023792,10.1046019585,0.0,4.12243109448,15.9888894789,73.699008802,70.7072783841,2.97173041782,0.02
 09/18  23:00:00,80.6230368076,23.6165098632,12.7968054395,0.359467244491,4.12243109448,15.9888894789,94.206699713,91.2149692951,2.97173041782,0.02
 09/18  24:00:00,70.7042265704,18.8582461401,9.90826405347,0.590190496375,4.12243109448,15.9888894789,76.9339671285,73.9422367107,2.97173041782,0.02
 09/19  01:00:00,79.5675257383,22.9172748545,12.4798847948,0.3910995447,4.12243109448,15.9888894789,95.9836047164,92.9918742986,2.97173041782,0.02
 09/19  02:00:00,71.6982473922,19.1204592684,10.0521010612,1.22087574771,4.12243109448,15.9888894789,78.4484876236,75.4567572058,2.97173041782,0.02
 09/19  03:00:00,80.3357931603,23.5291054871,12.4298955787,1.48049729549,4.12243109448,15.9888894789,98.5047504559,95.5130200381,2.97173041782,0.02
 09/19  04:00:00,105.71180611,28.2873692102,13.8259490355,1.36269367507,12.3672932834,24.9413748627,110.174635891,105.201751861,4.9528840297,0.02
 09/19  05:00:00,136.719101792,29.223036137,15.8619294523,24.3977988631,12.3672932834,24.9413748627,174.426670399,169.453786369,4.9528840297,0.02
 09/19  06:00:00,186.001770437,29.717100967,15.4531144728,17.9669934238,24.7345865669,70.7195625826,142.811342126,132.885574066,9.90576805939,0.02
 09/19  07:00:00,194.934805515,29.8821881674,16.0105422138,10.7039224664,37.1018798503,92.3937384068,119.969673163,110.043905103,9.90576805939,0.02
 09/19  08:00:00,197.853518146,29.9740367822,17.5629143291,7.21575278714,37.1018798503,104.434947198,121.185237744,102.655638084,9.90576805939,8.62383160004
 09/19  09:00:00,208.545553124,30.0709832944,18.9351414428,5.19755100363,37.1018798503,116.476155989,108.630904802,98.705136743,9.90576805939,0.02
 09/19  10:00:00,208.327769831,30.2296349168,19.8661995221,3.8893972216,37.1018798503,116.476155989,112.700422691,94.1630423962,9.90576805939,8.63161223523
 09/19  11:00:00,208.779858882,30.5257056922,21.0296414181,2.88182198529,37.1018798503,116.476155989,100.124386938,90.1986188791,9.90576805939,0.02
 09/19  12:00:00,197.44819443,30.9100539629,22.5014885535,1.67170825704,37.1018798503,104.434947198,105.276312421,86.7418431388,9.90576805939,8.62870122274
 09/19  13:00:00,210.081467059,31.1273201599,23.6377490487,0.973715612373,37.1018798503,116.476155989,94.7177243811,84.7919563217,9.90576805939,0.02
 09/19  14:00:00,211.387495298,31.3105451674,25.1757111803,0.558695542955,37.1018798503,116.476155989,93.0918195355,83.1660514761,9.90576805939,0.02
 09/19  15:00:00,214.883690437,31.4432510624,28.1413592546,0.368266224094,37.1018798503,116.476155989,99.9030424521,81.3672762925,9.90576805939,8.62999810021
 09/19  16:00:00,219.482482163,31.4597427328,31.179127013,0.265668913998,37.1018798503,116.476155989,90.137949048,80.2121809886,9.90576805939,0.02
 09/19  17:00:00,221.225156584,31.3512976698,30.5888696342,0.201199997186,37.1018798503,116.476155989,99.2773668336,80.7543577585,9.90576805939,8.61724101565
 09/19  18:00:00,131.329664481,28.3966246803,24.2067508964,0.0,24.7345865669,47.5788473902,69.0416613823,64.0687773526,4.9528840297,0.02
 09/19  19:00:00,142.64852359,29.0521575009,21.9280194327,0.0,24.7345865669,47.5788473902,75.2264773768,70.2535933471,4.9528840297,0.02
 09/19  20:00:00,116.144020746,27.8503473297,19.7186907834,0.0,12.3672932834,38.6892022431,89.1459617454,86.1542313276,2.97173041782,0.02
 09/19  21:00:00,81.5209397697,14.8243837838,10.7457151437,0.0,12.3672932834,27.0668015668,57.1642482993,54.1725178815,2.97173041782,0.02
 09/19  22:00:00,74.816173386,23.5291054871,15.3016444781,0.0,4.12243109448,15.9888894789,89.3990076334,86.4072772156,2.97173041782,0.02
 09/19  23:00:00,67.3552103147,17.9842023792,12.5156152698,0.0,4.12243109448,15.9888894789,73.4090415803,70.4173111624,2.97173041782,0.02
 09/19  24:00:00,75.5563481176,23.5291054871,15.0283954753,0.0,4.12243109448,15.9888894789,92.8834487642,89.8917183463,2.97173041782,0.02
 09/20  01:00:00,67.8114416506,18.2464155075,11.7072752498,0.0,4.12243109448,15.9888894789,75.6550679026,72.6633374848,2.97173041782,0.02
 09/20  02:00:00,75.3561982141,23.3542967349,14.2115223622,0.0,4.12243109448,15.9888894789,95.2301041973,92.2383737795,2.97173041782,0.02
 09/20  03:00:00,68.8830725141,19.0767570803,11.3204181519,0.0751397067125,4.12243109448,15.9888894789,77.3717281728,74.379997755,2.97173041782,0.02
 09/20  04:00:00,103.515465717,28.6078519225,15.8441789583,0.122182158248,12.3672932834,24.9413748627,107.348304638,102.375420608,4.9528840297,0.02
 09/20  05:00:00,122.480589029,28.8124732611,18.3381608624,14.1271767373,12.3672932834,24.9413748627,170.424941035,165.452057005,4.9528840297,0.02
 09/20  06:00:00,176.338262176,29.8132762006,17.7809735272,12.2865202957,24.7345865669,70.7195625826,137.164107828,127.238339769,9.90576805939,0.02
 09/20  07:00:00,190.282245008,30.1019841602,18.2094199656,7.13563934848,37.1018798503,92.3937384068,117.982306713,108.056538654,9.90576805939,0.02
 09/20  08:00:00,197.821955975,30.2113671258,19.6510326326,4.39125874508,37.1018798503,104.434947198,119.675142603,101.145498086,9.90576805939,8.62387645808
 09/20  09:00:00,208.13154076,30.3096360303,20.4923318283,2.86626802603,37.1018798503,116.476155989,106.977756094,97.0519880348,9.90576805939,0.02
 09/20  10:00:00,210.16704268,30.4546350703,22.7816482358,2.08903631552,37.1018798503,116.476155989,111.694363717,93.1569994187,9.90576805939,8.63159623899
 09/20  11:00:00,213.058404241,30.6690025751,25.5580331486,1.49853679184,37.1018798503,116.476155989,99.9127933589,89.9870252995,9.90576805939,0.02
 09/20  12:00:00,205.953360303,31.0566924229,28.7575590152,1.015268433,37.1018798503,104.434947198,104.663900435,86.1294558519,9.90576805939,8.62867652323
 09/20  13:00:00,217.490370722,31.2952794346,30.7000037158,0.5893890848,37.1018798503,116.476155989,93.7153836644,83.789615605,9.90576805939,0.02
 09/20  14:00:00,219.035783981,31.4547659125,32.8376979321,0.400778455575,37.1018798503,116.476155989,92.2338995995,82.3081315401,9.90576805939,0.02
 09/20  15:00:00,221.540157258,31.5888875115,35.313689568,0.295296583599,37.1018798503,116.476155989,99.3118302903,80.7760627728,9.90576805939,8.62999945811
 09/20  16:00:00,221.215734957,31.5929703288,35.0548600447,0.206130268085,37.1018798503,116.476155989,90.5668376356,80.6410695762,9.90576805939,0.02
 09/20  17:00:00,221.018055034,31.5206470719,33.2946424013,0.153454854095,37.1018798503,116.476155989,99.4212520844,80.8982128142,9.90576805939,8.61727121082
 09/20  18:00:00,131.559551304,28.5058801504,25.8097877473,0.0,24.7345865669,47.5788473902,69.1707931221,64.1979090924,4.9528840297,0.02
 09/20  19:00:00,142.113354051,29.0521575009,23.6895936684,0.0,24.7345865669,47.5788473902,75.077100779,70.1042167493,4.9528840297,0.02
 09/20  20:00:00,116.150959048,27.4133254493,21.651438908,0.0,12.3672932834,38.6892022431,88.6620459104,85.6703154926,2.97173041782,0.02
 09/20  21:00:00,82.6778473701,15.2614056643,12.008479376,0.0,12.3672932834,27.0668015668,53.6676814648,50.675951047,2.97173041782,0.02
 09/20  22:00:00,72.5396657147,20.0739705374,15.9597628022,0.0,4.12243109448,15.9888894789,80.4967897259,77.5050593081,2.97173041782,0.02
 09/20  23:00:00,58.8421400754,13.4629854263,9.67038934004,0.0,4.12243109448,15.9888894789,52.1195769021,49.1278464843,2.97173041782,0.02
 09/20  24:00:00,77.4264213564,23.1357857947,16.5128965005,0.0,4.12243109448,15.9888894789,96.2783649588,93.2866345409,2.97173041782,0.02
 09/21  01:00:00,69.543096557,18.4212242597,11.9596876113,0.0,4.12243109448,15.9888894789,74.9954795512,72.0037491334,2.97173041782,0.02
 09/21  02:00:00,77.6084925297,23.5728076751,13.7049301267,0.0,4.12243109448,15.9888894789,94.3310585991,91.3393281813,2.97173041782,0.02
 09/21  03:00:00,68.9149219837,19.0767570803,10.886181208,0.0420923627145,4.12243109448,15.9888894789,77.0135827323,74.0218523145,2.97173041782,0.02
 09/21  04:00:00,100.692470888,28.2873692102,15.9429264981,0.0392391951665,12.3672932834,24.9413748627,107.148473608,102.175589579,4.9528840297,0.02
 09/21  05:00:00,120.730605551,29.2792302783,18.7614457148,15.3349664302,12.3672932834,24.9413748627,169.436616174,164.463732144,4.9528840297,0.02
 09/21  06:00:00,172.43502148,29.7969960139,18.5534684153,10.8433082295,24.7345865669,70.7195625826,136.552451151,126.626683091,9.90576805939,0.02
 09/21  07:00:00,186.820988844,30.1728921831,18.9326467346,5.539851611,37.1018798503,92.3937384068,116.871489011,106.945720952,9.90576805939,0.02
 09/21  08:00:00,196.266596648,30.2820231382,20.4690030143,3.21531349885,37.1018798503,104.434947198,118.268363284,99.7386672389,9.90576805939,8.623927986
