Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  09:00:00,209.522613499,30.4467717031,22.3928861632,2.34108019849,37.1018798503,116.476155989,105.103642985,95.1778749253,9.90576805939,0.02
 09/21  10:00:00,211.570794294,30.8269165918,24.7441788324,1.65715027678,37.1018798503,116.476155989,108.925043309,90.3876601477,9.90576805939,8.63161510158
 09/21  11:00:00,216.119144374,31.2952475972,29.4422733359,1.03893290542,37.1018798503,116.476155989,95.9678913005,86.0421232411,9.90576805939,0.02
 09/21  12:00:00,210.614966046,31.8113297038,35.914521183,0.588137574574,37.1018798503,104.434947198,100.823021225,82.2885770289,9.90576805939,8.62867613691
 09/21  13:00:00,228.980838437,32.276795364,41.9763718563,0.384980250197,37.1018798503,116.476155989,88.8238830369,78.8981149775,9.90576805939,0.02
 09/21  14:00:00,236.668861527,32.6819922621,49.3973300608,0.246997767812,37.1018798503,116.476155989,86.7021003108,76.7763322514,9.90576805939,0.02
 09/21  15:00:00,239.13836717,33.0433204322,51.6050441267,0.147713514601,37.1018798503,116.476155989,93.728312705,75.1924495794,9.90576805939,8.63009506616
 09/21  16:00:00,241.174997806,33.0798982713,53.6942636104,0.0591026887082,37.1018798503,116.476155989,84.8546306567,74.9288625973,9.90576805939,0.02
 09/21  17:00:00,241.051447829,32.9488295617,53.7597770662,0.00222299557019,37.1018798503,116.476155989,93.885791371,75.3626878541,9.90576805939,8.61733545751
 09/21  18:00:00,142.650838248,28.8991998428,40.6768482838,0.0,24.7345865669,47.5788473902,65.575629019,60.6027449893,4.9528840297,0.02
 09/21  19:00:00,148.217463159,28.7243910906,32.3232908388,0.0,24.7345865669,47.5788473902,71.6039174269,66.6310333972,4.9528840297,0.02
 09/21  20:00:00,120.782019421,28.2873692102,25.4581399355,0.0,12.3672932834,38.6892022431,85.7838443155,82.7921138977,2.97173041782,0.02
 09/21  21:00:00,86.5029989564,15.6984275447,13.3077837148,0.0,12.3672932834,27.0668015668,55.9245820791,52.9328516613,2.97173041782,0.02
 09/21  22:00:00,76.6600167397,20.9188795063,15.6344365976,0.0,4.12243109448,15.9888894789,79.3379719109,76.3462414931,2.97173041782,0.02
 09/21  23:00:00,61.1855200114,12.5889416654,9.70578273876,0.0,4.12243109448,15.9888894789,54.7981908698,51.8064604519,2.97173041782,0.02
 09/21  24:00:00,80.4369142671,22.6987639142,16.1551290302,0.0,4.12243109448,15.9888894789,96.2149010933,93.2231706755,2.97173041782,0.02
 09/22  01:00:00,71.1447268465,18.8582461401,11.7804012617,0.0,4.12243109448,15.9888894789,73.780183929,70.7884535112,2.97173041782,0.02
 09/22  02:00:00,79.246253176,22.6987639142,14.0392845343,0.0,4.12243109448,15.9888894789,93.87808274,90.8863523222,2.97173041782,0.02
 09/22  03:00:00,71.4001243643,18.8582461401,10.9632645288,0.0,4.12243109448,15.9888894789,75.9104145985,72.9186841807,2.97173041782,0.02
 09/22  04:00:00,106.132319964,28.9283346348,15.6562625482,0.0,12.3672932834,24.9413748627,106.178417193,101.205533164,4.9528840297,0.02
 09/22  05:00:00,119.234784182,28.8427997655,18.5851182934,10.3590752966,12.3672932834,24.9413748627,168.733156461,163.760272431,4.9528840297,0.02
 09/22  06:00:00,174.029770941,29.9168986254,18.5611866214,8.32422413426,24.7345865669,70.7195625826,135.588624914,125.662856855,9.90576805939,0.02
 09/22  07:00:00,190.045956864,30.2483955748,18.6400005083,3.70805007698,37.1018798503,92.3937384068,115.826529952,105.900761893,9.90576805939,0.02
 09/22  08:00:00,197.56100046,30.362518706,20.1900783722,1.99379465413,37.1018798503,104.434947198,117.326138131,98.7976990951,9.90576805939,8.62267097634
 09/22  09:00:00,209.744636017,30.5909113958,22.0170630865,1.52817890636,37.1018798503,116.476155989,104.237747282,94.3119792229,9.90576805939,0.02
 09/22  10:00:00,211.377702494,31.0196895069,23.3979652116,1.13132862335,37.1018798503,116.476155989,108.175052318,89.6376348365,9.90576805939,8.63164942243
 09/22  11:00:00,220.8526467,31.4673699361,27.6682039943,0.659571407276,37.1018798503,116.476155989,94.9179191529,84.9921510935,9.90576805939,0.02
 09/22  12:00:00,226.439383059,31.9830150512,34.0486333402,0.4516466037,37.1018798503,104.434947198,98.7422613434,80.2077933297,9.90576805939,8.62869995421
 09/22  13:00:00,244.444587893,32.4167070555,37.7509790873,0.326758064937,37.1018798503,116.476155989,86.8046367454,76.878868686,9.90576805939,0.02
 09/22  14:00:00,247.679927846,32.8100919746,39.9362351583,0.213149858074,37.1018798503,116.476155989,84.8336259044,74.907857845,9.90576805939,0.02
 09/22  15:00:00,249.223538568,33.0945987182,39.8911357302,0.13263310028,37.1018798503,116.476155989,92.0082544753,73.4723547225,9.90576805939,8.63013169336
 09/22  16:00:00,249.358743446,33.0284439751,40.1250708325,0.0592740086191,37.1018798503,116.476155989,83.3495546485,73.4237865891,9.90576805939,0.02
 09/22  17:00:00,249.947941867,32.8435035328,39.6782093039,0.00491699048999,37.1018798503,116.476155989,92.5098942557,73.9867833337,9.90576805939,8.61734286262
 09/22  18:00:00,156.807258667,28.8992016325,28.1971941974,0.0,24.7345865669,47.5788473902,64.6380866947,59.665202665,4.9528840297,0.02
 09/22  19:00:00,160.356537526,28.7243910906,22.7366395498,0.0,24.7345865669,47.5788473902,70.9915183803,66.0186343506,4.9528840297,0.02
 09/22  20:00:00,137.639761002,28.0688582699,21.1318036001,0.0,12.3672932834,38.6892022431,84.9817836038,81.990053186,2.97173041782,0.02
 09/22  21:00:00,93.0980212308,15.6984275447,11.2057638432,0.0,12.3672932834,27.0668015668,55.5345424035,52.5428119857,2.97173041782,0.02
 09/22  22:00:00,86.7270793526,19.9282965773,14.3408127651,0.0,4.12243109448,15.9888894789,77.4480701599,74.4563397421,2.97173041782,0.02
 09/22  23:00:00,82.1635751182,18.8582461401,12.4779280996,0.0,4.12243109448,15.9888894789,71.0032513327,68.0115209149,2.97173041782,0.02
 09/22  24:00:00,91.5104835843,22.480252974,14.6362579897,0.0,4.12243109448,15.9888894789,90.4395516036,87.4478211857,2.97173041782,0.02
 09/23  01:00:00,80.7345679968,18.9456505162,11.5261789259,0.0,4.12243109448,15.9888894789,73.4071490427,70.4154186249,2.97173041782,0.02
 09/23  02:00:00,92.1780834295,22.9172748545,14.482931392,0.0,4.12243109448,15.9888894789,93.0512345497,90.0595041318,2.97173041782,0.02
 09/23  03:00:00,81.1632057427,18.8582461401,11.5893162685,0.0,4.12243109448,15.9888894789,75.016341115,72.0246106972,2.97173041782,0.02
 09/23  04:00:00,101.54143327,28.2873692102,16.0553892864,0.0648955016003,4.12243109448,16.0517297156,111.547036675,108.555306257,2.97173041782,0.02
 09/23  05:00:00,99.5915114023,26.9763035688,15.3064523475,0.0,4.12243109448,16.0517297156,112.629006776,109.637276358,2.97173041782,0.02
 09/23  06:00:00,123.599963876,29.5984348515,15.1184927852,1.09206309278,4.12243109448,39.6058045677,93.836936186,90.8452057681,2.97173041782,0.02
 09/23  07:00:00,165.313055582,29.6609682906,18.6554471002,19.2083809832,12.3672932834,65.3531420225,144.690595394,139.717711364,4.9528840297,0.02
 09/23  08:00:00,161.205668027,29.6424829213,20.3800831719,14.126201927,12.3672932834,68.2430321324,140.175988162,135.203104132,4.9528840297,0.02
 09/23  09:00:00,183.001794143,29.6802203853,22.6598378212,8.35938162095,16.4897243779,93.1370602926,138.31675337,121.779828716,7.92461444751,8.6123102072
 09/23  10:00:00,181.945357007,29.7028802204,27.0821484613,5.6625540551,16.4897243779,93.1370602926,124.198777488,116.254163041,7.92461444751,0.02
 09/23  11:00:00,187.250108222,29.7754535138,33.1468649956,4.40940152945,16.4897243779,93.1370602926,120.122137808,112.177523361,7.92461444751,0.02
 09/23  12:00:00,188.448481839,29.957728126,38.5917913267,3.33302797514,16.4897243779,83.9857416113,115.944111993,107.999497546,7.92461444751,0.02
 09/23  13:00:00,196.156215953,30.0530621836,46.5569139456,2.28498536001,16.4897243779,83.9857416113,113.679280943,105.734666495,7.92461444751,0.02
 09/23  14:00:00,199.230917148,30.1124003973,49.3412425514,1.20865643375,16.4897243779,83.9857416113,120.517599765,103.982738136,7.92461444751,8.61024718142
 09/23  15:00:00,179.118329942,29.5984348515,46.1383328866,0.0,12.3672932834,70.6512738906,57.1007471687,52.127863139,4.9528840297,0.02
 09/23  16:00:00,178.814474713,29.5984348515,47.0436682407,0.0,12.3672932834,70.6512738906,56.5540918128,51.5812077831,4.9528840297,0.02
 09/23  17:00:00,161.643159999,29.5984348515,45.9977160107,0.0,12.3672932834,58.1284167478,60.9642934361,55.9914094065,4.9528840297,0.02
 09/23  18:00:00,119.85625753,27.9596027998,36.8438621329,0.0,12.3672932834,24.9413748627,84.0864932787,79.113609249,4.9528840297,0.02
 09/23  19:00:00,131.291903535,28.2873692102,34.0848900206,0.0,12.3672932834,24.9413748627,91.3745722533,86.4016882236,4.9528840297,0.02
 09/23  20:00:00,111.812180616,28.2873692102,30.5234923243,0.0,4.12243109448,16.0517297156,100.495672093,97.5039416747,2.97173041782,0.02
 09/23  21:00:00,69.8610130205,13.4881517844,13.3373814365,0.0,4.12243109448,15.9888894789,54.7700036477,51.7782732299,2.97173041782,0.02
 09/23  22:00:00,65.8411011255,12.3641391357,12.1276000391,0.0,4.12243109448,15.9888894789,57.3788390575,54.3871086397,2.97173041782,0.02
 09/23  23:00:00,79.436798629,18.5086286357,16.5749209105,0.0,4.12243109448,15.9888894789,77.6044658197,74.6127354019,2.97173041782,0.02
 09/23  24:00:00,77.9985853057,18.4212242597,15.1348178487,0.0,4.12243109448,15.9888894789,74.2753911551,71.2836607373,2.97173041782,0.02
 09/24  01:00:00,74.2455107749,17.9842023792,14.1647257849,0.0,2.06121554724,15.9888894789,78.6217110965,75.6299806787,2.97173041782,0.02
 09/24  02:00:00,81.6199127532,22.480252974,16.5843651503,0.0,2.06121554724,15.9888894789,99.7689483683,96.7772179505,2.97173041782,0.02
 09/24  03:00:00,73.2619844389,19.2952680206,13.4661345537,0.0,2.06121554724,15.9888894789,80.6385192537,77.6467888359,2.97173041782,0.02
 09/24  04:00:00,81.2513614657,22.480252974,16.7331772773,0.0,2.06121554724,15.9888894789,100.487791211,97.4960607934,2.97173041782,0.02
 09/24  05:00:00,72.8523524303,18.6834373879,12.6220003167,0.0,2.06121554724,15.9888894789,81.121812246,78.1300818282,2.97173041782,0.02
 09/24  06:00:00,77.8818539824,22.9172748545,14.3844915824,0.00342335560876,2.06121554724,15.9888894789,101.160892071,98.1691616529,2.97173041782,0.02
 09/24  07:00:00,56.5845138157,18.8582461401,11.4727416328,0.0284444723145,2.06121554724,15.9888894789,81.6650310019,78.6733005841,2.97173041782,0.02
 09/24  08:00:00,92.6920970588,23.9661273675,16.0999025355,0.0170597906422,4.12243109448,41.7362269337,96.1768429487,91.203958919,4.9528840297,0.02
 09/24  09:00:00,85.7622787383,19.4700767727,16.9912973084,0.00821367592701,4.12243109448,41.7362269337,74.9793111586,70.0064271289,4.9528840297,0.02
 09/24  10:00:00,100.270638846,24.2283404958,27.153824328,0.0390262922476,4.12243109448,41.7362269337,98.9638764249,85.4091642182,4.9528840297,8.60182817704
 09/24  11:00:00,101.410329716,19.2952680206,26.4103598508,0.0271478967163,4.12243109448,41.7362269337,70.2106401339,65.2377561042,4.9528840297,0.02
 09/24  12:00:00,122.604687407,24.6661070929,36.9154199825,0.0388074316389,4.12243109448,41.7362269337,84.5977111927,79.624827163,4.9528840297,0.02
 09/24  13:00:00,109.800564563,19.7374807901,30.4383103547,0.0108097806547,4.12243109448,41.7362269337,67.3089080886,62.3360240589,4.9528840297,0.02
 09/24  14:00:00,122.006199868,24.6840227707,37.9173941529,0.00442320986993,4.12243109448,41.7362269337,83.1211018843,78.1482178546,4.9528840297,0.02
 09/24  15:00:00,108.094175877,19.7423010843,30.5122046169,0.0,4.12243109448,41.7362269337,66.8107041962,61.8378201665,4.9528840297,0.02
 09/24  16:00:00,107.955960418,24.6781689932,38.5381916623,0.0,4.12243109448,24.8785346261,83.318810833,78.3459268033,4.9528840297,0.02
 09/24  17:00:00,73.4329091589,17.0346595441,26.5976537598,0.0,2.06121554724,15.9888894789,59.1219385976,56.1302081798,2.97173041782,0.02
 09/24  18:00:00,90.9157798169,22.4299202579,30.0282896054,0.0,2.06121554724,15.9888894789,84.7088624587,81.7171320409,2.97173041782,0.02
 09/24  19:00:00,67.3393562698,12.5637753074,13.7068010044,0.0,2.06121554724,15.9888894789,49.5928758762,46.6011454584,2.97173041782,0.02
 09/24  20:00:00,83.3230133968,19.1082150279,18.1150915819,0.0,2.06121554724,15.9888894789,85.1416785901,82.1499481723,2.97173041782,0.02
 09/24  21:00:00,76.7742915066,17.9842023792,15.6283616295,0.0,2.06121554724,15.9888894789,80.1874456968,77.195715279,2.97173041782,0.02
 09/24  22:00:00,88.2791502137,22.480252974,18.3879089285,0.0,2.06121554724,15.9888894789,99.8469001452,96.8551697274,2.97173041782,0.02
 09/24  23:00:00,75.9682538761,17.9842023792,13.7779427432,0.0,2.06121554724,15.9888894789,81.1140263485,78.1222959307,2.97173041782,0.02
 09/24  24:00:00,86.1441499954,23.6165098632,16.1622546731,0.0,2.06121554724,15.9888894789,101.75231735,98.7605869317,2.97173041782,0.02
 09/25  01:00:00,77.5784090479,17.9842023792,12.7122702851,0.0,4.12243109448,15.9888894789,81.5734245161,78.5816940983,2.97173041782,0.02
 09/25  02:00:00,87.481178567,23.7913186154,15.0520587049,0.0,4.12243109448,15.9888894789,101.778336096,98.7866056783,2.97173041782,0.02
 09/25  03:00:00,76.4127730077,18.5960330118,11.9121193242,0.000750795125543,4.12243109448,15.9888894789,82.2403232131,79.2485927953,2.97173041782,0.02
 09/25  04:00:00,112.097302265,28.5787171305,17.7626948221,0.0189832136369,12.3672932834,24.9413748627,115.644466276,110.671582246,4.9528840297,0.02
 09/25  05:00:00,131.977343314,29.2094827348,20.85781852,17.6203564987,12.3672932834,24.9413748627,179.900704404,174.927820375,4.9528840297,0.02
 09/25  06:00:00,182.563762202,29.6849948578,22.0035856239,10.932488292,24.7345865669,70.7195625826,146.256878923,136.331110864,9.90576805939,0.02
 09/25  07:00:00,200.205653519,29.8107135161,23.007048784,6.41265132539,37.1018798503,92.3937384068,125.124962658,115.199194599,9.90576805939,0.02
 09/25  08:00:00,208.317347964,29.9015393624,24.5673017866,4.46745382019,37.1018798503,104.434947198,126.618896371,108.089022183,9.90576805939,8.62410612841
 09/25  09:00:00,220.994863164,30.0392844245,27.5535107832,2.82786151612,37.1018798503,116.476155989,112.51314986,102.587381801,9.90576805939,0.02
 09/25  10:00:00,223.229160495,30.4003759747,32.2651763341,1.80312268081,37.1018798503,116.476155989,115.668312582,97.130628454,9.90576805939,8.63191606884
 09/25  11:00:00,231.025220589,30.7125560254,41.9871990849,1.00799249749,37.1018798503,116.476155989,103.083429843,93.1576617834,9.90576805939,0.02
 09/25  12:00:00,232.676680971,31.0901003863,50.6188322077,0.774155150289,37.1018798503,104.434947198,98.4707975641,88.5450295047,9.90576805939,0.02
 09/25  13:00:00,245.319928852,31.2214940951,53.9161532426,0.548843739558,37.1018798503,116.476155989,105.058546774,86.5192226744,9.90576805939,8.63355604058
 09/25  14:00:00,244.866473158,31.3247924829,55.1870457947,0.325932451194,37.1018798503,116.476155989,95.1953102218,85.2695421624,9.90576805939,0.02
 09/25  15:00:00,246.688861405,31.576136163,56.5104144205,0.19379053163,37.1018798503,116.476155989,101.938176551,83.4021507867,9.90576805939,8.63025770531
 09/25  16:00:00,249.252692808,31.7890524072,59.2903105228,0.112099803809,37.1018798503,116.476155989,91.8234502001,81.8976821407,9.90576805939,0.02
 09/25  17:00:00,250.981382468,31.792091495,60.5330972804,0.0529894082211,37.1018798503,116.476155989,91.5204749788,81.5947069194,9.90576805939,0.02
 09/25  18:00:00,153.599068697,28.8117954667,43.5756579695,0.0,24.7345865669,47.5788473902,76.557960809,62.9965953094,4.9528840297,8.60848146986
 09/25  19:00:00,160.409942158,28.7243910906,38.9512363664,0.0,24.7345865669,47.5788473902,73.8218259014,68.8489418717,4.9528840297,0.02
 09/25  20:00:00,132.052968676,28.2873692102,31.4281850299,0.0,12.3672932834,38.6892022431,87.8729127712,84.8811823534,2.97173041782,0.02
 09/25  21:00:00,90.6207927521,15.6984275447,15.9677237283,0.0,12.3672932834,27.0668015668,56.424595204,53.4328647862,2.97173041782,0.02
 09/25  22:00:00,79.7618148646,19.7826226171,19.5955753179,0.0,4.12243109448,15.9888894789,80.1683161917,77.1765857739,2.97173041782,0.02
 09/25  23:00:00,65.9303762173,13.9000073068,14.8946213098,0.0,4.12243109448,15.9888894789,54.0554375318,51.0637071139,2.97173041782,0.02
 09/25  24:00:00,76.8236503913,19.1082150279,19.6328648504,0.0,4.12243109448,15.9888894789,83.1912660678,80.19953565,2.97173041782,0.02
 09/26  01:00:00,62.3595064933,12.8551232277,13.3092986185,0.0,4.12243109448,15.9888894789,52.0836189703,49.0918885525,2.97173041782,0.02
 09/26  02:00:00,74.2363856672,18.8834124982,18.0863817531,0.0,4.12243109448,15.9888894789,80.2397014576,77.2479710398,2.97173041782,0.02
 09/26  03:00:00,58.4602140645,11.9267783167,10.6605666271,0.0,4.12243109448,15.9888894789,46.8716091856,43.8798787678,2.97173041782,0.02
 09/26  04:00:00,106.026027633,28.6515541105,22.418360821,0.0,12.3672932834,24.9413748627,106.307446065,101.334562035,4.9528840297,0.02
 09/26  05:00:00,114.570948997,28.8302919572,23.6861006303,6.89690146123,12.3672932834,24.9413748627,167.336378972,162.363494942,4.9528840297,0.02
 09/26  06:00:00,168.660858239,29.9045289792,23.5089637042,4.37360258833,24.7345865669,70.7195625826,134.385118911,124.459350852,9.90576805939,0.02
 09/26  07:00:00,186.592739268,30.2568058794,23.624529578,2.15579201636,37.1018798503,92.3937384068,115.712021396,105.786253336,9.90576805939,0.02
 09/26  08:00:00,203.125639061,30.3964418801,29.272834656,1.15608268943,37.1018798503,104.434947198,117.284817183,98.7557747065,9.90576805939,8.62327441702
 09/26  09:00:00,224.523419335,30.765674891,38.5078132883,0.846317674263,37.1018798503,116.476155989,103.006255347,93.0804872873,9.90576805939,0.02
 09/26  10:00:00,237.95243367,31.3507261972,48.126993909,0.516693771069,37.1018798503,116.476155989,106.163942686,87.6262034261,9.90576805939,8.63197120076
 09/26  11:00:00,240.363074337,31.7792754056,50.9408439952,0.363716116336,37.1018798503,116.476155989,93.5662175025,83.6404494431,9.90576805939,0.02
 09/26  12:00:00,229.521862166,32.2998371228,52.2944277111,0.26483954011,37.1018798503,104.434947198,90.2456320102,80.3198639509,9.90576805939,0.02
 09/26  13:00:00,241.240573314,32.5891161357,53.6301610563,0.169014195414,37.1018798503,116.476155989,97.3997330322,78.8603560931,9.90576805939,8.63360887976
 09/26  14:00:00,244.097751518,32.9792922429,55.6704125895,0.100472465161,37.1018798503,116.476155989,86.9397131957,77.0139451363,9.90576805939,0.02
 09/26  15:00:00,246.969818656,33.0523015791,55.7942298901,0.0376734212037,37.1018798503,116.476155989,94.6208298566,76.0862253681,9.90576805939,8.6288364292
 09/26  16:00:00,247.120189629,32.9598584865,53.4853317619,0.000482002907504,37.1018798503,116.476155989,85.812064592,75.8862965326,9.90576805939,0.02
 09/26  17:00:00,246.035253551,32.6446027355,50.9725036158,0.0,37.1018798503,116.476155989,86.8838899818,76.9581219224,9.90576805939,0.02
 09/26  18:00:00,149.63777728,28.8117954667,34.6873184193,0.0,24.7345865669,47.5788473902,74.5718160318,61.0104440573,4.9528840297,8.60848794482
 09/26  19:00:00,155.652209183,28.7243910906,30.2124272794,0.0,24.7345865669,47.5788473902,71.6785705141,66.7056864844,4.9528840297,0.02
 09/26  20:00:00,137.031707608,28.5058801504,28.1224645273,0.0,12.3672932834,38.6892022431,84.929029723,81.9372993052,2.97173041782,0.02
 09/26  21:00:00,94.6273381761,15.4362144164,15.2186631583,0.0,12.3672932834,27.0668015668,51.7110917858,48.719361368,2.97173041782,0.02
 09/26  22:00:00,89.9872336161,20.656666378,19.6818590513,0.0,4.12243109448,15.9888894789,77.7519061324,74.7601757146,2.97173041782,0.02
 09/26  23:00:00,69.5255874738,12.5889416654,11.9407269946,0.0,4.12243109448,15.9888894789,53.6347851179,50.6430547001,2.97173041782,0.02
 09/26  24:00:00,86.7221462941,21.0936882585,17.8812481377,0.0,4.12243109448,15.9888894789,85.448686134,82.4569557162,2.97173041782,0.02
 09/27  01:00:00,66.2839719415,12.5889416654,10.4331682319,0.0,4.12243109448,15.9888894789,54.5741055501,51.5823751323,2.97173041782,0.02
 09/27  02:00:00,91.1775340095,23.1357857947,16.8347610832,0.0,4.12243109448,15.9888894789,96.311908806,93.3201783882,2.97173041782,0.02
 09/27  03:00:00,79.5963568302,18.4212242597,12.8082830881,0.0,4.12243109448,15.9888894789,74.6353009244,71.6435705066,2.97173041782,0.02
 09/27  04:00:00,117.835852393,28.9283346348,18.2674153757,0.0,12.3672932834,24.9413748627,103.617397283,98.6445132529,4.9528840297,0.02
 09/27  05:00:00,126.803622792,28.8585576271,20.4093227928,7.09558841838,12.3672932834,24.9413748627,166.340832648,161.367948618,4.9528840297,0.02
 09/27  06:00:00,182.388671264,29.9869476823,19.9470519101,5.17002945997,24.7345865669,70.7195625826,133.592247454,123.666479394,9.90576805939,0.02
 09/27  07:00:00,197.557812841,30.3421197844,20.2823760445,2.52626551135,37.1018798503,92.3937384068,114.831337289,104.90556923,9.90576805939,0.02
 09/27  08:00:00,210.250651668,30.4485162388,22.4399187004,1.45175295101,37.1018798503,104.434947198,116.94081008,98.4122096417,9.90576805939,8.6228323793
 09/27  09:00:00,226.676989565,30.6490710801,25.7380440793,1.0360487364,37.1018798503,116.476155989,103.033784914,93.1080168548,9.90576805939,0.02
 09/27  10:00:00,231.394992365,31.036608254,31.2208892337,0.73907479209,37.1018798503,116.476155989,107.059889964,88.5235777115,9.90576805939,8.63054419304
 09/27  11:00:00,234.832892308,31.2943838216,37.0278986969,0.455372776233,37.1018798503,116.476155989,95.6025921913,85.676824132,9.90576805939,0.02
 09/27  12:00:00,230.04616928,31.5547335631,44.6401108944,0.360904366349,37.1018798503,104.434947198,101.767467064,83.2327362938,9.90576805939,8.6289627112
 09/27  13:00:00,244.92334103,31.7265926161,49.0054078286,0.285372085936,37.1018798503,116.476155989,91.5650742392,81.6393061798,9.90576805939,0.02
 09/27  14:00:00,246.687473572,31.8925503421,50.1173488587,0.208054357639,37.1018798503,116.476155989,90.1603711652,80.2346031058,9.90576805939,0.02
 09/27  15:00:00,248.035853091,31.8138583376,51.4305446906,0.153907903764,37.1018798503,116.476155989,98.8387996737,80.302723851,9.90576805939,8.63030776339
 09/27  16:00:00,247.029477069,31.8241488132,51.161320345,0.111337590616,37.1018798503,116.476155989,90.017732787,80.0919647276,9.90576805939,0.02
 09/27  17:00:00,242.743572793,31.7556611863,49.4992966264,0.0838515286608,37.1018798503,116.476155989,98.7860820594,80.2628298791,9.90576805939,8.61748412098
 09/27  18:00:00,147.896291502,28.6151356205,32.6779096909,0.0,24.7345865669,47.5788473902,68.3908174098,63.4179333801,4.9528840297,0.02
 09/27  19:00:00,154.93768668,29.0521575009,30.2753136211,0.0,24.7345865669,47.5788473902,73.8183582357,68.845474206,4.9528840297,0.02
 09/27  20:00:00,129.764283392,28.2873692102,27.0815064533,0.0,12.3672932834,38.6892022431,87.034238678,84.0425082602,2.97173041782,0.02
 09/27  21:00:00,85.0431291414,15.2865720223,14.4606465487,0.0,12.3672932834,27.0668015668,61.5641046427,58.5723742249,2.97173041782,0.02
 09/27  22:00:00,74.0536236167,21.0936882585,17.9782171954,0.0,4.12243109448,15.9888894789,80.1287772479,77.1370468301,2.97173041782,0.02
 09/27  23:00:00,58.8911631333,12.5889416654,11.268627849,0.0,4.12243109448,15.9888894789,55.226877471,52.2351470532,2.97173041782,0.02
 09/27  24:00:00,73.7777564571,21.0062838824,16.972376327,0.0,4.12243109448,15.9888894789,88.4189565863,85.4272261685,2.97173041782,0.02
 09/28  01:00:00,57.2921787182,11.9145340762,9.68305384946,0.0,4.12243109448,15.9888894789,54.3192955772,51.3275651594,2.97173041782,0.02
 09/28  02:00:00,77.083872927,23.5728076751,16.8447980198,0.0,4.12243109448,15.9888894789,96.2166849238,93.224954506,2.97173041782,0.02
 09/28  03:00:00,67.6231237171,18.770841764,13.1358643961,0.0,4.12243109448,15.9888894789,76.0123622263,73.0206318085,2.97173041782,0.02
 09/28  04:00:00,99.8200764809,28.5787171305,19.0772185993,0.0,12.3672932834,24.9413748627,105.17285656,100.19997253,4.9528840297,0.02
 09/28  05:00:00,114.262532919,29.3608793345,21.1074469419,10.255591898,12.3672932834,24.9413748627,167.354144967,162.381260937,4.9528840297,0.02
 09/28  06:00:00,170.836495026,29.8804544754,21.3981726564,6.54657323589,24.7345865669,70.7195625826,134.468446396,124.542678336,9.90576805939,0.02
 09/28  07:00:00,185.972900359,30.3188400404,21.5798237237,3.81558987479,37.1018798503,92.3937384068,116.138462657,106.212694597,9.90576805939,0.02
 09/28  08:00:00,197.582782643,30.4134679173,21.7256204144,3.14342538691,37.1018798503,104.434947198,119.372677088,100.842683904,9.90576805939,8.6242251247
 09/28  09:00:00,208.892615879,30.4704692001,21.4682476032,2.61200551877,37.1018798503,116.476155989,107.830724592,97.904956533,9.90576805939,0.02
 09/28  10:00:00,208.695142021,30.5392568606,21.678858112,2.13446261967,37.1018798503,116.476155989,113.752457249,95.2159119845,9.90576805939,8.63077720548
 09/28  11:00:00,208.651224834,30.6215073988,21.8433501354,1.84365397162,37.1018798503,116.476155989,102.682140456,92.7563723969,9.90576805939,0.02
 09/28  12:00:00,196.823198896,30.7055575138,22.2322620284,1.55134791359,37.1018798503,104.434947198,109.23245994,90.6975509309,9.90576805939,8.62914094989
 09/28  13:00:00,209.415335248,30.8131473773,23.0221023945,1.23737703717,37.1018798503,116.476155989,98.2798758083,88.3541077489,9.90576805939,0.02
 09/28  14:00:00,211.051205718,31.0211227579,24.7740544576,0.913460653715,37.1018798503,116.476155989,104.129536864,85.5917807944,9.90576805939,8.63198800985
 09/28  15:00:00,215.411244082,31.236378678,29.1808363778,0.651731735139,37.1018798503,116.476155989,92.8684489125,82.9426808531,9.90576805939,0.02
 09/28  16:00:00,218.112693241,31.3104248164,31.9874552576,0.473057006339,37.1018798503,116.476155989,91.6387954988,81.7130274394,9.90576805939,0.02
 09/28  17:00:00,217.64252921,31.3013540424,31.5528886394,0.44766137359,37.1018798503,116.476155989,99.939139618,81.4158492868,9.90576805939,8.61752227177
 09/28  18:00:00,131.079913592,28.3966246803,22.9895183608,0.0,24.7345865669,47.5788473902,69.483263541,64.5103795113,4.9528840297,0.02
 09/28  19:00:00,139.792758341,28.9429020308,19.2078440648,0.0,24.7345865669,47.5788473902,76.1049325875,71.1320485578,4.9528840297,0.02
 09/28  20:00:00,117.283358012,26.9763035688,17.5152398727,0.0,12.3672932834,38.6892022431,89.8974408257,86.9057104079,2.97173041782,0.02
 09/28  21:00:00,84.7230620559,15.6984275447,10.2236269241,0.0,12.3672932834,27.0668015668,57.4516442421,54.4599138243,2.97173041782,0.02
 09/28  22:00:00,79.2424555145,22.480252974,14.6938921423,0.0,4.12243109448,15.9888894789,89.1873590436,86.1956286258,2.97173041782,0.02
 09/28  23:00:00,72.7128089433,19.0330548923,10.8136418358,0.0,4.12243109448,15.9888894789,73.1323523853,70.1406219675,2.97173041782,0.02
 09/28  24:00:00,81.6541581463,23.1357857947,12.6703042733,0.0223304021675,4.12243109448,15.9888894789,92.9303152308,89.938584813,2.97173041782,0.02
 09/29  01:00:00,71.9021905463,18.4212242597,10.2833645479,0.0423510045209,4.12243109448,15.9888894789,75.8515097331,72.8597793153,2.97173041782,0.02
 09/29  02:00:00,82.0595447099,23.7913186154,12.0406206918,0.433139295398,4.12243109448,15.9888894789,94.8694992225,91.8777688047,2.97173041782,0.02
 09/29  03:00:00,73.2215453878,18.770841764,9.56934369128,0.509962790289,4.12243109448,15.9888894789,77.6397590986,74.6480286808,2.97173041782,0.02
 09/29  04:00:00,107.025509497,28.5787171305,13.6807639251,0.922375776581,12.3672932834,24.9413748627,108.170102677,103.197218647,4.9528840297,0.02
 09/29  05:00:00,129.460282022,29.2896852201,16.6379457935,19.6251852531,12.3672932834,24.9413748627,170.446712567,165.473828537,4.9528840297,0.02
 09/29  06:00:00,182.14650561,29.7695027941,16.9213841158,14.8733051984,24.7345865669,70.7195625826,137.741566937,127.815798877,9.90576805939,0.02
 09/29  07:00:00,193.861460885,30.0681414364,16.928760512,9.14669094268,37.1018798503,92.3937384068,118.274608718,108.348840659,9.90576805939,0.02
 09/29  08:00:00,200.058781707,30.1708302029,18.0336760601,6.52543608625,37.1018798503,104.434947198,120.489061083,101.959063066,9.90576805939,8.62422995761
 09/29  09:00:00,209.126601651,30.2740671722,20.1897246599,4.31260972304,37.1018798503,116.476155989,107.597718804,97.6719507451,9.90576805939,0.02
 09/29  10:00:00,211.423972836,30.4888904105,23.701558081,2.89096408367,37.1018798503,116.476155989,110.983771953,92.4458262363,9.90576805939,8.63217765767
 09/29  11:00:00,218.628508835,30.8212734403,31.5406738867,1.92383890291,37.1018798503,116.476155989,98.4090174925,88.4832494331,9.90576805939,0.02
 09/29  12:00:00,215.834813122,31.3075971862,38.7976078882,1.1024106503,37.1018798503,104.434947198,102.687054824,84.1521564684,9.90576805939,8.62913029656
 09/29  13:00:00,234.215043243,31.6780115414,46.1887427942,0.705024325279,37.1018798503,116.476155989,90.9194442629,80.9936762035,9.90576805939,0.02
 09/29  14:00:00,236.905301614,31.6953523652,50.0416918321,0.448358833516,37.1018798503,116.476155989,98.9706881833,80.4328471804,9.90576805939,8.63207294354
 09/29  15:00:00,237.989414683,31.9684742155,51.3969860263,0.281660102943,37.1018798503,116.476155989,88.4076849182,78.4819168588,9.90576805939,0.02
 09/29  16:00:00,238.089805119,32.0600723744,51.5160312435,0.171935460624,37.1018798503,116.476155989,87.8276879047,77.9019198453,9.90576805939,0.02
 09/29  17:00:00,237.625638544,31.946706538,51.2339943033,0.104318523285,37.1018798503,116.476155989,97.2854283917,78.7621571159,9.90576805939,8.61750321642
 09/29  18:00:00,143.518440818,28.8117954667,36.2618844481,0.0,24.7345865669,47.5788473902,67.5340088814,62.5611248518,4.9528840297,0.02
 09/29  19:00:00,145.47786339,28.6151356205,29.6657330498,0.0,24.7345865669,47.5788473902,73.6806221087,68.707738079,4.9528840297,0.02
 09/29  20:00:00,119.502777399,28.2873692102,25.3025563598,0.0,12.3672932834,38.6892022431,87.4984953332,84.5067649154,2.97173041782,0.02
 09/29  21:00:00,83.1178339698,15.6984275447,13.0813648998,0.0,12.3672932834,27.0668015668,56.6862422412,53.6945118234,2.97173041782,0.02
 09/29  22:00:00,72.1762657044,19.7826226171,17.2007060245,0.0,4.12243109448,15.9888894789,80.2791914761,77.2874610583,2.97173041782,0.02
 09/29  23:00:00,58.5807200542,12.5889416654,10.8598249826,0.0,4.12243109448,15.9888894789,55.2476868914,52.2559564736,2.97173041782,0.02
 09/29  24:00:00,73.0025669156,20.9480142983,16.4127179014,0.0,4.12243109448,15.9888894789,87.8067490207,84.8150186029,2.97173041782,0.02
 09/30  01:00:00,67.8452312214,18.3338198836,13.6485233505,0.0,4.12243109448,15.9888894789,76.1986116997,73.2068812819,2.97173041782,0.02
 09/30  02:00:00,75.201160028,23.3542967349,16.1338689148,0.0,4.12243109448,15.9888894789,94.2651480616,91.2734176438,2.97173041782,0.02
 09/30  03:00:00,68.7180805138,19.2952680206,13.2486558103,0.0,4.12243109448,15.9888894789,76.2370596359,73.2453292181,2.97173041782,0.02
 09/30  04:00:00,81.6833808329,26.9763035688,17.8391417697,0.0,4.12243109448,16.0517297156,112.432305074,109.440574657,2.97173041782,0.02
 09/30  05:00:00,84.8602112753,28.0688582699,16.5184386254,0.0526078788207,4.12243109448,16.0517297156,113.453561977,110.461831559,2.97173041782,0.02
 09/30  06:00:00,113.688512548,29.5984348515,15.9514340122,1.05049974698,4.12243109448,39.6058045677,94.4517366849,91.4600062671,2.97173041782,0.02
 09/30  07:00:00,153.313000261,29.6535284627,19.3684416521,19.9807895432,12.3672932834,65.3531420225,146.003000649,141.03011662,4.9528840297,0.02
 09/30  08:00:00,147.901828943,29.6396029084,22.2329644722,14.3926880855,12.3672932834,68.2430321324,150.012568007,136.450443854,4.9528840297,8.60924012304
 09/30  09:00:00,175.369113518,29.6765510723,27.6169103763,7.68699692042,16.4897243779,93.1370602926,129.969149002,122.024534555,7.92461444751,0.02
 09/30  10:00:00,184.008365156,29.7212830014,38.6831990112,5.21512073922,16.4897243779,93.1370602926,123.391911513,115.447297066,7.92461444751,0.02
 09/30  11:00:00,194.445591247,29.8815112949,49.6970054412,3.88336544385,16.4897243779,93.1370602926,118.808380848,110.8637664,7.92461444751,0.02
 09/30  12:00:00,190.382314501,30.0740609753,56.4028296533,2.66827203958,16.4897243779,83.9857416113,115.175230658,107.23061621,7.92461444751,0.02
 09/30  13:00:00,194.485645465,30.2533814932,60.7314985214,1.60795606927,16.4897243779,83.9857416113,115.36489992,98.8295159417,7.92461444751,8.61076953099
 09/30  14:00:00,197.510200908,30.3259086916,62.120931013,0.812720131345,16.4897243779,83.9857416113,99.995679601,92.0510651535,7.92461444751,0.02
 09/30  15:00:00,174.001575934,29.5984348515,58.0343996228,0.0,12.3672932834,70.6512738906,54.5111507654,49.5382667357,4.9528840297,0.02
 09/30  16:00:00,171.963060022,29.5984348515,55.6864818685,0.0,12.3672932834,70.6512738906,54.1634258175,49.1905417878,4.9528840297,0.02
 09/30  17:00:00,156.939374276,29.5984348515,52.338489257,0.0,12.3672932834,58.1284167478,58.6670240435,53.6941400138,4.9528840297,0.02
 09/30  18:00:00,119.479622441,28.6151356205,43.2378050412,0.0,12.3672932834,24.9413748627,82.5066825531,77.5337985234,4.9528840297,0.02
 09/30  19:00:00,125.051759221,28.8336465607,40.1416049498,0.0,12.3672932834,24.9413748627,90.7163865835,85.7435025538,4.9528840297,0.02
 09/30  20:00:00,98.242226462,26.9763035688,30.8316330937,0.0,4.12243109448,16.0517297156,100.237433287,97.2457028689,2.97173041782,0.02
 09/30  21:00:00,61.3047755156,10.7905214275,12.4223798552,0.0,4.12243109448,15.9888894789,45.4484721737,42.4567417559,2.97173041782,0.02
 09/30  22:00:00,79.3613182353,17.9842023792,18.6828770171,0.0,4.12243109448,15.9888894789,75.1336374158,72.141906998,2.97173041782,0.02
 09/30  23:00:00,75.0227244548,16.4645468826,14.2876023639,0.0,4.12243109448,15.9888894789,69.376202653,66.3844722352,2.97173041782,0.02
 09/30  24:00:00,69.8946595486,13.9251736649,10.2211748649,0.0,4.12243109448,15.9888894789,57.3072126976,54.3154822797,2.97173041782,0.02
 10/01  01:00:00,85.3653274104,22.480252974,15.1777049733,0.0,2.06121554724,15.9888894789,96.5013830044,93.5096525865,2.97173041782,0.02
 10/01  02:00:00,71.8144826208,17.9842023792,10.5447576269,0.0,2.06121554724,15.9888894789,80.4778131735,77.4860827557,2.97173041782,0.02
 10/01  03:00:00,87.4222211336,23.7913186154,11.2609625782,0.0,2.06121554724,15.9888894789,101.510638503,98.518908085,2.97173041782,0.02
 10/01  04:00:00,76.9560773973,17.9842023792,7.18424095794,0.0,2.06121554724,15.9888894789,81.8222122581,78.8304818402,2.97173041782,0.02
 10/01  05:00:00,87.8373301659,22.480252974,7.6834815308,0.0,2.06121554724,15.9888894789,102.259715598,99.26798518,2.97173041782,0.02
 10/01  06:00:00,78.2179562608,19.2952680206,5.77022350351,0.613217644388,2.06121554724,15.9888894789,90.5916814932,79.0198662076,2.97173041782,8.60008486778
 10/01  07:00:00,74.3642210528,22.480252974,7.58983829264,0.0,2.06121554724,15.9888894789,101.81294293,98.8212125123,2.97173041782,0.02
 10/01  08:00:00,92.9141784088,19.7905594851,6.96488854242,0.264596291652,4.12243109448,41.7362269337,79.3590566274,74.3861725977,4.9528840297,0.02
 10/01  09:00:00,107.061358648,23.9369925755,11.088510808,0.230087388705,4.12243109448,41.7362269337,95.1776076222,90.2047235925,4.9528840297,0.02
 10/01  10:00:00,93.601426392,19.4409419807,10.3402067591,0.188641750129,4.12243109448,41.7362269337,75.2633909251,70.2905068954,4.9528840297,0.02
 10/01  11:00:00,102.763951142,24.3157448719,14.9233911371,0.176857779005,4.12243109448,41.7362269337,91.1787412787,86.205857249,4.9528840297,0.02
 10/01  12:00:00,89.495391549,19.2078636445,14.0458929306,0.0935828085416,4.12243109448,41.7362269337,72.9119025749,67.9390185452,4.9528840297,0.02
 10/01  13:00:00,114.917429249,24.6653623763,23.3687554265,0.179662763124,4.12243109448,41.7362269337,87.8457539112,82.8728698815,4.9528840297,0.02
 10/01  14:00:00,103.239227654,18.9456505162,19.1904988726,0.0495700513194,4.12243109448,41.7362269337,71.9585259292,66.9856418995,4.9528840297,0.02
 10/01  15:00:00,118.205838469,23.7913186154,24.9246653532,0.0588993294006,4.12243109448,41.7362269337,89.4053593257,84.4324752961,4.9528840297,0.02
 10/01  16:00:00,90.0347706419,19.732289901,20.942679113,0.05358189957,4.12243109448,24.8785346261,73.2684429285,68.2955588988,4.9528840297,0.02
 10/01  17:00:00,78.5942574641,18.8582461401,19.0471472538,0.0279401257467,2.06121554724,15.9888894789,75.5762359648,72.584505547,2.97173041782,0.02
 10/01  18:00:00,83.2334437481,21.3562403253,19.2876219166,0.0,2.06121554724,15.9888894789,92.2868664545,89.2951360367,2.97173041782,0.02
 10/01  19:00:00,80.5044528945,19.1860125504,16.2956834655,0.0290692542015,2.06121554724,15.9888894789,81.3248262494,78.3330958316,2.97173041782,0.02
 10/01  20:00:00,88.3698435714,22.480252974,19.388035287,0.0,2.06121554724,15.9888894789,101.541137545,98.5494071267,2.97173041782,0.02
 10/01  21:00:00,80.3601784754,19.2952680206,16.0829099603,0.125072519366,2.06121554724,15.9888894789,82.3347031342,79.3429727163,2.97173041782,0.02
 10/01  22:00:00,84.6430169506,23.5728076751,18.8692904491,0.144514125875,2.06121554724,15.9888894789,103.898453632,100.906723214,2.97173041782,0.02
 10/01  23:00:00,70.5385466253,17.9842023792,14.4230342822,0.0,2.06121554724,15.9888894789,83.6029351861,80.6112047683,2.97173041782,0.02
 10/01  24:00:00,78.7306513375,23.7913186154,16.907876861,0.43080778981,2.06121554724,15.9888894789,105.130531149,102.138800731,2.97173041782,0.02
 10/02  01:00:00,69.7194251704,19.2952680206,13.055739085,0.596093476792,4.12243109448,15.9888894789,83.9687626197,80.9770322019,2.97173041782,0.02
 10/02  02:00:00,74.8335992881,22.9172748545,15.689072233,0.222575718081,4.12243109448,15.9888894789,104.788082052,101.796351634,2.97173041782,0.02
 10/02  03:00:00,68.1896267642,18.8582461401,12.3896565129,0.709869473689,4.12243109448,15.9888894789,84.4958865653,81.5041561475,2.97173041782,0.02
 10/02  04:00:00,100.114121254,28.9283346348,17.7042807364,0.892453476712,12.3672932834,24.9413748627,119.382131572,114.409247543,4.9528840297,0.02
 10/02  05:00:00,123.355475205,28.7534351015,19.3390388335,22.0954068277,12.3672932834,24.9413748627,184.423774627,179.450890598,4.9528840297,0.02
 10/02  06:00:00,176.582348058,29.6978200473,19.0973865043,17.4601953969,24.7345865669,70.7195625826,150.514463888,140.588695828,9.90576805939,0.02
 10/02  07:00:00,189.56230256,29.7579838556,19.0560662329,10.4913140373,37.1018798503,92.3937384068,137.407628481,118.893721699,9.90576805939,8.60813872213
 10/02  08:00:00,199.060616187,29.811499493,20.2970429472,6.65180843629,37.1018798503,104.434947198,120.2722942,110.346526141,9.90576805939,0.02
 10/02  09:00:00,212.596755319,29.9336314994,23.1749130351,5.14629864852,37.1018798503,116.476155989,114.221167626,104.295399567,9.90576805939,0.02
 10/02  10:00:00,213.888035202,30.2537490329,25.2043204491,4.08739928218,37.1018798503,116.476155989,117.258970562,98.7208431592,9.90576805939,8.63235934302
 10/02  11:00:00,216.520323869,30.6524094268,28.6813973257,2.84378195848,37.1018798503,116.476155989,103.777055297,93.8512872376,9.90576805939,0.02
 10/02  12:00:00,210.952069892,31.0171802608,33.3611706889,1.64774860598,37.1018798503,104.434947198,108.350414969,89.8152701756,9.90576805939,8.62937673354
 10/02  13:00:00,224.459802259,31.1887736028,36.6616110604,0.946958909033,37.1018798503,116.476155989,97.5518576976,87.6260896382,9.90576805939,0.02
 10/02  14:00:00,228.730564014,31.2589324389,40.540530261,0.67460117269,37.1018798503,116.476155989,104.847326436,86.3093088323,9.90576805939,8.63224954379
 10/02  15:00:00,239.111746499,31.528310564,47.8490540937,0.44160132916,37.1018798503,116.476155989,92.853015769,82.9272477096,9.90576805939,0.02
 10/02  16:00:00,235.103799915,31.4026945675,44.5892470812,0.305121498756,37.1018798503,116.476155989,92.7144660024,82.788697943,9.90576805939,0.02
 10/02  17:00:00,225.79300706,31.2042459238,38.9267613516,0.217734017334,37.1018798503,116.476155989,102.843014183,84.3195839668,9.90576805939,8.61766215645
 10/02  18:00:00,138.781290125,28.6151356205,27.3119513078,0.0,24.7345865669,47.5788473902,70.9750818141,66.0021977844,4.9528840297,0.02
 10/02  19:00:00,142.77580405,28.9429020308,24.186969219,0.0,24.7345865669,47.5788473902,77.1587613206,72.1858772909,4.9528840297,0.02
 10/02  20:00:00,116.249355281,27.4133254493,22.4024994499,0.0,12.3672932834,38.6892022431,91.3603908715,88.3686604537,2.97173041782,0.02
 10/02  21:00:00,83.2872502648,15.2614056643,12.4842168581,0.0,12.3672932834,27.0668015668,54.8255594717,51.8338290538,2.97173041782,0.02
 10/02  22:00:00,79.4705412785,19.7826226171,17.4409446682,0.0,4.12243109448,15.9888894789,81.867827712,78.8760972942,2.97173041782,0.02
 10/02  23:00:00,60.364604591,12.3263895986,10.3123564079,0.0,4.12243109448,15.9888894789,47.9820765788,44.990346161,2.97173041782,0.02
 10/02  24:00:00,72.7704208597,19.8730033187,16.3575747055,0.0,4.12243109448,15.9888894789,82.9976304952,80.0059000774,2.97173041782,0.02
 10/03  01:00:00,68.3239305134,18.4212242597,14.4811555227,0.0,4.12243109448,15.9888894789,76.4168021907,73.4250717729,2.97173041782,0.02
 10/03  02:00:00,76.4985050104,23.7913186154,17.5088117823,0.0,4.12243109448,15.9888894789,95.4382825956,92.4465521778,2.97173041782,0.02
 10/03  03:00:00,67.9628148362,18.5086286357,13.7085352645,0.0,4.12243109448,15.9888894789,77.3926273837,74.4008969659,2.97173041782,0.02
 10/03  04:00:00,100.32441636,28.5787171305,19.2356797791,0.0,12.3672932834,24.9413748627,107.577800242,102.604916212,4.9528840297,0.02
 10/03  05:00:00,117.060915706,29.2737110416,22.1793039843,12.6876840202,12.3672932834,24.9413748627,171.068259046,166.095375016,4.9528840297,0.02
 10/03  06:00:00,170.458909179,29.7455102699,21.6458039696,8.75797260226,24.7345865669,70.7195625826,137.992589626,128.066821567,9.90576805939,0.02
 10/03  07:00:00,186.38083102,30.0704915085,20.6194978573,5.38293511902,37.1018798503,92.3937384068,128.14755142,109.63364748,9.90576805939,8.60813588069
 10/03  08:00:00,197.420948379,30.1738377892,20.248326815,4.47201478945,37.1018798503,104.434947198,114.023175897,104.097407838,9.90576805939,0.02
 10/03  09:00:00,210.322045067,30.2482123984,20.4909176834,3.38254939873,37.1018798503,116.476155989,110.489433789,100.56366573,9.90576805939,0.02
 10/03  10:00:00,211.829752023,30.3435537765,21.485433606,2.42930257822,37.1018798503,116.476155989,115.206101186,96.6678948925,9.90576805939,8.63243823391
 10/03  11:00:00,214.827704763,30.3835900005,22.0678806067,2.35218670355,37.1018798503,116.476155989,104.668623641,94.7428555814,9.90576805939,0.02
 10/03  12:00:00,203.990159661,30.4242685279,21.2563938205,2.22058420743,37.1018798503,104.434947198,112.001193322,93.4661558046,9.90576805939,8.62926945777
 10/03  13:00:00,213.906167031,30.5322180989,20.9599375071,2.03650488194,37.1018798503,116.476155989,101.223974487,91.2982064276,9.90576805939,0.02
 10/03  14:00:00,215.761452223,30.8446228271,21.69545694,1.56061709514,37.1018798503,116.476155989,105.681744408,87.1436380012,9.90576805939,8.63233834738
 10/03  15:00:00,216.677063576,30.9056368351,22.0727483029,1.25639832537,37.1018798503,116.476155989,95.4187578214,85.4929897621,9.90576805939,0.02
 10/03  16:00:00,215.396301648,30.8213562176,21.7873966457,1.09713734384,37.1018798503,116.476155989,95.601783339,85.6760152796,9.90576805939,0.02
 10/03  17:00:00,215.205056682,30.710738805,21.3399232093,1.1414180158,37.1018798503,116.476155989,104.88116033,86.3576744613,9.90576805939,8.61771780945
 10/03  18:00:00,138.205898309,28.10527676,17.9005955583,0.0,24.7345865669,47.5788473902,73.5630166813,68.5901326517,4.9528840297,0.02
 10/03  19:00:00,144.992779545,29.0157390109,16.6145452423,0.0,24.7345865669,47.5788473902,79.5622402967,74.589356267,4.9528840297,0.02
 10/03  20:00:00,119.458556198,26.9763035688,14.9664253534,0.0,12.3672932834,38.6892022431,93.3900737215,90.3983433036,2.97173041782,0.02
 10/03  21:00:00,96.0937634011,21.0936882585,11.4851418654,0.0,12.3672932834,27.0668015668,78.2967295211,75.3049991032,2.97173041782,0.02
 10/03  22:00:00,71.3671341147,17.9842023792,10.3200508118,0.0,4.12243109448,15.9888894789,72.9014362782,69.9097058604,2.97173041782,0.02
 10/03  23:00:00,83.4162830857,23.7039142393,13.4996068446,0.0851648354649,4.12243109448,15.9888894789,93.4601438722,90.4684134544,2.97173041782,0.02
 10/03  24:00:00,73.5550945864,18.6397351999,10.0854937493,0.151647957584,4.12243109448,15.9888894789,76.2683423519,73.2766119341,2.97173041782,0.02
 10/04  01:00:00,85.4689472394,22.9172748545,11.8901568754,0.214470460268,4.12243109448,15.9888894789,95.4215374669,92.4298070491,2.97173041782,0.02
 10/04  02:00:00,76.6768886432,19.2078636445,9.22389185019,0.952852890659,4.12243109448,15.9888894789,78.0247454285,75.0330150107,2.97173041782,0.02
 10/04  03:00:00,86.8929762946,23.3542967349,11.2263728825,1.06998971691,4.12243109448,15.9888894789,98.1518990749,95.1601686571,2.97173041782,0.02
 10/04  04:00:00,113.278005642,28.5787171305,12.6605287251,1.56700274623,12.3672932834,24.9413748627,109.808121395,104.835237366,4.9528840297,0.02
 10/04  05:00:00,139.435800959,29.2495129935,15.9319468677,22.6818699703,12.3672932834,24.9413748627,181.493590796,167.938866915,4.9528840297,8.60183985088
 10/04  06:00:00,192.566229691,29.7463106605,16.9570952845,16.9693779118,24.7345865669,70.7195625826,139.415917052,129.490148993,9.90576805939,0.02
 10/04  07:00:00,202.790144142,29.9651734157,17.1168476216,10.6686128552,37.1018798503,92.3937384068,119.781317143,109.855549083,9.90576805939,0.02
 10/04  08:00:00,208.752687208,30.0590050341,17.788915502,6.97034892268,37.1018798503,104.434947198,112.423083013,102.497314954,9.90576805939,0.02
 10/04  09:00:00,220.385478552,30.1839982547,19.4789074954,4.72414520541,37.1018798503,116.476155989,107.293777996,97.3680099367,9.90576805939,0.02
 10/04  10:00:00,221.742833228,30.3076917068,21.0279295222,3.78004965409,37.1018798503,116.476155989,112.57324379,94.034981706,9.90576805939,8.6324940249
 10/04  11:00:00,220.099914904,30.5575054932,22.4984553182,2.98014521452,37.1018798503,116.476155989,100.523875453,90.5981073941,9.90576805939,0.02
 10/04  12:00:00,207.234666594,30.8740280583,23.2380986144,2.13582746172,37.1018798503,104.434947198,106.046817424,87.5116353714,9.90576805939,8.6294139935
 10/04  13:00:00,221.977875188,31.0463551035,24.6764856187,1.39986208876,37.1018798503,116.476155989,95.3192134183,85.3934453589,9.90576805939,0.02
 10/04  14:00:00,228.304071734,31.0817692665,27.9245781742,0.995233427567,37.1018798503,116.476155989,102.767234384,84.2307757958,9.90576805939,8.63069052833
 10/04  15:00:00,229.459494193,31.0995089599,27.4366851131,0.821094713355,37.1018798503,116.476155989,93.1607231977,83.2349551383,9.90576805939,0.02
 10/04  16:00:00,230.566779814,31.0850881652,25.3167319861,0.768277193649,37.1018798503,116.476155989,100.826606685,82.2944208576,9.90576805939,8.62641776815
 10/04  17:00:00,232.257665467,30.984294471,24.6612837461,0.766409465856,37.1018798503,116.476155989,92.1252779628,82.1995099034,9.90576805939,0.02
 10/04  18:00:00,155.533812801,28.17811374,20.3635417149,0.0,24.7345865669,47.5788473902,69.9593259623,64.9864419326,4.9528840297,0.02
 10/04  19:00:00,160.578715103,29.0157390109,17.122289914,0.0,24.7345865669,47.5788473902,76.7803500241,71.8074659945,4.9528840297,0.02
 10/04  20:00:00,136.749240314,27.4133254493,14.5117455901,0.0,12.3672932834,38.6892022431,90.9121476151,87.9204171972,2.97173041782,0.02
 10/04  21:00:00,107.309174835,20.656666378,10.5951343006,0.0,12.3672932834,27.0668015668,75.6911868825,72.6994564646,2.97173041782,0.02
 10/04  22:00:00,82.2575994517,17.9842023792,9.49056659629,0.0,4.12243109448,15.9888894789,71.597815106,68.6060846882,2.97173041782,0.02
 10/04  23:00:00,95.1964700389,23.7039142393,11.2989128542,0.0405438856123,4.12243109448,15.9888894789,92.3339838825,89.3422534647,2.97173041782,0.02
 10/04  24:00:00,81.6160678966,18.6397351999,8.35512899494,0.128601060317,4.12243109448,15.9888894789,75.758420108,72.7666896902,2.97173041782,0.02
 10/05  01:00:00,92.8052485676,22.9172748545,10.1696175327,0.193131291205,4.12243109448,15.9888894789,94.9604176531,91.9686872353,2.97173041782,0.02
