Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  02:00:00,80.7421537321,19.2078636445,7.74234187221,1.04771118941,4.12243109448,15.9888894789,86.5385632588,74.965004569,2.97173041782,8.60182827195
 10/05  03:00:00,91.6826299119,23.3542967349,9.56539915989,1.24943769192,4.12243109448,15.9888894789,98.0963670817,95.1046366639,2.97173041782,0.02
 10/05  04:00:00,118.964956394,28.5787171305,10.640516298,1.88561767503,12.3672932834,24.9413748627,109.955755053,104.982871023,4.9528840297,0.02
 10/05  05:00:00,146.222116594,29.2529137654,13.7486862227,25.3018637349,12.3672932834,24.9413748627,173.195073773,168.222189743,4.9528840297,0.02
 10/05  06:00:00,197.131169591,29.7556723183,14.0429765837,19.5220010772,24.7345865669,70.7195625826,146.540070123,136.614302064,9.90576805939,0.02
 10/05  07:00:00,209.498275279,29.944354884,13.7339527215,13.7593985977,37.1018798503,92.3937384068,125.830568383,115.904800324,9.90576805939,0.02
 10/05  08:00:00,216.381124366,30.0261068658,14.089107177,11.6187663135,37.1018798503,104.434947198,117.310240849,107.38447279,9.90576805939,0.02
 10/05  09:00:00,226.737052546,30.0813827742,15.369018122,10.4340478913,37.1018798503,116.476155989,120.88609253,102.352533778,9.90576805939,8.62779069198
 10/05  10:00:00,226.514021402,30.1416903666,17.1004858664,8.95599249983,37.1018798503,116.476155989,109.340545095,99.4147770358,9.90576805939,0.02
 10/05  11:00:00,222.899778739,30.2071258238,18.9861328376,7.37353094029,37.1018798503,116.476155989,106.781531635,96.8557635759,9.90576805939,0.02
 10/05  12:00:00,207.246826487,30.2792139114,20.5800744665,5.92682058168,37.1018798503,104.434947198,113.271743552,94.736183194,9.90576805939,8.62979229831
 10/05  13:00:00,218.207067337,30.3545860938,22.0199630458,4.58952027727,37.1018798503,116.476155989,102.479372543,92.5536044839,9.90576805939,0.02
 10/05  14:00:00,223.92406422,30.4449080498,23.0136755607,3.34489719258,37.1018798503,116.476155989,108.292329557,89.7540504343,9.90576805939,8.63251106374
 10/05  15:00:00,226.905914041,30.7189624885,25.3066822932,2.38099566249,37.1018798503,116.476155989,94.7469523899,84.8211843305,9.90576805939,0.02
 10/05  16:00:00,223.67336902,30.8167200081,27.4505182361,1.94504457373,37.1018798503,116.476155989,101.894033606,83.3617395766,9.90576805939,8.62652596972
 10/05  17:00:00,224.753837045,30.7675252893,27.4291232845,1.52791361334,37.1018798503,116.476155989,93.7912248855,83.8654568261,9.90576805939,0.02
 10/05  18:00:00,143.685932433,28.17811374,21.2463874165,0.0,24.7345865669,47.5788473902,71.7558137842,66.7829297545,4.9528840297,0.02
 10/05  19:00:00,147.606221499,29.0521575009,18.9953843155,0.0,24.7345865669,47.5788473902,78.1637306591,73.1908466294,4.9528840297,0.02
 10/05  20:00:00,125.714458607,27.4133254493,18.4839140933,0.0,12.3672932834,38.6892022431,91.5633562146,88.5716257968,2.97173041782,0.02
 10/05  21:00:00,86.7158491202,15.2614056643,10.4609269289,0.0,12.3672932834,27.0668015668,54.9848126159,51.9930821981,2.97173041782,0.02
 10/05  22:00:00,84.5510475758,22.480252974,15.7155663178,0.0,4.12243109448,15.9888894789,90.192702747,87.2009723291,2.97173041782,0.02
 10/05  23:00:00,75.8597563089,19.2078636445,12.3508910023,0.00015367624855,4.12243109448,15.9888894789,82.3968501855,70.8232827697,2.97173041782,8.60183699794
 10/05  24:00:00,82.5580120466,23.1357857947,14.8291346974,0.0301962750233,4.12243109448,15.9888894789,93.7501839245,90.7584535067,2.97173041782,0.02
 10/06  01:00:00,74.3210515258,18.4212242597,11.8939332486,0.0474148033093,4.12243109448,15.9888894789,76.2467576361,73.2550272182,2.97173041782,0.02
 10/06  02:00:00,83.3129177128,23.5728076751,14.3258499409,0.274438129348,4.12243109448,15.9888894789,95.5739011531,92.5821707353,2.97173041782,0.02
 10/06  03:00:00,74.6864527776,19.0767570803,10.9127974408,0.641000296465,4.12243109448,15.9888894789,77.9442472892,74.9525168714,2.97173041782,0.02
 10/06  04:00:00,108.392971772,28.2873692102,15.4444223034,0.473182434699,12.3672932834,24.9413748627,108.579579148,103.606695118,4.9528840297,0.02
 10/06  05:00:00,130.501875962,29.2614702777,18.5454643256,20.3304134934,12.3672932834,24.9413748627,171.374696565,166.401812535,4.9528840297,0.02
 10/06  06:00:00,178.604446016,29.7742879721,18.5570013101,14.5496050104,24.7345865669,70.7195625826,138.598958304,128.673190244,9.90576805939,0.02
 10/06  07:00:00,193.243637344,30.0627373521,18.9306025222,9.62060259752,37.1018798503,92.3937384068,119.932355934,110.006587875,9.90576805939,0.02
 10/06  08:00:00,202.11618646,30.1698495943,20.1070637892,7.35523725012,37.1018798503,104.434947198,113.460059035,103.534290976,9.90576805939,0.02
 10/06  09:00:00,212.261076907,30.2485182053,20.6641383642,6.19723649131,37.1018798503,116.476155989,118.855363641,100.321722782,9.90576805939,8.6278727997
 10/06  10:00:00,210.803096148,30.3046662773,20.6665723184,5.48932709091,37.1018798503,116.476155989,108.133274403,98.2075063436,9.90576805939,0.02
 10/06  11:00:00,210.081710108,30.3685273867,20.9637302938,4.40664847729,37.1018798503,116.476155989,114.43435299,95.8944024456,9.90576805939,8.63418248537
 10/06  12:00:00,196.912419895,30.4331404628,20.8801763657,3.29815284566,37.1018798503,104.434947198,103.466818685,93.5410506252,9.90576805939,0.02
 10/06  13:00:00,208.93885809,30.5063914943,21.320422488,2.76923822482,37.1018798503,116.476155989,110.127582374,91.5889103044,9.90576805939,8.63290401013
 10/06  14:00:00,209.455162576,30.6225352279,22.1533145607,2.33678697112,37.1018798503,116.476155989,99.1438270025,89.2180589431,9.90576805939,0.02
 10/06  15:00:00,208.991239743,30.6337870834,21.885857025,2.12922241932,37.1018798503,116.476155989,98.5027964776,88.5770284182,9.90576805939,0.02
 10/06  16:00:00,209.853175068,30.6448631289,21.0536538384,1.98685609472,37.1018798503,116.476155989,106.548717303,88.016371761,9.90576805939,8.62657748219
 10/06  17:00:00,211.010164299,30.6129683055,20.4284494545,2.10258606902,37.1018798503,116.476155989,98.0431115348,88.1173434754,9.90576805939,0.02
 10/06  18:00:00,130.251295867,28.10527676,16.9499801741,0.0,24.7345865669,47.5788473902,75.4779832396,70.5050992099,4.9528840297,0.02
 10/06  19:00:00,136.247315924,29.0157390109,15.9089943685,0.0,24.7345865669,47.5788473902,81.2711712653,76.2982872356,4.9528840297,0.02
 10/06  20:00:00,116.593882774,27.4133254493,14.7541194703,0.0,12.3672932834,38.6892022431,94.5003120035,91.5085815857,2.97173041782,0.02
 10/06  21:00:00,94.0872368456,20.656666378,10.9487026806,0.0,12.3672932834,27.0668015668,86.5074637845,74.9302878557,2.97173041782,8.60544551106
 10/06  22:00:00,69.2692009013,17.9842023792,9.48732344551,0.0,4.12243109448,15.9888894789,73.6157680763,70.6240376585,2.97173041782,0.02
 10/06  23:00:00,80.7080014273,23.7039142393,11.806650756,0.334288961804,4.12243109448,15.9888894789,94.5937041075,91.6019736896,2.97173041782,0.02
 10/06  24:00:00,71.2655479256,18.6397351999,9.14808087988,0.377686047466,4.12243109448,15.9888894789,77.1738772899,74.1821468721,2.97173041782,0.02
 10/07  01:00:00,80.6122575412,22.9172748545,11.2457171406,0.379851512214,4.12243109448,15.9888894789,96.4768765634,93.4851461456,2.97173041782,0.02
 10/07  02:00:00,72.6738298543,19.2078636445,8.57314467854,1.49838522064,4.12243109448,15.9888894789,78.886115114,75.8943846962,2.97173041782,0.02
 10/07  03:00:00,81.5064223498,23.2668923588,10.6226579016,1.31009469937,4.12243109448,15.9888894789,99.143206769,96.1514763512,2.97173041782,0.02
 10/07  04:00:00,91.639659598,28.7243910906,12.1093530123,3.51363620361,4.12243109448,16.0517297156,117.018721864,114.026991446,2.97173041782,0.02
 10/07  05:00:00,93.4577100835,28.7243910906,11.4703067431,4.47082958087,4.12243109448,16.0517297156,118.319332079,115.327601661,2.97173041782,0.02
 10/07  06:00:00,122.352917008,29.5984348515,11.0349458507,8.30107679647,4.12243109448,39.6058045677,112.390132029,109.398401611,2.97173041782,0.02
 10/07  07:00:00,176.477162675,29.6267736296,14.494110188,37.4254187754,12.3672932834,65.3531420225,161.69599269,156.72310866,4.9528840297,0.02
 10/07  08:00:00,169.008229816,29.6236534683,14.9846731784,31.1204101509,12.3672932834,68.2430321324,156.91310875,151.940224721,4.9528840297,0.02
 10/07  09:00:00,190.731034738,29.6622585033,14.6951284138,24.7162381866,16.4897243779,93.1370602926,147.33640568,139.391791233,7.92461444751,0.02
 10/07  10:00:00,190.928363105,29.6645259877,14.2282774424,22.6047138615,16.4897243779,93.1370602926,144.414933699,136.470319251,7.92461444751,0.02
 10/07  11:00:00,190.996195872,29.664142038,14.052642667,21.3089391353,16.4897243779,93.1370602926,151.546480089,135.008578851,7.92461444751,8.6132867906
 10/07  12:00:00,180.718501536,29.6630947911,14.0387940952,19.9706515369,16.4897243779,83.9857416113,140.860025395,132.915410947,7.92461444751,0.02
 10/07  13:00:00,179.896212483,29.6618444507,14.0486957434,19.0099010396,16.4897243779,83.9857416113,139.479810118,131.53519567,7.92461444751,0.02
 10/07  14:00:00,177.94129456,29.6606572443,13.7357194186,18.387649823,16.4897243779,83.9857416113,139.409247432,131.464632984,7.92461444751,0.02
 10/07  15:00:00,140.026382441,29.5984348515,10.4876002688,0.431443553778,12.3672932834,70.6512738906,91.0215628062,86.0486787765,4.9528840297,0.02
 10/07  16:00:00,141.888896796,29.5984348515,10.219350743,1.68761894237,12.3672932834,70.6512738906,91.6195154116,86.6466313819,4.9528840297,0.02
 10/07  17:00:00,130.868358779,29.5984348515,9.87032741879,2.82435127038,12.3672932834,58.1284167478,104.625848931,91.0675346531,4.9528840297,8.60543024781
 10/07  18:00:00,103.823822456,26.9763035688,9.47530201492,0.0,12.3672932834,24.9413748627,100.768273752,95.7953897222,4.9528840297,0.02
 10/07  19:00:00,111.700137733,27.194814509,9.16706491793,0.227422499238,12.3672932834,24.9413748627,104.681211995,99.7083279656,4.9528840297,0.02
 10/07  20:00:00,100.551238253,28.9429020308,8.95485768581,5.52328703377,4.12243109448,16.0517297156,113.255092872,110.263362455,2.97173041782,0.02
 10/07  21:00:00,90.078170543,23.3291303768,7.1138096782,6.85927719804,4.12243109448,15.9888894789,94.6119412728,91.620210855,2.97173041782,0.02
 10/07  22:00:00,87.0880455403,20.1693117815,5.89152089822,10.2340785447,4.12243109448,15.9888894789,81.2994126819,78.3076822641,2.97173041782,0.02
 10/07  23:00:00,96.7300807816,24.2283404958,7.25686161339,9.46282555736,4.12243109448,15.9888894789,102.151134171,99.1594037527,2.97173041782,0.02
 10/07  24:00:00,90.9224380354,20.1693117815,5.53791198035,12.9352468874,4.12243109448,15.9888894789,82.5703167461,79.5785863283,2.97173041782,0.02
 10/08  01:00:00,98.7950488245,24.2283404958,6.74396283078,12.1056621441,2.06121554724,15.9888894789,104.507931811,101.516201394,2.97173041782,0.02
 10/08  02:00:00,92.6203213042,20.1693117815,5.10846694312,15.9038870152,2.06121554724,15.9888894789,84.6579949651,81.6662645473,2.97173041782,0.02
 10/08  03:00:00,101.667458252,24.2283404958,6.47823250615,14.0367018582,2.06121554724,15.9888894789,106.191934304,103.200203886,2.97173041782,0.02
 10/08  04:00:00,94.874785421,20.1693117815,4.9134426969,17.9681817268,2.06121554724,15.9888894789,85.8078054591,82.8160750413,2.97173041782,0.02
 10/08  05:00:00,104.06572871,24.2283404958,6.03883063805,15.6689321581,2.06121554724,15.9888894789,107.45789116,104.466160743,2.97173041782,0.02
 10/08  06:00:00,99.2970324093,20.1693117815,3.95826663409,20.1169789258,2.06121554724,15.9888894789,86.8147650846,83.8230346667,2.97173041782,0.02
 10/08  07:00:00,96.462897438,24.2283404958,3.69455865966,17.2403740389,2.06121554724,15.9888894789,108.484007412,105.492276994,2.97173041782,0.02
 10/08  08:00:00,111.889926787,20.1693117815,3.407691088,18.1279003899,4.12243109448,41.7362269337,84.870155758,79.8972717283,4.9528840297,0.02
 10/08  09:00:00,117.17512196,24.2283404958,5.92774741759,13.5701321884,4.12243109448,41.7362269337,102.704788616,97.7319045868,4.9528840297,0.02
 10/08  10:00:00,106.720234191,20.1693117815,5.28087082801,15.1828819439,4.12243109448,41.7362269337,81.9302311246,76.9573470949,4.9528840297,0.02
 10/08  11:00:00,114.735774992,24.2283404958,7.17189412746,11.9297233201,4.12243109448,41.7362269337,100.962816949,95.9899329189,4.9528840297,0.02
 10/08  12:00:00,105.049823491,20.1693117815,5.77066948196,13.2108622329,4.12243109448,41.7362269337,80.9222726733,75.9493886436,4.9528840297,0.02
 10/08  13:00:00,112.523839821,24.2283404958,7.6075891635,10.0717759115,4.12243109448,41.7362269337,99.7049731522,94.7320891225,4.9528840297,0.02
 10/08  14:00:00,103.342176549,20.1693117815,5.93434525282,12.2477697205,4.12243109448,41.7362269337,81.0425203055,76.0696362758,4.9528840297,0.02
 10/08  15:00:00,112.121706264,24.2283404958,7.31907734534,9.6669011636,4.12243109448,41.7362269337,100.244444963,95.2715609333,4.9528840297,0.02
 10/08  16:00:00,87.8684587034,20.1693117815,5.76704929356,12.3382178455,4.12243109448,24.8785346261,81.6555240553,76.6826400256,4.9528840297,0.02
 10/08  17:00:00,89.318017708,24.2283404958,7.04907269686,12.7590618126,2.06121554724,15.9888894789,104.566778942,101.575048524,2.97173041782,0.02
 10/08  18:00:00,91.3746652273,20.1693117815,5.18977364436,17.1135857978,2.06121554724,15.9888894789,86.1768223147,83.1850918969,2.97173041782,0.02
 10/08  19:00:00,103.827302343,24.2283404958,6.32214202095,15.2064967975,2.06121554724,15.9888894789,108.146369372,105.154638955,2.97173041782,0.02
 10/08  20:00:00,98.0349545773,20.1693117815,4.99808096074,20.0271244177,2.06121554724,15.9888894789,96.2922864384,84.7187256622,2.97173041782,8.6018303584
 10/08  21:00:00,106.616391034,24.2283404958,6.30387803578,17.3943149509,2.06121554724,15.9888894789,109.509039924,106.517309506,2.97173041782,0.02
 10/08  22:00:00,101.101028306,20.1693117815,4.81767646152,22.4317738211,2.06121554724,15.9888894789,88.547364189,85.5556337712,2.97173041782,0.02
 10/08  23:00:00,108.490154674,24.2283404958,5.89400985568,19.1716489873,2.06121554724,15.9888894789,110.504628665,107.512898248,2.97173041782,0.02
 10/08  24:00:00,102.50114098,20.1693117815,4.66681536152,24.2845587956,2.06121554724,15.9888894789,89.2978755499,86.3061451321,2.97173041782,0.02
 10/09  01:00:00,109.536543357,24.2283404958,5.88144786421,20.6045286424,2.06121554724,15.9888894789,111.356619071,108.364888653,2.97173041782,0.02
 10/09  02:00:00,105.380276252,20.1693117815,4.07727236949,26.3172760408,2.06121554724,15.9888894789,90.0041774617,87.0124470439,2.97173041782,0.02
 10/09  03:00:00,112.283819057,24.2283404958,5.01624258258,22.1066304831,2.06121554724,15.9888894789,112.20607604,109.214345622,2.97173041782,0.02
 10/09  04:00:00,106.723521,20.1693117815,4.10270085765,27.682956947,2.06121554724,15.9888894789,90.5093642195,87.5176338017,2.97173041782,0.02
 10/09  05:00:00,113.794383628,24.2283404958,4.45409337071,23.4143978344,2.06121554724,15.9888894789,112.924213124,109.932482706,2.97173041782,0.02
 10/09  06:00:00,108.963864492,20.1693117815,3.40033100018,29.3536047134,2.06121554724,15.9888894789,91.1565066685,88.1647762507,2.97173041782,0.02
 10/09  07:00:00,103.910915269,24.2283404958,4.787952774,23.7516114155,2.06121554724,15.9888894789,112.972226063,109.980495645,2.97173041782,0.02
 10/09  08:00:00,118.664631486,20.1693117815,4.18023517908,24.0462109437,4.12243109448,41.7362269337,87.5671415597,82.5942575301,4.9528840297,0.02
 10/09  09:00:00,121.942861123,24.2283404958,6.01367822453,16.7970896415,4.12243109448,41.7362269337,104.791270675,99.8183866454,4.9528840297,0.02
 10/09  10:00:00,110.382257177,20.1693117815,5.41028092684,17.8991115819,4.12243109448,41.7362269337,83.0785362581,78.1056522284,4.9528840297,0.02
 10/09  11:00:00,115.353787564,24.2283404958,8.04302921528,12.2951862616,4.12243109448,41.7362269337,100.363861191,95.3909771612,4.9528840297,0.02
 10/09  12:00:00,104.974887353,20.1693117815,7.41169866152,13.0815096328,4.12243109448,41.7362269337,79.6464722929,74.6735882632,4.9528840297,0.02
 10/09  13:00:00,112.624886833,24.2283404958,10.1997680066,9.23846823882,4.12243109448,41.7362269337,97.560661466,92.5877774363,4.9528840297,0.02
 10/09  14:00:00,102.000321496,20.1693117815,8.57389967089,10.1539554284,4.12243109448,41.7362269337,78.2540664899,73.2811824602,4.9528840297,0.02
 10/09  15:00:00,109.394217219,24.2283404958,11.6665014568,6.78034328022,4.12243109448,41.7362269337,95.1301361693,90.1572521396,4.9528840297,0.02
 10/09  16:00:00,84.5571640428,20.1693117815,9.52490271613,8.04359094946,4.12243109448,24.8785346261,77.3138444561,72.3409604265,4.9528840297,0.02
 10/09  17:00:00,84.8130650354,24.2283404958,11.9650278825,8.28311304716,2.06121554724,15.9888894789,99.588117491,96.5963870732,2.97173041782,0.02
 10/09  18:00:00,86.169007366,20.1693117815,8.76249940678,12.5285840941,2.06121554724,15.9888894789,83.5219626279,80.5302322101,2.97173041782,0.02
 10/09  19:00:00,99.4025835436,24.2283404958,9.7669735486,11.9193644928,2.06121554724,15.9888894789,105.890801934,102.899071516,2.97173041782,0.02
 10/09  20:00:00,92.966300116,20.1693117815,7.28465881262,16.858127914,2.06121554724,15.9888894789,86.5263950619,83.534664644,2.97173041782,0.02
 10/09  21:00:00,102.113698449,24.2283404958,8.43635098243,15.1128772602,2.06121554724,15.9888894789,108.28113857,105.289408152,2.97173041782,0.02
 10/09  22:00:00,97.0307461624,20.1693117815,6.1896525668,20.3396736269,2.06121554724,15.9888894789,87.8842831337,84.8925527159,2.97173041782,0.02
 10/09  23:00:00,104.085091185,24.2283404958,7.33815584679,17.8129097307,2.06121554724,15.9888894789,109.825053712,106.833323294,2.97173041782,0.02
 10/09  24:00:00,99.5912369858,20.1693117815,5.65541838397,23.0850198728,2.06121554724,15.9888894789,97.5141446196,85.9406088841,2.97173041782,8.60180531761
 10/10  01:00:00,110.501959619,24.2283404958,7.13336278948,18.8955561551,4.12243109448,15.9888894789,109.59541923,106.603688812,2.97173041782,0.02
 10/10  02:00:00,104.598318633,20.1693117815,5.28574780674,24.0900873059,4.12243109448,15.9888894789,88.3648469006,85.3731164827,2.97173041782,0.02
 10/10  03:00:00,110.591153871,24.2283404958,6.25791837482,20.5259925202,4.12243109448,15.9888894789,110.178331696,107.186601278,2.97173041782,0.02
 10/10  04:00:00,138.727953895,29.1614129711,7.66387632219,20.6056956583,12.3672932834,24.9413748627,125.680471008,120.707586978,4.9528840297,0.02
 10/10  05:00:00,173.524103951,28.7243910906,10.9451993596,53.4978628031,12.3672932834,24.9413748627,192.54775877,187.57487474,4.9528840297,0.02
 10/10  06:00:00,233.619471925,29.5984348515,10.953995772,56.2605014529,24.7345865669,70.7195625826,178.647272427,168.721504368,9.90576805939,0.02
 10/10  07:00:00,234.891483897,29.5984865622,11.2992088113,38.8791941014,37.1018798503,92.3937384068,157.608982539,147.68321448,9.90576805939,0.02
 10/10  08:00:00,233.671778346,29.5999887294,12.3766715836,29.9027242474,37.1018798503,104.434947198,144.536305916,134.610537856,9.90576805939,0.02
 10/10  09:00:00,238.611105944,29.6018357441,14.432999758,21.9937862236,37.1018798503,116.476155989,138.982814738,120.448934341,9.90576805939,8.62811233721
 10/10  10:00:00,229.131444108,29.6071924827,16.5747136679,16.7114438031,37.1018798503,116.476155989,116.395448384,106.469680325,9.90576805939,0.02
 10/10  11:00:00,226.09271431,29.6829907913,18.7602717198,13.3841268204,37.1018798503,116.476155989,117.792506,99.2521650849,9.90576805939,8.63457285563
 10/10  12:00:00,216.370841043,29.8856903693,20.579301436,10.4291799482,37.1018798503,104.434947198,104.210760285,94.2849922254,9.90576805939,0.02
 10/10  13:00:00,223.791156841,30.0765073659,22.6711666811,8.09426489429,37.1018798503,116.476155989,109.255018201,90.7147007016,9.90576805939,8.63454943972
 10/10  14:00:00,224.43319537,30.2260366292,24.2415107315,6.04698938528,37.1018798503,116.476155989,97.7022180171,87.7764499577,9.90576805939,0.02
 10/10  15:00:00,224.875404728,30.3250793628,24.4802990493,4.32841582977,37.1018798503,116.476155989,95.2678157275,85.3420476681,9.90576805939,0.02
 10/10  16:00:00,221.05500035,30.2689045377,25.4445180902,3.35741087921,37.1018798503,116.476155989,103.546364898,85.0137654364,9.90576805939,8.62683140259
 10/10  17:00:00,215.463368963,30.1422730257,24.1436972044,2.63354691514,37.1018798503,116.476155989,96.0556023652,86.1298343058,9.90576805939,0.02
 10/10  18:00:00,134.048538145,28.0688582699,18.949737184,0.0,24.7345865669,47.5788473902,74.0035887183,69.0307046886,4.9528840297,0.02
 10/10  19:00:00,138.246690861,27.8503473297,17.3100737672,0.0,24.7345865669,47.5788473902,80.4329543541,75.4600703244,4.9528840297,0.02
 10/10  20:00:00,115.001163807,27.4133254493,16.7684385512,0.0,12.3672932834,38.6892022431,103.22343965,91.6431032546,2.97173041782,8.60860597715
 10/10  21:00:00,92.6832293426,19.7826226171,12.5491329979,0.0,12.3672932834,27.0668015668,78.9522705207,75.9605401029,2.97173041782,0.02
 10/10  22:00:00,71.3920031101,17.9842023792,10.2117053939,0.0,4.12243109448,15.9888894789,73.8111445002,70.8194140824,2.97173041782,0.02
 10/10  23:00:00,81.8798677947,22.480252974,12.1599780083,0.0,4.12243109448,15.9888894789,94.7325779689,91.740847551,2.97173041782,0.02
 10/10  24:00:00,72.4064520268,17.9842023792,9.46174465574,0.0,4.12243109448,15.9888894789,77.3666945147,74.3749640969,2.97173041782,0.02
 10/11  01:00:00,84.0817665472,22.480252974,12.1348939613,0.0,4.12243109448,15.9888894789,97.3258623419,94.3341319241,2.97173041782,0.02
 10/11  02:00:00,75.2058622357,17.9842023792,9.20108744875,0.0,4.12243109448,15.9888894789,79.0267418576,76.0350114398,2.97173041782,0.02
 10/11  03:00:00,85.5202302225,22.480252974,10.8723191096,0.0,4.12243109448,15.9888894789,100.015585528,97.0238551099,2.97173041782,0.02
 10/11  04:00:00,111.274825743,28.7826606747,12.14089874,0.9797059892,12.3672932834,24.9413748627,111.840667315,106.867783285,4.9528840297,0.02
 10/11  05:00:00,137.27343724,28.7496570714,15.5242591291,22.7114430193,12.3672932834,24.9413748627,176.13421781,171.16133378,4.9528840297,0.02
 10/11  06:00:00,192.939770674,29.6856699607,15.1076494629,19.5242476868,24.7345865669,70.7195625826,146.392002559,136.4662345,9.90576805939,0.02
 10/11  07:00:00,205.77057471,29.7559198607,15.0573908906,13.0565965767,37.1018798503,92.3937384068,126.499775479,116.574007419,9.90576805939,0.02
 10/11  08:00:00,208.634120295,29.8164525069,16.0203003312,9.03538131145,37.1018798503,104.434947198,115.462866296,105.537098237,9.90576805939,0.02
 10/11  09:00:00,214.899119437,29.9088991317,17.5689615185,6.03681380525,37.1018798503,116.476155989,118.493269431,99.961043609,9.90576805939,8.62645776312
 10/11  10:00:00,209.532113538,30.1480435391,19.7193508622,4.71695514195,37.1018798503,116.476155989,105.029940399,95.1041723396,9.90576805939,0.02
 10/11  11:00:00,210.113155069,30.5036086518,21.4946262466,3.7721211812,37.1018798503,116.476155989,109.344885439,90.8045474626,9.90576805939,8.63456991722
 10/11  12:00:00,201.756188089,30.8639019045,26.3036021542,2.28769979388,37.1018798503,104.434947198,97.1170553969,87.1912873376,9.90576805939,0.02
 10/11  13:00:00,220.308667407,31.2322498388,33.6127590515,1.1208483749,37.1018798503,116.476155989,102.160129668,83.6197156192,9.90576805939,8.6346459896
 10/11  14:00:00,223.678325818,31.4430798062,37.1227560338,0.769935602988,37.1018798503,116.476155989,91.2993999382,81.3736318788,9.90576805939,0.02
 10/11  15:00:00,228.239825194,31.6031364507,41.7533458994,0.540947058174,37.1018798503,116.476155989,97.9525670934,79.4154712411,9.90576805939,8.63132779284
 10/11  16:00:00,230.976433525,31.5549652648,44.666346999,0.413366645926,37.1018798503,116.476155989,89.0021108368,79.0763427774,9.90576805939,0.02
 10/11  17:00:00,229.716083061,31.3559971758,43.6985577516,0.320900332923,37.1018798503,116.476155989,90.1917389799,80.2659709205,9.90576805939,0.02
 10/11  18:00:00,139.873988001,28.8117954667,28.5907101126,0.0,24.7345865669,47.5788473902,69.40262752,64.4297434903,4.9528840297,0.02
 10/11  19:00:00,136.94692842,28.6151356205,21.1619751315,0.0,24.7345865669,47.5788473902,84.7259494386,71.1643387572,4.9528840297,8.6087266517
 10/11  20:00:00,113.222001453,28.2873692102,19.0217703654,0.0,12.3672932834,38.6892022431,90.4463880822,87.4546576644,2.97173041782,0.02
 10/11  21:00:00,83.4214625321,15.4799166045,10.8179965666,0.0,12.3672932834,27.0668015668,59.4122381022,56.4205076844,2.97173041782,0.02
 10/11  22:00:00,75.9180244061,22.480252974,14.3738653895,0.0,4.12243109448,15.9888894789,90.4567987731,87.4650683553,2.97173041782,0.02
 10/11  23:00:00,68.8572840165,17.9842023792,10.6050043363,0.0,4.12243109448,15.9888894789,74.2557718099,71.2640413921,2.97173041782,0.02
 10/11  24:00:00,76.4603852144,23.7039142393,13.4354610382,0.0,4.12243109448,15.9888894789,94.0822063687,91.0904759509,2.97173041782,0.02
 10/12  01:00:00,66.3872972266,17.9842023792,11.3267764061,0.0,4.12243109448,15.9888894789,76.8043739305,73.8126435127,2.97173041782,0.02
 10/12  02:00:00,74.7237940023,23.7913186154,13.8747251755,0.0758848832297,4.12243109448,15.9888894789,96.4764026401,93.4846722223,2.97173041782,0.02
 10/12  03:00:00,66.5008121782,17.9842023792,11.4098645168,0.0,4.12243109448,15.9888894789,78.1238694932,75.1321390754,2.97173041782,0.02
 10/12  04:00:00,100.255184187,29.0157390109,16.601352125,0.194281561711,12.3672932834,24.9413748627,108.811798678,103.838914649,4.9528840297,0.02
 10/12  05:00:00,118.932658083,28.7839049491,19.2652302804,14.4119098339,12.3672932834,24.9413748627,171.982245069,167.009361039,4.9528840297,0.02
 10/12  06:00:00,177.318344439,29.7549870379,19.3134389307,11.7910928347,24.7345865669,70.7195625826,138.209269596,128.283501536,9.90576805939,0.02
 10/12  07:00:00,194.323708529,30.0010001868,19.3191312859,7.47081523777,37.1018798503,92.3937384068,119.418414716,109.492646657,9.90576805939,0.02
 10/12  08:00:00,199.398788154,30.0813796284,19.8626363619,6.10489735327,37.1018798503,104.434947198,122.425011303,103.894294627,9.90576805939,8.62494861684
 10/12  09:00:00,216.436596025,30.1355382212,20.2489694365,5.10216279128,37.1018798503,116.476155989,110.07668739,100.150919331,9.90576805939,0.02
 10/12  10:00:00,212.287877934,30.1865634383,20.4945189849,4.03090004117,37.1018798503,116.476155989,107.494987958,97.5692198986,9.90576805939,0.02
 10/12  11:00:00,214.571007623,30.2625101556,22.4438142298,3.0051361936,37.1018798503,116.476155989,113.270523021,94.7301465078,9.90576805939,8.63460845404
 10/12  12:00:00,211.75919302,30.4379974572,23.9087871357,2.33183367683,37.1018798503,104.434947198,100.198446841,90.2726787812,9.90576805939,0.02
 10/12  13:00:00,218.531784389,30.4829702103,23.513572791,2.00487061875,37.1018798503,116.476155989,107.765966926,89.2254845171,9.90576805939,8.63471434931
 10/12  14:00:00,212.664666399,30.4808720071,22.5535728771,1.81347007452,37.1018798503,116.476155989,99.3950126384,89.469244579,9.90576805939,0.02
 10/12  15:00:00,207.933447309,30.5088329083,21.2546905256,1.68859305436,37.1018798503,116.476155989,107.607380864,89.0702134914,9.90576805939,8.6313993132
 10/12  16:00:00,207.45714138,30.5392130386,20.9637658182,1.61238539414,37.1018798503,116.476155989,98.1220411474,88.196273088,9.90576805939,0.02
 10/12  17:00:00,207.156366192,30.5299161946,20.6372266642,1.64857555835,37.1018798503,116.476155989,97.8408350599,87.9150670006,9.90576805939,0.02
 10/12  18:00:00,129.196793119,28.10527676,16.9438721738,0.0,24.7345865669,47.5788473902,83.7388259949,70.1772017966,4.9528840297,8.60874016852
 10/12  19:00:00,135.283097387,29.0157390109,15.9033118258,0.0,24.7345865669,47.5788473902,80.9908576515,76.0179736218,4.9528840297,0.02
 10/12  20:00:00,114.617022614,26.9763035688,15.6244964113,0.0,12.3672932834,38.6892022431,94.2211853301,91.2294549122,2.97173041782,0.02
 10/12  21:00:00,93.4286117387,21.0936882585,11.6678587424,0.0,12.3672932834,27.0668015668,78.7176301787,75.7258997609,2.97173041782,0.02
 10/12  22:00:00,68.7232246966,17.9842023792,9.61793434393,0.0,4.12243109448,15.9888894789,73.4657872786,70.4740568607,2.97173041782,0.02
 10/12  23:00:00,81.9987266212,23.6165098632,11.7667740606,0.152679341811,4.12243109448,15.9888894789,93.8938706439,90.902140226,2.97173041782,0.02
 10/12  24:00:00,73.4640851893,18.6397351999,8.97968022287,0.304824538151,4.12243109448,15.9888894789,76.8291974097,73.8374669919,2.97173041782,0.02
 10/13  01:00:00,83.9603424807,22.9172748545,10.823146511,0.341032983674,4.12243109448,15.9888894789,96.141246073,93.1495156552,2.97173041782,0.02
 10/13  02:00:00,76.5273709118,19.2952680206,8.04365825808,1.53291185325,4.12243109448,15.9888894789,78.5735190461,75.5817886282,2.97173041782,0.02
 10/13  03:00:00,86.7296072891,23.2668923588,10.0459726661,1.29429905352,4.12243109448,15.9888894789,98.7245552581,95.7328248403,2.97173041782,0.02
 10/13  04:00:00,114.399455077,28.5787171305,11.9395526311,2.16485517936,12.3672932834,24.9413748627,110.436794374,105.463910345,4.9528840297,0.02
 10/13  05:00:00,143.917799901,29.2355377901,15.1604046786,25.2575825753,12.3672932834,24.9413748627,173.503460219,168.530576189,4.9528840297,0.02
 10/13  06:00:00,196.273543616,29.7342548935,14.8905180393,19.5261030036,24.7345865669,70.7195625826,144.251503942,134.325735883,9.90576805939,0.02
 10/13  07:00:00,211.49513848,29.9131051376,14.4920023345,13.2596912181,37.1018798503,92.3937384068,123.621573928,113.695805868,9.90576805939,0.02
 10/13  08:00:00,211.877804295,30.0078920287,15.6207852712,8.90471223865,37.1018798503,104.434947198,122.266649936,103.735879518,9.90576805939,8.6250023591
 10/13  09:00:00,221.172738957,30.1190215361,17.8277163652,5.87007837282,37.1018798503,116.476155989,108.033215758,98.1074476989,9.90576805939,0.02
 10/13  10:00:00,221.024378071,30.3121272154,20.1956607621,4.68951413174,37.1018798503,116.476155989,111.459202642,92.9213287674,9.90576805939,8.63210581558
 10/13  11:00:00,218.164245069,30.6818492289,22.018612928,3.83089640907,37.1018798503,116.476155989,98.8606869564,88.934918897,9.90576805939,0.02
 10/13  12:00:00,207.77600466,31.1250728056,23.7597976107,2.74832833325,37.1018798503,104.434947198,103.58219428,85.0464406409,9.90576805939,8.62998558011
 10/13  13:00:00,224.323700018,31.4908973545,26.4462576552,1.67009726155,37.1018798503,116.476155989,91.6870601751,81.7612921158,9.90576805939,0.02
 10/13  14:00:00,227.654392808,31.7206270398,27.7624217874,1.15732230222,37.1018798503,116.476155989,98.0792730606,79.5403979747,9.90576805939,8.63310702647
 10/13  15:00:00,227.606751725,31.813996815,27.7942296028,0.972153885314,37.1018798503,116.476155989,87.8697693681,77.9440013087,9.90576805939,0.02
 10/13  16:00:00,229.479494652,31.695364064,27.750366269,0.829573583837,37.1018798503,116.476155989,87.6511528197,77.7253847603,9.90576805939,0.02
 10/13  17:00:00,230.108090828,31.4063254808,25.9398241615,0.817966605269,37.1018798503,116.476155989,97.4373076322,78.9152061638,9.90576805939,8.61633340898
 10/13  18:00:00,152.855316019,28.3966246803,19.7892729203,0.0,24.7345865669,47.5788473902,69.1718751558,64.1989911261,4.9528840297,0.02
 10/13  19:00:00,153.073745695,28.9429020308,18.139519501,0.0,24.7345865669,47.5788473902,75.8909902761,70.9181062464,4.9528840297,0.02
 10/13  20:00:00,133.158393184,27.4133254493,17.761045485,0.0,12.3672932834,38.6892022431,89.4799708073,86.4882403894,2.97173041782,0.02
 10/13  21:00:00,101.306401972,18.8582461401,12.109802735,0.0,12.3672932834,27.0668015668,66.6476999263,63.6559695085,2.97173041782,0.02
 10/13  22:00:00,91.7695751609,22.480252974,14.1817859268,0.0,4.12243109448,15.9888894789,87.5716348513,84.5799044335,2.97173041782,0.02
 10/13  23:00:00,80.8993856739,19.2078636445,10.4721299903,0.00241903579037,4.12243109448,15.9888894789,73.2495262375,70.2577958197,2.97173041782,0.02
 10/13  24:00:00,90.7244857945,23.1357857947,12.4832498728,0.0487037476576,4.12243109448,15.9888894789,93.1500487815,90.1583183637,2.97173041782,0.02
 10/14  01:00:00,79.8421966153,18.4212242597,10.2734090487,0.0628343643513,4.12243109448,15.9888894789,75.9980545323,73.0063241145,2.97173041782,0.02
 10/14  02:00:00,90.102492578,23.5728076751,13.0377055344,0.230891143666,4.12243109448,15.9888894789,95.3739135472,92.3821831294,2.97173041782,0.02
 10/14  03:00:00,80.9597347705,19.0767570803,10.4540370008,0.587801353646,4.12243109448,15.9888894789,77.6521549719,74.6604245541,2.97173041782,0.02
 10/14  04:00:00,98.581096069,27.194814509,14.111202861,0.111223181757,4.12243109448,16.0517297156,114.708614171,111.716883754,2.97173041782,0.02
 10/14  05:00:00,97.6684518294,27.8503473297,13.615166717,0.967327323022,4.12243109448,16.0517297156,115.978957924,112.987227506,2.97173041782,0.02
 10/14  06:00:00,125.594151387,29.5984348515,13.2863120828,4.61343430694,4.12243109448,39.6058045677,101.73589485,98.744164432,2.97173041782,0.02
 10/14  07:00:00,179.06792623,29.6552730596,16.6799421119,30.865245898,12.3672932834,65.3531420225,160.00693473,146.452202596,4.9528840297,8.60184810408
 10/14  08:00:00,170.04367778,29.6410026509,17.6444488725,25.4692728541,12.3672932834,68.2430321324,147.45023547,142.477351441,4.9528840297,0.02
 10/14  09:00:00,187.643954115,29.6760819601,18.42183151,17.9707768784,16.4897243779,93.1370602926,136.241655713,128.297041265,7.92461444751,0.02
 10/14  10:00:00,181.843126821,29.6757361155,19.6465230938,14.1019914003,16.4897243779,93.1370602926,130.059093515,122.114479067,7.92461444751,0.02
 10/14  11:00:00,182.842804719,29.6826707331,21.6212270704,11.726110233,16.4897243779,93.1370602926,126.524210771,118.579596323,7.92461444751,0.02
 10/14  12:00:00,174.807335269,29.7111277282,23.0032641726,9.47528149049,16.4897243779,83.9857416113,123.076287537,115.131673089,7.92461444751,0.02
 10/14  13:00:00,175.82679906,29.7684650496,24.552530324,8.04915183168,16.4897243779,83.9857416113,128.046071964,111.510342214,7.92461444751,8.61111530218
 10/14  14:00:00,178.250160147,29.7711848853,25.9260315042,6.92299024705,16.4897243779,83.9857416113,117.99916232,110.054547872,7.92461444751,0.02
 10/14  15:00:00,152.545183574,29.5984348515,22.3382627798,0.0,12.3672932834,70.6512738906,63.6529124999,58.6800284702,4.9528840297,0.02
 10/14  16:00:00,150.134985456,29.5984348515,21.1585257283,0.0,12.3672932834,70.6512738906,64.1203930378,59.1475090081,4.9528840297,0.02
 10/14  17:00:00,134.831730558,29.5984348515,20.5236839847,0.0,12.3672932834,58.1284167478,68.9909314906,64.0180474609,4.9528840297,0.02
 10/14  18:00:00,109.652856495,26.9763035688,19.4274675197,0.0,12.3672932834,24.9413748627,91.5367540905,86.5638700608,4.9528840297,0.02
 10/14  19:00:00,113.748937679,27.8503473297,18.927375064,0.0,12.3672932834,24.9413748627,98.109789374,93.1369053443,4.9528840297,0.02
 10/14  20:00:00,97.84938368,27.4133254493,19.2807478254,0.0,4.12243109448,16.0517297156,106.666684656,103.674954238,2.97173041782,0.02
 10/14  21:00:00,81.1559591124,19.7826226171,14.9716758095,0.0,4.12243109448,15.9888894789,87.6817879684,84.6900575506,2.97173041782,0.02
 10/14  22:00:00,74.4351656951,17.9842023792,13.1889671693,0.0,4.12243109448,15.9888894789,80.1791309947,77.1874005768,2.97173041782,0.02
 10/14  23:00:00,84.1436790671,23.1357857947,16.5866208352,0.0517962909638,4.12243109448,15.9888894789,100.465698163,97.4739677452,2.97173041782,0.02
 10/14  24:00:00,71.500767696,18.4212242597,13.4677766808,0.0832957210856,4.12243109448,15.9888894789,80.2541176836,77.2623872658,2.97173041782,0.02
 10/15  01:00:00,76.6716452754,22.480252974,17.3317685975,0.0,2.06121554724,15.9888894789,101.492532538,98.5008021207,2.97173041782,0.02
 10/15  02:00:00,68.7346807593,19.2952680206,13.250499503,0.48064422523,2.06121554724,15.9888894789,81.3342315484,78.3425011306,2.97173041782,0.02
 10/15  03:00:00,74.1295503533,22.480252974,16.2796472976,0.0,2.06121554724,15.9888894789,111.358157337,99.7845820522,2.97173041782,8.6018448666
 10/15  04:00:00,66.8170299505,19.2952680206,12.8737784285,0.969584248026,2.06121554724,15.9888894789,82.6667366012,79.6750061834,2.97173041782,0.02
 10/15  05:00:00,75.8905413834,23.2450412648,16.0370659097,0.768421778256,2.06121554724,15.9888894789,104.039290274,101.047559857,2.97173041782,0.02
 10/15  06:00:00,66.414561525,18.4212242597,12.9507415359,0.618577868535,2.06121554724,15.9888894789,84.3116407966,81.3199103787,2.97173041782,0.02
 10/15  07:00:00,67.1519743004,23.7913186154,16.402438426,2.0507631209,2.06121554724,15.9888894789,104.547489023,101.555758605,2.97173041782,0.02
 10/15  08:00:00,80.9223553996,19.3826723966,12.8221907378,1.596084605,4.12243109448,41.7362269337,81.3203521153,76.3474680856,4.9528840297,0.02
 10/15  09:00:00,90.8266651316,24.3157448719,16.8566124643,1.79666886738,4.12243109448,41.7362269337,98.7473943499,93.7745103202,4.9528840297,0.02
 10/15  10:00:00,80.3936288032,18.9456505162,13.7434088293,0.601565898191,4.12243109448,41.7362269337,79.1090117875,74.1361277578,4.9528840297,0.02
 10/15  11:00:00,91.1897177484,24.3157448719,17.6903063845,0.995312672515,4.12243109448,41.7362269337,96.463595602,91.4907115723,4.9528840297,0.02
 10/15  12:00:00,82.2276461553,19.732289901,14.5974115969,0.762851080122,4.12243109448,41.7362269337,77.2216597105,72.2487756808,4.9528840297,0.02
 10/15  13:00:00,92.0462275551,23.7913186154,19.6194836876,0.37455880406,4.12243109448,41.7362269337,92.9189172149,87.9460331852,4.9528840297,0.02
 10/15  14:00:00,82.8718744732,19.3826723966,15.7587658112,0.315323465739,4.12243109448,41.7362269337,74.5981140464,69.6252300167,4.9528840297,0.02
 10/15  15:00:00,93.2592842525,24.2283404958,20.2079001881,0.359640858741,4.12243109448,41.7362269337,91.5216554641,86.5487714344,4.9528840297,0.02
 10/15  16:00:00,66.8811314224,19.732289901,16.3276472214,0.34877168847,4.12243109448,24.8785346261,74.9032480463,69.9303640166,4.9528840297,0.02
 10/15  17:00:00,61.0304609451,22.480252974,18.5066083906,0.0,2.06121554724,15.9888894789,97.2711560563,94.2794256385,2.97173041782,0.02
 10/15  18:00:00,63.2772873078,18.8582461401,13.3148147459,0.374578991937,2.06121554724,15.9888894789,81.9081405462,78.9164101284,2.97173041782,0.02
 10/15  19:00:00,71.8617021064,22.9172748545,15.0323824417,0.236982070907,2.06121554724,15.9888894789,103.542624986,100.550894568,2.97173041782,0.02
 10/15  20:00:00,64.0432193405,19.0330548923,11.0336259933,0.86604706448,2.06121554724,15.9888894789,84.032525812,81.0407953942,2.97173041782,0.02
 10/15  21:00:00,72.1941599731,23.2450412648,13.1320145557,1.07893115207,2.06121554724,15.9888894789,106.101521496,103.109791078,2.97173041782,0.02
 10/15  22:00:00,63.8859609582,18.4212242597,10.0173555466,0.84446724682,2.06121554724,15.9888894789,86.3451821081,83.3534516903,2.97173041782,0.02
 10/15  23:00:00,75.966494639,23.7913186154,12.2107170851,3.34922483647,2.06121554724,15.9888894789,107.439501359,104.447770941,2.97173041782,0.02
 10/15  24:00:00,70.3799152951,19.9508008412,9.5649251304,6.10850194092,2.06121554724,15.9888894789,86.8526752166,83.8609447988,2.97173041782,0.02
 10/16  01:00:00,79.0348362292,24.2283404958,12.1558857143,6.11239808207,4.12243109448,15.9888894789,107.407294117,104.415563699,2.97173041782,0.02
 10/16  02:00:00,74.502152314,20.1693117815,9.43145908176,8.69303080189,4.12243109448,15.9888894789,86.5192008923,83.5274704745,2.97173041782,0.02
 10/16  03:00:00,81.5841162301,24.2283404958,11.7045194958,7.77438167049,4.12243109448,15.9888894789,107.706594222,104.714863805,2.97173041782,0.02
 10/16  04:00:00,104.073295268,29.1614129711,13.5993717484,7.56207509877,12.3672932834,24.9413748627,122.145470483,117.172586454,4.9528840297,0.02
 10/16  05:00:00,134.045890454,28.7337507258,16.1145174293,33.0455124521,12.3672932834,24.9413748627,187.730579713,182.757695684,4.9528840297,0.02
 10/16  06:00:00,192.492466216,29.6585869392,16.5200815462,29.5730159724,24.7345865669,70.7195625826,153.865046613,143.939278553,9.90576805939,0.02
 10/16  07:00:00,206.005123188,29.6985975152,16.9292277918,19.1640983597,37.1018798503,92.3937384068,140.434543698,121.920441348,9.90576805939,8.60833429123
 10/16  08:00:00,206.520620365,29.7215980484,18.0313939772,14.3403752586,37.1018798503,104.434947198,123.888179043,113.962410983,9.90576805939,0.02
 10/16  09:00:00,215.137489097,29.7611883837,20.7201553267,10.2501215269,37.1018798503,116.476155989,118.060264665,108.134496606,9.90576805939,0.02
 10/16  10:00:00,215.818914962,29.8311995516,24.0534854099,7.59164222749,37.1018798503,116.476155989,120.998846743,102.46089429,9.90576805939,8.63218439334
 10/16  11:00:00,220.194115615,30.0361341491,29.6974124963,6.11775574484,37.1018798503,116.476155989,106.955550877,97.0297828175,9.90576805939,0.02
 10/16  12:00:00,215.690109027,30.4007979337,38.5814329527,4.40686360578,37.1018798503,104.434947198,110.554467039,92.0184858801,9.90576805939,8.63021309944
 10/16  13:00:00,237.731566868,30.8132937922,49.9716511198,2.60381918308,37.1018798503,116.476155989,97.2907478555,87.3649797961,9.90576805939,0.02
 10/16  14:00:00,247.212890878,31.142095316,57.1721821198,1.40779196052,37.1018798503,116.476155989,102.358865802,83.8197679681,9.90576805939,8.63332977448
 10/16  15:00:00,259.818301365,31.3841401858,61.9617448155,0.965238301654,37.1018798503,116.476155989,89.2898171284,79.364049069,9.90576805939,0.02
 10/16  16:00:00,257.543227703,31.3739754515,62.4290582058,0.621154481974,37.1018798503,116.476155989,96.4838563009,77.950892717,9.90576805939,8.62719552453
 10/16  17:00:00,244.848172043,31.0995605904,54.5473932158,0.463043880808,37.1018798503,116.476155989,92.1156182685,82.1898502091,9.90576805939,0.02
 10/16  18:00:00,150.995081661,28.8117954667,37.299486017,0.0,24.7345865669,47.5788473902,70.2285503492,65.2556663195,4.9528840297,0.02
 10/16  19:00:00,149.827875508,28.6151356205,31.6444478992,0.0,24.7345865669,47.5788473902,75.9782326648,71.0053486351,4.9528840297,0.02
 10/16  20:00:00,127.883038186,27.8503473297,27.5480623353,0.0,12.3672932834,38.6892022431,89.6730763793,86.6813459615,2.97173041782,0.02
 10/16  21:00:00,85.8082613308,14.8243837838,13.8423270412,0.0,12.3672932834,27.0668015668,56.9548367092,53.9631062914,2.97173041782,0.02
 10/16  22:00:00,77.8013223128,20.7440707541,16.3164158456,0.0,4.12243109448,15.9888894789,79.3084388903,76.3167084725,2.97173041782,0.02
 10/16  23:00:00,58.9615667068,11.0153239573,9.06915477068,0.0,4.12243109448,15.9888894789,47.8084091703,44.8166787525,2.97173041782,0.02
 10/16  24:00:00,74.784972955,19.6544923785,14.9997113473,0.0,4.12243109448,15.9888894789,91.3821181818,79.8085394429,2.97173041782,8.60184832106
 10/17  01:00:00,70.3354302816,18.4212242597,11.9960870595,0.0,4.12243109448,15.9888894789,75.9284136894,72.9366832716,2.97173041782,0.02
 10/17  02:00:00,79.7829240176,23.7913186154,13.8272821833,0.0,4.12243109448,15.9888894789,95.7157236114,92.7239931936,2.97173041782,0.02
 10/17  03:00:00,71.2492416286,18.0716067553,10.1719951055,0.0,4.12243109448,15.9888894789,77.8253608033,74.8336303855,2.97173041782,0.02
 10/17  04:00:00,109.273045644,29.0157390109,13.0999576183,0.0836575981378,12.3672932834,24.9413748627,108.656565278,103.683681248,4.9528840297,0.02
 10/17  05:00:00,125.81555103,28.8037184696,15.4167416607,13.2003287348,12.3672932834,24.9413748627,172.732996785,167.760112755,4.9528840297,0.02
 10/17  06:00:00,181.697506897,29.7254802678,15.186070548,12.4817041667,24.7345865669,70.7195625826,142.52759714,132.60182908,9.90576805939,0.02
 10/17  07:00:00,198.904929092,29.9607097186,15.8310197584,8.06215070132,37.1018798503,92.3937384068,121.289987904,111.364219845,9.90576805939,0.02
 10/17  08:00:00,199.004767634,30.0610728387,17.8209161524,4.88076494466,37.1018798503,104.434947198,113.776271659,103.8505036,9.90576805939,0.02
 10/17  09:00:00,209.584133773,30.2268956779,20.4353964623,3.13182060834,37.1018798503,116.476155989,116.596531321,98.0621794915,9.90576805939,8.62858377024
 10/17  10:00:00,209.497893985,30.5831647165,21.8661868342,2.38474966085,37.1018798503,116.476155989,102.538652136,92.612884077,9.90576805939,0.02
 10/17  11:00:00,211.606533072,31.0415885381,24.1164529701,1.43551333131,37.1018798503,116.476155989,106.769007629,88.228156841,9.90576805939,8.6350827282
 10/17  12:00:00,211.40962786,31.5421425553,29.9333586382,0.863835416275,37.1018798503,104.434947198,93.4646500399,83.5388819805,9.90576805939,0.02
 10/17  13:00:00,229.888539597,31.9564018668,35.9250916883,0.673345116989,37.1018798503,116.476155989,98.6959547687,80.1551282629,9.90576805939,8.63505844649
 10/17  14:00:00,238.575373745,32.2538163926,39.4364624733,0.452245230061,37.1018798503,116.476155989,87.3838897484,77.458121689,9.90576805939,0.02
 10/17  15:00:00,240.93501113,32.4658364197,41.57415952,0.312582943518,37.1018798503,116.476155989,88.9877719081,75.5306185108,9.90576805939,3.55138533791
 10/17  16:00:00,241.060529165,32.3577440074,42.3484348843,0.225195663204,37.1018798503,116.476155989,90.8256706113,75.8239097088,9.90576805939,5.09599284302
 10/17  17:00:00,236.331725803,32.0223770254,39.7964702245,0.202866838753,37.1018798503,116.476155989,87.6572764163,77.7315083569,9.90576805939,0.02
 10/17  18:00:00,154.700337499,28.8117954667,27.3485535358,0.0,24.7345865669,47.5788473902,67.8602593239,62.8873752942,4.9528840297,0.02
 10/17  19:00:00,154.020856905,28.7243910906,22.842346339,0.0,24.7345865669,47.5788473902,73.8974784045,68.9245943748,4.9528840297,0.02
 10/17  20:00:00,130.685933863,28.2873692102,20.6470062755,0.0,12.3672932834,38.6892022431,96.5924789856,85.0119367612,2.97173041782,8.60881180661
 10/17  21:00:00,90.6831683762,15.2614056643,11.4373255996,0.0,12.3672932834,27.0668015668,58.2404899564,55.2487595386,2.97173041782,0.02
 10/17  22:00:00,87.8081725027,22.9172748545,15.8685302543,0.0,4.12243109448,15.9888894789,88.3708554431,85.3791250253,2.97173041782,0.02
 10/17  23:00:00,77.0670530494,17.9842023792,11.8292710282,0.0,4.12243109448,15.9888894789,72.7476467088,69.755916291,2.97173041782,0.02
 10/17  24:00:00,83.1137961486,23.5728076751,13.1114136193,0.0,4.12243109448,15.9888894789,92.2329614109,89.2412309931,2.97173041782,0.02
 10/18  01:00:00,72.0547772267,18.3338198836,10.0550278962,0.0,4.12243109448,15.9888894789,75.8460323938,72.854301976,2.97173041782,0.02
 10/18  02:00:00,81.7167085397,23.3542967349,12.1703566013,0.062846039483,4.12243109448,15.9888894789,95.8441182003,92.8523877825,2.97173041782,0.02
 10/18  03:00:00,72.4670003605,19.2952680206,9.83788967179,0.219912460843,4.12243109448,15.9888894789,77.8287171421,74.8369867242,2.97173041782,0.02
 10/18  04:00:00,107.189048334,28.14169525,13.5471919223,0.164456109815,12.3672932834,24.9413748627,108.443600764,103.470716734,4.9528840297,0.02
 10/18  05:00:00,131.582686017,29.2528907245,15.8875454,18.023738831,12.3672932834,24.9413748627,171.685485562,166.712601533,4.9528840297,0.02
 10/18  06:00:00,184.979231621,29.7600024933,15.6687159847,13.6834033132,24.7345865669,70.7195625826,139.334553793,129.408785734,9.90576805939,0.02
 10/18  07:00:00,203.165836195,30.0256420836,15.2026250637,9.32889219186,37.1018798503,92.3937384068,120.098147694,110.172379635,9.90576805939,0.02
 10/18  08:00:00,203.741718125,30.1152535181,16.3906190767,5.750198369,37.1018798503,104.434947198,112.669612971,102.743844911,9.90576805939,0.02
 10/18  09:00:00,215.336531818,30.2737900136,18.5120735293,3.89315083361,37.1018798503,116.476155989,115.525953379,96.9927615623,9.90576805939,8.62742375722
 10/18  10:00:00,217.223010725,30.6591135234,20.9365461261,2.99020426807,37.1018798503,116.476155989,101.330752969,91.4049849092,9.90576805939,0.02
 10/18  11:00:00,214.493969299,31.1607848096,23.4988446572,2.01856719164,37.1018798503,116.476155989,105.719648051,87.1787057711,9.90576805939,8.63517422035
 10/18  12:00:00,206.730562913,31.6735298168,29.3308265429,1.17596419688,37.1018798503,104.434947198,93.1694620544,83.243693995,9.90576805939,0.02
 10/18  13:00:00,230.924154444,32.1262905851,37.0187316882,0.798116885667,37.1018798503,116.476155989,98.0343419298,79.4933397988,9.90576805939,8.63523407159
 10/18  14:00:00,241.267073663,32.5010394429,42.6668405859,0.544053892696,37.1018798503,116.476155989,86.5836206359,76.6578525765,9.90576805939,0.02
