Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  15:00:00,248.051474982,32.7620019397,50.1872822416,0.365624940915,37.1018798503,116.476155989,93.3008805822,74.7632310625,9.90576805939,8.63188146039
 10/18  16:00:00,239.296168606,32.6092578634,46.5121160808,0.237271845855,37.1018798503,116.476155989,85.2140692612,75.2883012018,9.90576805939,0.02
 10/18  17:00:00,233.294883859,32.2517784081,40.0311350856,0.155194412642,37.1018798503,116.476155989,87.0705978875,77.1448298281,9.90576805939,0.02
 10/18  18:00:00,155.878413408,28.8117954667,28.0065662782,0.0,24.7345865669,47.5788473902,76.1818675619,62.6201195614,4.9528840297,8.60886397079
 10/18  19:00:00,151.198740666,28.7243910906,23.9347898807,0.0,24.7345865669,47.5788473902,73.7384114861,68.7655274564,4.9528840297,0.02
 10/18  20:00:00,129.337666865,28.2873692102,20.9920651239,0.0,12.3672932834,38.6892022431,87.6413683903,84.6496379725,2.97173041782,0.02
 10/18  21:00:00,90.2154503467,15.5236187925,11.8500217928,0.0,12.3672932834,27.0668015668,56.4647020076,53.4729715898,2.97173041782,0.02
 10/18  22:00:00,82.0386055506,19.7826226171,15.9790409186,0.0,4.12243109448,15.9888894789,80.01499043,77.0232600121,2.97173041782,0.02
 10/18  23:00:00,77.4012590569,17.9842023792,13.561728072,0.0,4.12243109448,15.9888894789,73.2020418546,70.2103114368,2.97173041782,0.02
 10/18  24:00:00,89.6404927901,23.5728076751,16.2610411051,0.0,4.12243109448,15.9888894789,91.0524032662,88.0606728484,2.97173041782,0.02
 10/19  01:00:00,78.5360944814,18.770841764,12.9574490494,0.0,4.12243109448,15.9888894789,74.6088150351,71.6170846173,2.97173041782,0.02
 10/19  02:00:00,88.0891953135,22.9172748545,15.5503911149,0.0,4.12243109448,15.9888894789,93.7066366443,90.7149062265,2.97173041782,0.02
 10/19  03:00:00,78.0757548638,18.9456505162,12.0272850257,0.0547409704531,4.12243109448,15.9888894789,75.9270836462,72.9353532284,2.97173041782,0.02
 10/19  04:00:00,113.43806698,28.6952562986,16.8228540906,0.117591319457,12.3672932834,24.9413748627,106.631266958,101.658382928,4.9528840297,0.02
 10/19  05:00:00,127.316609097,28.8280924562,18.9767514761,12.2609995588,12.3672932834,24.9413748627,169.956681851,164.983797821,4.9528840297,0.02
 10/19  06:00:00,182.815741254,29.8758439079,18.2681327469,10.4176583638,24.7345865669,70.7195625826,136.942557597,127.016789538,9.90576805939,0.02
 10/19  07:00:00,203.215688495,30.1612462101,17.8813782592,6.70476036833,37.1018798503,92.3937384068,118.520072728,108.594304669,9.90576805939,0.02
 10/19  08:00:00,203.817444747,30.2708674872,18.9735826911,3.75045893832,37.1018798503,104.434947198,119.982403025,101.45126883,9.90576805939,8.62536613584
 10/19  09:00:00,212.48366133,30.4723661575,20.5728809836,2.4789795946,37.1018798503,116.476155989,105.905082446,95.9793143869,9.90576805939,0.02
 10/19  10:00:00,214.016345569,30.9399753433,23.0142269371,1.76514648446,37.1018798503,116.476155989,109.077851505,90.5385193259,9.90576805939,8.63356411994
 10/19  11:00:00,217.984519099,31.4499181201,27.4145467945,0.995348009402,37.1018798503,116.476155989,96.0014706958,86.0757026364,9.90576805939,0.02
 10/19  12:00:00,214.966475955,31.9822095726,37.6155048938,0.785569991079,37.1018798503,104.434947198,100.668711261,82.1325596176,9.90576805939,8.63038358436
 10/19  13:00:00,241.010913091,32.4639691205,52.6343566848,0.60741452965,37.1018798503,116.476155989,88.5156317615,78.5898637021,9.90576805939,0.02
 10/19  14:00:00,246.384596145,32.8613087284,57.8565593468,0.41795805879,37.1018798503,116.476155989,94.5422719258,76.0029006847,9.90576805939,8.63360318171
 10/19  15:00:00,248.629462881,33.1522412923,60.4954870878,0.285330283271,37.1018798503,116.476155989,83.9949263602,74.0691583008,9.90576805939,0.02
 10/19  16:00:00,251.943212989,33.1263113006,61.3473660088,0.165664819656,37.1018798503,116.476155989,83.6996246171,73.7738565577,9.90576805939,0.02
 10/19  17:00:00,249.482125595,32.7388425725,57.2522224677,0.0871461530474,37.1018798503,116.476155989,93.9975021414,75.4733914578,9.90576805939,8.61834262427
 10/19  18:00:00,159.320324493,28.8991998428,40.5987894913,0.0,24.7345865669,47.5788473902,66.9405471789,61.9676631492,4.9528840297,0.02
 10/19  19:00:00,156.556425841,28.7243910906,35.5562871412,0.0,24.7345865669,47.5788473902,72.3406909174,67.3678068877,4.9528840297,0.02
 10/19  20:00:00,133.648646916,28.5058801504,29.7904592348,0.0,12.3672932834,38.6892022431,85.7770114817,82.7852810639,2.97173041782,0.02
 10/19  21:00:00,92.2840765581,15.8732362969,16.1314243643,0.0,12.3672932834,27.0668015668,52.4851597362,49.4934293184,2.97173041782,0.02
 10/19  22:00:00,84.3996753816,20.2196444976,19.3068656059,0.0,4.12243109448,15.9888894789,78.6379799928,75.6462495749,2.97173041782,0.02
 10/19  23:00:00,65.9542178584,12.5889416654,11.6282186268,0.0,4.12243109448,15.9888894789,54.4293652459,51.4376348281,2.97173041782,0.02
 10/19  24:00:00,83.2213609402,19.7826226171,17.5845818103,0.0,4.12243109448,15.9888894789,87.3861961517,84.3944657339,2.97173041782,0.02
 10/20  01:00:00,77.7494798118,19.2078636445,14.295670368,0.0,4.12243109448,15.9888894789,74.8740871362,71.8823567183,2.97173041782,0.02
 10/20  02:00:00,86.821554481,22.6987639142,16.6288833029,0.0,4.12243109448,15.9888894789,93.0304464093,90.0387159915,2.97173041782,0.02
 10/20  03:00:00,76.3344766817,18.8582461401,12.4602829065,0.0,4.12243109448,15.9888894789,75.3127688573,72.3210384394,2.97173041782,0.02
 10/20  04:00:00,111.680421641,28.9283346348,17.0053569385,0.0,12.3672932834,24.9413748627,105.6912214,100.71833737,4.9528840297,0.02
 10/20  05:00:00,124.321668827,28.8506545268,19.5210359213,9.47922375441,12.3672932834,24.9413748627,168.768058804,163.795174775,4.9528840297,0.02
 10/20  06:00:00,179.298557987,29.952180989,18.6572776243,7.74641609583,24.7345865669,70.7195625826,144.531574702,126.023964252,9.90576805939,8.6018423906
 10/20  07:00:00,201.830769692,30.2748386979,18.1829777367,4.79361565647,37.1018798503,92.3937384068,117.727582224,107.801814164,9.90576805939,0.02
 10/20  08:00:00,203.683149829,30.3752941522,18.9389567184,2.72940583904,37.1018798503,104.434947198,111.119190464,101.193422405,9.90576805939,0.02
 10/20  09:00:00,214.893559898,30.5431279855,20.4032373841,1.66906485769,37.1018798503,116.476155989,106.254305101,96.3285370413,9.90576805939,0.02
 10/20  10:00:00,213.24845349,30.9585809325,23.562665215,1.12144591755,37.1018798503,116.476155989,109.923335616,91.3837855702,9.90576805939,8.63378198642
 10/20  11:00:00,215.374190492,31.3152960723,28.9367307606,0.779328947717,37.1018798503,116.476155989,97.7480731194,87.82230506,9.90576805939,0.02
 10/20  12:00:00,211.666980789,31.7289281923,37.0048026518,0.630983252603,37.1018798503,104.434947198,102.985926984,84.4495263514,9.90576805939,8.63063257326
 10/20  13:00:00,233.514445631,32.2544355731,46.4662670901,0.45091714376,37.1018798503,116.476155989,90.3669113504,80.441143291,9.90576805939,0.02
 10/20  14:00:00,238.944647243,32.6306308972,51.6597952552,0.31161262076,37.1018798503,116.476155989,96.5246792707,77.9852311378,9.90576805939,8.6336800735
 10/20  15:00:00,241.596513677,33.0116447325,54.0525514237,0.189923223967,37.1018798503,116.476155989,86.0131623231,76.0873942637,9.90576805939,0.02
 10/20  16:00:00,242.426239872,32.9997481011,54.9819929074,0.102671083968,37.1018798503,116.476155989,94.4816193681,75.9484121032,9.90576805939,8.62743920556
 10/20  17:00:00,236.764435057,32.6331793847,49.7587916137,0.0318448953017,37.1018798503,116.476155989,87.6962919344,77.770523875,9.90576805939,0.02
 10/20  18:00:00,147.880224978,28.8117954667,31.8986192588,0.0,24.7345865669,47.5788473902,67.9351893404,62.9623053108,4.9528840297,0.02
 10/20  19:00:00,141.46524403,28.7243910906,25.5710374749,0.0,24.7345865669,47.5788473902,74.0339275042,69.0610434745,4.9528840297,0.02
 10/20  20:00:00,119.76383101,28.2873692102,22.8938301142,0.0,12.3672932834,38.6892022431,87.8695257022,84.8777952844,2.97173041782,0.02
 10/20  21:00:00,84.6457656607,15.6984275447,12.9851947123,0.0,12.3672932834,27.0668015668,56.7616298496,53.7698994318,2.97173041782,0.02
 10/20  22:00:00,74.6180512117,19.7826226171,15.6907374034,0.0,4.12243109448,15.9888894789,89.1731231189,77.5995395663,2.97173041782,8.60185313472
 10/20  23:00:00,65.1760735416,15.2865720223,11.4046569427,0.0,4.12243109448,15.9888894789,66.9648619538,63.973131536,2.97173041782,0.02
 10/20  24:00:00,79.1130007905,23.7913186154,15.2709091639,0.0,4.12243109448,15.9888894789,91.6418353459,88.6501049281,2.97173041782,0.02
 10/21  01:00:00,72.7730462296,17.9842023792,12.3388171317,0.0,4.12243109448,15.9888894789,74.817046998,71.8253165802,2.97173041782,0.02
 10/21  02:00:00,80.9978701747,23.7913186154,14.2577734684,0.0,4.12243109448,15.9888894789,94.0325735059,91.0408430881,2.97173041782,0.02
 10/21  03:00:00,72.0216494937,18.8582461401,11.230257741,0.0366067752804,4.12243109448,15.9888894789,77.2955526159,74.3038221981,2.97173041782,0.02
 10/21  04:00:00,88.2639386926,27.4133254493,15.5900311466,0.0402876522084,4.12243109448,16.0517297156,113.515329201,110.523598783,2.97173041782,0.02
 10/21  05:00:00,91.7238814933,28.0688582699,15.6763703179,0.193326988871,4.12243109448,16.0517297156,114.431195966,111.439465548,2.97173041782,0.02
 10/21  06:00:00,121.145831231,29.5984348515,16.3310481361,1.32530433274,4.12243109448,39.6058045677,95.2158741175,92.2241436997,2.97173041782,0.02
 10/21  07:00:00,172.046532479,29.6484099482,19.4649653911,22.245973586,12.3672932834,65.3531420225,148.111565302,143.138681273,4.9528840297,0.02
 10/21  08:00:00,161.365776659,29.636967348,20.0187798185,17.2435102264,12.3672932834,68.2430321324,143.96408351,138.99119948,4.9528840297,0.02
 10/21  09:00:00,181.081791603,29.6752305177,21.0211522775,10.8165095261,16.4897243779,93.1370602926,132.796562264,124.851947817,7.92461444751,0.02
 10/21  10:00:00,179.338860768,29.702433493,23.7069317013,8.21668669901,16.4897243779,93.1370602926,127.313158675,119.368544228,7.92461444751,0.02
 10/21  11:00:00,184.262847501,29.7413951934,29.9076462156,6.58601944588,16.4897243779,93.1370602926,131.749896961,115.211523273,7.92461444751,8.61375924087
 10/21  12:00:00,178.089882517,29.8619633069,37.1819026974,5.34101913441,16.4897243779,83.9857416113,119.266519506,111.321905059,7.92461444751,0.02
 10/21  13:00:00,183.345558564,29.9607766383,45.9885253368,4.32718999091,16.4897243779,83.9857416113,117.060034323,109.115419876,7.92461444751,0.02
 10/21  14:00:00,185.727634017,29.9874967558,49.0933708113,3.33336125017,16.4897243779,83.9857416113,115.524259642,107.579645195,7.92461444751,0.02
 10/21  15:00:00,162.219980433,29.5984348515,46.3060091214,0.0,12.3672932834,70.6512738906,60.2125888272,55.2397047975,4.9528840297,0.02
 10/21  16:00:00,163.767726388,29.5984348515,46.643634529,0.0,12.3672932834,70.6512738906,59.5389777912,54.5660937615,4.9528840297,0.02
 10/21  17:00:00,151.360045276,29.5984348515,43.126141551,0.0,12.3672932834,58.1284167478,72.5075135008,58.9490487608,4.9528840297,8.6055807103
 10/21  18:00:00,120.755452297,27.194814509,30.7899955541,0.0,12.3672932834,24.9413748627,87.2000276013,82.2271435716,4.9528840297,0.02
 10/21  19:00:00,125.351855113,27.8503473297,31.2560653157,0.0,12.3672932834,24.9413748627,93.8973878253,88.9245037956,4.9528840297,0.02
 10/21  20:00:00,103.164391619,26.9763035688,26.3205852044,0.0,4.12243109448,16.0517297156,102.961202362,99.9694719438,2.97173041782,0.02
 10/21  21:00:00,65.0571148225,11.240126487,11.6410546496,0.0,4.12243109448,15.9888894789,52.9427403975,49.9510099797,2.97173041782,0.02
 10/21  22:00:00,82.8108455308,17.9842023792,18.1569170705,0.0,4.12243109448,15.9888894789,86.2583175152,83.2665870974,2.97173041782,0.02
 10/21  23:00:00,72.1416335873,15.0491863136,13.9444576232,0.0,4.12243109448,15.9888894789,68.7234024489,65.7316720311,2.97173041782,0.02
 10/21  24:00:00,71.2338357278,16.6102208427,14.521037979,0.0,4.12243109448,15.9888894789,70.5676738858,67.575943468,2.97173041782,0.02
 10/22  01:00:00,80.6254633307,22.480252974,18.6563076837,0.0,2.06121554724,15.9888894789,100.288325974,97.2965955557,2.97173041782,0.02
 10/22  02:00:00,71.1164707391,19.1860125504,14.3703606056,0.0,2.06121554724,15.9888894789,81.8361729663,78.8444425485,2.97173041782,0.02
 10/22  03:00:00,78.4722073454,22.480252974,16.8639481894,0.0,2.06121554724,15.9888894789,100.943237324,97.9515069067,2.97173041782,0.02
 10/22  04:00:00,71.1581275157,19.1204592684,13.5064313257,0.0228425454849,2.06121554724,15.9888894789,81.5786461895,78.5869157716,2.97173041782,0.02
 10/22  05:00:00,78.1659359895,22.9172748545,15.3268569011,0.0557662000507,2.06121554724,15.9888894789,102.001678835,99.0099484173,2.97173041782,0.02
 10/22  06:00:00,70.5537222938,18.8582461401,11.9799179649,0.144660887613,2.06121554724,15.9888894789,82.6365892056,79.6448587877,2.97173041782,0.02
 10/22  07:00:00,67.8450446603,23.5291054871,15.5029255715,0.289996721522,2.06121554724,15.9888894789,102.884608036,99.8928776184,2.97173041782,0.02
 10/22  08:00:00,81.007908401,19.4700767727,13.5702723527,0.348461504644,4.12243109448,41.7362269337,80.3327017399,75.3598177102,4.9528840297,0.02
 10/22  09:00:00,87.7736006277,23.8787229914,16.2930863006,0.529532548066,4.12243109448,41.7362269337,98.8915861058,93.9187020761,4.9528840297,0.02
 10/22  10:00:00,80.3598130753,19.3826723966,12.7347470873,0.60360083972,4.12243109448,41.7362269337,79.5639561473,74.5910721176,4.9528840297,0.02
 10/22  11:00:00,88.1655309694,24.3157448719,16.0819895839,0.631049572187,4.12243109448,41.7362269337,97.7072219168,92.7343378871,4.9528840297,0.02
 10/22  12:00:00,81.3672489404,19.2952680206,13.8608847952,0.369657562787,4.12243109448,41.7362269337,76.9082165983,71.9353325686,4.9528840297,0.02
 10/22  13:00:00,92.7968746189,23.7913186154,17.3755353528,0.325561659632,4.12243109448,41.7362269337,93.4554173483,88.4825333186,4.9528840297,0.02
 10/22  14:00:00,90.6085539824,19.8196942771,13.8823295277,0.37792228319,4.12243109448,41.7362269337,74.6011586952,69.6282746655,4.9528840297,0.02
 10/22  15:00:00,102.019975858,24.2283404958,17.0190527256,0.370026304206,4.12243109448,41.7362269337,92.4759045766,87.5030205469,4.9528840297,0.02
 10/22  16:00:00,72.88613195,19.2952680206,13.5180313907,0.29466934112,4.12243109448,24.8785346261,75.0809748641,70.1080908344,4.9528840297,0.02
 10/22  17:00:00,61.7809291666,22.480252974,16.4244014716,0.0,2.06121554724,15.9888894789,100.091466223,97.099735805,2.97173041782,0.02
 10/22  18:00:00,66.3310228042,19.2952680206,12.9382836111,0.511180968776,2.06121554724,15.9888894789,82.6315601954,79.6398297775,2.97173041782,0.02
 10/22  19:00:00,71.1155543916,22.480252974,15.0578070651,0.0,2.06121554724,15.9888894789,104.419496631,101.427766214,2.97173041782,0.02
 10/22  20:00:00,68.8802585974,19.2078636445,11.6602914295,0.791035444417,2.06121554724,15.9888894789,84.3299490769,81.3382186591,2.97173041782,0.02
 10/22  21:00:00,76.9998267468,23.5728076751,13.9121966802,1.30385950356,2.06121554724,15.9888894789,114.166439252,102.592857102,2.97173041782,8.60185173307
 10/22  22:00:00,70.9391372185,17.9842023792,10.7109840576,0.0,2.06121554724,15.9888894789,86.3512742536,83.3595438358,2.97173041782,0.02
 10/22  23:00:00,81.2746550265,23.7913186154,13.7899197318,2.75169221206,2.06121554724,15.9888894789,107.084956318,104.0932259,2.97173041782,0.02
 10/22  24:00:00,79.6363521902,20.0819074054,11.3046326484,5.39767615657,2.06121554724,15.9888894789,86.7232388105,83.7315083927,2.97173041782,0.02
 10/23  01:00:00,94.75251085,24.2283404958,13.3014481743,5.22023419204,4.12243109448,15.9888894789,105.770720387,102.778989969,2.97173041782,0.02
 10/23  02:00:00,88.7361797515,20.1693117815,10.4498077145,7.58146862583,4.12243109448,15.9888894789,85.0416649787,82.0499345609,2.97173041782,0.02
 10/23  03:00:00,97.5143880833,24.2283404958,12.97183424,6.87786898656,4.12243109448,15.9888894789,106.067387378,103.07565696,2.97173041782,0.02
 10/23  04:00:00,125.380958219,29.0157390109,15.5455507556,5.97311878602,12.3672932834,24.9413748627,119.859738049,114.88685402,4.9528840297,0.02
 10/23  05:00:00,150.314264445,28.7341947188,17.7349114331,30.8781628971,12.3672932834,24.9413748627,185.538533612,180.565649582,4.9528840297,0.02
 10/23  06:00:00,202.468904141,29.66097394,16.8086177238,27.1880663101,24.7345865669,70.7195625826,151.786817086,141.861049026,9.90576805939,0.02
 10/23  07:00:00,219.00632188,29.70206773,16.4211028989,18.0679257013,37.1018798503,92.3937384068,130.853387887,120.927619828,9.90576805939,0.02
 10/23  08:00:00,219.449342062,29.7264777267,18.1281222985,13.9578005043,37.1018798503,104.434947198,123.079929653,113.154161594,9.90576805939,0.02
 10/23  09:00:00,225.614727445,29.764835708,19.5743319541,11.1013345452,37.1018798503,116.476155989,126.875372434,108.340552282,9.90576805939,8.62905209259
 10/23  10:00:00,215.407958322,29.8150363366,21.5845347621,8.7339007767,37.1018798503,116.476155989,114.761733613,104.835965554,9.90576805939,0.02
 10/23  11:00:00,217.20461211,29.9015423025,24.4887105089,6.84428285639,37.1018798503,116.476155989,118.173248199,99.6335018489,9.90576805939,8.6339782911
 10/23  12:00:00,217.919907501,29.9585557126,26.6437087224,5.66086646992,37.1018798503,104.434947198,105.88988849,95.964120431,9.90576805939,0.02
 10/23  13:00:00,231.169533066,30.0761843235,26.4667621295,4.42593097451,37.1018798503,116.476155989,111.651462603,93.1099910098,9.90576805939,8.63570353362
 10/23  14:00:00,234.66928221,30.2416127804,26.7266905504,3.39013050247,37.1018798503,116.476155989,100.279755164,90.3539871047,9.90576805939,0.02
 10/23  15:00:00,226.73571604,30.3598897794,24.16731351,2.68099859736,37.1018798503,116.476155989,107.261217469,88.7231935263,9.90576805939,8.6322558838
 10/23  16:00:00,222.150059197,30.3833171244,22.7033406242,2.2815296889,37.1018798503,116.476155989,97.9792203666,88.0534523072,9.90576805939,0.02
 10/23  17:00:00,226.986883515,30.2898054525,22.3303481622,2.18959727934,37.1018798503,116.476155989,98.145724769,88.2199567096,9.90576805939,0.02
 10/23  18:00:00,157.218116183,28.14169525,18.2796195595,0.0,24.7345865669,47.5788473902,74.8358608475,69.8629768178,4.9528840297,0.02
 10/23  19:00:00,158.561732138,28.7243910906,16.8428178955,0.0,24.7345865669,47.5788473902,89.0260209373,75.4641817234,4.9528840297,8.60895518412
 10/23  20:00:00,132.656777178,27.4133254493,15.4489655446,0.0,12.3672932834,38.6892022431,94.3697222536,91.3779918358,2.97173041782,0.02
 10/23  21:00:00,107.840246304,21.9054940013,11.1945590231,0.00450160132074,12.3672932834,27.0668015668,80.6935881349,77.7018577171,2.97173041782,0.02
 10/23  22:00:00,82.1709350631,17.9842023792,9.10873261854,0.0,4.12243109448,15.9888894789,73.4840563993,70.4923259815,2.97173041782,0.02
 10/23  23:00:00,95.3552426545,23.2668923588,11.8234610502,0.222671613882,4.12243109448,15.9888894789,94.3075455658,91.315815148,2.97173041782,0.02
 10/23  24:00:00,79.7638314689,18.4212242597,9.28531327325,0.204529475485,4.12243109448,15.9888894789,77.1927535794,74.2010231616,2.97173041782,0.02
 10/24  01:00:00,91.9956265826,23.5728076751,10.7815781104,1.0250569892,4.12243109448,15.9888894789,97.2362405586,94.2445101408,2.97173041782,0.02
 10/24  02:00:00,80.4927291432,18.3338198836,8.23830762705,0.452945605984,4.12243109448,15.9888894789,78.6702761459,75.6785457281,2.97173041782,0.02
 10/24  03:00:00,96.7098758843,24.5779580002,10.3584827524,4.28022378636,4.12243109448,15.9888894789,99.132003861,96.1402734432,2.97173041782,0.02
 10/24  04:00:00,119.816273603,28.2873692102,11.6696906204,2.18565998142,12.3672932834,24.9413748627,111.224774915,106.251890886,4.9528840297,0.02
 10/24  05:00:00,151.464523064,29.2157936405,15.535521747,28.4810463892,12.3672932834,24.9413748627,174.869461405,169.896577375,4.9528840297,0.02
 10/24  06:00:00,201.766104679,29.7031722155,15.8615202367,21.0663979356,24.7345865669,70.7195625826,142.794027858,132.868259799,9.90576805939,0.02
 10/24  07:00:00,219.54553189,29.8140543929,15.4678117682,14.8819331932,37.1018798503,92.3937384068,123.160152424,113.234384365,9.90576805939,0.02
 10/24  08:00:00,219.459446378,29.9031407244,16.3313068314,11.1386903521,37.1018798503,104.434947198,123.822163323,105.290658694,9.90576805939,8.62573656933
 10/24  09:00:00,228.687871447,30.0098476825,18.5912436246,7.4227593344,37.1018798503,116.476155989,109.377578782,99.4518107225,9.90576805939,0.02
 10/24  10:00:00,228.758600811,30.1514541594,21.6968016304,5.86799542406,37.1018798503,116.476155989,112.798198804,94.2583102004,9.90576805939,8.63412054394
 10/24  11:00:00,230.002189773,30.5050908751,23.2355983004,4.96162337809,37.1018798503,116.476155989,99.092006105,89.1662380456,9.90576805939,0.02
 10/24  12:00:00,222.442505552,30.9538459613,26.9366669429,3.57437422351,37.1018798503,104.434947198,103.388278427,84.8516456798,9.90576805939,8.63086468765
 10/24  13:00:00,240.207849903,31.3490014207,32.7096993006,2.22395196726,37.1018798503,116.476155989,91.1528317193,81.2270636599,9.90576805939,0.02
 10/24  14:00:00,245.89286493,31.5911918342,35.2633074853,1.43054766688,37.1018798503,116.476155989,97.2254803348,78.6856553751,9.90576805939,8.63405690035
 10/24  15:00:00,245.986761913,31.6035451833,37.9732340265,1.0894163387,37.1018798503,116.476155989,87.8281434232,77.9023753638,9.90576805939,0.02
 10/24  16:00:00,241.103789507,31.5062976871,38.4126906351,0.849256068448,37.1018798503,116.476155989,88.3021604095,78.3763923501,9.90576805939,0.02
 10/24  17:00:00,234.822867924,31.2090125616,33.4085002592,0.794852978773,37.1018798503,116.476155989,99.0864878731,80.562144105,9.90576805939,8.61857570869
 10/24  18:00:00,152.924215847,28.5058801504,24.0205892179,0.0,24.7345865669,47.5788473902,70.0985786074,65.1256945777,4.9528840297,0.02
 10/24  19:00:00,152.242599869,28.9429020308,21.0531866493,0.0,24.7345865669,47.5788473902,75.8160288367,70.843144807,4.9528840297,0.02
 10/24  20:00:00,128.245164021,26.9763035688,19.4555444763,0.0,12.3672932834,38.6892022431,89.5479311085,86.5562006907,2.97173041782,0.02
 10/24  21:00:00,89.8344598233,15.5236187925,11.0335265723,0.0,12.3672932834,27.0668015668,57.3478623779,54.3561319601,2.97173041782,0.02
 10/24  22:00:00,89.868922627,22.480252974,16.330375914,0.0,4.12243109448,15.9888894789,88.8312238112,85.8394933933,2.97173041782,0.02
 10/24  23:00:00,80.8299875755,19.0330548923,12.9808480732,0.0,4.12243109448,15.9888894789,72.6501524324,69.6584220146,2.97173041782,0.02
 10/24  24:00:00,90.2392412375,23.1357857947,15.3646199815,0.000225751274579,4.12243109448,15.9888894789,92.3944417985,89.4027113807,2.97173041782,0.02
 10/25  01:00:00,78.2955600242,18.4212242597,11.7923188438,0.0144988321765,4.12243109448,15.9888894789,75.4580927883,72.4663623705,2.97173041782,0.02
 10/25  02:00:00,87.8764094717,23.5728076751,13.9419356268,0.105513765783,4.12243109448,15.9888894789,94.9109493345,91.9192189167,2.97173041782,0.02
 10/25  03:00:00,78.0053938347,18.8582461401,11.2033631078,0.204121001263,4.12243109448,15.9888894789,77.2880413296,74.2963109118,2.97173041782,0.02
 10/25  04:00:00,113.052299164,28.5787171305,15.8449612186,0.306069463261,12.3672932834,24.9413748627,107.767533386,102.794649356,4.9528840297,0.02
 10/25  05:00:00,133.180294851,29.2645129009,18.3146612688,18.2032883422,12.3672932834,24.9413748627,171.166855257,166.193971227,4.9528840297,0.02
 10/25  06:00:00,186.061225572,29.7550620719,18.6348797749,13.4864787416,24.7345865669,70.7195625826,137.957917167,128.032149108,9.90576805939,0.02
 10/25  07:00:00,205.973955327,30.0348248146,18.5674403354,9.14714953975,37.1018798503,92.3937384068,127.916867633,109.402578422,9.90576805939,8.6085211517
 10/25  08:00:00,207.366919333,30.1186804565,19.1829926735,7.30313965703,37.1018798503,104.434947198,113.504097948,103.578329889,9.90576805939,0.02
 10/25  09:00:00,217.679266463,30.2069226476,20.5771988749,5.43625017442,37.1018798503,116.476155989,109.537112039,99.6113439798,9.90576805939,0.02
 10/25  10:00:00,213.713957259,30.3372721167,22.6739337492,4.00014073911,37.1018798503,116.476155989,113.973838506,95.4338455911,9.90576805939,8.63422485506
 10/25  11:00:00,213.819421071,30.5310947512,25.8315734722,3.11389684163,37.1018798503,116.476155989,101.912168336,91.9864002763,9.90576805939,0.02
 10/25  12:00:00,210.925620248,30.9128765242,35.7948342433,1.91687268311,37.1018798503,104.434947198,106.698503902,88.161664386,9.90576805939,8.63107145682
 10/25  13:00:00,233.755224451,31.3116066375,46.882605877,1.21816259806,37.1018798503,116.476155989,94.2580099452,84.3322418858,9.90576805939,0.02
 10/25  14:00:00,235.46746022,31.6943838959,48.566846372,0.863606452512,37.1018798503,116.476155989,99.5671777922,81.0273196906,9.90576805939,8.63409004217
 10/25  15:00:00,235.129416763,31.7234367047,48.5097150999,0.553847387112,37.1018798503,116.476155989,89.9599958369,80.0342277775,9.90576805939,0.02
 10/25  16:00:00,232.920153885,31.6925758344,46.4923811449,0.393360338098,37.1018798503,116.476155989,98.4379434775,79.9043678829,9.90576805939,8.6278075352
 10/25  17:00:00,228.20303826,31.4999851007,39.6781397651,0.335114940421,37.1018798503,116.476155989,91.2156807944,81.289912735,9.90576805939,0.02
 10/25  18:00:00,144.119686098,28.6151356205,28.334734071,0.0,24.7345865669,47.5788473902,70.124367285,65.1514832553,4.9528840297,0.02
 10/25  19:00:00,138.970312796,28.9429020308,22.8575890354,0.0,24.7345865669,47.5788473902,76.2078287885,71.2349447588,4.9528840297,0.02
 10/25  20:00:00,114.312663251,27.4133254493,20.7885888691,0.0,12.3672932834,38.6892022431,89.9631562341,86.9714258163,2.97173041782,0.02
 10/25  21:00:00,82.2824810994,15.2614056643,11.2661614788,0.0,12.3672932834,27.0668015668,62.9475162894,51.3701453083,2.97173041782,8.60564056328
 10/25  22:00:00,74.0167071589,19.7826226171,14.4981704366,0.0,4.12243109448,15.9888894789,81.5316512679,78.5399208501,2.97173041782,0.02
 10/25  23:00:00,71.6705694041,19.1204592684,11.8815533326,0.0,4.12243109448,15.9888894789,74.299423658,71.3076932402,2.97173041782,0.02
 10/25  24:00:00,79.4833330815,23.1357857947,14.0508904847,0.0,4.12243109448,15.9888894789,93.066482213,90.0747517952,2.97173041782,0.02
 10/26  01:00:00,70.5037541695,18.4212242597,10.8688754821,0.0,4.12243109448,15.9888894789,76.0355449625,73.0438145447,2.97173041782,0.02
 10/26  02:00:00,78.4208698937,23.5728076751,12.4646477295,0.0854108599915,4.12243109448,15.9888894789,95.7639149773,92.7721845595,2.97173041782,0.02
 10/26  03:00:00,70.4641656995,19.0767570803,9.85501768012,0.259280877823,4.12243109448,15.9888894789,78.1295379616,75.1378075437,2.97173041782,0.02
 10/26  04:00:00,102.397941539,28.2873692102,14.1209415369,0.211965486472,12.3672932834,24.9413748627,108.925656718,103.952772688,4.9528840297,0.02
 10/26  05:00:00,125.154937939,29.2645421173,16.8337162634,18.1910306201,12.3672932834,24.9413748627,171.876127447,166.903243417,4.9528840297,0.02
 10/26  06:00:00,181.852371072,29.7731358826,15.8049192367,13.4094058161,24.7345865669,70.7195625826,139.081341101,129.155573041,9.90576805939,0.02
 10/26  07:00:00,208.640510792,30.0693524339,13.8283148934,9.45661494405,37.1018798503,92.3937384068,121.63063229,111.70486423,9.90576805939,0.02
 10/26  08:00:00,208.224780673,30.1642644033,14.1706358103,6.500555582,37.1018798503,104.434947198,114.225257308,104.299489249,9.90576805939,0.02
 10/26  09:00:00,219.438521588,30.2508436147,16.1411678622,4.99292819446,37.1018798503,116.476155989,117.805608945,99.2705766772,9.90576805939,8.62926420797
 10/26  10:00:00,221.236984773,30.3995511286,18.0416664074,3.90013270327,37.1018798503,116.476155989,104.488590854,94.5628227951,9.90576805939,0.02
 10/26  11:00:00,222.616321241,30.8184076178,19.1203875432,3.45686304224,37.1018798503,116.476155989,107.978999891,89.4373444055,9.90576805939,8.63588742582
 10/26  12:00:00,212.502315847,31.2554937204,20.1160824077,2.51666522493,37.1018798503,104.434947198,95.3104119034,85.384643844,9.90576805939,0.02
 10/26  13:00:00,223.841617818,31.594076786,21.1994467271,1.71719622227,37.1018798503,116.476155989,101.019694636,82.4780216369,9.90576805939,8.6359049398
 10/26  14:00:00,224.380651121,31.8189647581,22.1997852108,1.42850796259,37.1018798503,116.476155989,90.3245278733,80.3987598139,9.90576805939,0.02
 10/26  15:00:00,227.57429377,31.8610346929,23.3946669941,1.19633194569,37.1018798503,116.476155989,97.3424022138,78.8041332429,9.90576805939,8.63250091152
 10/26  16:00:00,229.864972041,31.7603490258,23.9061349766,1.0692106598,37.1018798503,116.476155989,88.5237837878,78.5980157284,9.90576805939,0.02
 10/26  17:00:00,232.570634717,31.396351296,23.1932263007,1.08701194866,37.1018798503,116.476155989,90.283033092,80.3572650326,9.90576805939,0.02
 10/26  18:00:00,160.369816908,28.5058801504,19.3682392553,0.0,24.7345865669,47.5788473902,78.6711229443,65.1092137217,4.9528840297,8.60902519293
 10/26  19:00:00,159.551373294,29.0157390109,18.02379961,0.0,24.7345865669,47.5788473902,76.0967191679,71.1238351382,4.9528840297,0.02
 10/26  20:00:00,135.059933901,26.9763035688,17.5454065478,0.0,12.3672932834,38.6892022431,89.6666466882,86.6749162704,2.97173041782,0.02
 10/26  21:00:00,103.577368354,19.2952680206,12.3424549062,0.0,12.3672932834,27.0668015668,67.2237373134,64.2320068956,2.97173041782,0.02
 10/26  22:00:00,94.3902618183,22.480252974,15.0112976037,0.0,4.12243109448,15.9888894789,87.3230125914,84.3312821736,2.97173041782,0.02
 10/26  23:00:00,83.9587648903,18.9456505162,11.8333770694,0.0129035270909,4.12243109448,15.9888894789,72.7986934521,69.8069630343,2.97173041782,0.02
 10/26  24:00:00,94.5270022881,23.441701111,13.9945796316,0.0932627978811,4.12243109448,15.9888894789,92.0186980919,89.0269676741,2.97173041782,0.02
 10/27  01:00:00,79.2913338733,17.9842023792,11.0476310253,0.0,4.12243109448,15.9888894789,75.5700202172,72.5782897994,2.97173041782,0.02
 10/27  02:00:00,88.9783259369,23.5728076751,13.3944892807,0.207401660884,4.12243109448,15.9888894789,95.3805518332,92.3888214153,2.97173041782,0.02
 10/27  03:00:00,77.9234746805,19.0767570803,10.6600516125,0.455938955246,4.12243109448,15.9888894789,77.6217861436,74.6300557258,2.97173041782,0.02
 10/27  04:00:00,112.256343252,28.6078519225,14.8789365289,0.552502749688,12.3672932834,24.9413748627,108.2271142,103.25423017,4.9528840297,0.02
 10/27  05:00:00,130.553992003,28.8131873541,17.3482981981,16.7338036909,12.3672932834,24.9413748627,171.734539374,166.761655345,4.9528840297,0.02
 10/27  06:00:00,186.240960377,29.8305475967,17.3586200514,14.6766438562,24.7345865669,70.7195625826,138.262567041,128.336798982,9.90576805939,0.02
 10/27  07:00:00,209.512782583,30.0821222098,17.3649108618,10.1699655566,37.1018798503,92.3937384068,119.699055599,109.773287539,9.90576805939,0.02
 10/27  08:00:00,209.077137579,30.1684513429,17.3699764846,8.41994306604,37.1018798503,104.434947198,122.542570523,104.012055158,9.90576805939,8.62474730552
 10/27  09:00:00,219.200615804,30.2343805341,18.7644052858,7.12279994485,37.1018798503,116.476155989,110.666036516,100.740268456,9.90576805939,0.02
 10/27  10:00:00,216.694202156,30.3255969588,21.69545128,5.29963386794,37.1018798503,116.476155989,115.653980734,97.1156456352,9.90576805939,8.63256703918
 10/27  11:00:00,216.398620012,30.5062351196,24.6541258002,4.04184496716,37.1018798503,116.476155989,102.888078577,92.962310518,9.90576805939,0.02
 10/27  12:00:00,207.511271378,30.8737749252,30.6404562538,2.79025045926,37.1018798503,104.434947198,107.152462079,88.6156256545,9.90576805939,8.63106836478
 10/27  13:00:00,228.426923047,31.2772699293,41.1321188645,1.67471450285,37.1018798503,116.476155989,94.7215199441,84.7957518847,9.90576805939,0.02
 10/27  14:00:00,237.990082067,31.578011147,50.9120043979,1.15739720327,37.1018798503,116.476155989,100.513907079,81.9738345798,9.90576805939,8.63430443977
 10/27  15:00:00,241.340634997,31.7258456806,54.4997367412,0.772661193639,37.1018798503,116.476155989,90.0746623728,80.1488943134,9.90576805939,0.02
 10/27  16:00:00,243.454512687,31.7913351645,54.6404035762,0.524395209602,37.1018798503,116.476155989,88.9135623598,78.9877943004,9.90576805939,0.02
 10/27  17:00:00,243.917557301,31.5639798714,50.6208839767,0.441228941048,37.1018798503,116.476155989,98.3834828443,79.8607288394,9.90576805939,8.61698594553
 10/27  18:00:00,154.950901623,28.6151356205,32.6725549253,0.0,24.7345865669,47.5788473902,69.1745796479,64.2016956182,4.9528840297,0.02
 10/27  19:00:00,152.139707244,29.0521575009,28.8644573038,0.0,24.7345865669,47.5788473902,75.0067816103,70.0338975806,4.9528840297,0.02
 10/27  20:00:00,127.991437531,27.8503473297,25.8230955852,0.0,12.3672932834,38.6892022431,88.4227663312,85.4310359134,2.97173041782,0.02
 10/27  21:00:00,89.4896645428,14.8243837838,14.1046171675,0.0,12.3672932834,27.0668015668,56.36472837,53.3729979522,2.97173041782,0.02
 10/27  22:00:00,82.0384050591,19.7826226171,17.5965891325,0.0,4.12243109448,15.9888894789,80.68572056,77.6939901422,2.97173041782,0.02
 10/27  23:00:00,65.8748445687,13.8126029307,10.9659689861,0.0,4.12243109448,15.9888894789,54.0348638466,51.0431334288,2.97173041782,0.02
 10/27  24:00:00,87.9830914446,22.9172748545,18.1284186906,0.0,4.12243109448,15.9888894789,95.9264801888,92.934749771,2.97173041782,0.02
 10/28  01:00:00,77.4430466425,18.8582461401,13.8772873802,0.0,4.12243109448,15.9888894789,73.8217681798,70.830037762,2.97173041782,0.02
 10/28  02:00:00,87.4147015514,23.5291054871,16.5874192837,0.0119060034959,4.12243109448,15.9888894789,93.9382080669,90.946477649,2.97173041782,0.02
 10/28  03:00:00,78.8111055167,18.5960330118,12.7183021696,0.0306819785322,4.12243109448,15.9888894789,76.2701675945,73.2784371767,2.97173041782,0.02
 10/28  04:00:00,95.1832371204,27.4133254493,15.7767269764,0.0504864719895,4.12243109448,16.0517297156,121.395643376,109.822062231,2.97173041782,8.60185072735
 10/28  05:00:00,94.1287098487,28.0688582699,14.6711907039,0.280977814094,4.12243109448,16.0517297156,114.475818932,111.484088515,2.97173041782,0.02
 10/28  06:00:00,121.087736842,29.5984348515,14.7997624774,1.9284885279,4.12243109448,39.6058045677,95.727622569,92.7358921512,2.97173041782,0.02
 10/28  07:00:00,175.022712217,29.6556705733,17.2941492904,24.4103394301,12.3672932834,65.3531420225,149.219216629,144.246332599,4.9528840297,0.02
 10/28  08:00:00,164.348746326,29.6414659764,17.9453155158,19.035326064,12.3672932834,68.2430321324,144.881503213,139.908619183,4.9528840297,0.02
 10/28  09:00:00,184.652345775,29.6814479701,19.4698174309,11.661541318,16.4897243779,93.1370602926,132.506558025,124.561943577,7.92461444751,0.02
 10/28  10:00:00,180.219250574,29.7265485588,22.5539064214,8.79661866128,16.4897243779,93.1370602926,125.972304631,118.027690184,7.92461444751,0.02
 10/28  11:00:00,183.266528722,29.8088063115,29.3922248531,7.64908843595,16.4897243779,93.1370602926,121.94211023,113.997495783,7.92461444751,0.02
 10/28  12:00:00,175.341820469,29.9235666402,35.5819882349,6.2859804005,16.4897243779,83.9857416113,127.883586482,111.347431339,7.92461444751,8.61154069565
 10/28  13:00:00,175.638008499,29.9190353064,39.1904209452,5.29138603556,16.4897243779,83.9857416113,118.341318175,110.396703728,7.92461444751,0.02
 10/28  14:00:00,179.385687392,29.9129249419,43.8612016956,4.37445254436,16.4897243779,83.9857416113,117.222982512,109.278368064,7.92461444751,0.02
 10/28  15:00:00,158.881499686,29.5984348515,44.279928945,0.0,12.3672932834,70.6512738906,62.7883470016,57.8154629719,4.9528840297,0.02
 10/28  16:00:00,159.300426582,29.5984348515,38.5612406137,0.0,12.3672932834,70.6512738906,62.0997918728,57.1269078431,4.9528840297,0.02
 10/28  17:00:00,147.905036712,29.5984348515,28.0638144937,0.0,12.3672932834,58.1284167478,66.7333749287,61.760490899,4.9528840297,0.02
 10/28  18:00:00,124.584193064,26.9763035688,22.5506601383,0.0,12.3672932834,24.9413748627,89.0757575824,84.1028735527,4.9528840297,0.02
 10/28  19:00:00,128.038069275,27.8503473297,21.5984934354,0.0,12.3672932834,24.9413748627,95.5352048125,90.5623207828,4.9528840297,0.02
 10/28  20:00:00,110.213390855,27.4133254493,20.2518042147,0.0,4.12243109448,16.0517297156,104.391284646,101.399554228,2.97173041782,0.02
 10/28  21:00:00,87.9878179442,18.8834124982,14.2342578621,0.0,4.12243109448,15.9888894789,81.6810133637,78.6892829459,2.97173041782,0.02
 10/28  22:00:00,83.8746377715,17.9842023792,12.5151744936,0.0,4.12243109448,15.9888894789,78.7925991015,75.8008686837,2.97173041782,0.02
 10/28  23:00:00,94.8730371762,22.6987639142,14.8172790046,0.0,4.12243109448,15.9888894789,107.910820131,96.3372378707,2.97173041782,8.60185184248
 10/28  24:00:00,80.7375875543,18.8582461401,11.3716622958,0.0099964849077,4.12243109448,15.9888894789,78.9197255991,75.9279951813,2.97173041782,0.02
 10/29  01:00:00,87.8236874358,22.480252974,13.9999031792,0.0,2.06121554724,15.9888894789,101.313893952,98.3221635337,2.97173041782,0.02
 10/29  02:00:00,77.3185495182,19.2952680206,10.5260312719,0.369473793914,2.06121554724,15.9888894789,81.3877241573,78.3959937395,2.97173041782,0.02
 10/29  03:00:00,87.4047486651,22.480252974,12.8646728056,0.0,2.06121554724,15.9888894789,102.044234105,99.0525036872,2.97173041782,0.02
 10/29  04:00:00,76.5839243336,19.2952680206,9.65109972908,1.01826167133,2.06121554724,15.9888894789,82.6981379144,79.7064074966,2.97173041782,0.02
 10/29  05:00:00,85.4308089892,22.480252974,11.3411546713,0.0,2.06121554724,15.9888894789,103.821391805,100.829661387,2.97173041782,0.02
 10/29  06:00:00,78.0006237759,19.6448855249,8.29317322341,2.72874742601,2.06121554724,15.9888894789,83.9377317241,80.9460013063,2.97173041782,0.02
 10/29  07:00:00,87.1357513637,24.6653623763,9.82367316931,5.47973225549,2.06121554724,15.9888894789,105.357063104,102.365332686,2.97173041782,0.02
 10/29  08:00:00,89.3563468376,18.8582461401,8.34803531365,0.793832858241,4.12243109448,41.7362269337,81.497300768,76.5244167383,4.9528840297,0.02
 10/29  09:00:00,104.200370399,24.2283404958,13.8077848476,1.49103828184,4.12243109448,41.7362269337,96.6693600439,91.6964760142,4.9528840297,0.02
 10/29  10:00:00,92.1650597346,19.2952680206,11.6196119979,1.08241797136,4.12243109448,41.7362269337,75.6520779961,70.6791939664,4.9528840297,0.02
 10/29  11:00:00,105.018864615,23.7913186154,14.7355024755,1.13016722659,4.12243109448,41.7362269337,91.2311940025,86.2583099728,4.9528840297,0.02
 10/29  12:00:00,96.3769473952,20.1693117815,12.7367388967,1.61121209362,4.12243109448,41.7362269337,72.0745925595,67.1017085298,4.9528840297,0.02
 10/29  13:00:00,112.351107493,24.2284500934,17.2579020524,1.21192966457,4.12243109448,41.7362269337,87.2545031482,82.2816191185,4.9528840297,0.02
 10/29  14:00:00,102.603264995,20.1700902694,14.2298160623,1.31511795377,4.12243109448,41.7362269337,70.2362672701,65.2633832404,4.9528840297,0.02
 10/29  15:00:00,117.423898867,24.2289030791,18.145597986,0.979594501689,4.12243109448,41.7362269337,85.7825887264,80.8097046967,4.9528840297,0.02
 10/29  16:00:00,84.8499952702,20.1698715806,14.3842032567,1.17545595722,4.12243109448,24.8785346261,70.4651727282,65.4922886985,4.9528840297,0.02
 10/29  17:00:00,86.9526164599,22.9172748545,17.221534334,0.409101743023,2.06121554724,15.9888894789,93.041138461,90.0494080432,2.97173041782,0.02
 10/29  18:00:00,84.7594283378,17.9842023792,12.5630152264,0.0,2.06121554724,15.9888894789,78.6208750131,75.6291445953,2.97173041782,0.02
 10/29  19:00:00,100.597493429,22.480252974,15.0812562281,0.0,2.06121554724,15.9888894789,100.390574816,97.3988443981,2.97173041782,0.02
 10/29  20:00:00,90.6523553629,19.1204592684,11.7599990734,1.35577859847,2.06121554724,15.9888894789,82.5571435913,79.5654131735,2.97173041782,0.02
 10/29  21:00:00,102.923356743,22.480252974,14.1726404139,0.0,2.06121554724,15.9888894789,103.611266628,100.61953621,2.97173041782,0.02
 10/29  22:00:00,89.8898838814,19.2952680206,10.702068265,2.51202046255,2.06121554724,15.9888894789,83.3728072723,80.3810768545,2.97173041782,0.02
 10/29  23:00:00,102.981622067,23.7913186154,13.2522130309,3.01803140762,2.06121554724,15.9888894789,104.166964839,101.175234421,2.97173041782,0.02
 10/29  24:00:00,90.9422118891,19.9508008412,10.3648416933,5.33816652096,2.06121554724,15.9888894789,84.4328903761,81.4411599583,2.97173041782,0.02
 10/30  01:00:00,105.088266345,24.2283404958,12.8771725224,5.53854058402,4.12243109448,15.9888894789,104.583344787,101.591614369,2.97173041782,0.02
 10/30  02:00:00,95.0712051421,20.1693117815,10.033727091,8.01405396139,4.12243109448,15.9888894789,90.2457693726,81.3251525929,2.97173041782,5.94888636182
 10/30  03:00:00,106.305720371,24.2283404958,11.7240862213,7.39314069218,4.12243109448,15.9888894789,107.959329335,102.316135221,2.97173041782,2.6714636962
 10/30  04:00:00,132.489645559,29.1614129711,13.076392922,7.31374957412,12.3672932834,24.9413748627,119.699314287,114.726430257,4.9528840297,0.02
 10/30  05:00:00,159.475192951,28.7327565719,16.1751574063,32.4371487551,12.3672932834,24.9413748627,185.355579308,180.382695278,4.9528840297,0.02
 10/30  06:00:00,215.022961689,29.6516851802,16.1701428201,29.4373077022,24.7345865669,70.7195625826,152.879078832,142.953310772,9.90576805939,0.02
 10/30  07:00:00,230.562879471,29.6903005462,15.6905820521,19.6722664932,37.1018798503,92.3937384068,133.149172288,123.223404229,9.90576805939,0.02
 10/30  08:00:00,226.726037883,29.7310234791,16.3319853928,14.6625377976,37.1018798503,104.434947198,123.357195948,113.431427888,9.90576805939,0.02
 10/30  09:00:00,233.035658738,29.7937085459,17.4966765577,10.8506204157,37.1018798503,116.476155989,125.410401448,106.87503599,9.90576805939,8.62959739861
 10/30  10:00:00,229.503518222,29.8969334063,19.5209618959,8.55483382005,37.1018798503,116.476155989,111.137009216,101.211241157,9.90576805939,0.02
 10/30  11:00:00,229.715961906,30.0687005286,21.810125793,7.38144016715,37.1018798503,116.476155989,115.066935001,96.5248942749,9.90576805939,8.6362726668
 10/30  12:00:00,218.762042856,30.352333031,24.9423025107,5.81377190439,37.1018798503,104.434947198,101.911728548,91.9859604889,9.90576805939,0.02
 10/30  13:00:00,229.377294477,30.4665773703,30.8315524182,4.35692795174,37.1018798503,116.476155989,108.409998966,89.8678413328,9.90576805939,8.63638957345
 10/30  14:00:00,234.584544815,30.5373234007,35.3362194433,3.08376845895,37.1018798503,116.476155989,98.2358426011,88.3100745417,9.90576805939,0.02
 10/30  15:00:00,236.514759149,30.553393564,38.6502245069,2.04132211832,37.1018798503,116.476155989,105.944780113,87.406153774,9.90576805939,8.63285827947
 10/30  16:00:00,228.648158867,30.5236250547,35.1589570421,1.63631122286,37.1018798503,116.476155989,97.4316546538,87.5058865944,9.90576805939,0.02
 10/30  17:00:00,229.727223972,30.4373660265,28.3933528775,1.64754900961,37.1018798503,116.476155989,97.7152937871,87.7895257277,9.90576805939,0.02
 10/30  18:00:00,141.382011631,28.2873692102,20.6010884192,0.0,24.7345865669,47.5788473902,74.7555407785,69.7826567488,4.9528840297,0.02
 10/30  19:00:00,144.262925091,28.5422986404,19.0070796755,0.0,24.7345865669,47.5788473902,88.7975587764,75.2355624803,4.9528840297,8.60911226635
 10/30  20:00:00,129.081647646,27.4133254493,17.8705182337,0.0,12.3672932834,38.6892022431,93.3394278797,90.3476974619,2.97173041782,0.02
 10/30  21:00:00,94.8407112445,17.0598259022,11.5158285069,0.0,12.3672932834,27.0668015668,67.6987336116,64.7070031938,2.97173041782,0.02
 10/30  22:00:00,88.8105091188,22.9172748545,14.6431653074,0.0,4.12243109448,15.9888894789,90.1789522741,87.1872218562,2.97173041782,0.02
 10/30  23:00:00,78.8029905111,18.1590111314,12.5167860479,0.0,4.12243109448,15.9888894789,74.8618047042,71.8700742864,2.97173041782,0.02
 10/30  24:00:00,90.4310626028,23.3542967349,16.1383119474,0.0125306814839,4.12243109448,15.9888894789,93.3189531865,90.3272227687,2.97173041782,0.02
 10/31  01:00:00,82.0916175073,18.8582461401,13.6813464447,0.0976332780673,4.12243109448,15.9888894789,76.2397960249,73.2480656071,2.97173041782,0.02
 10/31  02:00:00,92.6409402538,22.9172748545,16.5331091513,0.0752673857667,4.12243109448,15.9888894789,95.2981888782,92.3064584604,2.97173041782,0.02
 10/31  03:00:00,84.6515288652,19.2078636445,13.3848543114,0.322032681724,4.12243109448,15.9888894789,77.7609908054,74.7692603876,2.97173041782,0.02
 10/31  04:00:00,122.258741482,28.6952562986,18.9523304759,0.315025179271,12.3672932834,24.9413748627,107.958612599,102.985728569,4.9528840297,0.02
 10/31  05:00:00,140.412760918,28.7781175463,20.8195924981,16.4000514659,12.3672932834,24.9413748627,171.423885968,166.451001938,4.9528840297,0.02
 10/31  06:00:00,196.453993789,29.7380234485,20.421108098,13.3487426197,24.7345865669,70.7195625826,137.701921381,127.776153322,9.90576805939,0.02
 10/31  07:00:00,218.56990998,29.938135572,19.4240560912,8.95837862641,37.1018798503,92.3937384068,119.160514755,109.234746696,9.90576805939,0.02
 10/31  08:00:00,216.864464867,30.0225640375,18.8272512376,7.92098264356,37.1018798503,104.434947198,122.732597242,104.200623711,9.90576805939,8.62620547212
 10/31  09:00:00,227.925034789,30.0891347329,19.6614043227,6.72454516522,37.1018798503,116.476155989,110.819520309,100.89375225,9.90576805939,0.02
 10/31  10:00:00,228.898019371,30.1517823494,21.3199558724,5.38795376353,37.1018798503,116.476155989,107.973193333,97.6176043402,9.90576805939,0.449820933268
 10/31  11:00:00,230.524845304,30.2189725726,22.4408249398,4.36363668507,37.1018798503,116.476155989,112.445425454,94.3334804936,9.90576805939,8.20617690126
 10/31  12:00:00,218.299763683,30.295755159,21.7646427617,3.69775270177,37.1018798503,104.434947198,101.609734031,91.6839659713,9.90576805939,0.02
 10/31  13:00:00,231.736680961,30.3663595461,21.1695038175,3.15631334956,37.1018798503,116.476155989,108.341268357,89.798941432,9.90576805939,8.63655886583
 10/31  14:00:00,231.507323525,30.4371566146,21.1769659822,2.72302701021,37.1018798503,116.476155989,98.6885601145,88.282002751,9.90576805939,0.500789304149
 10/31  15:00:00,233.047241427,30.5274004312,20.8850521135,2.39225652106,37.1018798503,116.476155989,104.52221367,86.4645060406,9.90576805939,8.1519395697
 10/31  16:00:00,236.467074091,30.53988652,20.6799471235,2.19518325616,37.1018798503,116.476155989,95.2429600994,85.31719204,9.90576805939,0.02
 10/31  17:00:00,242.6522505,30.4921145705,20.1478238305,2.2638101142,37.1018798503,116.476155989,104.178488665,85.6537758484,9.90576805939,8.61894475715
 10/31  18:00:00,163.463736635,28.10527676,15.0145470776,0.0,24.7345865669,47.5788473902,73.7974983227,68.824614293,4.9528840297,0.02
 10/31  19:00:00,160.576301712,29.0157390109,12.6601805568,0.0,24.7345865669,47.5788473902,80.1964555936,75.2235715639,4.9528840297,0.02
 10/31  20:00:00,138.597423411,26.9763035688,11.9207859615,0.0,12.3672932834,38.6892022431,93.6666138383,90.6748834204,2.97173041782,0.02
 10/31  21:00:00,111.344131373,21.9928983774,8.9638716863,0.0651893037363,12.3672932834,27.0668015668,80.361809475,77.3700790571,2.97173041782,0.02
 10/31  22:00:00,85.2057132956,17.9842023792,7.32499189763,0.0,4.12243109448,15.9888894789,73.1457948454,70.1540644276,2.97173041782,0.02
 10/31  23:00:00,104.145384954,23.7039142393,9.80479894572,0.733512487764,4.12243109448,15.9888894789,93.5687136209,90.576983203,2.97173041782,0.02
 10/31  24:00:00,85.8272321797,18.6397351999,8.02864501343,0.684425185458,4.12243109448,15.9888894789,76.5745796213,73.5828492035,2.97173041782,0.02
 11/01  01:00:00,94.7628085101,23.1357857947,10.4694411417,0.859927317987,4.12243109448,15.9888894789,96.1144265924,93.1226961745,2.97173041782,0.02
 11/01  02:00:00,86.9742744802,20.1693117815,8.55003451422,4.26953597858,4.12243109448,15.9888894789,77.9975495836,75.0058191658,2.97173041782,0.02
 11/01  03:00:00,97.5086081066,24.2283404958,11.1818816146,4.3600997175,4.12243109448,15.9888894789,97.6900781068,94.698347689,2.97173041782,0.02
 11/01  04:00:00,121.845741831,29.0157390109,13.4172599131,4.01443421627,12.3672932834,24.9413748627,109.972240913,104.999356883,4.9528840297,0.02
