Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/01  05:00:00,143.265548233,28.7668572682,16.6861364861,23.8895946463,12.3672932834,24.9413748627,174.09280947,169.11992544,4.9528840297,0.02
 11/01  06:00:00,200.20460386,29.709681148,16.6242840495,22.3223542004,24.7345865669,70.7195625826,140.300372853,130.374604793,9.90576805939,0.02
 11/01  07:00:00,220.499362308,29.8484843154,16.4221199321,15.5384246514,37.1018798503,92.3937384068,130.086072616,111.571640819,9.90576805939,8.60866373813
 11/01  08:00:00,218.677177638,29.9227885212,16.4275674825,13.1335129366,37.1018798503,104.434947198,115.89291527,105.967147211,9.90576805939,0.02
 11/01  09:00:00,229.5141589,29.9856855595,17.5820117256,11.2625140304,37.1018798503,116.476155989,112.412117371,102.486349311,9.90576805939,0.02
 11/01  10:00:00,228.219856375,30.034693352,20.0230369462,9.73380377708,37.1018798503,116.476155989,118.288389045,99.7477663634,9.90576805939,8.6348546225
 11/01  11:00:00,226.678348578,30.0968022859,22.6789681009,7.84678831735,37.1018798503,116.476155989,106.627241736,96.7014736771,9.90576805939,0.02
 11/01  12:00:00,218.90387722,30.2632668875,29.0220862608,5.53023364415,37.1018798503,104.434947198,109.378409596,90.8424515608,9.90576805939,8.63018997579
 11/01  13:00:00,238.0635083,30.3984235735,37.9650199421,4.22254017635,37.1018798503,116.476155989,97.9172057183,87.9914376589,9.90576805939,0.02
 11/01  14:00:00,244.785571015,30.5282378871,46.1636814083,2.8879076059,37.1018798503,116.476155989,105.012044885,86.4715137839,9.90576805939,8.63476304184
 11/01  15:00:00,243.127628928,30.6298939561,46.8778466902,2.03865694701,37.1018798503,116.476155989,95.2843559644,85.358587905,9.90576805939,0.02
 11/01  16:00:00,241.765463771,30.6714233741,47.2283619928,1.61819424744,37.1018798503,116.476155989,103.476939648,84.9428314448,9.90576805939,8.6283401443
 11/01  17:00:00,244.400963324,30.662847515,42.1734187028,1.4542714808,37.1018798503,116.476155989,94.7038125357,84.7780444763,9.90576805939,0.02
 11/01  18:00:00,154.076620017,28.17811374,28.1980264538,0.0,24.7345865669,47.5788473902,72.3933182972,67.4204342675,4.9528840297,0.02
 11/01  19:00:00,154.305444341,28.9429020308,25.0230121267,0.0,24.7345865669,47.5788473902,77.6484636078,72.6755795781,4.9528840297,0.02
 11/01  20:00:00,132.654091305,26.9763035688,20.8296140537,0.0,12.3672932834,38.6892022431,99.3681160154,87.7873156558,2.97173041782,8.60906994178
 11/01  21:00:00,92.5629327985,15.6110231686,11.3166472586,0.0,12.3672932834,27.0668015668,57.8166903149,54.824959897,2.97173041782,0.02
 11/01  22:00:00,87.1780403772,19.7826226171,14.890418112,0.0,4.12243109448,15.9888894789,81.8168914576,78.8251610398,2.97173041782,0.02
 11/01  23:00:00,82.7839189039,19.0330548923,13.0576429343,0.0,4.12243109448,15.9888894789,73.6317848545,70.6400544367,2.97173041782,0.02
 11/01  24:00:00,93.574168455,22.6987639142,16.2899154705,0.0,4.12243109448,15.9888894789,92.7073195195,89.7155891017,2.97173041782,0.02
 11/02  01:00:00,82.4628832669,18.8582461401,13.0941383285,0.0258630237304,4.12243109448,15.9888894789,74.8544633551,71.8627329373,2.97173041782,0.02
 11/02  02:00:00,95.5511590682,23.7039142393,17.3595782074,0.146247380657,4.12243109448,15.9888894789,94.481815123,91.4900847052,2.97173041782,0.02
 11/02  03:00:00,83.6997198716,18.3338198836,13.6763351271,0.050595416827,4.12243109448,15.9888894789,76.5428267619,73.5510963441,2.97173041782,0.02
 11/02  04:00:00,124.194481402,29.0157390109,18.1598763672,0.369689790633,12.3672932834,24.9413748627,106.675705618,101.702821588,4.9528840297,0.02
 11/02  05:00:00,140.481221705,28.8341146226,21.2499692422,14.0320445529,12.3672932834,24.9413748627,169.389994767,164.417110738,4.9528840297,0.02
 11/02  06:00:00,196.240578648,29.7879366923,22.4284353706,12.4803618408,24.7345865669,70.7195625826,135.924586768,125.998818708,9.90576805939,0.02
 11/02  07:00:00,218.44375423,30.1112827108,22.3318767053,7.97397243209,37.1018798503,92.3937384068,117.547535059,107.621767,9.90576805939,0.02
 11/02  08:00:00,213.805820659,30.2161082199,22.4410643273,6.68051183633,37.1018798503,104.434947198,112.5002939,102.574525841,9.90576805939,0.02
 11/02  09:00:00,226.570770808,30.3040179532,25.6855800109,5.05609984299,37.1018798503,116.476155989,117.354420174,98.820571132,9.90576805939,8.62808098227
 11/02  10:00:00,226.059380319,30.3974943976,30.5045911982,3.58227394729,37.1018798503,116.476155989,105.201784016,95.2760159569,9.90576805939,0.02
 11/02  11:00:00,226.257200219,30.5699370183,32.8346095028,2.80564269824,37.1018798503,116.476155989,110.251675716,91.7093539686,9.90576805939,8.63655368836
 11/02  12:00:00,224.559238351,31.1043677493,36.833901267,2.07404021068,37.1018798503,104.434947198,96.0335339237,86.1077658643,9.90576805939,0.02
 11/02  13:00:00,238.640274282,31.4767745152,37.2680698465,1.4458152294,37.1018798503,116.476155989,100.993891314,82.4514598134,9.90576805939,8.63666344089
 11/02  14:00:00,239.461096111,31.6713659667,38.0618263477,1.01170462261,37.1018798503,116.476155989,90.5715572073,80.6457891479,9.90576805939,0.02
 11/02  15:00:00,240.3626185,31.8574038071,39.7518000404,0.77909315227,37.1018798503,116.476155989,97.0031626048,78.464278014,9.90576805939,8.63311653134
 11/02  16:00:00,235.313257464,31.5286399981,35.3511909108,0.711725073644,37.1018798503,116.476155989,89.9132821214,79.9875140621,9.90576805939,0.02
 11/02  17:00:00,235.02663397,31.2552458512,29.5646720321,0.737812928456,37.1018798503,116.476155989,100.431140605,81.9063995447,9.90576805939,8.61897300091
 11/02  18:00:00,155.077076885,28.2873692102,21.6040629184,0.0,24.7345865669,47.5788473902,70.4990100946,65.5261260649,4.9528840297,0.02
 11/02  19:00:00,155.174007667,29.0521575009,19.541951753,0.0,24.7345865669,47.5788473902,76.3447755448,71.3718915151,4.9528840297,0.02
 11/02  20:00:00,132.090443094,27.4133254493,17.8992327541,0.0,12.3672932834,38.6892022431,90.081506811,87.0897763931,2.97173041782,0.02
 11/02  21:00:00,95.4542543568,17.0598259022,10.8992244117,0.0,12.3672932834,27.0668015668,61.6511798625,58.6594494447,2.97173041782,0.02
 11/02  22:00:00,90.617173466,22.480252974,14.2331054957,0.0,4.12243109448,15.9888894789,88.0760430052,85.0843125874,2.97173041782,0.02
 11/02  23:00:00,81.700710352,19.2952680206,11.6040887092,0.0,4.12243109448,15.9888894789,73.2689657625,70.2772353447,2.97173041782,0.02
 11/02  24:00:00,91.2873823728,23.1357857947,14.5311900482,0.0250955140718,4.12243109448,15.9888894789,92.9497965182,89.9580661004,2.97173041782,0.02
 11/03  01:00:00,79.7632935237,18.4212242597,12.0879827017,0.0428389675087,4.12243109448,15.9888894789,75.6804066377,72.6886762199,2.97173041782,0.02
 11/03  02:00:00,90.0809581707,23.5728076751,14.7434867164,0.155511381461,4.12243109448,15.9888894789,94.9211591398,91.929428722,2.97173041782,0.02
 11/03  03:00:00,79.3495214854,19.0767570803,11.8487630321,0.336234165087,4.12243109448,15.9888894789,77.2858454724,74.2941150546,2.97173041782,0.02
 11/03  04:00:00,115.225915465,28.2873692102,17.3665015458,0.221592149484,12.3672932834,24.9413748627,107.426746279,102.453862249,4.9528840297,0.02
 11/03  05:00:00,136.769329103,29.2670669372,19.8690999024,18.1159733616,12.3672932834,24.9413748627,170.079422122,165.106538092,4.9528840297,0.02
 11/03  06:00:00,188.49252929,29.7922274396,19.7434410722,12.6781088937,24.7345865669,70.7195625826,137.185118254,127.259350195,9.90576805939,0.02
 11/03  07:00:00,212.777905491,30.1124097232,19.2082686863,8.51832188597,37.1018798503,92.3937384068,127.453267249,108.938807273,9.90576805939,8.6086919164
 11/03  08:00:00,207.744581079,30.2111733089,19.3658733035,7.18842369506,37.1018798503,104.434947198,113.767807108,103.842039048,9.90576805939,0.02
 11/03  09:00:00,219.490158311,30.2897863163,20.5807638138,5.75134895888,37.1018798503,116.476155989,110.192351426,100.266583367,9.90576805939,0.02
 11/03  10:00:00,217.589335158,30.3656366576,21.6956548503,4.39257410724,37.1018798503,116.476155989,115.348728539,96.807889485,9.90576805939,8.63507099419
 11/03  11:00:00,216.667020474,30.460814988,25.3888463278,3.40503710234,37.1018798503,116.476155989,104.078483282,94.1527152226,9.90576805939,0.02
 11/03  12:00:00,208.10410704,30.6232036301,29.0193338638,2.65491676027,37.1018798503,104.434947198,109.647203633,91.1097917387,9.90576805939,8.63164383531
 11/03  13:00:00,224.180548451,30.9688438255,32.7294739325,2.05515968519,37.1018798503,116.476155989,97.063888705,87.1381206456,9.90576805939,0.02
 11/03  14:00:00,232.901504354,31.1850661127,35.5666638456,1.44170678484,37.1018798503,116.476155989,102.588832631,84.0481188461,9.90576805939,8.63494572555
 11/03  15:00:00,238.017938943,31.2458197916,36.703195275,1.06353906108,37.1018798503,116.476155989,92.5773711262,82.6516030668,9.90576805939,0.02
 11/03  16:00:00,241.299230465,31.2725775407,36.4130501979,0.898774053245,37.1018798503,116.476155989,99.9909005563,81.4565760334,9.90576805939,8.62855646355
 11/03  17:00:00,241.834016071,31.0901494691,29.0436924121,0.937121554684,37.1018798503,116.476155989,91.9655022861,82.0397342267,9.90576805939,0.02
 11/03  18:00:00,164.130800809,28.17811374,21.7651333627,0.0,24.7345865669,47.5788473902,70.5619048456,65.5890208159,4.9528840297,0.02
 11/03  19:00:00,164.7044338,29.0521575009,22.1316987518,0.0,24.7345865669,47.5788473902,76.0803980422,71.1075140125,4.9528840297,0.02
 11/03  20:00:00,140.785375211,27.4133254493,20.2254883646,0.0,12.3672932834,38.6892022431,89.526115894,86.5343854762,2.97173041782,0.02
 11/03  21:00:00,95.2582686304,15.2614056643,10.5812534293,0.0,12.3672932834,27.0668015668,62.779268611,51.2017845068,2.97173041782,8.6057536864
 11/03  22:00:00,98.6681099945,22.480252974,15.0036776125,0.0,4.12243109448,15.9888894789,88.9146624589,85.922932041,2.97173041782,0.02
 11/03  23:00:00,87.1387730147,19.2078636445,11.2109482746,0.0,4.12243109448,15.9888894789,73.0250387405,70.0333083227,2.97173041782,0.02
 11/03  24:00:00,98.0967015011,23.1357857947,13.9536641379,0.0319586471816,4.12243109448,15.9888894789,92.759758588,89.7680281702,2.97173041782,0.02
 11/04  01:00:00,86.2758121136,18.4212242597,11.1644184021,0.0495548558626,4.12243109448,15.9888894789,75.5933866877,72.6016562699,2.97173041782,0.02
 11/04  02:00:00,99.0369554503,23.5728076751,14.1098316594,0.266450695062,4.12243109448,15.9888894789,94.7848541998,91.7931237819,2.97173041782,0.02
 11/04  03:00:00,87.6115152105,19.0767570803,11.845460809,0.556632081097,4.12243109448,15.9888894789,77.0701294299,74.0783990121,2.97173041782,0.02
 11/04  04:00:00,110.146692705,27.194814509,16.8378950149,0.0915156939244,4.12243109448,16.0517297156,113.653472106,110.661741688,2.97173041782,0.02
 11/04  05:00:00,109.81208485,27.8503473297,17.0752418313,0.822806725761,4.12243109448,16.0517297156,114.430513513,111.438783095,2.97173041782,0.02
 11/04  06:00:00,134.946526131,29.5984348515,17.2106831512,3.28821528714,4.12243109448,39.6058045677,95.5224067963,92.5306763785,2.97173041782,0.02
 11/04  07:00:00,194.291869079,29.6614094882,19.4348124022,27.8723133035,12.3672932834,65.3531420225,148.962290177,143.989406147,4.9528840297,0.02
 11/04  08:00:00,181.353210343,29.6452403351,19.3090066041,23.3198569371,12.3672932834,68.2430321324,146.143421305,141.170537275,4.9528840297,0.02
 11/04  09:00:00,203.27297471,29.6823169259,19.8626472044,17.2023820744,16.4897243779,93.1370602926,135.293677074,127.349062627,7.92461444751,0.02
 11/04  10:00:00,201.186706528,29.6819270975,21.0235569222,14.676703077,16.4897243779,93.1370602926,129.966516344,122.021901896,7.92461444751,0.02
 11/04  11:00:00,199.952929261,29.679072321,22.1940291058,12.7840507925,16.4897243779,93.1370602926,135.583220052,119.044285177,7.92461444751,8.61432042712
 11/04  12:00:00,190.493357251,29.6789010011,23.3921096323,10.6147270663,16.4897243779,83.9857416113,123.942683378,115.99806893,7.92461444751,0.02
 11/04  13:00:00,189.296740532,29.6830033185,23.904599002,9.37141011267,16.4897243779,83.9857416113,122.274928965,114.330314518,7.92461444751,0.02
 11/04  14:00:00,186.58271813,29.6955569436,23.9107013468,7.95352189023,16.4897243779,83.9857416113,120.328144837,112.383530389,7.92461444751,0.02
 11/04  15:00:00,159.05363327,29.5984348515,21.1798954669,0.0,12.3672932834,70.6512738906,65.3014962042,60.3286121745,4.9528840297,0.02
 11/04  16:00:00,158.75472462,29.5984348515,20.9313546123,0.0,12.3672932834,70.6512738906,72.7890153835,59.2249214205,4.9528840297,8.61120993324
 11/04  17:00:00,151.267817101,29.5984348515,20.2257943362,0.0237373982231,12.3672932834,58.1284167478,69.1485542829,64.1756702532,4.9528840297,0.02
 11/04  18:00:00,124.540061908,26.9763035688,18.8962441587,0.0,12.3672932834,24.9413748627,91.8389045594,86.8660205297,4.9528840297,0.02
 11/04  19:00:00,123.548065721,27.8503473297,17.8751861883,0.0399152211812,12.3672932834,24.9413748627,98.586556384,93.6136723543,4.9528840297,0.02
 11/04  20:00:00,103.926127543,27.4133254493,16.6672359015,0.05409778586,4.12243109448,16.0517297156,107.642119148,104.65038873,2.97173041782,0.02
 11/04  21:00:00,88.1103666067,20.6818327361,12.5972718272,0.0,4.12243109448,15.9888894789,90.5390318499,87.5473014321,2.97173041782,0.02
 11/04  22:00:00,81.5591382092,17.9842023792,10.270715389,0.0,4.12243109448,15.9888894789,80.7986776192,77.8069472013,2.97173041782,0.02
 11/04  23:00:00,94.3714542565,23.1357857947,13.0317997194,0.438834127469,4.12243109448,15.9888894789,101.281600111,98.2898696928,2.97173041782,0.02
 11/04  24:00:00,81.9289520177,18.4212242597,10.5157225276,0.452466412766,4.12243109448,15.9888894789,80.9303782502,77.9386478324,2.97173041782,0.02
 11/05  01:00:00,93.1305756582,23.3542967349,13.1695350894,1.44242285983,2.06121554724,15.9888894789,101.997170259,99.0054398412,2.97173041782,0.02
 11/05  02:00:00,83.0593689691,19.732289901,9.44743848243,3.99390399864,2.06121554724,15.9888894789,82.1686996635,79.1769692457,2.97173041782,0.02
 11/05  03:00:00,97.3455027562,24.6653623763,9.99911268748,6.66115903128,2.06121554724,15.9888894789,103.064729692,100.072999275,2.97173041782,0.02
 11/05  04:00:00,85.5053584375,19.732289901,7.09177094702,6.6888418503,2.06121554724,15.9888894789,83.7197310134,80.7280005956,2.97173041782,0.02
 11/05  05:00:00,100.722499587,24.6653623763,8.74610863953,9.85752879024,2.06121554724,15.9888894789,105.044268848,102.05253843,2.97173041782,0.02
 11/05  06:00:00,88.635634379,19.732289901,6.55679026286,9.07058029128,2.06121554724,15.9888894789,85.4820847074,82.4903542895,2.97173041782,0.02
 11/05  07:00:00,102.683281934,24.6653623763,7.86315162526,12.8512040258,2.06121554724,15.9888894789,106.95128008,103.959549662,2.97173041782,0.02
 11/05  08:00:00,100.939056941,19.732289901,6.83498331045,7.61754281253,4.12243109448,41.7362269337,83.1104913649,78.1376073352,4.9528840297,0.02
 11/05  09:00:00,113.43085713,24.6653623763,10.7716784521,6.6561012014,4.12243109448,41.7362269337,98.6810080888,93.7081240591,4.9528840297,0.02
 11/05  10:00:00,99.4369261554,19.732289901,10.0913928081,4.40242875671,4.12243109448,41.7362269337,77.4103344672,72.4374504375,4.9528840297,0.02
 11/05  11:00:00,114.748402574,24.6653623763,14.3840738107,5.09581851724,4.12243109448,41.7362269337,92.6444842813,87.6716002516,4.9528840297,0.02
 11/05  12:00:00,101.539496001,19.732289901,12.4766956471,3.65150905901,4.12243109448,41.7362269337,73.3791169692,68.4062329395,4.9528840297,0.02
 11/05  13:00:00,116.433967534,24.6653623763,16.5709489871,3.87609930912,4.12243109448,41.7362269337,89.0425264989,84.0696424692,4.9528840297,0.02
 11/05  14:00:00,102.297693379,19.7323827727,13.7099698912,2.74629568174,4.12243109448,41.7362269337,71.4196003238,66.4467162941,4.9528840297,0.02
 11/05  15:00:00,118.293531623,24.6658414632,17.7522111739,2.98172763058,4.12243109448,41.7362269337,87.2563473741,82.2834633444,4.9528840297,0.02
 11/05  16:00:00,86.6159979965,19.732362808,14.0811127492,2.3284847973,4.12243109448,24.8785346261,71.4109126789,66.4380286492,4.9528840297,0.02
 11/05  17:00:00,96.4094935256,23.7913186154,17.0749992727,2.32798041569,2.06121554724,15.9888894789,93.8544337527,90.8627033349,2.97173041782,0.02
 11/05  18:00:00,84.7278368811,17.9842023792,11.875333997,0.0,2.06121554724,15.9888894789,87.8072375176,76.2336350067,2.97173041782,8.60187209309
 11/05  19:00:00,97.159690507,22.480252974,13.0389259265,0.0,2.06121554724,15.9888894789,101.644242758,98.6525123399,2.97173041782,0.02
 11/05  20:00:00,84.0778063649,18.4212242597,9.72494096034,1.05737759659,2.06121554724,15.9888894789,83.2087678125,80.2170373947,2.97173041782,0.02
 11/05  21:00:00,103.242995733,24.5779580002,11.8105518521,6.15438188591,2.06121554724,15.9888894789,104.438835592,101.447105174,2.97173041782,0.02
 11/05  22:00:00,89.9466048099,19.732289901,9.38302301431,6.32978022384,2.06121554724,15.9888894789,84.5875368791,81.5958064612,2.97173041782,0.02
 11/05  23:00:00,106.87927018,24.6653623763,11.9889227591,9.34332869011,2.06121554724,15.9888894789,105.625832963,102.634102545,2.97173041782,0.02
 11/05  24:00:00,92.5213800314,19.732289901,9.70541875927,8.43698011345,2.06121554724,15.9888894789,85.4322906743,82.4405602564,2.97173041782,0.02
 11/06  01:00:00,111.267424373,24.6653623763,12.1785078668,11.0427138598,4.12243109448,15.9888894789,105.617250103,102.625519686,2.97173041782,0.02
 11/06  02:00:00,96.2802893848,19.732289901,9.51407927332,9.67472099819,4.12243109448,15.9888894789,85.2018429182,82.2101125003,2.97173041782,0.02
 11/06  03:00:00,113.153051312,24.6653623763,11.2682292629,13.0268772067,4.12243109448,15.9888894789,105.891826889,102.900096471,2.97173041782,0.02
 11/06  04:00:00,97.8319273168,19.732289901,8.6675901216,11.2328414089,4.12243109448,15.9888894789,85.3085335427,82.3168031249,2.97173041782,0.02
 11/06  05:00:00,140.248075283,29.1614129711,13.194465932,10.8857108605,12.3672932834,24.9413748627,120.716003917,115.743119888,4.9528840297,0.02
 11/06  06:00:00,168.527982939,28.7259245593,16.4972984094,37.8226046348,12.3672932834,24.9413748627,186.408388263,181.435504233,4.9528840297,0.02
 11/06  07:00:00,221.77619217,29.6025782856,16.9484259193,36.1301164569,24.7345865669,70.7195625826,152.173839628,142.248071568,9.90576805939,0.02
 11/06  08:00:00,229.662647397,29.632982264,16.9528937183,23.8248560968,37.1018798503,92.3937384068,130.910096442,120.984328383,9.90576805939,0.02
 11/06  09:00:00,235.553635819,29.6490492634,17.5063452946,19.2074141763,37.1018798503,104.434947198,132.381232544,113.848807156,9.90576805939,8.62665732811
 11/06  10:00:00,243.192249427,29.6612478743,18.7379063489,15.2197990943,37.1018798503,116.476155989,118.725476034,108.799707974,9.90576805939,0.02
 11/06  11:00:00,239.398888098,29.6950592257,20.4129734821,11.5667823668,37.1018798503,116.476155989,113.841108193,103.915340134,9.90576805939,0.02
 11/06  12:00:00,235.578597059,29.7203716982,22.314340982,9.63286064745,37.1018798503,116.476155989,119.902016077,101.359156188,9.90576805939,8.63709182934
 11/06  13:00:00,222.695682055,29.7531616947,23.6392441317,7.68638826248,37.1018798503,104.434947198,108.580530256,98.6547621965,9.90576805939,0.02
 11/06  14:00:00,230.969451127,29.7797915595,23.9111084076,6.53198453101,37.1018798503,116.476155989,114.89090573,96.3479767238,9.90576805939,8.63716094696
 11/06  15:00:00,229.734965209,29.8099744992,23.91389136,5.64053274547,37.1018798503,116.476155989,104.334531416,94.4087633563,9.90576805939,0.02
 11/06  16:00:00,228.516742475,29.8616579341,23.9145294345,4.91275026738,37.1018798503,116.476155989,111.797800941,93.2584872319,9.90576805939,8.63354564953
 11/06  17:00:00,236.302795381,29.9092535964,24.2466251632,4.40880887711,37.1018798503,116.476155989,102.52062106,92.5948530006,9.90576805939,0.02
 11/06  18:00:00,247.66920583,29.9446313754,23.754174353,4.14728141212,37.1018798503,116.476155989,110.320387635,91.7954427115,9.90576805939,8.61917686413
 11/06  19:00:00,162.679510212,27.4133254493,18.9392285709,0.0,24.7345865669,47.5788473902,77.2352626511,72.2623786214,4.9528840297,0.02
 11/06  20:00:00,164.174922582,28.8700650508,16.4609571431,0.0,24.7345865669,47.5788473902,82.3092153414,77.3363313117,4.9528840297,0.02
 11/06  21:00:00,142.222151496,26.9763035688,15.6111977475,0.0,12.3672932834,38.6892022431,95.5639851638,92.572254746,2.97173041782,0.02
 11/06  22:00:00,113.896376636,20.6818327361,12.1708546844,0.0,12.3672932834,27.0668015668,81.0870118016,78.0952813838,2.97173041782,0.02
 11/06  23:00:00,86.610843184,17.9842023792,9.92229138988,0.0,4.12243109448,15.9888894789,73.8842284813,70.8924980635,2.97173041782,0.02
 11/06  24:00:00,101.5005655,23.5728076751,11.6869922428,0.458777787054,4.12243109448,15.9888894789,94.4974524785,91.5057220607,2.97173041782,0.02
 11/07  01:00:00,85.9320074872,17.9842023792,8.47211291615,0.0,4.12243109448,15.9888894789,77.5080531036,74.5163226858,2.97173041782,0.02
 11/07  02:00:00,101.33930108,23.5728076751,11.2082034895,1.38226606986,4.12243109448,15.9888894789,97.371267595,94.3795371772,2.97173041782,0.02
 11/07  03:00:00,86.9655706063,18.3338198836,8.88020275019,0.595004247685,4.12243109448,15.9888894789,79.1716221823,76.1798917644,2.97173041782,0.02
 11/07  04:00:00,106.677574593,24.5779580002,11.0064171278,4.9539356057,4.12243109448,15.9888894789,100.581350216,97.5896197983,2.97173041782,0.02
 11/07  05:00:00,130.739356386,28.2873692102,12.3761872324,2.53404210823,12.3672932834,24.9413748627,111.388209039,106.415325009,4.9528840297,0.02
 11/07  06:00:00,163.685901412,29.2051589423,15.4782271214,30.9454089874,12.3672932834,24.9413748627,175.042874995,170.069990965,4.9528840297,0.02
 11/07  07:00:00,212.775660921,29.6944515162,16.5556792168,22.5616882527,24.7345865669,70.7195625826,150.200687133,131.693065868,9.90576805939,8.60185320568
 11/07  08:00:00,223.676438337,29.7866723952,16.6581066906,13.7813639149,37.1018798503,92.3937384068,120.589620289,110.663852229,9.90576805939,0.02
 11/07  09:00:00,229.772067632,29.8961893766,18.3849243328,9.02505462889,37.1018798503,104.434947198,111.893075813,101.967307753,9.90576805939,0.02
 11/07  10:00:00,241.151863445,30.0766956667,20.053691356,6.99612040475,37.1018798503,116.476155989,105.27027179,95.3445037303,9.90576805939,0.02
 11/07  11:00:00,241.551894295,30.3768760886,21.0381200583,6.3234628184,37.1018798503,116.476155989,109.081550496,90.5403341522,9.90576805939,8.63544828479
 11/07  12:00:00,242.398282868,30.7450709948,21.8728737431,5.15755112409,37.1018798503,116.476155989,98.8583911033,86.2223827082,9.90576805939,2.73024033568
 11/07  13:00:00,231.934362241,31.0529001884,22.4385860272,4.11844425574,37.1018798503,104.434947198,98.9805789419,83.1527358577,9.90576805939,5.92207502481
 11/07  14:00:00,241.719469804,31.2350697699,22.6980267653,3.20829405777,37.1018798503,116.476155989,91.0516266874,81.125858628,9.90576805939,0.02
 11/07  15:00:00,241.235175414,31.269773457,22.7012383486,2.66918696939,37.1018798503,116.476155989,98.2254843852,79.6843176735,9.90576805939,8.63539865225
 11/07  16:00:00,240.018903392,31.1025423348,22.0150803057,2.33711154631,37.1018798503,116.476155989,89.8838495867,79.9580815273,9.90576805939,0.02
 11/07  17:00:00,246.311908544,30.7038978126,19.9940696382,2.32370028273,37.1018798503,116.476155989,101.461589679,82.9269691688,9.90576805939,8.62885245119
 11/07  18:00:00,253.758813839,30.4473341371,17.7488095826,2.55694541583,37.1018798503,116.476155989,95.3050715773,85.3793035179,9.90576805939,0.02
 11/07  19:00:00,167.48761158,28.2873692102,13.8169582544,0.0,24.7345865669,47.5788473902,73.2325671363,68.2596831066,4.9528840297,0.02
 11/07  20:00:00,166.571895837,28.7243910906,11.8154806818,0.0,24.7345865669,47.5788473902,79.4476013918,74.4747173621,4.9528840297,0.02
 11/07  21:00:00,143.936603181,27.4133254493,10.3597317168,0.0,12.3672932834,38.6892022431,101.780633792,90.1996200161,2.97173041782,8.60928335797
 11/07  22:00:00,118.466044096,22.8921084964,8.19538192963,0.165946386323,12.3672932834,27.0668015668,81.0269001685,78.0351697507,2.97173041782,0.02
 11/07  23:00:00,88.2250020826,17.9842023792,6.71831466705,0.0,4.12243109448,15.9888894789,72.5104978543,69.5187674365,2.97173041782,0.02
 11/07  24:00:00,103.487601931,23.5728076751,8.09203060567,0.839691371575,4.12243109448,15.9888894789,93.7051233861,90.7133929683,2.97173041782,0.02
 11/08  01:00:00,89.6795350649,19.0330548923,6.17070656073,1.49189989327,4.12243109448,15.9888894789,75.871668267,72.8799378492,2.97173041782,0.02
 11/08  02:00:00,107.891769444,24.6653623763,8.09722882383,4.91299628095,4.12243109448,15.9888894789,96.3770188829,93.385288465,2.97173041782,0.02
 11/08  03:00:00,94.2120494829,19.732289901,6.51647657177,5.1953135243,4.12243109448,15.9888894789,78.3540469837,75.3623165658,2.97173041782,0.02
 11/08  04:00:00,110.751423706,24.6653623763,7.96873587102,8.02842260951,4.12243109448,15.9888894789,98.9296966319,95.9379662141,2.97173041782,0.02
 11/08  05:00:00,134.996512258,28.7243910906,8.7968921424,5.37483689968,12.3672932834,24.9413748627,110.598297808,105.625413778,4.9528840297,0.02
 11/08  06:00:00,168.789793835,29.1938481956,11.6687649238,35.283310785,12.3672932834,24.9413748627,174.205479273,169.232595243,4.9528840297,0.02
 11/08  07:00:00,215.053178691,29.6831669606,11.8310804405,26.5716775871,24.7345865669,70.7195625826,156.759929125,146.834161065,9.90576805939,0.02
 11/08  08:00:00,226.617749538,29.7721763315,12.3360480242,18.6071170698,37.1018798503,92.3937384068,135.36081387,125.435045811,9.90576805939,0.02
 11/08  09:00:00,232.643964501,29.8416349126,13.134404711,15.3047678396,37.1018798503,104.434947198,133.451905903,114.919361498,9.90576805939,8.62677634555
 11/08  10:00:00,241.318126862,29.9247044385,14.6745485816,11.7109142035,37.1018798503,116.476155989,113.030102769,103.10433471,9.90576805939,0.02
 11/08  11:00:00,239.961737376,30.0281479131,16.6009588168,9.28644098939,37.1018798503,116.476155989,105.229010146,95.3032420866,9.90576805939,0.02
 11/08  12:00:00,239.513111364,30.1074674892,18.5318407059,7.75173599792,37.1018798503,116.476155989,110.796729158,92.2537227147,9.90576805939,8.6372383844
 11/08  13:00:00,229.25125113,30.1470109723,20.1258921667,6.37752945943,37.1018798503,104.434947198,100.651887453,90.7261193938,9.90576805939,0.02
 11/08  14:00:00,238.577343594,30.2320201213,21.2071221557,5.17542389477,37.1018798503,116.476155989,107.182881211,88.6397333431,9.90576805939,8.63737980896
 11/08  15:00:00,236.755874958,30.263958188,21.3469512581,4.3684284144,37.1018798503,116.476155989,106.500930857,87.9596857107,9.90576805939,8.63547708646
 11/08  16:00:00,235.934558237,30.2838943686,20.6454118557,3.86077838689,37.1018798503,116.476155989,97.457464821,87.5316967616,9.90576805939,0.02
 11/08  17:00:00,243.113667872,30.2583467838,19.1894709992,3.85078245643,37.1018798503,116.476155989,97.8349428586,87.9091747992,9.90576805939,0.02
 11/08  18:00:00,250.411271141,30.2539540255,18.415082801,3.9160487707,37.1018798503,116.476155989,106.838744357,88.3136528939,9.90576805939,8.61932340387
 11/08  19:00:00,163.075752787,28.2873692102,14.7438669088,0.0,24.7345865669,47.5788473902,75.6273470423,70.6544630126,4.9528840297,0.02
 11/08  20:00:00,162.949331907,28.7243910906,13.1969249067,0.0,24.7345865669,47.5788473902,81.2075127476,76.2346287179,4.9528840297,0.02
 11/08  21:00:00,140.199889459,27.4133254493,11.8162541684,0.00230691540672,12.3672932834,38.6892022431,94.4442616315,91.4525312136,2.97173041782,0.02
 11/08  22:00:00,114.834881724,22.8921084964,9.36918757075,0.265946464639,12.3672932834,27.0668015668,82.4566515419,79.4649211241,2.97173041782,0.02
 11/08  23:00:00,84.7378899289,17.9842023792,7.4350324658,0.0,4.12243109448,15.9888894789,73.5052271057,70.5134966879,2.97173041782,0.02
 11/08  24:00:00,98.8439934996,22.6987639142,8.60618755384,0.194475711916,4.12243109448,15.9888894789,94.5798842462,91.5881538284,2.97173041782,0.02
 11/09  01:00:00,90.4808317921,19.9508008412,5.82367559827,3.56854455378,4.12243109448,15.9888894789,77.1689609198,74.177230502,2.97173041782,0.02
 11/09  02:00:00,104.778545643,24.2283404958,6.66730139471,4.77523351883,4.12243109448,15.9888894789,96.6666534655,93.6749230477,2.97173041782,0.02
 11/09  03:00:00,94.9676043495,20.1693117815,5.18943082327,7.70416208722,4.12243109448,15.9888894789,78.4183717066,75.4266412888,2.97173041782,0.02
 11/09  04:00:00,107.232584247,24.2283404958,6.37214516963,7.78165758388,4.12243109448,15.9888894789,99.0736332181,96.0819028003,2.97173041782,0.02
 11/09  05:00:00,135.43301764,29.1614129711,7.1964839416,8.03695353332,12.3672932834,24.9413748627,111.558030819,106.585146789,4.9528840297,0.02
 11/09  06:00:00,159.65241475,28.7550381703,10.7119079665,30.254059892,12.3672932834,24.9413748627,184.424867383,170.870108417,4.9528840297,8.60187493584
 11/09  07:00:00,215.510933262,29.6881877752,11.3108985801,28.8255165161,24.7345865669,70.7195625826,159.264993285,149.339225226,9.90576805939,0.02
 11/09  08:00:00,223.557893009,29.7805844657,12.1340531307,20.1940309695,37.1018798503,92.3937384068,136.896465207,126.970697147,9.90576805939,0.02
 11/09  09:00:00,229.59503472,29.8357213355,13.1257526899,17.2405126729,37.1018798503,104.434947198,126.231825944,116.306057885,9.90576805939,0.02
 11/09  10:00:00,237.941392972,29.9072743559,14.4184971346,13.806310275,37.1018798503,116.476155989,124.501113766,105.966129216,9.90576805939,8.62921649038
 11/09  11:00:00,235.182889174,29.9969086258,15.8601425055,10.5650334053,37.1018798503,116.476155989,107.303228318,97.3774602587,9.90576805939,0.02
 11/09  12:00:00,236.279538201,30.172512952,17.838325501,8.50961071232,37.1018798503,116.476155989,110.006834685,91.4637503979,9.90576805939,8.63731622793
 11/09  13:00:00,227.411373393,30.4664569529,19.3762482481,7.00346876032,37.1018798503,104.434947198,97.1661244307,87.2403563713,9.90576805939,0.02
 11/09  14:00:00,236.849745652,30.6650713402,19.7588512503,5.57878152751,37.1018798503,116.476155989,103.386981981,84.8438906425,9.90576805939,8.6373232794
 11/09  15:00:00,237.089198419,30.615890795,20.0574686547,4.38157624894,37.1018798503,116.476155989,94.4580122006,84.5322441412,9.90576805939,0.02
 11/09  16:00:00,236.868972793,30.5488732678,19.9759508489,3.74352116061,37.1018798503,116.476155989,103.201436535,84.6618354743,9.90576805939,8.63383300135
 11/09  17:00:00,243.119155555,30.351700421,18.1359645777,3.8108256565,37.1018798503,116.476155989,96.3504379555,86.4246698961,9.90576805939,0.02
 11/09  18:00:00,250.358168984,30.2811760388,17.8114769115,3.99463583818,37.1018798503,116.476155989,97.5385500405,87.6127819812,9.90576805939,0.02
 11/09  19:00:00,162.119881828,28.2873692102,14.7495914624,0.0,24.7345865669,47.5788473902,75.1587369887,70.185852959,4.9528840297,0.02
 11/09  20:00:00,161.188251999,28.7243910906,12.3093626902,0.0,24.7345865669,47.5788473902,89.6526046405,76.0905720257,4.9528840297,8.6091485851
 11/09  21:00:00,138.174403855,27.4133254493,11.1567974165,0.0208223887075,12.3672932834,38.6892022431,94.3951976335,91.4034672157,2.97173041782,0.02
 11/09  22:00:00,112.319649213,22.8921084964,9.14136116831,0.333689683003,12.3672932834,27.0668015668,82.4614769738,79.469746556,2.97173041782,0.02
 11/09  23:00:00,82.4244591999,17.9842023792,6.90837359027,0.0,4.12243109448,15.9888894789,73.6208639364,70.6291335186,2.97173041782,0.02
 11/09  24:00:00,96.0348416487,22.6987639142,7.95011662577,0.171125653027,4.12243109448,15.9888894789,94.6575656204,91.6658352026,2.97173041782,0.02
 11/10  01:00:00,88.5337060223,20.1693117815,5.39113041254,4.14126632165,4.12243109448,15.9888894789,76.6923669316,73.7006365138,2.97173041782,0.02
 11/10  02:00:00,101.246381578,24.2283404958,5.48769278574,5.08161949702,4.12243109448,15.9888894789,96.9098763867,93.9181459689,2.97173041782,0.02
 11/10  03:00:00,92.5026529399,20.1693117815,3.78638987596,8.27473212051,4.12243109448,15.9888894789,78.9435331699,75.9518027521,2.97173041782,0.02
 11/10  04:00:00,104.647827401,24.2283404958,4.83816618925,8.29050817718,4.12243109448,15.9888894789,99.6329428757,96.6412124579,2.97173041782,0.02
 11/10  05:00:00,133.228707702,29.1614129711,4.68705292615,8.79077107396,12.3672932834,24.9413748627,112.273047119,107.30016309,4.9528840297,0.02
 11/10  06:00:00,159.254739073,28.7546941924,7.23778602605,31.7941233222,12.3672932834,24.9413748627,176.898921569,171.926037539,4.9528840297,0.02
 11/10  07:00:00,216.71201255,29.6878839729,7.26644806315,31.1394621585,24.7345865669,70.7195625826,173.390464492,163.464696433,9.90576805939,0.02
 11/10  08:00:00,223.671498176,29.7796279308,7.27725835598,21.2726169722,37.1018798503,92.3937384068,154.339021121,144.413253061,9.90576805939,0.02
 11/10  09:00:00,230.67646162,29.8222386855,8.2198062393,18.5744044364,37.1018798503,104.434947198,153.190374071,134.657674238,9.90576805939,8.62693177276
 11/10  10:00:00,235.126283204,29.908095068,10.1028017899,14.6323306698,37.1018798503,116.476155989,131.594320273,121.668552214,9.90576805939,0.02
 11/10  11:00:00,229.950000781,30.0004914429,12.7892779938,11.4430744152,37.1018798503,116.476155989,124.067132665,105.52574231,9.90576805939,8.63562229558
 11/10  12:00:00,230.603370007,30.089860864,16.0068898715,9.50710136687,37.1018798503,116.476155989,103.725964609,93.8001965498,9.90576805939,0.02
 11/10  13:00:00,222.543875287,30.1577827585,18.7724142847,7.87668965991,37.1018798503,104.434947198,109.552000272,91.0139382215,9.90576805939,8.63229399153
 11/10  14:00:00,235.0658564,30.1828976466,19.514139901,6.6612569888,37.1018798503,116.476155989,99.7743827936,89.8486147342,9.90576805939,0.02
 11/10  15:00:00,235.200391734,30.1959452103,19.3455363083,5.81213604305,37.1018798503,116.476155989,107.657757004,89.1163376495,9.90576805939,8.63565129522
 11/10  16:00:00,235.278725202,30.1879923415,19.3463432509,5.42141954639,37.1018798503,116.476155989,99.1983541573,89.2725860979,9.90576805939,0.02
 11/10  17:00:00,242.147202529,30.195871118,18.797232648,5.2927440928,37.1018798503,116.476155989,107.839061694,89.3042137033,9.90576805939,8.62907993133
 11/10  18:00:00,249.952359758,30.2024731965,18.4130304822,5.28343246374,37.1018798503,116.476155989,99.3311656481,89.4053975887,9.90576805939,0.02
 11/10  19:00:00,161.342024216,28.2873692102,15.3031248411,0.0,24.7345865669,47.5788473902,76.6088046659,71.6359206362,4.9528840297,0.02
 11/10  20:00:00,159.129747122,28.7243910906,14.1765923701,0.0,24.7345865669,47.5788473902,82.1595681728,77.1866841431,4.9528840297,0.02
 11/10  21:00:00,135.704426667,27.4133254493,13.1236914475,0.0314798836219,12.3672932834,38.6892022431,95.2072112434,92.2154808256,2.97173041782,0.02
 11/10  22:00:00,109.972990152,21.9928983774,9.97751591533,0.408263075275,12.3672932834,27.0668015668,81.3169341403,78.3252037225,2.97173041782,0.02
 11/10  23:00:00,81.801393872,17.9842023792,8.18059555714,0.0,4.12243109448,15.9888894789,73.9484219096,70.9566914918,2.97173041782,0.02
 11/10  24:00:00,94.4334085021,22.480252974,10.1568570457,0.0,4.12243109448,15.9888894789,94.8276115652,91.8358811474,2.97173041782,0.02
 11/11  01:00:00,84.8904073055,19.9508008412,7.32681136995,3.52850395529,2.06121554724,15.9888894789,77.2372001272,74.2454697094,2.97173041782,0.02
 11/11  02:00:00,98.8659205768,24.2283404958,8.58712920904,4.8687451035,2.06121554724,15.9888894789,97.6304795167,94.6387490989,2.97173041782,0.02
 11/11  03:00:00,90.1675628819,20.1693117815,6.5550576792,7.92303440616,2.06121554724,15.9888894789,87.8634203839,76.2898118533,2.97173041782,8.60187811275
 11/11  04:00:00,101.663550932,24.2283404958,7.81532702289,7.7694115073,2.06121554724,15.9888894789,100.109453262,97.1177228446,2.97173041782,0.02
 11/11  05:00:00,92.8613230706,20.1693117815,6.02672154822,11.3641127063,2.06121554724,15.9888894789,81.2936714042,78.3019409863,2.97173041782,0.02
 11/11  06:00:00,103.226689298,24.2283404958,7.35897142662,10.1670415279,2.06121554724,15.9888894789,102.270566083,99.278835665,2.97173041782,0.02
 11/11  07:00:00,96.0876599801,20.1693117815,5.47129397183,14.2874389423,2.06121554724,15.9888894789,82.8207694298,79.829039012,2.97173041782,0.02
 11/11  08:00:00,91.2508428762,24.2283404958,7.42981100436,11.9519024371,2.06121554724,15.9888894789,103.749075963,100.757345545,2.97173041782,0.02
 11/11  09:00:00,107.533499275,20.1693117815,6.78140104545,13.0932058701,4.12243109448,41.7362269337,81.4232809596,76.4503969299,4.9528840297,0.02
 11/11  10:00:00,113.974810199,24.2283404958,10.1981857064,9.26948109936,4.12243109448,41.7362269337,98.385742733,93.4128587033,4.9528840297,0.02
 11/11  11:00:00,104.02228613,20.1693117815,9.14505165583,9.88240112366,4.12243109448,41.7362269337,78.23716419,73.2642801604,4.9528840297,0.02
 11/11  12:00:00,114.688593769,24.2283404958,13.5183775411,6.32316675581,4.12243109448,41.7362269337,94.2609935731,89.2881095434,4.9528840297,0.02
 11/11  13:00:00,103.594874964,20.1693117815,12.0534987834,6.4078362066,4.12243109448,41.7362269337,75.3993312156,70.4264471859,4.9528840297,0.02
 11/11  14:00:00,116.015660934,24.2283404958,16.4693294029,4.43347728235,4.12243109448,41.7362269337,92.1800177518,87.2071337221,4.9528840297,0.02
 11/11  15:00:00,104.885232917,20.0236378213,13.8038558763,4.44258113328,4.12243109448,41.7362269337,74.8314340513,69.8585500216,4.9528840297,0.02
 11/11  16:00:00,119.664154764,23.9661273675,17.0451438948,3.34565307214,4.12243109448,41.7362269337,93.2828936537,88.310009624,4.9528840297,0.02
 11/11  17:00:00,86.9978637963,17.9842023792,12.1046921746,0.0,4.12243109448,24.8785346261,77.2421127869,72.2692287572,4.9528840297,0.02
 11/11  18:00:00,104.207603801,24.381298154,14.1638859662,6.9925044088,2.06121554724,15.9888894789,100.57958882,97.5878584017,2.97173041782,0.02
 11/11  19:00:00,92.7633894862,19.732289901,10.5087599651,8.16632496624,2.06121554724,15.9888894789,82.9588316261,79.9671012083,2.97173041782,0.02
 11/11  20:00:00,110.895230041,24.6653623763,11.9966595394,11.7342362912,2.06121554724,15.9888894789,103.867424701,100.875694283,2.97173041782,0.02
 11/11  21:00:00,97.0122445333,19.732289901,8.18073633579,10.5866230991,2.06121554724,15.9888894789,84.5179922302,81.5262618123,2.97173041782,0.02
 11/11  22:00:00,115.069486396,24.6653623763,9.33706023421,14.7838810771,2.06121554724,15.9888894789,105.813067659,102.821337241,2.97173041782,0.02
 11/11  23:00:00,99.03877433,19.732289901,7.16910681939,12.6391106916,2.06121554724,15.9888894789,85.8625576262,82.8708272084,2.97173041782,0.02
 11/11  24:00:00,117.294436001,24.6653623763,7.62834963241,17.4952269447,2.06121554724,15.9888894789,107.478401968,104.486671551,2.97173041782,0.02
 11/12  01:00:00,100.531470869,19.732289901,5.8192726275,14.7345512079,2.06121554724,15.9888894789,87.2065316495,84.2148012317,2.97173041782,0.02
 11/12  02:00:00,119.294066969,24.6653623763,7.2233392744,19.9071023084,2.06121554724,15.9888894789,108.774747194,105.783016776,2.97173041782,0.02
 11/12  03:00:00,102.260098255,19.732289901,5.59742490375,16.6502533736,2.06121554724,15.9888894789,88.0941599874,85.1024295696,2.97173041782,0.02
 11/12  04:00:00,121.881052352,24.6653623763,7.00520086524,22.3100779401,2.06121554724,15.9888894789,109.847858909,106.856128491,2.97173041782,0.02
 11/12  05:00:00,104.628298084,19.732289901,4.83452492936,18.5483350962,2.06121554724,15.9888894789,88.8632187762,85.8714883584,2.97173041782,0.02
 11/12  06:00:00,123.925490049,24.6653623763,4.97537543653,24.7552260689,2.06121554724,15.9888894789,119.599624821,108.026013473,2.97173041782,8.60188092984
 11/12  07:00:00,105.550398907,19.732289901,3.42945032412,20.409956767,2.06121554724,15.9888894789,89.886922565,86.8951921471,2.97173041782,0.02
 11/12  08:00:00,108.802308274,24.6653623763,4.65969091855,24.6756180243,2.06121554724,15.9888894789,111.008708749,108.016978331,2.97173041782,0.02
 11/12  09:00:00,113.437201284,19.732289901,5.20925147147,14.781811309,4.12243109448,41.7362269337,85.2787321938,80.3058481641,4.9528840297,0.02
 11/12  10:00:00,128.376527454,24.6653623763,8.8054076474,15.9037636883,4.12243109448,41.7362269337,101.123173643,96.1502896133,4.9528840297,0.02
 11/12  11:00:00,111.346922814,19.732289901,8.61226163055,11.4889295826,4.12243109448,41.7362269337,80.2526319845,75.2797479548,4.9528840297,0.02
 11/12  12:00:00,131.35808213,24.6653623763,12.6846869111,14.2265313325,4.12243109448,41.7362269337,99.2938856615,94.3210016318,4.9528840297,0.02
 11/12  13:00:00,114.623683396,19.732289901,10.5031873285,10.9770532978,4.12243109448,41.7362269337,81.0622663542,76.0893823245,4.9528840297,0.02
 11/12  14:00:00,131.665248173,24.6653623763,13.5178344826,12.7103451739,4.12243109448,41.7362269337,99.6082893862,94.6354053565,4.9528840297,0.02
 11/12  15:00:00,113.378578613,19.732289901,10.8534734844,10.2183697059,4.12243109448,41.7362269337,80.9653368916,75.9924528619,4.9528840297,0.02
 11/12  16:00:00,128.973667296,24.6653623763,13.8538209528,12.4252265122,4.12243109448,41.7362269337,99.6775515598,94.7046675301,4.9528840297,0.02
 11/12  17:00:00,101.428711979,19.732289901,10.4760242764,10.4099207082,4.12243109448,24.8785346261,81.6558410001,76.6829569704,4.9528840297,0.02
 11/12  18:00:00,117.343541784,24.6653623763,12.4386951158,16.6257140926,2.06121554724,15.9888894789,104.970918649,101.979188231,2.97173041782,0.02
 11/12  19:00:00,100.309596381,19.732289901,9.66969583767,14.2218114106,2.06121554724,15.9888894789,86.399613493,83.4078830752,2.97173041782,0.02
 11/12  20:00:00,117.961868965,24.6653623763,11.2632412094,19.0575692166,2.06121554724,15.9888894789,107.946903448,104.95517303,2.97173041782,0.02
 11/12  21:00:00,101.638119539,19.732289901,9.0599954097,15.8031515358,2.06121554724,15.9888894789,87.368740333,84.3770099152,2.97173041782,0.02
 11/12  22:00:00,118.688143158,24.6653623763,12.8737963591,20.1826285077,2.06121554724,15.9888894789,108.493126572,105.501396154,2.97173041782,0.02
 11/12  23:00:00,99.5077010499,19.732289901,10.6530418512,16.3049130338,2.06121554724,15.9888894789,87.8147915816,84.8230611638,2.97173041782,0.02
 11/12  24:00:00,116.199616176,24.6653623763,12.7039558159,21.1108833119,2.06121554724,15.9888894789,109.220261057,106.228530639,2.97173041782,0.02
 11/13  01:00:00,100.43607326,19.732289901,9.82151028408,16.4007239639,4.12243109448,15.9888894789,87.4015331267,84.4098027089,2.97173041782,0.02
 11/13  02:00:00,118.185526028,24.6653623763,11.848601817,20.926461829,4.12243109448,15.9888894789,107.972077309,104.980346891,2.97173041782,0.02
 11/13  03:00:00,101.523923121,19.732289901,8.60118930545,17.1593821472,4.12243109448,15.9888894789,87.3229067368,84.331176319,2.97173041782,0.02
 11/13  04:00:00,120.593162358,24.6653623763,9.74222757284,22.3069435331,4.12243109448,15.9888894789,108.615753952,105.624023534,2.97173041782,0.02
 11/13  05:00:00,142.804864462,28.7243910906,11.6634087093,14.0352849107,12.3672932834,24.9413748627,123.725262948,118.752378918,4.9528840297,0.02
 11/13  06:00:00,194.221242391,29.1614129711,14.0306087736,61.5477017808,12.3672932834,24.9413748627,189.564913617,184.592029588,4.9528840297,0.02
 11/13  07:00:00,239.85100504,29.5984348515,12.6470332549,50.1242226384,24.7345865669,70.7195625826,171.168109658,161.242341598,9.90576805939,0.02
 11/13  08:00:00,240.893727167,29.5996959408,13.7894925297,33.3440590156,37.1018798503,92.3937384068,155.50763975,136.992940978,9.90576805939,8.60893071226
 11/13  09:00:00,242.654788582,29.6030464892,16.1623589311,23.5857701356,37.1018798503,104.434947198,127.037488914,117.111720855,9.90576805939,0.02
 11/13  10:00:00,249.479774281,29.6100178435,17.5084412866,17.9826431514,37.1018798503,116.476155989,115.844277059,105.918508999,9.90576805939,0.02
 11/13  11:00:00,246.031649171,29.6360021802,18.7455729294,14.8804881532,37.1018798503,116.476155989,119.46948131,100.927683617,9.90576805939,8.63602963378
 11/13  12:00:00,243.008102861,29.763042889,19.8773294184,11.8789211862,37.1018798503,116.476155989,106.520800437,96.595032378,9.90576805939,0.02
 11/13  13:00:00,231.539044626,29.880041497,20.5062165411,9.86753394049,37.1018798503,104.434947198,111.8756678,93.3370217101,9.90576805939,8.63287803081
 11/13  14:00:00,240.752344649,29.8861261307,20.4373636361,8.28444514945,37.1018798503,116.476155989,101.850648814,91.9248807547,9.90576805939,0.02
 11/13  15:00:00,240.10001182,29.8944493915,20.2620370488,6.98509555427,37.1018798503,116.476155989,108.73429949,90.19247081,9.90576805939,8.6360606206
 11/13  16:00:00,238.896773717,29.8062676579,19.4361970871,6.25900316022,37.1018798503,116.476155989,100.458512316,90.5327442563,9.90576805939,0.02
 11/13  17:00:00,248.454771715,29.738331937,18.5883159017,5.98939545484,37.1018798503,116.476155989,110.059403121,91.5243504021,9.90576805939,8.62928465942
 11/13  18:00:00,252.928264235,29.7496299742,16.7098026999,6.07140784739,37.1018798503,116.476155989,102.129312276,92.2035442164,9.90576805939,0.02
 11/13  19:00:00,162.183182333,26.9763035688,12.5901068889,0.0,24.7345865669,47.5788473902,78.6034857084,73.6306016787,4.9528840297,0.02
 11/13  20:00:00,162.546918886,27.8503473297,12.2187313936,0.0,24.7345865669,47.5788473902,83.7401864253,78.7673023956,4.9528840297,0.02
 11/13  21:00:00,141.287598352,27.4133254493,10.634449907,0.0,12.3672932834,38.6892022431,105.775123523,94.1939744354,2.97173041782,8.60941866962
 11/13  22:00:00,114.735319751,21.581042855,7.79855124395,0.0,12.3672932834,27.0668015668,84.293209471,81.3014790532,2.97173041782,0.02
 11/13  23:00:00,85.3979063633,17.9842023792,6.37793688191,0.0,4.12243109448,15.9888894789,75.0920186715,72.1002882537,2.97173041782,0.02
 11/13  24:00:00,98.6223099972,22.480252974,8.38975770576,0.0,4.12243109448,15.9888894789,96.2306452049,93.2389147871,2.97173041782,0.02
 11/14  01:00:00,85.854988822,18.3338198836,7.12700118188,0.462222652807,4.12243109448,15.9888894789,78.4702056034,75.4784751856,2.97173041782,0.02
 11/14  02:00:00,105.177383559,24.6653623763,8.6404320161,5.14470509752,4.12243109448,15.9888894789,98.4455839478,95.45385353,2.97173041782,0.02
 11/14  03:00:00,91.9234832644,19.732289901,6.29053914604,5.69771869851,4.12243109448,15.9888894789,79.8157410372,76.8240106194,2.97173041782,0.02
 11/14  04:00:00,108.364590163,24.6653623763,7.98353390804,8.75122711435,4.12243109448,15.9888894789,100.275378462,97.2836480439,2.97173041782,0.02
 11/14  05:00:00,132.269177679,28.7243910906,9.62760095048,5.65828619004,12.3672932834,24.9413748627,112.645705115,107.672821086,4.9528840297,0.02
 11/14  06:00:00,169.651891286,29.1698905743,14.2021938734,39.8828434126,12.3672932834,24.9413748627,177.619211027,172.646326997,4.9528840297,0.02
 11/14  07:00:00,213.126407805,29.6441517169,14.4739025509,27.9669190097,24.7345865669,70.7195625826,150.760214606,140.834446547,9.90576805939,0.02
 11/14  08:00:00,219.258168018,29.692557674,14.0673713451,19.4314313506,37.1018798503,92.3937384068,132.623695584,122.697927525,9.90576805939,0.02
 11/14  09:00:00,226.996950361,29.716582284,14.0629351067,16.8170268358,37.1018798503,104.434947198,134.743931738,116.210909325,9.90576805939,8.6272543538
 11/14  10:00:00,236.243095553,29.7357706954,14.0587061152,15.0027139286,37.1018798503,116.476155989,122.420487251,112.494719192,9.90576805939,0.02
 11/14  11:00:00,232.233078744,29.7619549347,13.748508003,13.4985895408,37.1018798503,116.476155989,129.108503969,110.566678718,9.90576805939,8.63605719149
 11/14  12:00:00,229.782355125,29.7931734381,13.2188601016,12.2477220243,37.1018798503,116.476155989,119.873846213,109.948078153,9.90576805939,0.02
 11/14  13:00:00,216.33931841,29.8324216582,12.9919866512,11.1277124931,37.1018798503,104.434947198,126.982324205,108.443836017,9.90576805939,8.63272012883
 11/14  14:00:00,226.137034733,29.8690108374,12.9934765184,10.2702037775,37.1018798503,116.476155989,116.241625044,106.315856985,9.90576805939,0.02
 11/14  15:00:00,227.350485683,29.8966320904,12.7346171006,9.80539971626,37.1018798503,116.476155989,123.869985481,105.328177736,9.90576805939,8.63603968576
