Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  16:00:00,228.946810819,29.9163557598,11.9693677329,9.8154958955,37.1018798503,116.476155989,116.636078016,106.710309956,9.90576805939,0.02
 11/14  17:00:00,240.709721175,29.9297225632,11.2212345402,10.1531131151,37.1018798503,116.476155989,127.320588816,108.785423707,9.90576805939,8.62939705046
 11/14  18:00:00,246.291307962,29.9452852594,11.3149806375,10.2562056628,37.1018798503,116.476155989,118.092199901,108.166431842,9.90576805939,0.02
 11/14  19:00:00,153.733006479,28.14169525,8.4359230293,0.0219552861439,24.7345865669,47.5788473902,82.7754512456,77.8025672159,4.9528840297,0.02
 11/14  20:00:00,155.697087559,28.5787171305,7.73326443862,0.233801240305,24.7345865669,47.5788473902,86.4925265983,81.5196425686,4.9528840297,0.02
 11/14  21:00:00,134.314724243,27.4133254493,6.5478859168,0.435302233243,12.3672932834,38.6892022431,99.3262755541,96.3345451363,2.97173041782,0.02
 11/14  22:00:00,110.501647904,22.1928734877,5.11781871955,1.07645371855,12.3672932834,27.0668015668,85.8183814108,82.8266509929,2.97173041782,0.02
 11/14  23:00:00,88.5112542737,19.732289901,4.28585686827,5.12047354596,4.12243109448,15.9888894789,75.993309867,73.0015794492,2.97173041782,0.02
 11/14  24:00:00,105.14571104,24.6653623763,5.5411250046,8.77167708632,4.12243109448,15.9888894789,97.591964938,94.6002345202,2.97173041782,0.02
 11/15  01:00:00,92.3237314185,19.732289901,4.31573462841,8.44482469072,4.12243109448,15.9888894789,79.7749883061,76.7832578883,2.97173041782,0.02
 11/15  02:00:00,110.148047524,24.6653623763,5.22210519956,12.3706028039,4.12243109448,15.9888894789,100.510988763,97.519258345,2.97173041782,0.02
 11/15  03:00:00,96.0800905607,19.732289901,3.88766346355,10.8927203051,4.12243109448,15.9888894789,90.1632912917,78.5896885528,2.97173041782,8.60187232109
 11/15  04:00:00,113.231776813,24.6653623763,4.66947147407,15.1898630649,4.12243109448,15.9888894789,102.478736151,99.4870057331,2.97173041782,0.02
 11/15  05:00:00,135.608510507,28.7243910906,4.13356956627,10.3916739504,12.3672932834,24.9413748627,114.490272436,109.517388406,4.9528840297,0.02
 11/15  06:00:00,175.618691441,29.1760369625,7.28240009587,46.60839616,12.3672932834,24.9413748627,178.468310442,173.495426412,4.9528840297,0.02
 11/15  07:00:00,223.071576222,29.6516715804,7.84540572234,36.7865943678,24.7345865669,70.7195625826,174.208804358,164.283036298,9.90576805939,0.02
 11/15  08:00:00,230.485246081,29.7186692719,7.51895166302,26.8101050774,37.1018798503,92.3937384068,157.383136017,147.457367958,9.90576805939,0.02
 11/15  09:00:00,237.768415163,29.7409726298,7.89326281571,23.5652733286,37.1018798503,104.434947198,150.039767856,140.113999796,9.90576805939,0.02
 11/15  10:00:00,246.589922869,29.7559701149,8.32839099389,21.0548105777,37.1018798503,116.476155989,152.933378555,134.396741645,9.90576805939,8.63086885104
 11/15  11:00:00,243.345075989,29.7671209122,8.32695951303,18.9853190179,37.1018798503,116.476155989,141.369653916,131.443885856,9.90576805939,0.02
 11/15  12:00:00,241.454467148,29.7815329437,8.32768662052,17.11345694,37.1018798503,116.476155989,147.36570029,128.822015694,9.90576805939,8.63791653742
 11/15  13:00:00,229.29570458,29.8050725329,8.66152630749,15.4909283214,37.1018798503,104.434947198,135.232714443,125.306946384,9.90576805939,0.02
 11/15  14:00:00,239.350571207,29.8398066931,8.89750083938,14.3602734205,37.1018798503,116.476155989,140.530533481,121.986807877,9.90576805939,8.63795754502
 11/15  15:00:00,238.726482502,29.8709622135,8.90257068107,13.5616867315,37.1018798503,116.476155989,130.134752651,120.208984591,9.90576805939,0.02
 11/15  16:00:00,238.577224365,29.8943023119,8.90305510091,13.2741695114,37.1018798503,116.476155989,137.53241677,118.992272113,9.90576805939,8.63437659746
 11/15  17:00:00,248.466626424,29.9097462156,8.57005641272,13.4222573117,37.1018798503,116.476155989,129.229876653,119.304108593,9.90576805939,0.02
 11/15  18:00:00,254.156538596,29.9230568478,8.05046822074,13.632199643,37.1018798503,116.476155989,130.457511434,120.531743375,9.90576805939,0.02
 11/15  19:00:00,157.499716539,28.14169525,4.4127013937,0.305795029188,24.7345865669,47.5788473902,94.390291359,80.8279347284,4.9528840297,8.60947260097
 11/15  20:00:00,158.436254741,28.5787171305,3.80614561009,1.04406065434,24.7345865669,47.5788473902,88.3081137562,83.3352297265,4.9528840297,0.02
 11/15  21:00:00,138.438660943,27.8503473297,3.73605933181,1.87027393972,12.3672932834,38.6892022431,100.61710442,97.6253740024,2.97173041782,0.02
 11/15  22:00:00,119.784284098,23.7661522573,3.16759237883,7.02836199049,12.3672932834,27.0668015668,86.7654912139,83.7737607961,2.97173041782,0.02
 11/15  23:00:00,92.9595003583,19.732289901,2.50553580156,8.75494965209,4.12243109448,15.9888894789,77.0776345138,74.085904096,2.97173041782,0.02
 11/15  24:00:00,110.301547327,24.6653623763,3.29778631237,12.7601136403,4.12243109448,15.9888894789,98.4296628299,95.437932412,2.97173041782,0.02
 11/16  01:00:00,96.1005045461,19.732289901,2.26226125121,11.8938517439,4.12243109448,15.9888894789,80.0846777162,77.0929472984,2.97173041782,0.02
 11/16  02:00:00,113.027966081,24.6653623763,2.73650558869,15.8926977551,4.12243109448,15.9888894789,101.127954268,98.1362238503,2.97173041782,0.02
 11/16  03:00:00,98.7759619451,19.732289901,1.87189117196,14.3615738402,4.12243109448,15.9888894789,82.0295203163,79.0377898985,2.97173041782,0.02
 11/16  04:00:00,116.298759906,24.6653623763,2.26729091419,18.4299046091,4.12243109448,15.9888894789,103.173822911,100.182092493,2.97173041782,0.02
 11/16  05:00:00,138.080757385,28.7243910906,2.17975881968,13.1251488836,12.3672932834,24.9413748627,115.705502141,110.732618111,4.9528840297,0.02
 11/16  06:00:00,181.176535887,29.1680988183,5.46159147464,52.5321246038,12.3672932834,24.9413748627,180.012841645,175.039957615,4.9528840297,0.02
 11/16  07:00:00,227.403892202,29.6455246224,5.74562047584,41.7451209142,24.7345865669,70.7195625826,182.165382011,172.239613952,9.90576805939,0.02
 11/16  08:00:00,235.685906388,29.7195786527,5.75595639756,30.376513145,37.1018798503,92.3937384068,164.825611466,154.899843406,9.90576805939,0.02
 11/16  09:00:00,239.8562824,29.7417617938,5.76408294227,26.6889586139,37.1018798503,104.434947198,166.928080511,148.394940157,9.90576805939,8.62737229463
 11/16  10:00:00,248.407957086,29.7545605614,5.76590047602,23.741361513,37.1018798503,116.476155989,154.328718131,144.402950072,9.90576805939,0.02
 11/16  11:00:00,244.719723354,29.7658517924,6.65411500198,19.617346252,37.1018798503,116.476155989,155.243953426,136.703563546,9.90576805939,8.63462182057
 11/16  12:00:00,238.567354961,29.8219154553,7.8960691927,15.0994312069,37.1018798503,116.476155989,135.891921004,125.966152944,9.90576805939,0.02
 11/16  13:00:00,222.162305256,29.9272324683,9.26467140318,12.4506635543,37.1018798503,104.434947198,132.792038072,114.253257394,9.90576805939,8.63301261846
 11/16  14:00:00,227.130625495,30.0671531808,11.1382852312,10.580526227,37.1018798503,116.476155989,111.955240396,102.029472337,9.90576805939,0.02
 11/16  15:00:00,224.608623824,30.1716152411,12.3149487682,8.79446287834,37.1018798503,116.476155989,111.813480586,93.2714356439,9.90576805939,8.63627688302
 11/16  16:00:00,226.599790316,30.1330114384,12.5454824239,7.74619448987,37.1018798503,116.476155989,101.876539406,91.9507713468,9.90576805939,0.02
 11/16  17:00:00,238.989608585,30.0194014321,12.5536041423,7.5596858024,37.1018798503,116.476155989,114.995618213,96.4602978152,9.90576805939,8.62955233821
 11/16  18:00:00,247.595980042,30.008336648,11.0473170877,7.96930668957,37.1018798503,116.476155989,112.962603171,103.036835112,9.90576805939,0.02
 11/16  19:00:00,156.81452422,27.9960212899,6.23533005482,0.0471319691035,24.7345865669,47.5788473902,80.9681069046,75.9952228749,4.9528840297,0.02
 11/16  20:00:00,157.821944619,28.5787171305,5.09258408747,0.30542792208,24.7345865669,47.5788473902,85.1016482944,80.1287642647,4.9528840297,0.02
 11/16  21:00:00,136.434399115,27.4133254493,5.11409663114,0.305177177406,12.3672932834,38.6892022431,106.604968715,95.0237721591,2.97173041782,8.60946613808
 11/16  22:00:00,114.513630823,23.1834564167,3.4029743406,2.6631735323,12.3672932834,27.0668015668,84.9511846096,81.9594541918,2.97173041782,0.02
 11/16  23:00:00,92.1482258517,20.1693117815,2.08603057702,7.47138729527,4.12243109448,15.9888894789,75.3779994108,72.386268993,2.97173041782,0.02
 11/16  24:00:00,106.450939588,24.2283404958,2.03786426935,8.46114426677,4.12243109448,15.9888894789,96.7612827025,93.7695522847,2.97173041782,0.02
 11/17  01:00:00,99.6276557255,20.1693117815,0.457224785417,13.1134832416,4.12243109448,15.9888894789,78.9102899226,75.9185595048,2.97173041782,0.02
 11/17  02:00:00,112.124717993,24.2283404958,0.167879856972,12.9153524872,4.12243109448,15.9888894789,102.326429505,99.3346990873,2.97173041782,0.02
 11/17  03:00:00,104.534554959,20.1693117815,0.046931438848,17.5088749161,4.12243109448,15.9888894789,85.6913702475,82.6996398297,2.97173041782,0.02
 11/17  04:00:00,115.908651083,24.2283404958,0.0644029907515,16.1297535222,4.12243109448,15.9888894789,109.151771723,106.160041305,2.97173041782,0.02
 11/17  05:00:00,146.628331677,29.1614129711,0.0,17.3872738575,12.3672932834,24.9413748627,125.642417718,120.669533688,4.9528840297,0.02
 11/17  06:00:00,174.453441667,28.7380705397,2.11714310644,43.9764489925,12.3672932834,24.9413748627,182.291747356,177.318863326,4.9528840297,0.02
 11/17  07:00:00,233.371527146,29.6486308117,2.53715631145,45.3506710561,24.7345865669,70.7195625826,193.287951277,183.362183217,9.90576805939,0.02
 11/17  08:00:00,239.574050454,29.7279889271,2.86556093667,32.3736462965,37.1018798503,92.3937384068,175.47653344,165.55076538,9.90576805939,0.02
 11/17  09:00:00,240.620041422,29.7488462839,3.7142653445,26.1420910788,37.1018798503,104.434947198,164.085451134,154.159683075,9.90576805939,0.02
 11/17  10:00:00,247.406193493,29.7699540684,4.76015364323,21.4869073535,37.1018798503,116.476155989,162.844232614,144.307351727,9.90576805939,8.6311128275
 11/17  11:00:00,243.978561217,29.8095039258,5.80035372231,18.6339646887,37.1018798503,116.476155989,146.168175178,136.242407119,9.90576805939,0.02
 11/17  12:00:00,241.416099349,29.8436271135,6.84550291264,16.0202258044,37.1018798503,116.476155989,147.503634421,128.95968815,9.90576805939,8.63817821079
 11/17  13:00:00,228.837525449,29.8642452537,7.61984145443,14.330547245,37.1018798503,104.434947198,134.274589558,124.348821499,9.90576805939,0.02
 11/17  14:00:00,236.992263725,29.9186860379,8.46070160773,12.181269903,37.1018798503,116.476155989,136.055990435,117.511900888,9.90576805939,8.63832148814
 11/17  15:00:00,236.68850634,29.944397864,8.2884611993,11.111062444,37.1018798503,116.476155989,133.298575233,114.757593259,9.90576805939,8.63521391487
 11/17  16:00:00,236.580492499,29.9457559728,7.52458751912,10.860579978,37.1018798503,116.476155989,127.678825587,117.753057528,9.90576805939,0.02
 11/17  17:00:00,247.305481895,29.9406389368,6.68028483947,11.7440364545,37.1018798503,116.476155989,132.34887852,122.42311046,9.90576805939,0.02
 11/17  18:00:00,254.395096954,29.9442792493,6.24371359844,12.594881106,37.1018798503,116.476155989,143.562189758,125.036619869,9.90576805939,8.61980182893
 11/17  19:00:00,159.01810986,28.14169525,3.147438179,0.216714732373,24.7345865669,47.5788473902,85.0156652272,80.0427811975,4.9528840297,0.02
 11/17  20:00:00,160.254910921,28.5787171305,2.49789443276,0.843741854136,24.7345865669,47.5788473902,87.3879169063,82.4150328766,4.9528840297,0.02
 11/17  21:00:00,143.307041621,28.7243910906,1.88571447484,4.04792383086,12.3672932834,38.6892022431,100.028739477,97.0370090592,2.97173041782,0.02
 11/17  22:00:00,121.598868627,23.7661522573,1.83083407364,7.69678953916,12.3672932834,27.0668015668,87.41331401,84.4215835922,2.97173041782,0.02
 11/17  23:00:00,94.4744792647,19.732289901,1.65868708489,9.22638685458,4.12243109448,15.9888894789,77.0627334245,74.0710030067,2.97173041782,0.02
 11/17  24:00:00,112.94338069,24.6653623763,2.47627992889,13.8923037527,4.12243109448,15.9888894789,98.8308905698,95.8391601519,2.97173041782,0.02
 11/18  01:00:00,98.2039502539,19.732289901,1.84729701889,12.3102809177,4.12243109448,15.9888894789,80.578630377,77.5868999592,2.97173041782,0.02
 11/18  02:00:00,116.605782748,24.6653623763,2.39784057302,17.2600930168,4.12243109448,15.9888894789,101.617056858,98.6253264401,2.97173041782,0.02
 11/18  03:00:00,100.251333259,19.732289901,1.79813096323,14.4870599986,4.12243109448,15.9888894789,82.5353372573,79.5436068395,2.97173041782,0.02
 11/18  04:00:00,118.107561766,24.6653623763,2.54524588567,19.610993067,4.12243109448,15.9888894789,103.65955134,100.667820923,2.97173041782,0.02
 11/18  05:00:00,124.752574796,28.7243910906,2.37626490227,16.1939272937,4.12243109448,16.0517297156,130.401494937,118.827873564,2.97173041782,8.60189095504
 11/18  06:00:00,131.1577575,29.1614129711,2.13605048559,21.8108202205,4.12243109448,16.0517297156,122.855371591,119.863641173,2.97173041782,0.02
 11/18  07:00:00,158.610229328,29.5984348515,2.13532560767,25.3405628961,4.12243109448,39.6058045677,146.164697782,143.172967364,2.97173041782,0.02
 11/18  08:00:00,224.802771511,29.5984348515,5.44312172298,67.1220624569,12.3672932834,65.3531420225,201.210085953,196.237201924,4.9528840297,0.02
 11/18  09:00:00,213.233548949,29.5984348515,5.73962973753,55.7639929922,12.3672932834,68.2430321324,196.871464346,191.898580316,4.9528840297,0.02
 11/18  10:00:00,231.228515443,29.5985712762,6.36151904984,45.6050673655,16.4897243779,93.1370602926,183.652478149,175.707863701,7.92461444751,0.02
 11/18  11:00:00,224.83031287,29.5996812851,7.40960229698,39.805221418,16.4897243779,93.1370602926,173.566091129,165.621476682,7.92461444751,0.02
 11/18  12:00:00,219.684930316,29.6004627861,8.45524060443,35.5834187412,16.4897243779,93.1370602926,166.37376197,158.429147523,7.92461444751,0.02
 11/18  13:00:00,202.88769318,29.6019314979,9.48596288253,31.3187988696,16.4897243779,83.9857416113,168.001321979,151.464591319,7.92461444751,8.61211621328
 11/18  14:00:00,201.919257784,29.6040875401,9.64166172612,29.7592257132,16.4897243779,83.9857416113,157.228056366,149.283441919,7.92461444751,0.02
 11/18  15:00:00,203.505840259,29.6059429511,9.45194243347,29.2749614391,16.4897243779,83.9857416113,157.986089901,150.041475454,7.92461444751,0.02
 11/18  16:00:00,157.446468724,29.5984348515,6.63591724508,2.94131977373,12.3672932834,70.6512738906,108.451325884,103.478441854,4.9528840297,0.02
 11/18  17:00:00,170.034302467,29.5984348515,6.28466942141,6.34725643112,12.3672932834,70.6512738906,109.640333764,104.667449734,4.9528840297,0.02
 11/18  18:00:00,164.241786985,29.5984348515,5.408084023,8.48935027361,12.3672932834,58.1284167478,115.811796088,110.838912059,4.9528840297,0.02
 11/18  19:00:00,128.37091335,28.7243910906,4.73528875806,6.72245473801,12.3672932834,24.9413748627,105.228788298,100.255904268,4.9528840297,0.02
 11/18  20:00:00,132.037691121,29.1614129711,5.0310140232,9.6394667882,12.3672932834,24.9413748627,115.72399955,102.169221371,4.9528840297,8.60189414899
 11/18  21:00:00,117.608361425,28.7243910906,4.9316408366,11.6501790207,4.12243109448,16.0517297156,115.390721803,112.398991386,2.97173041782,0.02
 11/18  22:00:00,108.746570913,23.7661522573,4.0531301221,15.9569969835,4.12243109448,15.9888894789,96.9970291313,94.0052987135,2.97173041782,0.02
 11/18  23:00:00,97.5222267273,19.732289901,3.66293393413,14.4287805733,4.12243109448,15.9888894789,83.1543948905,80.1626644726,2.97173041782,0.02
 11/18  24:00:00,114.242404206,24.6653623763,4.92804904646,18.6167012939,4.12243109448,15.9888894789,104.307532193,101.315801775,2.97173041782,0.02
 11/19  01:00:00,97.9931089325,19.732289901,3.79336106796,17.0347478233,2.06121554724,15.9888894789,85.024109312,82.0323788942,2.97173041782,0.02
 11/19  02:00:00,115.103580755,24.6653623763,4.72032504629,21.7325686448,2.06121554724,15.9888894789,105.933326232,102.941595814,2.97173041782,0.02
 11/19  03:00:00,99.4196106285,19.732289901,3.6686178832,18.9913852116,2.06121554724,15.9888894789,85.5536000844,82.5618696666,2.97173041782,0.02
 11/19  04:00:00,116.269218828,24.6653623763,4.67340896138,23.8962971369,2.06121554724,15.9888894789,107.300090395,104.308359977,2.97173041782,0.02
 11/19  05:00:00,100.394104132,19.732289901,3.64525520039,20.3367963327,2.06121554724,15.9888894789,86.5729477995,83.5812173817,2.97173041782,0.02
 11/19  06:00:00,118.397662291,24.6653623763,3.65189667206,25.8670774969,2.06121554724,15.9888894789,108.62154196,105.629811542,2.97173041782,0.02
 11/19  07:00:00,105.110197047,19.732289901,1.07593849257,22.7395347782,2.06121554724,15.9888894789,87.8913453964,84.8996149786,2.97173041782,0.02
 11/19  08:00:00,113.574383119,24.6653623763,0.0676557502563,28.2302390906,2.06121554724,15.9888894789,113.062065892,110.070335475,2.97173041782,0.02
 11/19  09:00:00,114.629261562,19.732289901,0.0608063860538,17.6338802804,4.12243109448,41.7362269337,88.1148787216,83.1419946919,4.9528840297,0.02
 11/19  10:00:00,127.970194357,24.6653623763,1.3605355247,18.6077333888,4.12243109448,41.7362269337,100.300538984,95.3276549547,4.9528840297,0.02
 11/19  11:00:00,108.862303101,19.732289901,2.15815654637,13.5217887717,4.12243109448,41.7362269337,79.0647267313,74.0918427016,4.9528840297,0.02
 11/19  12:00:00,123.052606614,24.6653623763,4.17360807061,15.2733922287,4.12243109448,41.7362269337,95.1816745316,90.2087905019,4.9528840297,0.02
 11/19  13:00:00,105.65805897,19.732289901,4.27739276213,11.2065099674,4.12243109448,41.7362269337,76.1692646295,71.1963805998,4.9528840297,0.02
 11/19  14:00:00,120.058107643,24.6653623763,6.5929361028,12.6760421691,4.12243109448,41.7362269337,93.2597578491,88.2868738194,4.9528840297,0.02
 11/19  15:00:00,104.513383087,19.732289901,5.8430069977,9.33504892418,4.12243109448,41.7362269337,75.1800543795,70.2071703498,4.9528840297,0.02
 11/19  16:00:00,120.196516648,24.6653623763,7.8738785363,11.1508941923,4.12243109448,41.7362269337,93.6980062196,88.7251221899,4.9528840297,0.02
 11/19  17:00:00,97.5801964608,19.732289901,5.81354904684,9.58793153898,4.12243109448,24.8785346261,79.1783109848,74.2054269551,4.9528840297,0.02
 11/19  18:00:00,111.527261247,24.6653623763,6.44242949664,16.2818566579,2.06121554724,15.9888894789,103.510837246,100.519106828,2.97173041782,0.02
 11/19  19:00:00,96.8047733604,19.732289901,4.69371075188,15.0354825325,2.06121554724,15.9888894789,85.6005174049,82.6087869871,2.97173041782,0.02
 11/19  20:00:00,115.640479469,24.6653623763,5.42022399441,20.5093680179,2.06121554724,15.9888894789,107.479177005,104.487446587,2.97173041782,0.02
 11/19  21:00:00,100.893229211,19.732289901,3.18165968612,18.5694889916,2.06121554724,15.9888894789,87.5038952075,84.5121647897,2.97173041782,0.02
 11/19  22:00:00,119.727256473,24.6653623763,3.19483944917,24.5014082701,2.06121554724,15.9888894789,109.773714194,106.781983777,2.97173041782,0.02
 11/19  23:00:00,104.038548513,19.732289901,2.50392654489,21.3495246759,2.06121554724,15.9888894789,88.9679940486,85.9762636308,2.97173041782,0.02
 11/19  24:00:00,123.20471507,24.6653623763,3.18033577133,27.2052839508,2.06121554724,15.9888894789,119.764347343,108.1907388,2.97173041782,8.60187812535
 11/20  01:00:00,107.657231795,19.732289901,2.50568034345,22.4934767282,4.12243109448,15.9888894789,89.1244894495,86.1327590317,2.97173041782,0.02
 11/20  02:00:00,126.928167646,24.6653623763,2.46681524491,28.3845477838,4.12243109448,15.9888894789,110.912699325,107.920968907,2.97173041782,0.02
 11/20  03:00:00,109.654870597,19.732289901,1.48694435203,24.1718444734,4.12243109448,15.9888894789,89.6611921501,86.6694617323,2.97173041782,0.02
 11/20  04:00:00,128.75695278,24.6653623763,1.63708153087,30.3545279379,4.12243109448,15.9888894789,111.880627891,108.888897473,2.97173041782,0.02
 11/20  05:00:00,147.162571893,28.7243910906,1.87913885708,20.8596766185,12.3672932834,24.9413748627,127.227313396,122.254429366,4.9528840297,0.02
 11/20  06:00:00,202.916967206,29.1614129711,5.11301669209,73.0763778736,12.3672932834,24.9413748627,194.174391217,189.201507187,4.9528840297,0.02
 11/20  07:00:00,247.623086575,29.5984348515,5.18947477423,60.477176683,24.7345865669,70.7195625826,199.366670974,189.440902915,9.90576805939,0.02
 11/20  08:00:00,250.850810508,29.5995844677,5.5264215501,44.0297575578,37.1018798503,92.3937384068,180.010487885,170.084719826,9.90576805939,0.02
 11/20  09:00:00,249.61167674,29.6042002475,6.37028665913,35.4284256168,37.1018798503,104.434947198,167.596505734,157.670737674,9.90576805939,0.02
 11/20  10:00:00,252.837794518,29.6116091857,8.02095683387,27.8757920774,37.1018798503,116.476155989,163.191839244,144.654716164,9.90576805939,8.63135502049
 11/20  11:00:00,245.955619069,29.6178592245,10.1148100131,22.6267178953,37.1018798503,116.476155989,140.741776057,130.816007998,9.90576805939,0.02
 11/20  12:00:00,240.37533126,29.6221289018,12.7946708326,19.238185465,37.1018798503,116.476155989,137.855563633,119.311229509,9.90576805939,8.63856606473
 11/20  13:00:00,226.176279721,29.6514739098,15.200426247,15.4656332335,37.1018798503,104.434947198,115.328823425,105.403055365,9.90576805939,0.02
 11/20  14:00:00,234.36498581,29.8171067711,16.2467139027,12.9455589817,37.1018798503,116.476155989,112.886372343,94.3420339098,9.90576805939,8.63857037406
 11/20  15:00:00,233.056280908,29.8346232691,16.7358745028,10.8229654617,37.1018798503,116.476155989,102.02427574,92.0985076804,9.90576805939,0.02
 11/20  16:00:00,231.563456512,29.7805571868,16.3988182668,9.46367094839,37.1018798503,116.476155989,110.433500145,91.8930627611,9.90576805939,8.6346693243
 11/20  17:00:00,241.380066247,29.7154349818,16.5580590746,8.93957459793,37.1018798503,116.476155989,103.459208828,93.5334407683,9.90576805939,0.02
 11/20  18:00:00,246.732920062,29.7225981465,14.9657939219,8.89465839319,37.1018798503,116.476155989,116.113421955,97.5876888688,9.90576805939,8.61996502721
 11/20  19:00:00,153.298378509,26.9763035688,10.1928549788,0.0,24.7345865669,47.5788473902,81.6984641609,76.7255801312,4.9528840297,0.02
 11/20  20:00:00,153.60986116,27.8503473297,9.899804062,0.0357623924864,24.7345865669,47.5788473902,86.0977817105,81.1248976809,4.9528840297,0.02
 11/20  21:00:00,133.645638889,27.4133254493,9.12914149571,0.138401124349,12.3672932834,38.6892022431,99.1612913497,96.1695609319,2.97173041782,0.02
 11/20  22:00:00,109.89070361,21.581042855,6.68093360406,0.0,12.3672932834,27.0668015668,85.7416490685,82.7499186507,2.97173041782,0.02
 11/20  23:00:00,84.1835280824,18.71257218,5.28963417564,1.21786615124,4.12243109448,15.9888894789,76.1862281566,73.1944977388,2.97173041782,0.02
 11/20  24:00:00,100.7886207,24.2283404958,6.44377275398,4.60243504742,4.12243109448,15.9888894789,96.475767985,93.4840375672,2.97173041782,0.02
 11/21  01:00:00,92.4964218707,20.1693117815,4.85284987034,8.09476081828,4.12243109448,15.9888894789,78.3444182163,75.3526877984,2.97173041782,0.02
 11/21  02:00:00,104.140842988,24.2283404958,6.41579738594,8.09801875313,4.12243109448,15.9888894789,99.0121406467,96.0204102289,2.97173041782,0.02
 11/21  03:00:00,95.3501723037,20.1693117815,5.1319997882,11.7431621606,4.12243109448,15.9888894789,80.2506862052,77.2589557873,2.97173041782,0.02
 11/21  04:00:00,105.779876185,24.2283404958,6.52954680156,10.3834193888,4.12243109448,15.9888894789,100.902989278,97.9112588597,2.97173041782,0.02
 11/21  05:00:00,133.236864896,29.1614129711,7.70673733632,11.106708921,12.3672932834,24.9413748627,113.937373837,108.964489807,4.9528840297,0.02
 11/21  06:00:00,162.52437522,28.728763712,11.5669112936,38.170385969,12.3672932834,24.9413748627,179.36676227,174.39387824,4.9528840297,0.02
 11/21  07:00:00,219.19270406,29.6305430136,11.4111954956,35.9453402127,24.7345865669,70.7195625826,162.941510822,153.015742762,9.90576805939,0.02
 11/21  08:00:00,227.729556444,29.6737734128,10.9740345239,24.4757388886,37.1018798503,92.3937384068,154.144444981,135.630315319,9.90576805939,8.60836160245
 11/21  09:00:00,228.267684691,29.6979608107,12.1649392708,18.441547581,37.1018798503,104.434947198,133.274393331,123.348625272,9.90576805939,0.02
 11/21  10:00:00,233.526063828,29.7653622706,13.8762183771,13.8592767726,37.1018798503,116.476155989,118.857454291,108.931686232,9.90576805939,0.02
 11/21  11:00:00,231.821921773,29.9143553005,15.0681923276,11.7880278855,37.1018798503,116.476155989,115.153427813,96.6108160098,9.90576805939,8.63684374341
 11/21  12:00:00,232.387729117,30.1683000702,16.3363964159,9.90936528443,37.1018798503,116.476155989,108.870283221,90.325955762,9.90576805939,8.63855939995
 11/21  13:00:00,219.606921748,30.4104248216,17.2050580128,8.28458445505,37.1018798503,104.434947198,97.0646992237,87.1389311643,9.90576805939,0.02
 11/21  14:00:00,227.178479365,30.5674842499,17.6766553611,6.76469440295,37.1018798503,116.476155989,103.688046331,85.1436202634,9.90576805939,8.63865800865
 11/21  15:00:00,228.012444706,30.6150185148,18.1948653532,5.54517507418,37.1018798503,116.476155989,93.5724000852,83.6466320258,9.90576805939,0.02
 11/21  16:00:00,229.131230807,30.4814803544,18.4065971977,4.87142456266,37.1018798503,116.476155989,102.454623041,83.9139495581,9.90576805939,8.63490542346
 11/21  17:00:00,239.443588165,30.1813883093,17.2610455133,4.72179103345,37.1018798503,116.476155989,96.7431467519,86.8173786925,9.90576805939,0.02
 11/21  18:00:00,245.522019631,30.0502119982,15.6221648357,4.9687960393,37.1018798503,116.476155989,98.4756926738,88.5499246144,9.90576805939,0.02
 11/21  19:00:00,155.99734797,28.14169525,11.2227725072,0.0,24.7345865669,47.5788473902,84.9803897747,71.4179538496,4.9528840297,8.60955189535
 11/21  20:00:00,155.064199085,28.14169525,9.22615521347,0.0,24.7345865669,47.5788473902,82.3333452801,77.3604612504,4.9528840297,0.02
 11/21  21:00:00,135.454251547,27.8503473297,9.42710699225,0.109347698179,12.3672932834,38.6892022431,95.5574279844,92.5656975666,2.97173041782,0.02
 11/21  22:00:00,110.66742482,21.581042855,8.79699265894,0.0,12.3672932834,27.0668015668,83.0712647728,80.0795343549,2.97173041782,0.02
 11/21  23:00:00,82.2372405491,17.9842023792,7.0733190888,0.0,4.12243109448,15.9888894789,73.9649800172,70.9732495993,2.97173041782,0.02
 11/21  24:00:00,97.0159059375,23.5728076751,8.34230778698,1.24225331048,4.12243109448,15.9888894789,94.8535251619,91.8617947441,2.97173041782,0.02
 11/22  01:00:00,87.7169045186,19.9508008412,6.30235448965,3.85953700374,4.12243109448,15.9888894789,76.4974072788,73.505676861,2.97173041782,0.02
 11/22  02:00:00,100.873205874,24.2283404958,8.21535343309,4.79938370965,4.12243109448,15.9888894789,96.4964757851,93.5047453673,2.97173041782,0.02
 11/22  03:00:00,91.513976088,20.1693117815,6.55877919807,7.39504602485,4.12243109448,15.9888894789,78.2511251698,75.2593947519,2.97173041782,0.02
 11/22  04:00:00,102.503270462,24.2283404958,8.32291145648,7.03863477282,4.12243109448,15.9888894789,98.6154278848,95.623697467,2.97173041782,0.02
 11/22  05:00:00,129.810505267,29.1614129711,9.47954296959,7.22098255597,12.3672932834,24.9413748627,111.191288001,106.218403971,4.9528840297,0.02
 11/22  06:00:00,156.849746322,28.7362908129,12.7391898831,31.5695523244,12.3672932834,24.9413748627,175.702946663,170.730062634,4.9528840297,0.02
 11/22  07:00:00,212.263131979,29.6717958665,12.4049345582,28.6918993944,24.7345865669,70.7195625826,155.570654614,145.644886554,9.90576805939,0.02
 11/22  08:00:00,223.886374205,29.7446753246,12.582063017,20.1755516208,37.1018798503,92.3937384068,136.179076127,126.253308067,9.90576805939,0.02
 11/22  09:00:00,226.727283175,29.7808162089,13.3112743668,16.4559210757,37.1018798503,104.434947198,134.897126407,116.363559063,9.90576805939,8.62779928465
 11/22  10:00:00,233.852791116,29.8479373388,14.6641309656,12.4227024152,37.1018798503,116.476155989,115.135446198,105.209678138,9.90576805939,0.02
 11/22  11:00:00,231.3664572,29.9099324396,16.5883838691,10.2981959636,37.1018798503,116.476155989,116.465488234,97.9243717564,9.90576805939,8.63534841793
 11/22  12:00:00,230.675637081,30.0171751884,19.6062083114,8.32166854539,37.1018798503,116.476155989,103.600332514,93.6745644548,9.90576805939,0.02
 11/22  13:00:00,220.377652124,30.116362457,21.6985748093,6.96538842771,37.1018798503,104.434947198,109.000240254,90.4610497612,9.90576805939,8.63342243332
 11/22  14:00:00,230.277480501,30.3340371636,22.4373384668,5.73094673401,37.1018798503,116.476155989,97.2199317755,87.2941637161,9.90576805939,0.02
 11/22  15:00:00,229.644046322,30.4121530712,22.7052162377,4.59355973061,37.1018798503,116.476155989,104.16129633,85.6187040294,9.90576805939,8.63682424082
 11/22  16:00:00,226.482854966,30.333820237,21.2294595459,4.02492788234,37.1018798503,116.476155989,95.9953165766,86.0695485172,9.90576805939,0.02
 11/22  17:00:00,236.621925356,30.197861136,19.7221245709,4.04163802511,37.1018798503,116.476155989,106.40887576,87.8730951428,9.90576805939,8.63001255784
 11/22  18:00:00,240.122154318,30.1738591455,18.4982723726,4.21613408138,37.1018798503,116.476155989,98.6214961671,88.6957281078,9.90576805939,0.02
 11/22  19:00:00,153.69078468,28.2873692102,14.5144815168,0.0,24.7345865669,47.5788473902,76.1534741998,71.1805901701,4.9528840297,0.02
 11/22  20:00:00,154.035639785,28.5787171305,12.8767560501,0.0,24.7345865669,47.5788473902,81.8625996081,76.8897155784,4.9528840297,0.02
 11/22  21:00:00,132.354972678,27.4133254493,12.7416935573,0.0136683768277,12.3672932834,38.6892022431,103.495052684,91.9138245297,2.97173041782,8.60949773682
 11/22  22:00:00,107.226836962,21.6432808731,10.5756210709,0.180603506611,12.3672932834,27.0668015668,81.1207949618,78.129064544,2.97173041782,0.02
 11/22  23:00:00,80.5233734681,17.9842023792,8.84209082561,0.0,4.12243109448,15.9888894789,73.7078267853,70.7160963675,2.97173041782,0.02
 11/22  24:00:00,93.6373588535,22.6987639142,11.4559904749,0.0991429555295,4.12243109448,15.9888894789,94.4688804511,91.4771500333,2.97173041782,0.02
 11/23  01:00:00,80.4558487714,18.8582461401,9.11415063032,1.0413359374,2.06121554724,15.9888894789,77.423796781,74.4320663631,2.97173041782,0.02
 11/23  02:00:00,94.7166020268,24.0098295556,11.4669327588,2.78676368832,2.06121554724,15.9888894789,97.7526173528,94.760886935,2.97173041782,0.02
 11/23  03:00:00,86.0165887763,20.1693117815,8.97824243214,5.60734691987,2.06121554724,15.9888894789,78.5703877986,75.5786573808,2.97173041782,0.02
 11/23  04:00:00,97.6980469744,24.2283404958,11.5877489097,5.38242451702,2.06121554724,15.9888894789,98.9202567396,95.9285263218,2.97173041782,0.02
 11/23  05:00:00,88.7640327379,20.1693117815,9.11271975742,8.0811694315,2.06121554724,15.9888894789,80.1408955484,77.1491651306,2.97173041782,0.02
 11/23  06:00:00,99.2268115898,24.2283404958,11.0688432211,7.53791014388,2.06121554724,15.9888894789,100.777649017,97.7859185995,2.97173041782,0.02
 11/23  07:00:00,89.9451645439,20.1693117815,8.61933229425,10.4194723024,2.06121554724,15.9888894789,81.6958179097,78.7040874919,2.97173041782,0.02
 11/23  08:00:00,89.5671769705,24.2283404958,10.8716775894,8.759216925,2.06121554724,15.9888894789,102.207475966,99.2157455481,2.97173041782,0.02
 11/23  09:00:00,100.599474367,20.1693117815,8.81115163664,7.33326944398,4.12243109448,41.7362269337,79.0001242493,74.0272402196,4.9528840297,0.02
 11/23  10:00:00,109.328615666,24.2283404958,12.5086362254,4.811666749,4.12243109448,41.7362269337,94.8922334351,89.9193494054,4.9528840297,0.02
 11/23  11:00:00,97.9481414863,20.1693117815,11.6343355796,5.72749131302,4.12243109448,41.7362269337,76.5392044607,71.566320431,4.9528840297,0.02
 11/23  12:00:00,106.085224798,24.2283404958,16.2582581684,3.68239915872,4.12243109448,41.7362269337,93.1946041639,88.2217201342,4.9528840297,0.02
 11/23  13:00:00,97.5953505296,20.0236378213,13.4624066333,4.06936478503,4.12243109448,41.7362269337,76.0673242293,71.0944401996,4.9528840297,0.02
 11/23  14:00:00,109.779416201,23.7913186154,17.4404135374,2.23220808647,4.12243109448,41.7362269337,92.8675570959,87.8946730662,4.9528840297,0.02
 11/23  15:00:00,93.570006747,17.9842023792,13.7589393447,0.0,4.12243109448,41.7362269337,75.4523461099,70.4794620803,4.9528840297,0.02
 11/23  16:00:00,102.120908578,22.480252974,15.7716416227,0.0,4.12243109448,41.7362269337,94.1626763778,89.1897923481,4.9528840297,0.02
 11/23  17:00:00,84.1599492652,18.3338198836,11.5054288177,0.381102249153,4.12243109448,24.8785346261,77.9719113277,72.999027298,4.9528840297,0.02
 11/23  18:00:00,89.2152755696,23.3542967349,13.9571912852,2.28166493083,2.06121554724,15.9888894789,101.10785015,98.1161197322,2.97173041782,0.02
 11/23  19:00:00,86.0803281345,19.9508008412,10.3726368158,6.67573527204,2.06121554724,15.9888894789,83.2318603992,80.2401299814,2.97173041782,0.02
 11/23  20:00:00,99.2672694945,24.2283404958,11.7635637299,7.69114127646,2.06121554724,15.9888894789,104.315518888,101.32378847,2.97173041782,0.02
 11/23  21:00:00,89.4852941887,20.1693117815,8.70931731335,11.1195065824,2.06121554724,15.9888894789,84.7209627359,81.7292323181,2.97173041782,0.02
 11/23  22:00:00,97.4037748368,24.2283404958,10.5557211273,9.84402592203,2.06121554724,15.9888894789,106.267403389,103.275672971,2.97173041782,0.02
 11/23  23:00:00,89.0736835373,20.1693117815,8.03188365325,13.5069228434,2.06121554724,15.9888894789,94.646615525,83.0729928039,2.97173041782,8.60189230323
 11/23  24:00:00,96.7520717338,24.2283404958,9.62067678023,11.4806474805,2.06121554724,15.9888894789,107.078979508,104.08724909,2.97173041782,0.02
 11/24  01:00:00,92.1124215452,20.1693117815,7.09517332727,14.9362307884,4.12243109448,15.9888894789,85.9544021783,82.9626717605,2.97173041782,0.02
 11/24  02:00:00,100.643562161,24.2283404958,8.81485313855,12.3879585122,4.12243109448,15.9888894789,106.8666999,103.874969482,2.97173041782,0.02
 11/24  03:00:00,94.6958932065,20.1693117815,6.9458476973,16.3873251852,4.12243109448,15.9888894789,86.3055140329,83.3137836151,2.97173041782,0.02
 11/24  04:00:00,102.103478373,24.2283404958,8.53295979852,13.5381401375,4.12243109448,15.9888894789,107.56261567,104.570885253,2.97173041782,0.02
 11/24  05:00:00,128.609011928,29.1614129711,9.99201019508,14.1536503544,12.3672932834,24.9413748627,122.532994209,117.560110179,4.9528840297,0.02
 11/24  06:00:00,159.983848999,28.7263560078,14.1519432264,42.7795010429,12.3672932834,24.9413748627,188.66379742,183.690913391,4.9528840297,0.02
 11/24  07:00:00,216.087589369,29.6092509319,14.1415398993,41.2700760459,24.7345865669,70.7195625826,163.523905719,153.59813766,9.90576805939,0.02
 11/24  08:00:00,224.370901054,29.6451202421,13.5138713859,28.1785828733,37.1018798503,92.3937384068,145.199023466,135.273255407,9.90576805939,0.02
 11/24  09:00:00,225.618301485,29.6591092748,13.5174761905,23.4830045283,37.1018798503,104.434947198,137.878869778,127.953101718,9.90576805939,0.02
 11/24  10:00:00,234.63708365,29.670286127,13.8303253313,20.2965372129,37.1018798503,116.476155989,140.994874057,122.45739425,9.90576805939,8.63171174705
 11/24  11:00:00,231.732830305,29.6835782446,14.3151402182,16.6859736137,37.1018798503,116.476155989,125.491257944,115.565489884,9.90576805939,0.02
 11/24  12:00:00,231.303482952,29.6973888592,14.5085324799,14.2221059574,37.1018798503,116.476155989,129.460705637,110.916898832,9.90576805939,8.63803874538
 11/24  13:00:00,219.229317203,29.7236214284,14.2515146199,11.6995113779,37.1018798503,104.434947198,117.518587799,107.592819739,9.90576805939,0.02
 11/24  14:00:00,229.065834152,29.7840061798,14.319779899,9.80173765497,37.1018798503,116.476155989,120.055137282,101.510361933,9.90576805939,8.63900728973
 11/24  15:00:00,230.019442523,29.8008872325,14.2504531936,8.8123845095,37.1018798503,116.476155989,109.072738539,99.1469704794,9.90576805939,0.02
 11/24  16:00:00,230.721728392,29.8196637757,13.7598756162,8.0882472922,37.1018798503,116.476155989,118.155653526,99.6146165448,9.90576805939,8.63526892157
 11/24  17:00:00,243.442960485,29.8187183863,12.0644682675,8.50589494898,37.1018798503,116.476155989,116.490744196,106.564976137,9.90576805939,0.02
 11/24  18:00:00,249.04637154,29.8240214631,9.76778219211,9.47186961533,37.1018798503,116.476155989,134.127881824,115.601966863,9.90576805939,8.6201469011
 11/24  19:00:00,157.461338469,27.6318363895,6.08567005549,0.0143617542606,24.7345865669,47.5788473902,84.0476909983,79.0748069686,4.9528840297,0.02
 11/24  20:00:00,159.551550137,28.4330431703,5.61999438828,0.235185853347,24.7345865669,47.5788473902,87.0130738702,82.0401898405,4.9528840297,0.02
 11/24  21:00:00,138.46915419,26.9763035688,5.32579686621,0.0,12.3672932834,38.6892022431,100.009530662,97.0178002446,2.97173041782,0.02
 11/24  22:00:00,115.517348103,22.6735975562,4.61460431929,1.80102582769,12.3672932834,27.0668015668,86.1566535699,83.1649231521,2.97173041782,0.02
 11/24  23:00:00,93.9926663513,20.1693117815,3.8314182317,7.05890480566,4.12243109448,15.9888894789,76.016218125,73.0244877072,2.97173041782,0.02
 11/24  24:00:00,107.332600412,24.2283404958,4.42797597564,7.81247471891,4.12243109448,15.9888894789,97.2191216393,94.2273912215,2.97173041782,0.02
 11/25  01:00:00,98.0408841543,20.1693117815,2.87547990662,12.1632114149,4.12243109448,15.9888894789,79.2173310908,76.225600673,2.97173041782,0.02
 11/25  02:00:00,109.060575552,24.2283404958,3.00295956655,11.2263767095,4.12243109448,15.9888894789,100.371961608,97.3802311897,2.97173041782,0.02
 11/25  03:00:00,101.796017511,20.1693117815,2.17207346643,16.1152575022,4.12243109448,15.9888894789,81.4753139326,78.4835835147,2.97173041782,0.02
 11/25  04:00:00,111.472509578,24.2283404958,3.03929448646,13.7177469951,4.12243109448,15.9888894789,102.603783594,99.6120531757,2.97173041782,0.02
 11/25  05:00:00,128.692843266,29.1614129711,2.86818948744,18.9088658039,4.12243109448,16.0517297156,130.612468632,119.038841933,2.97173041782,8.60189628158
 11/25  06:00:00,125.28228681,28.7243910906,2.59558772109,15.8391701799,4.12243109448,16.0517297156,123.211165933,120.219435515,2.97173041782,0.02
 11/25  07:00:00,158.914667145,29.5984348515,2.31203592441,24.8549767692,4.12243109448,39.6058045677,145.889317068,142.89758665,2.97173041782,0.02
 11/25  08:00:00,226.417465516,29.5984348515,6.04916969722,64.95153067,12.3672932834,65.3531420225,200.039891507,195.067007477,4.9528840297,0.02
 11/25  09:00:00,209.44201046,29.5984348515,7.67448178426,50.1461327555,12.3672932834,68.2430321324,188.266868309,183.293984279,4.9528840297,0.02
 11/25  10:00:00,224.687546856,29.5994518752,8.65548271141,37.3291818792,16.4897243779,93.1370602926,170.037618116,162.093003669,7.92461444751,0.02
 11/25  11:00:00,219.059229519,29.6006784398,9.83984044564,31.9004959187,16.4897243779,93.1370602926,159.196401247,151.2517868,7.92461444751,0.02
 11/25  12:00:00,214.178536154,29.6051791793,11.3942632717,27.2973740294,16.4897243779,93.1370602926,148.799349419,140.854734971,7.92461444751,0.02
 11/25  13:00:00,202.324356384,29.6135235187,13.2111477648,24.3233093784,16.4897243779,83.9857416113,147.484323361,130.947385998,7.92461444751,8.61232291543
 11/25  14:00:00,201.512571454,29.6140541007,14.0641705145,22.0917198183,16.4897243779,83.9857416113,133.562641729,125.618027281,7.92461444751,0.02
 11/25  15:00:00,199.635822121,29.611383968,14.0690192395,20.4415079337,16.4897243779,83.9857416113,133.042057932,125.097443485,7.92461444751,0.02
 11/25  16:00:00,160.436956627,29.5984348515,10.7843949297,1.05544455184,12.3672932834,70.6512738906,85.1072821617,80.134398132,4.9528840297,0.02
 11/25  17:00:00,173.457525629,29.5984348515,9.33744442049,3.0815119227,12.3672932834,70.6512738906,92.9357107715,87.9628267418,4.9528840297,0.02
 11/25  18:00:00,164.288019464,29.5984348515,8.64293100981,4.40696694197,12.3672932834,58.1284167478,100.832303376,95.8594193464,4.9528840297,0.02
 11/25  19:00:00,124.702862463,27.194814509,8.17602723687,0.282101068504,12.3672932834,24.9413748627,100.660900538,95.6880165083,4.9528840297,0.02
 11/25  20:00:00,132.5869052,29.1614129711,7.00109735138,5.90806957316,12.3672932834,24.9413748627,113.087614134,99.5328309058,4.9528840297,8.60189919809
 11/25  21:00:00,118.134229379,28.7243910906,6.03644893759,8.57416323485,4.12243109448,16.0517297156,113.117220757,110.12549034,2.97173041782,0.02
 11/25  22:00:00,109.552066381,23.7661522573,2.75801711455,13.3029935247,4.12243109448,15.9888894789,95.6609204276,92.6691900098,2.97173041782,0.02
 11/25  23:00:00,98.9648618102,19.732289901,2.1972780036,12.6696501234,4.12243109448,15.9888894789,82.5120221691,79.5202917513,2.97173041782,0.02
 11/25  24:00:00,116.455627134,24.6653623763,2.76509763025,17.1279339197,4.12243109448,15.9888894789,103.505162008,100.51343159,2.97173041782,0.02
 11/26  01:00:00,100.878158793,19.732289901,0.865224337124,16.7612138847,2.06121554724,15.9888894789,84.1731029052,81.1813724874,2.97173041782,0.02
 11/26  02:00:00,119.638704919,24.6653623763,0.775912209634,22.0083582237,2.06121554724,15.9888894789,106.321568649,103.329838232,2.97173041782,0.02
 11/26  03:00:00,103.965823886,19.732289901,0.513317195059,19.7733155863,2.06121554724,15.9888894789,86.0691578482,83.0774274304,2.97173041782,0.02
 11/26  04:00:00,122.53156135,24.6653623763,0.997979220291,25.1311695776,2.06121554724,15.9888894789,108.211144831,105.219414413,2.97173041782,0.02
 11/26  05:00:00,106.000304489,19.732289901,0.869864520817,22.0327498212,2.06121554724,15.9888894789,87.4182000378,84.4264696199,2.97173041782,0.02
 11/26  06:00:00,125.198983773,24.6653623763,0.896765348121,27.8762240324,2.06121554724,15.9888894789,109.745251641,106.753521223,2.97173041782,0.02
 11/26  07:00:00,107.495586044,19.732289901,1.22732561013,23.7112495568,2.06121554724,15.9888894789,88.5602909916,85.5685605738,2.97173041782,0.02
 11/26  08:00:00,115.462605397,24.6653623763,2.39930809002,28.764003446,2.06121554724,15.9888894789,110.444817078,107.45308666,2.97173041782,0.02
 11/26  09:00:00,117.320847661,19.732289901,2.32456214725,20.5438380177,4.12243109448,41.7362269337,86.7167639407,81.743879911,4.9528840297,0.02
 11/26  10:00:00,133.199980219,24.6653623763,4.17321411825,23.5945107757,4.12243109448,41.7362269337,104.953931121,99.9810470912,4.9528840297,0.02
 11/26  11:00:00,113.922873539,19.732289901,4.7984410551,18.4145629274,4.12243109448,41.7362269337,84.0733084029,79.1004243732,4.9528840297,0.02
 11/26  12:00:00,129.308722203,24.6653623763,7.07888007189,21.6095807496,4.12243109448,41.7362269337,103.312841097,98.3399570674,4.9528840297,0.02
 11/26  13:00:00,112.726768206,19.732289901,5.23145471512,16.9947271677,4.12243109448,41.7362269337,83.5856885047,78.612804475,4.9528840297,0.02
 11/26  14:00:00,131.315645259,24.6653623763,6.20409612339,20.2974102002,4.12243109448,41.7362269337,102.551689053,97.5788050228,4.9528840297,0.02
 11/26  15:00:00,115.254331524,19.732289901,4.14959512099,17.030346195,4.12243109448,41.7362269337,83.5415415621,78.5686575324,4.9528840297,0.02
 11/26  16:00:00,133.560279924,24.6653623763,4.39469666001,21.7845280331,4.12243109448,41.7362269337,103.924200428,98.9513163985,4.9528840297,0.02
 11/26  17:00:00,111.843165303,19.732289901,2.92212936048,18.6191911969,4.12243109448,24.8785346261,85.0409522538,80.0680682241,4.9528840297,0.02
 11/26  18:00:00,125.838816231,24.6653623763,2.33778315288,27.324838601,2.06121554724,15.9888894789,109.264979701,106.273249284,2.97173041782,0.02
 11/26  19:00:00,108.49489288,19.732289901,0.958619665189,23.8746461685,2.06121554724,15.9888894789,89.682130694,86.6904002762,2.97173041782,0.02
 11/26  20:00:00,128.686092302,24.6653623763,0.784377481026,30.4817567325,2.06121554724,15.9888894789,112.327211575,109.335481157,2.97173041782,0.02
 11/26  21:00:00,110.696648297,19.732289901,0.173931060452,26.1447031321,2.06121554724,15.9888894789,90.7622310404,87.7705006225,2.97173041782,0.02
 11/26  22:00:00,130.559004195,24.6653623763,0.0865280583668,32.8367014915,2.06121554724,15.9888894789,113.729577403,110.737846985,2.97173041782,0.02
 11/26  23:00:00,112.526721723,19.732289901,0.0208093435294,27.7856711421,2.06121554724,15.9888894789,101.235736298,89.6637057496,2.97173041782,8.6003001306
 11/26  24:00:00,133.650074396,24.6653623763,0.0216709987895,34.7663568447,2.06121554724,15.9888894789,116.984205866,113.992475449,2.97173041782,0.02
 11/27  01:00:00,115.983355332,19.732289901,0.0,28.4392430732,4.12243109448,15.9888894789,95.6107790381,92.6190486203,2.97173041782,0.02
 11/27  02:00:00,137.277521163,24.6653623763,0.0,35.5852833863,4.12243109448,15.9888894789,123.560139073,120.568408656,2.97173041782,0.02
 11/27  03:00:00,117.935654398,19.732289901,0.0,29.6120753547,4.12243109448,15.9888894789,101.207860249,98.2161298316,2.97173041782,0.02
 11/27  04:00:00,138.005886649,24.6653623763,0.0,36.6558944063,4.12243109448,15.9888894789,127.193539914,124.201809496,2.97173041782,0.02
 11/27  05:00:00,155.669522768,28.7243910906,0.0,25.5942453402,12.3672932834,24.9413748627,147.521342914,142.548458885,4.9528840297,0.02
 11/27  06:00:00,212.078099021,29.1614129711,0.0270008938244,80.8207986785,12.3672932834,24.9413748627,203.85733303,198.884449,4.9528840297,0.02
 11/27  07:00:00,260.059152425,29.5984348515,0.0,70.335307472,24.7345865669,70.7195625826,240.679542297,230.753774238,9.90576805939,0.02
 11/27  08:00:00,265.468824452,29.5994794821,0.0,53.5315225271,37.1018798503,92.3937384068,229.231911306,219.306143247,9.90576805939,0.02
 11/27  09:00:00,257.076261886,29.6054599507,0.0,41.1144525679,37.1018798503,104.434947198,207.527069412,197.601301353,9.90576805939,0.02
 11/27  10:00:00,259.660380926,29.6130569867,0.378164013262,33.0057246454,37.1018798503,116.476155989,193.143202571,174.605470733,9.90576805939,8.63196377888
 11/27  11:00:00,254.742149904,29.6188809858,1.91745296196,27.9193340486,37.1018798503,116.476155989,171.972314292,162.046546233,9.90576805939,0.02
 11/27  12:00:00,251.333604885,29.6341097928,3.83126508906,23.8054977008,37.1018798503,116.476155989,168.016404142,149.471349846,9.90576805939,8.63928623689
 11/27  13:00:00,238.390284901,29.6989700098,5.61935374764,20.4168047018,37.1018798503,104.434947198,147.530530952,137.604762892,9.90576805939,0.02
 11/27  14:00:00,246.123738743,29.7679893908,6.85985282424,17.5874726414,37.1018798503,116.476155989,147.492221929,128.947130326,9.90576805939,8.63932354389
 11/27  15:00:00,244.104216464,29.7020417087,7.28866402542,15.520021752,37.1018798503,116.476155989,144.849018684,127.497545532,9.90576805939,7.44570509288
 11/27  16:00:00,242.475884261,29.6704619346,7.62483878503,14.470577696,37.1018798503,116.476155989,140.197075317,129.080797857,9.90576805939,1.21050940021
 11/27  17:00:00,254.42534992,29.6741582778,7.86466945312,14.6807887141,37.1018798503,116.476155989,139.134219435,129.208451376,9.90576805939,0.02
 11/27  18:00:00,258.065787126,29.6871635818,7.8600934235,15.2818700781,37.1018798503,116.476155989,147.525182663,128.999152565,9.90576805939,8.62026203879
 11/27  19:00:00,158.478568616,26.9763035688,5.34350339428,0.0,24.7345865669,47.5788473902,87.4823150533,82.5094310236,4.9528840297,0.02
 11/27  20:00:00,160.530437471,28.2873692102,5.73317988113,0.777553534144,24.7345865669,47.5788473902,89.1787435639,84.2058595342,4.9528840297,0.02
 11/27  21:00:00,139.675051921,27.4133254493,6.51026258746,0.749364842586,12.3672932834,38.6892022431,101.519862306,98.528131888,2.97173041782,0.02
 11/27  22:00:00,121.132522181,23.7661522573,6.13678142165,5.64931130143,12.3672932834,27.0668015668,86.8087733296,83.8170429118,2.97173041782,0.02
 11/27  23:00:00,93.8096055247,19.732289901,5.27733108216,7.53180002027,4.12243109448,15.9888894789,77.1638244883,74.1720940705,2.97173041782,0.02
 11/27  24:00:00,111.585973635,24.6653623763,6.76301537802,11.2181887003,4.12243109448,15.9888894789,98.2978825542,95.3061521364,2.97173041782,0.02
 11/28  01:00:00,96.7330874307,19.732289901,5.24413705271,10.3188530662,4.12243109448,15.9888894789,79.8258673042,76.8341368864,2.97173041782,0.02
