Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  02:00:00,113.45156155,24.6653623763,6.45800579394,13.8458222887,4.12243109448,15.9888894789,100.516608871,97.5248784537,2.97173041782,0.02
 11/28  03:00:00,98.2192979587,19.732289901,4.88266310252,12.3172386968,4.12243109448,15.9888894789,81.4651871269,78.4734567091,2.97173041782,0.02
 11/28  04:00:00,115.414906117,24.6653623763,6.21854683157,15.9724284707,4.12243109448,15.9888894789,110.793333215,99.2197040335,2.97173041782,8.60189876367
 11/28  05:00:00,135.370743045,28.7243910906,8.4103440932,10.5050286,12.3672932834,24.9413748627,114.677304039,109.704420009,4.9528840297,0.02
 11/28  06:00:00,179.160891823,29.1642418327,12.204036932,51.5967741341,12.3672932834,24.9413748627,180.032889275,175.060005245,4.9528840297,0.02
 11/28  07:00:00,224.238102604,29.6103951498,13.4756473405,38.9736945483,24.7345865669,70.7195625826,157.459682593,147.533914534,9.90576805939,0.02
 11/28  08:00:00,234.006563407,29.6523649956,13.0579947644,27.0207108393,37.1018798503,92.3937384068,138.165809334,128.240041274,9.90576805939,0.02
 11/28  09:00:00,233.977503753,29.6739972256,13.7809942954,22.6594179887,37.1018798503,104.434947198,130.795234501,120.869466442,9.90576805939,0.02
 11/28  10:00:00,242.548626234,29.6900528405,15.5965840654,19.7066124497,37.1018798503,116.476155989,127.953051072,109.41525863,9.90576805939,8.63202438305
 11/28  11:00:00,239.173766957,29.7051875429,15.9978974149,17.1902823689,37.1018798503,116.476155989,114.156702061,104.230934002,9.90576805939,0.02
 11/28  12:00:00,233.564737254,29.7266539953,16.2552683951,13.5900314993,37.1018798503,116.476155989,117.817230752,99.2721240189,9.90576805939,8.63933867392
 11/28  13:00:00,217.923922905,29.7673190735,16.4340923045,11.0953309085,37.1018798503,104.434947198,105.763403472,95.8376354125,9.90576805939,0.02
 11/28  14:00:00,226.241640903,29.7866317338,16.4284680809,9.77122457715,37.1018798503,116.476155989,113.002252439,94.4588602939,9.90576805939,8.63762408567
 11/28  15:00:00,226.504250362,29.8081841609,15.8745173593,9.16613998847,37.1018798503,116.476155989,103.859972285,93.9342042254,9.90576805939,0.02
 11/28  16:00:00,227.473578848,29.8332488738,16.0360517249,8.69359734876,37.1018798503,116.476155989,111.829643327,93.2882354581,9.90576805939,8.63563980946
 11/28  17:00:00,240.373695451,29.8478008997,15.3133736683,8.97578105782,37.1018798503,116.476155989,104.06204844,94.1362803801,9.90576805939,0.02
 11/28  18:00:00,244.523484417,29.8644846042,14.2511287712,9.40517642248,37.1018798503,116.476155989,115.930597091,97.4044311202,9.90576805939,8.62039791094
 11/28  19:00:00,153.333994828,27.8503473297,11.0976566742,0.0100275910389,24.7345865669,47.5788473902,80.7857267985,75.8128427688,4.9528840297,0.02
 11/28  20:00:00,155.404797327,28.7243910906,10.4017112595,0.18460621057,24.7345865669,47.5788473902,85.4827654723,80.5098814426,4.9528840297,0.02
 11/28  21:00:00,133.360321839,26.9763035688,9.75977588766,0.0,12.3672932834,38.6892022431,98.1515459805,95.1598155627,2.97173041782,0.02
 11/28  22:00:00,109.125557037,21.581042855,8.31461169499,0.0,12.3672932834,27.0668015668,84.9369875994,81.9452571816,2.97173041782,0.02
 11/28  23:00:00,86.5922285908,19.8779638612,7.04688287482,3.50493227512,4.12243109448,15.9888894789,75.0399272898,72.048196872,2.97173041782,0.02
 11/28  24:00:00,100.943861035,24.2283404958,8.6524086681,5.27660596052,4.12243109448,15.9888894789,95.3587611489,92.3670307311,2.97173041782,0.02
 11/29  01:00:00,92.6529781326,20.1693117815,6.41696762982,8.4585987453,4.12243109448,15.9888894789,77.4048957939,74.4131653761,2.97173041782,0.02
 11/29  02:00:00,104.601327943,24.2283404958,8.19685744501,7.99412256078,4.12243109448,15.9888894789,97.7847337207,94.7930033029,2.97173041782,0.02
 11/29  03:00:00,95.5400050092,20.1693117815,6.37804354598,11.3574749105,4.12243109448,15.9888894789,79.2860509644,76.2943205466,2.97173041782,0.02
 11/29  04:00:00,106.235789664,24.2283404958,7.63979248587,10.0219637649,4.12243109448,15.9888894789,99.8503152165,96.8585847987,2.97173041782,0.02
 11/29  05:00:00,134.563394186,29.1614129711,7.82687554512,10.8234909901,12.3672932834,24.9413748627,112.811109257,107.838225227,4.9528840297,0.02
 11/29  06:00:00,162.028458808,28.7318404499,11.319517489,36.4047803351,12.3672932834,24.9413748627,177.519047621,172.546163591,4.9528840297,0.02
 11/29  07:00:00,218.149855741,29.6565890754,11.7268469646,34.3373886279,24.7345865669,70.7195625826,159.846829128,149.921061069,9.90576805939,0.02
 11/29  08:00:00,229.730614604,29.7188698811,11.8163719852,24.1883292766,37.1018798503,92.3937384068,149.557472263,131.042428003,9.90576805939,8.60927620016
 11/29  09:00:00,231.100100196,29.7417468487,12.5849708397,21.0626234477,37.1018798503,104.434947198,132.122327749,122.19655969,9.90576805939,0.02
 11/29  10:00:00,239.491985985,29.7565686466,13.3052762393,18.7652185138,37.1018798503,116.476155989,125.775369485,115.849601426,9.90576805939,0.02
 11/29  11:00:00,236.72090135,29.7698725332,14.0973086166,16.2673462885,37.1018798503,116.476155989,128.328047217,109.784645711,9.90576805939,8.63763344573
 11/29  12:00:00,233.563447732,29.8422030642,14.8125432223,11.9243348866,37.1018798503,116.476155989,118.520577678,99.9754399137,9.90576805939,8.63936970487
 11/29  13:00:00,221.595207663,29.9247146095,15.5959350959,9.92202065847,37.1018798503,104.434947198,102.79514182,92.8693737606,9.90576805939,0.02
 11/29  14:00:00,231.320328062,29.9536634277,16.250495134,8.61573195168,37.1018798503,116.476155989,110.43760144,91.8924376896,9.90576805939,8.63939569125
 11/29  15:00:00,232.313515805,29.9943166028,16.1870656115,7.63745153194,37.1018798503,116.476155989,100.279763584,90.3539955247,9.90576805939,0.02
 11/29  16:00:00,231.764520168,30.0009188537,15.1379376358,7.27542620476,37.1018798503,116.476155989,108.976197814,90.4346939275,9.90576805939,8.63573582748
 11/29  17:00:00,242.712230066,29.9974047862,14.2556956956,7.69937916066,37.1018798503,116.476155989,102.865300781,92.9395327218,9.90576805939,0.02
 11/29  18:00:00,246.410503949,30.0014630389,13.756575162,8.12963594284,37.1018798503,116.476155989,104.948209705,95.0224416456,9.90576805939,0.02
 11/29  19:00:00,156.859989675,28.14169525,10.8867209384,0.000636513280372,24.7345865669,47.5788473902,88.130406009,74.567759667,4.9528840297,8.60976231227
 11/29  20:00:00,158.116019124,28.5787171305,10.7483985468,0.0947202902575,24.7345865669,47.5788473902,84.1539485741,79.1810645444,4.9528840297,0.02
 11/29  21:00:00,136.92112859,27.4133254493,10.6710180412,0.157884910292,12.3672932834,38.6892022431,96.7593816032,93.7676511854,2.97173041782,0.02
 11/29  22:00:00,112.232882595,21.7995537953,8.97190926528,0.10835685887,12.3672932834,27.0668015668,83.8936939122,80.9019634944,2.97173041782,0.02
 11/29  23:00:00,86.743424573,19.2078636445,7.65200772828,1.83628372051,4.12243109448,15.9888894789,74.532521997,71.5407915792,2.97173041782,0.02
 11/29  24:00:00,104.154669825,24.6653623763,9.68343108143,5.39402914154,4.12243109448,15.9888894789,95.1780444656,92.1863140478,2.97173041782,0.02
 11/30  01:00:00,90.2842471651,19.732289901,7.59991131426,5.61808099355,4.12243109448,15.9888894789,77.3827906162,74.3910601984,2.97173041782,0.02
 11/30  02:00:00,106.055961761,24.6653623763,9.81280884862,8.42492846839,4.12243109448,15.9888894789,97.4409946451,94.4492642273,2.97173041782,0.02
 11/30  03:00:00,92.0255048909,19.732289901,7.69889985253,7.74225749758,4.12243109448,15.9888894789,79.0807964458,76.089066028,2.97173041782,0.02
 11/30  04:00:00,107.686207799,24.6653623763,9.74607148648,10.6184879993,4.12243109448,15.9888894789,99.343986791,96.3522563732,2.97173041782,0.02
 11/30  05:00:00,130.35837919,28.7243910906,11.119756041,6.69235760382,12.3672932834,24.9413748627,111.485710652,106.512826623,4.9528840297,0.02
 11/30  06:00:00,168.006008526,29.171667048,14.2289121955,40.363817966,12.3672932834,24.9413748627,175.111811674,170.138927644,4.9528840297,0.02
 11/30  07:00:00,213.674270758,29.6612146156,14.4928730969,29.1491095595,24.7345865669,70.7195625826,148.590057475,138.664289416,9.90576805939,0.02
 11/30  08:00:00,226.644720024,29.7403853935,14.5081875535,20.5892996268,37.1018798503,92.3937384068,128.703262135,118.777494076,9.90576805939,0.02
 11/30  09:00:00,228.318470718,29.7631452061,14.5074186579,17.934477396,37.1018798503,104.434947198,131.288796186,112.754592904,9.90576805939,8.62843522284
 11/30  10:00:00,237.539225682,29.7865858678,14.8158440346,15.8485186851,37.1018798503,116.476155989,118.180026441,108.254258382,9.90576805939,0.02
 11/30  11:00:00,235.302873052,29.8233059022,15.596438459,13.8158100283,37.1018798503,116.476155989,120.906944144,102.363406666,9.90576805939,8.63776941834
 11/30  12:00:00,234.363200274,29.8762361861,16.8087882957,11.9892358281,37.1018798503,116.476155989,108.939170494,99.0134024345,9.90576805939,0.02
 11/30  13:00:00,221.728224115,29.9346346185,17.6794588492,9.91653593952,37.1018798503,104.434947198,114.542626291,96.002636952,9.90576805939,8.63422128007
 11/30  14:00:00,231.318669435,29.9747813535,18.4364354768,8.67740843928,37.1018798503,116.476155989,104.109752302,94.1839842426,9.90576805939,0.02
 11/30  15:00:00,231.640744409,30.0070184998,18.5848729678,7.80850494427,37.1018798503,116.476155989,111.30496683,92.7618159832,9.90576805939,8.63738278737
 11/30  16:00:00,230.455337305,30.0341883663,18.1132739235,7.3321880552,37.1018798503,116.476155989,110.351917264,91.8103851535,9.90576805939,8.63576405117
 11/30  17:00:00,241.33712099,30.0460889181,17.3457411857,7.49666853747,37.1018798503,116.476155989,101.888077899,91.9623098393,9.90576805939,0.02
 11/30  18:00:00,244.444747979,30.0621338583,16.6457366741,7.65235970907,37.1018798503,116.476155989,101.819699019,91.8939309599,9.90576805939,0.02
 11/30  19:00:00,154.294362761,28.14169525,12.9998172672,0.0,24.7345865669,47.5788473902,79.0796081768,74.1067241471,4.9528840297,0.02
 11/30  20:00:00,155.039723129,28.5787171305,12.5496113277,0.0212556219074,24.7345865669,47.5788473902,92.7727670965,79.2100749414,4.9528840297,8.6098081254
 11/30  21:00:00,134.476912069,27.4133254493,13.2790645269,0.113050970065,12.3672932834,38.6892022431,96.5895878139,93.5978573961,2.97173041782,0.02
 11/30  22:00:00,110.828448896,21.3810677448,10.9786743517,0.468633044832,12.3672932834,27.0668015668,81.7336731543,78.7419427364,2.97173041782,0.02
 11/30  23:00:00,85.0236919141,18.4212242597,9.10808057657,0.563533218304,4.12243109448,15.9888894789,74.0223503517,71.0306199338,2.97173041782,0.02
 11/30  24:00:00,98.0083277564,22.6987639142,11.2777038314,0.348661051026,4.12243109448,15.9888894789,95.026815588,92.0350851702,2.97173041782,0.02
 12/01  01:00:00,92.4558275122,20.1693117815,8.56498079192,5.43716717487,4.12243109448,15.9888894789,76.6725456694,73.6808152516,2.97173041782,0.02
 12/01  02:00:00,105.790891802,24.2283404958,10.4823675244,5.70307925605,4.12243109448,15.9888894789,96.2259341478,93.2342037299,2.97173041782,0.02
 12/01  03:00:00,95.1424312619,20.1693117815,8.01963561499,8.57137899059,4.12243109448,15.9888894789,78.2271087742,75.2353783564,2.97173041782,0.02
 12/01  04:00:00,106.536711866,24.2283404958,9.81517398062,7.99470529635,4.12243109448,15.9888894789,98.667029619,95.6752992012,2.97173041782,0.02
 12/01  05:00:00,135.559130705,29.1614129711,11.7094739446,7.96333284061,12.3672932834,24.9413748627,110.963976364,105.991092335,4.9528840297,0.02
 12/01  06:00:00,160.607037099,28.7488616955,14.9659537122,30.3468295247,12.3672932834,24.9413748627,175.018296501,170.045412471,4.9528840297,0.02
 12/01  07:00:00,216.612701251,29.6809561871,15.0314048068,28.680120847,24.7345865669,70.7195625826,146.118189842,136.192421782,9.90576805939,0.02
 12/01  08:00:00,232.943474669,29.7690149423,15.5991818666,19.5873659118,37.1018798503,92.3937384068,123.602253944,113.676485885,9.90576805939,0.02
 12/01  09:00:00,230.974593348,29.8230400149,15.4431136197,15.1264844409,37.1018798503,104.434947198,123.960707066,105.426441284,9.90576805939,8.6284977226
 12/01  10:00:00,238.169611682,29.912512897,16.7147031502,11.2614744044,37.1018798503,116.476155989,109.543660565,99.6178925052,9.90576805939,0.02
 12/01  11:00:00,237.096022778,30.0309422911,18.7431292662,9.13222958359,37.1018798503,116.476155989,112.649715729,94.1068124319,9.90576805939,8.63713523722
 12/01  12:00:00,238.691015005,30.22654054,20.650849962,7.63721268142,37.1018798503,116.476155989,99.5916603252,89.6658922658,9.90576805939,0.02
 12/01  13:00:00,226.036575356,30.4179496052,21.5872480894,6.34255403316,37.1018798503,104.434947198,105.486511641,86.9463583541,9.90576805939,8.63438522736
 12/01  14:00:00,233.69383777,30.4890414946,21.5768865173,5.22981432859,37.1018798503,116.476155989,95.7332710724,85.807503013,9.90576805939,0.02
 12/01  15:00:00,232.364482027,30.5148069638,20.8084724808,4.3476742862,37.1018798503,116.476155989,103.553091585,85.0095296766,9.90576805939,8.63779384923
 12/01  16:00:00,231.675034268,30.3922852457,19.7255006202,3.97795552947,37.1018798503,116.476155989,95.7733155626,85.8475475032,9.90576805939,0.02
 12/01  17:00:00,243.757920974,30.2415558589,18.5038767046,4.12490602803,37.1018798503,116.476155989,106.112788762,87.5762544073,9.90576805939,8.63076629551
 12/01  18:00:00,247.500863736,30.2186670679,17.9005730515,4.33547979225,37.1018798503,116.476155989,98.2987779212,88.3730098618,9.90576805939,0.02
 12/01  19:00:00,159.608399321,28.2873692102,14.517667473,0.0,24.7345865669,47.5788473902,75.8266581191,70.8537740894,4.9528840297,0.02
 12/01  20:00:00,159.155121719,28.5787171305,12.6164779778,0.0,24.7345865669,47.5788473902,81.637961181,76.6650771513,4.9528840297,0.02
 12/01  21:00:00,137.14968783,27.4133254493,11.7272056013,0.0162629695393,12.3672932834,38.6892022431,103.550695753,91.9692227729,2.97173041782,8.60974256204
 12/01  22:00:00,113.298795649,22.8047041203,9.5407282225,0.306721930198,12.3672932834,27.0668015668,82.6623777562,79.6706473384,2.97173041782,0.02
 12/01  23:00:00,82.5114330911,17.9842023792,7.21746873124,0.0,4.12243109448,15.9888894789,73.859389867,70.8676594492,2.97173041782,0.02
 12/01  24:00:00,95.3676028514,22.480252974,8.60988598519,0.0,4.12243109448,15.9888894789,95.0689744347,92.0772440168,2.97173041782,0.02
 12/02  01:00:00,89.5304729706,20.1693117815,6.45139530912,3.94490945633,4.12243109448,15.9888894789,76.6296266788,73.637896261,2.97173041782,0.02
 12/02  02:00:00,103.613385425,24.2283404958,7.22729761291,4.82316046001,4.12243109448,15.9888894789,96.4904757958,93.498745378,2.97173041782,0.02
 12/02  03:00:00,93.670746311,20.1693117815,5.37152592591,7.96514072174,4.12243109448,15.9888894789,78.5408599049,75.5491294871,2.97173041782,0.02
 12/02  04:00:00,105.631718602,24.2283404958,6.28138344701,7.90197462573,4.12243109448,15.9888894789,99.1455970641,96.1538666463,2.97173041782,0.02
 12/02  05:00:00,121.159189615,29.1614129711,6.06456959275,11.895164036,4.12243109448,16.0517297156,118.446131632,115.454401214,2.97173041782,0.02
 12/02  06:00:00,119.391692539,28.7243910906,5.83156155,10.7269487038,4.12243109448,16.0517297156,120.108421802,117.116691384,2.97173041782,0.02
 12/02  07:00:00,150.37321808,29.5984348515,6.1100067545,17.4569571944,4.12243109448,39.6058045677,130.342495977,127.350765559,2.97173041782,0.02
 12/02  08:00:00,215.034725403,29.5984348515,9.01273580435,52.5780083914,12.3672932834,65.3531420225,184.634331849,179.66144782,4.9528840297,0.02
 12/02  09:00:00,197.658018064,29.5984348515,10.0892998156,40.706922113,12.3672932834,68.2430321324,176.629524841,171.656640811,4.9528840297,0.02
 12/02  10:00:00,213.813054594,29.6209419682,12.1628826361,29.1677381683,16.4897243779,93.1370602926,154.974787926,147.030173478,7.92461444751,0.02
 12/02  11:00:00,209.019244086,29.6270359931,15.0059247717,24.6575737149,16.4897243779,93.1370602926,146.616277153,130.076204128,7.92461444751,8.61545857753
 12/02  12:00:00,205.030263519,29.6392912734,18.3766303077,20.4386639119,16.4897243779,93.1370602926,125.765712802,117.821098354,7.92461444751,0.02
 12/02  13:00:00,194.726047223,29.6758851739,21.4164142806,17.5559048133,16.4897243779,83.9857416113,121.966434508,114.021820061,7.92461444751,0.02
 12/02  14:00:00,194.557768523,29.6963771696,22.7019200128,15.2236068973,16.4897243779,83.9857416113,119.795293366,111.850678919,7.92461444751,0.02
 12/02  15:00:00,193.125163953,29.6873220551,21.7681291456,13.4400737301,16.4897243779,83.9857416113,118.74291725,110.798302803,7.92461444751,0.02
 12/02  16:00:00,158.600182133,29.5984348515,16.7912357441,0.102525298868,12.3672932834,70.6512738906,75.5470999836,61.9820579606,4.9528840297,8.61215799333
 12/02  17:00:00,170.066360057,29.5984348515,15.3516148046,0.609042225642,12.3672932834,70.6512738906,69.1312978496,64.1584138199,4.9528840297,0.02
 12/02  18:00:00,162.124875461,29.5984348515,16.1496225389,1.08785082451,12.3672932834,58.1284167478,73.0965275859,68.1236435562,4.9528840297,0.02
 12/02  19:00:00,127.244959408,26.9763035688,16.3091802655,0.0,12.3672932834,24.9413748627,94.4446345251,89.4717504954,4.9528840297,0.02
 12/02  20:00:00,125.935259128,26.9763035688,14.6610298018,0.0,12.3672932834,24.9413748627,100.97503088,96.0021468505,4.9528840297,0.02
 12/02  21:00:00,108.265002966,26.9763035688,13.3116770528,0.0,4.12243109448,16.0517297156,109.868878418,106.877148001,2.97173041782,0.02
 12/02  22:00:00,96.6926064061,22.8047041203,9.97929068181,2.46670265296,4.12243109448,15.9888894789,93.9323333923,90.9406029745,2.97173041782,0.02
 12/02  23:00:00,89.8803248072,19.732289901,7.0931882631,5.21919847387,4.12243109448,15.9888894789,81.3146218506,78.3228914328,2.97173041782,0.02
 12/02  24:00:00,105.565095855,24.6653623763,8.05289684679,8.65507368011,4.12243109448,15.9888894789,100.92922533,97.937494912,2.97173041782,0.02
 12/03  01:00:00,90.1649452919,19.732289901,5.99744185939,8.84723298794,2.06121554724,15.9888894789,82.1051913904,79.1134609725,2.97173041782,0.02
 12/03  02:00:00,106.745032887,24.6653623763,7.1285536041,12.6622176628,2.06121554724,15.9888894789,103.167278614,100.175548196,2.97173041782,0.02
 12/03  03:00:00,93.1577414968,19.732289901,5.24494693907,11.7774946531,2.06121554724,15.9888894789,83.6685719303,80.6768415125,2.97173041782,0.02
 12/03  04:00:00,110.016581296,24.6653623763,6.43391971104,15.7302427771,2.06121554724,15.9888894789,105.135764077,102.14403366,2.97173041782,0.02
 12/03  05:00:00,94.9437489788,19.732289901,5.2524850418,14.0287038281,2.06121554724,15.9888894789,85.1066091914,82.1148787736,2.97173041782,0.02
 12/03  06:00:00,110.700992339,24.6653623763,6.86999114422,17.9739742731,2.06121554724,15.9888894789,106.723018582,103.731288164,2.97173041782,0.02
 12/03  07:00:00,95.8444452433,19.732289901,5.40789535668,15.5445080863,2.06121554724,15.9888894789,86.1875585859,83.1958281681,2.97173041782,0.02
 12/03  08:00:00,105.364881087,24.6653623763,6.57352247565,19.3896121545,2.06121554724,15.9888894789,107.674232301,104.682501883,2.97173041782,0.02
 12/03  09:00:00,107.567448696,19.732289901,5.49364415767,13.2616810418,4.12243109448,41.7362269337,84.5047065173,79.5318224876,4.9528840297,0.02
 12/03  10:00:00,119.214201198,24.6653623763,7.33229181431,13.414640433,4.12243109448,41.7362269337,99.8464176483,94.8735336186,4.9528840297,0.02
 12/03  11:00:00,102.474904446,19.732289901,6.56304480988,9.06169914083,4.12243109448,41.7362269337,78.070694031,73.0978100013,4.9528840297,0.02
 12/03  12:00:00,118.032122065,24.6653623763,10.3718879849,10.0819949043,4.12243109448,41.7362269337,101.579028905,88.0242384932,4.9528840297,8.60190638168
 12/03  13:00:00,103.364366299,19.732289901,9.50454632936,7.30065562814,4.12243109448,41.7362269337,74.4569340859,69.4840500562,4.9528840297,0.02
 12/03  14:00:00,118.953564468,24.6653623763,12.6255146084,8.44944880906,4.12243109448,41.7362269337,91.1623837919,86.1894997622,4.9528840297,0.02
 12/03  15:00:00,102.91292722,19.732289901,9.97890372193,6.18479211042,4.12243109448,41.7362269337,73.8277305943,68.8548465646,4.9528840297,0.02
 12/03  16:00:00,117.584929338,24.6653623763,12.0798720639,7.60510055063,4.12243109448,41.7362269337,91.4028451574,86.4299611277,4.9528840297,0.02
 12/03  17:00:00,96.8899248303,19.732289901,8.72689258819,6.40987503648,4.12243109448,24.8785346261,77.6359513712,72.6630673416,4.9528840297,0.02
 12/03  18:00:00,107.733013844,24.6653623763,10.3978579029,11.1028793341,2.06121554724,15.9888894789,101.519132435,98.5274020176,2.97173041782,0.02
 12/03  19:00:00,93.8628200436,19.732289901,7.4294328654,10.7934811394,2.06121554724,15.9888894789,84.0500378632,81.0583074454,2.97173041782,0.02
 12/03  20:00:00,110.674625327,24.6653623763,8.54389954797,15.2310441881,2.06121554724,15.9888894789,105.677905156,102.686174738,2.97173041782,0.02
 12/03  21:00:00,95.8341556502,19.732289901,6.39007631892,13.6651779857,2.06121554724,15.9888894789,85.9687351932,82.9770047753,2.97173041782,0.02
 12/03  22:00:00,113.290576395,24.6653623763,7.87264507013,18.3301548942,2.06121554724,15.9888894789,107.556094907,104.564364489,2.97173041782,0.02
 12/03  23:00:00,97.9777293354,19.732289901,5.99847045347,16.0655955599,2.06121554724,15.9888894789,87.21291195,84.2211815322,2.97173041782,0.02
 12/03  24:00:00,115.764760547,24.6653623763,6.4359300444,21.1338607336,2.06121554724,15.9888894789,109.11704952,106.125319103,2.97173041782,0.02
 12/04  01:00:00,101.366971703,19.732289901,4.66165833053,17.615877164,4.12243109448,15.9888894789,87.6753018561,84.6835714383,2.97173041782,0.02
 12/04  02:00:00,119.02419593,24.6653623763,5.39242994053,22.5653748796,4.12243109448,15.9888894789,109.147641652,106.155911234,2.97173041782,0.02
 12/04  03:00:00,102.877708325,19.732289901,4.13222125803,19.2756644757,4.12243109448,15.9888894789,88.2998123204,85.3080819026,2.97173041782,0.02
 12/04  04:00:00,120.375064135,24.6653623763,5.39716843065,24.3166674827,4.12243109448,15.9888894789,109.934307626,106.942577209,2.97173041782,0.02
 12/04  05:00:00,139.428598725,28.7243910906,6.01238603278,16.2958032623,12.3672932834,24.9413748627,125.346477142,120.373593113,4.9528840297,0.02
 12/04  06:00:00,191.224222871,29.1614129711,9.15025079231,64.6031746709,12.3672932834,24.9413748627,191.939571754,186.966687724,4.9528840297,0.02
 12/04  07:00:00,235.562438232,29.5984348515,9.11923093662,51.7736139883,24.7345865669,70.7195625826,184.227345613,174.301577553,9.90576805939,0.02
 12/04  08:00:00,245.600991915,29.6045541135,8.88954752209,37.2616243509,37.1018798503,92.3937384068,165.905276388,155.979508329,9.90576805939,0.02
 12/04  09:00:00,239.522956858,29.6141162813,10.1079357426,28.71272511,37.1018798503,104.434947198,161.183786921,142.649256908,9.90576805939,8.62876195382
 12/04  10:00:00,243.046522301,29.621491614,12.1604783317,22.2775789979,37.1018798503,116.476155989,137.758524945,127.832756885,9.90576805939,0.02
 12/04  11:00:00,238.184587872,29.635768665,14.4429857801,18.242801832,37.1018798503,116.476155989,132.245146865,113.701207594,9.90576805939,8.63817121116
 12/04  12:00:00,236.706571977,29.6550799641,17.1926951644,14.8888305514,37.1018798503,116.476155989,112.246022909,102.320254849,9.90576805939,0.02
 12/04  13:00:00,224.466874895,29.6725932797,18.9492561569,12.3830362065,37.1018798503,104.434947198,118.118053692,99.5777656521,9.90576805939,8.6345199806
 12/04  14:00:00,232.311355999,29.7104490683,20.4070513407,10.3892350857,37.1018798503,116.476155989,107.120157402,97.1943893426,9.90576805939,0.02
 12/04  15:00:00,231.004165783,29.7590329636,22.0159705475,8.81144299679,37.1018798503,116.476155989,112.83628078,94.2923831351,9.90576805939,8.63812958577
 12/04  16:00:00,229.806578641,29.7725837903,21.4655748857,7.77339280338,37.1018798503,116.476155989,111.390061439,92.8481467906,9.90576805939,8.63614658861
 12/04  17:00:00,241.024333917,29.7583122333,20.4311545269,7.32418257053,37.1018798503,116.476155989,103.577183232,93.6514151728,9.90576805939,0.02
 12/04  18:00:00,243.46024682,29.7783721916,19.7175155566,6.96056596963,37.1018798503,116.476155989,103.660388353,93.7346202931,9.90576805939,0.02
 12/04  19:00:00,153.824238313,26.9763035688,15.9797421266,0.0,24.7345865669,47.5788473902,79.3549352121,74.3820511824,4.9528840297,0.02
 12/04  20:00:00,157.790377574,28.2873692102,14.9206158059,0.0,24.7345865669,47.5788473902,92.939128684,79.3763439036,4.9528840297,8.60990075072
 12/04  21:00:00,137.33549931,26.9763035688,13.5060902157,0.0,12.3672932834,38.6892022431,97.4493760188,94.457645601,2.97173041782,0.02
 12/04  22:00:00,111.636928571,21.581042855,10.0650443932,0.0,12.3672932834,27.0668015668,84.3567035662,81.3649731483,2.97173041782,0.02
 12/04  23:00:00,82.4798358583,17.9842023792,7.55475462368,0.0,4.12243109448,15.9888894789,75.2831588567,72.2914284389,2.97173041782,0.02
 12/04  24:00:00,95.0279272494,22.480252974,9.01653794536,0.0,4.12243109448,15.9888894789,96.578661154,93.5869307362,2.97173041782,0.02
 12/05  01:00:00,85.5967391293,19.0767570803,7.27889953181,2.10644500626,4.12243109448,15.9888894789,78.7926457094,75.8009152916,2.97173041782,0.02
 12/05  02:00:00,100.967263248,24.2283404958,9.02876770998,4.84131027057,4.12243109448,15.9888894789,98.2646525798,95.272922162,2.97173041782,0.02
 12/05  03:00:00,92.275370827,20.1693117815,7.30431252544,7.84359484231,4.12243109448,15.9888894789,79.6359123371,76.6441819192,2.97173041782,0.02
 12/05  04:00:00,104.656997819,24.2283404958,9.41292866521,7.55863344583,4.12243109448,15.9888894789,100.01838467,97.0266542524,2.97173041782,0.02
 12/05  05:00:00,132.906557848,29.1614129711,10.2779424894,7.76610555335,12.3672932834,24.9413748627,112.875605689,107.90272166,4.9528840297,0.02
 12/05  06:00:00,159.77720947,28.7409511394,13.2742178409,32.289690515,12.3672932834,24.9413748627,178.243963796,173.271079766,4.9528840297,0.02
 12/05  07:00:00,215.947232532,29.6569849494,12.6373318885,30.6069778237,24.7345865669,70.7195625826,157.45968756,147.533919501,9.90576805939,0.02
 12/05  08:00:00,231.406269937,29.7187753668,11.7419718081,21.3390355723,37.1018798503,92.3937384068,141.156946483,131.231178423,9.90576805939,0.02
 12/05  09:00:00,227.522772574,29.7638406142,12.3967121055,15.4673450859,37.1018798503,104.434947198,138.616965172,120.082420161,9.90576805939,8.62877695166
 12/05  10:00:00,233.739493619,29.8630128814,14.7494207345,11.6092244235,37.1018798503,116.476155989,113.740726644,103.814958585,9.90576805939,0.02
 12/05  11:00:00,232.838602761,30.0723838665,17.4005374664,10.1221508914,37.1018798503,116.476155989,112.501603679,93.9577683369,9.90576805939,8.63806728261
 12/05  12:00:00,235.172500164,30.406640341,20.2659166096,8.31533937973,37.1018798503,116.476155989,98.6231454446,88.6973773852,9.90576805939,0.02
 12/05  13:00:00,226.495941391,30.7472142242,23.2202037031,6.51629440812,37.1018798503,104.434947198,103.277011604,84.7366501022,9.90576805939,8.63459344223
 12/05  14:00:00,239.668767223,30.945335997,25.5464994863,5.05494163479,37.1018798503,116.476155989,91.9739206067,82.0481525473,9.90576805939,0.02
 12/05  15:00:00,240.563881756,30.9953412827,25.3036649644,4.21390796637,37.1018798503,116.476155989,98.9663338473,80.4228320614,9.90576805939,8.63773372652
 12/05  16:00:00,236.645840811,30.8146607147,22.4375566646,3.81484435248,37.1018798503,116.476155989,91.2297793602,81.3040113009,9.90576805939,0.02
 12/05  17:00:00,244.89719923,30.3973405122,19.2777988486,3.7950264797,37.1018798503,116.476155989,103.817222958,85.2804168081,9.90576805939,8.63103809003
 12/05  18:00:00,248.031368822,30.220481507,18.9889970327,3.83619271802,37.1018798503,116.476155989,97.1099286752,87.1841606158,9.90576805939,0.02
 12/05  19:00:00,162.146956382,28.14169525,16.7557583358,0.0,24.7345865669,47.5788473902,74.3818051091,69.4089210794,4.9528840297,0.02
 12/05  20:00:00,162.724827029,28.5787171305,15.3559219633,0.0,24.7345865669,47.5788473902,79.9698085758,74.9969245461,4.9528840297,0.02
 12/05  21:00:00,143.001441632,27.4133254493,15.5454202467,0.0,12.3672932834,38.6892022431,101.695708889,90.1140833677,2.97173041782,8.60989510311
 12/05  22:00:00,116.015861092,21.4684721209,12.8198862891,0.0536925987158,12.3672932834,27.0668015668,79.4024185576,76.4106881398,2.97173041782,0.02
 12/05  23:00:00,87.9824866995,18.4212242597,10.2418450773,0.0745853431223,4.12243109448,15.9888894789,72.4126661507,69.4209357329,2.97173041782,0.02
 12/05  24:00:00,100.5883101,22.480252974,12.2103762874,0.0,4.12243109448,15.9888894789,93.1686064464,90.1768760286,2.97173041782,0.02
 12/06  01:00:00,87.3502755023,19.2952680206,9.74601630664,0.737840146303,4.12243109448,15.9888894789,75.2693644735,72.2776340557,2.97173041782,0.02
 12/06  02:00:00,98.8921886619,23.0046792305,12.2707159514,0.481233133084,4.12243109448,15.9888894789,95.5497338432,92.5580034254,2.97173041782,0.02
 12/06  03:00:00,87.2477559942,19.0767570803,9.22012929633,1.55822964728,4.12243109448,15.9888894789,77.677221289,74.6854908712,2.97173041782,0.02
 12/06  04:00:00,100.431065343,24.2283404958,11.1297823591,3.84528737708,4.12243109448,15.9888894789,97.4985001429,94.5067697251,2.97173041782,0.02
 12/06  05:00:00,126.360440938,29.0157390109,11.1594952704,3.78825687214,12.3672932834,24.9413748627,110.120360918,105.147476888,4.9528840297,0.02
 12/06  06:00:00,149.169067327,28.7593156894,13.5950952792,25.845129306,12.3672932834,24.9413748627,175.034693812,170.061809782,4.9528840297,0.02
 12/06  07:00:00,202.526887797,29.7117951282,14.3034277839,23.1915261797,24.7345865669,70.7195625826,147.809355644,137.883587585,9.90576805939,0.02
 12/06  08:00:00,218.877446205,29.8186587689,14.2349298312,15.9391887594,37.1018798503,92.3937384068,127.527928483,117.602160424,9.90576805939,0.02
 12/06  09:00:00,220.386556722,29.8868518328,14.8806999513,13.7150443401,37.1018798503,104.434947198,127.43003189,108.895432985,9.90576805939,8.62883084545
 12/06  10:00:00,231.012593755,29.9489849299,15.773767204,11.8631094155,37.1018798503,116.476155989,113.05993323,103.134165171,9.90576805939,0.02
 12/06  11:00:00,229.036930681,30.0405907966,16.8021337335,9.28105864063,37.1018798503,116.476155989,116.62428135,98.08205324,9.90576805939,8.6364600507
 12/06  12:00:00,228.674058875,30.0695712793,17.9803727635,8.15798010512,37.1018798503,116.476155989,105.865227496,95.9394594367,9.90576805939,0.02
 12/06  13:00:00,218.235899249,30.0909476738,18.1071031274,7.38638730567,37.1018798503,104.434947198,113.409820339,94.8693299914,9.90576805939,8.63472228793
 12/06  14:00:00,228.667631894,30.1223775105,17.5915116196,6.66558316713,37.1018798503,116.476155989,103.621899786,93.6961317271,9.90576805939,0.02
 12/06  15:00:00,227.872848145,30.1829411801,17.3834050552,5.70005492401,37.1018798503,116.476155989,109.659540369,91.1155326467,9.90576805939,8.63823966279
 12/06  16:00:00,226.57226048,30.1806687877,16.0182238285,5.79577289592,37.1018798503,116.476155989,101.266993706,91.3412256463,9.90576805939,0.02
 12/06  17:00:00,237.876512629,30.1728838337,14.7266912455,6.37406795382,37.1018798503,116.476155989,110.762816791,92.2259060059,9.90576805939,8.63114272618
 12/06  18:00:00,243.588006502,30.1718619966,14.2521442183,6.69824110184,37.1018798503,116.476155989,102.079764829,92.1539967693,9.90576805939,0.02
 12/06  19:00:00,154.133945237,28.2873692102,10.7580247601,0.000677684950305,24.7345865669,47.5788473902,78.8934178998,73.9205338701,4.9528840297,0.02
 12/06  20:00:00,154.611581286,28.7243910906,10.1636944644,0.0385792554713,24.7345865669,47.5788473902,84.3474833811,79.3745993514,4.9528840297,0.02
 12/06  21:00:00,133.792615751,27.4133254493,10.0953529479,0.107019902395,12.3672932834,38.6892022431,105.595478409,94.013856033,2.97173041782,8.60989195778
 12/06  22:00:00,110.595546691,22.7464345362,8.20812945735,0.816304011989,12.3672932834,27.0668015668,83.8612144443,80.8694840265,2.97173041782,0.02
 12/06  23:00:00,80.5867635785,17.9842023792,6.70452073238,0.0,4.12243109448,15.9888894789,74.6404839559,71.6487535381,2.97173041782,0.02
 12/06  24:00:00,96.5725273078,23.7913186154,8.28611778641,2.57419092169,4.12243109448,15.9888894789,95.3406644225,92.3489340047,2.97173041782,0.02
 12/07  01:00:00,88.9199535025,20.1693117815,6.06567575899,5.87366227439,4.12243109448,15.9888894789,76.9422627052,73.9505322874,2.97173041782,0.02
 12/07  02:00:00,102.254400809,24.2283404958,6.50538390387,6.20043077668,4.12243109448,15.9888894789,97.3786537862,94.3869233684,2.97173041782,0.02
 12/07  03:00:00,95.3137263525,20.1693117815,4.07986327149,9.84072044273,4.12243109448,15.9888894789,79.2318636139,76.2401331961,2.97173041782,0.02
 12/07  04:00:00,107.565262871,24.2283404958,4.81432658638,9.19184844021,4.12243109448,15.9888894789,99.9746113318,96.982880914,2.97173041782,0.02
 12/07  05:00:00,136.561455713,29.1614129711,4.69929006504,10.3127955581,12.3672932834,24.9413748627,113.284601082,108.311717052,4.9528840297,0.02
 12/07  06:00:00,164.902251686,28.7440714125,7.58813668833,34.2143981028,12.3672932834,24.9413748627,178.007329289,173.03444526,4.9528840297,0.02
 12/07  07:00:00,222.462640975,29.6894676999,7.84507621688,32.9013319717,24.7345865669,70.7195625826,172.170114776,162.244346716,9.90576805939,0.02
 12/07  08:00:00,236.694324841,29.7684476582,7.52079725024,24.2566627364,37.1018798503,92.3937384068,155.376125527,145.450357467,9.90576805939,0.02
 12/07  09:00:00,235.90421201,29.7906575487,7.89356625505,21.2746321501,37.1018798503,104.434947198,156.757662907,138.223008664,9.90576805939,8.62888618383
 12/07  10:00:00,246.345930256,29.8246017972,8.66631151006,18.7294864568,37.1018798503,116.476155989,140.73861228,130.81284422,9.90576805939,0.02
 12/07  11:00:00,246.026430368,29.8784112072,9.52377248764,16.303131868,37.1018798503,116.476155989,141.985124649,123.440991326,9.90576805939,8.63836526381
 12/07  12:00:00,245.23075014,29.9462047951,10.9044031966,13.1428644226,37.1018798503,116.476155989,123.185256818,113.259488759,9.90576805939,0.02
 12/07  13:00:00,234.615735532,29.9987239923,11.8462812118,11.4258972016,37.1018798503,104.434947198,124.03205566,105.491383941,9.90576805939,8.6349036594
 12/07  14:00:00,244.818086487,30.0420353936,12.3455737816,10.1867131119,37.1018798503,116.476155989,110.83159893,100.905830871,9.90576805939,0.02
 12/07  15:00:00,244.333911709,30.0871064625,12.2654955686,9.15486863489,37.1018798503,116.476155989,116.102687363,97.5586037821,9.90576805939,8.6383155215
 12/07  16:00:00,243.427707966,30.0941454105,11.1688330761,8.93815729889,37.1018798503,116.476155989,110.240812106,100.315044047,9.90576805939,0.02
 12/07  17:00:00,253.835823116,30.0694818185,8.97764550638,9.98841130431,37.1018798503,116.476155989,128.574400476,110.038681079,9.90576805939,8.62995133775
 12/07  18:00:00,256.441038653,30.0601685061,7.87105646701,10.7388913816,37.1018798503,116.476155989,126.148754853,116.222986794,9.90576805939,0.02
 12/07  19:00:00,161.700861108,28.2873692102,3.80756706019,0.152550912585,24.7345865669,47.5788473902,83.2470980608,78.2742140311,4.9528840297,0.02
 12/07  20:00:00,162.285392686,28.5787171305,2.77319841526,0.584594003493,24.7345865669,47.5788473902,86.6864201654,81.7135361357,4.9528840297,0.02
 12/07  21:00:00,143.175068186,28.2873692102,3.63722188773,2.29077218241,12.3672932834,38.6892022431,107.855928641,96.2742682397,2.97173041782,8.60992998345
 12/07  22:00:00,119.575343154,23.3291303768,3.72372658764,4.59803162338,12.3672932834,27.0668015668,84.8522022024,81.8604717846,2.97173041782,0.02
 12/07  23:00:00,96.5577092132,20.1693117815,3.14910816873,9.29403471671,4.12243109448,15.9888894789,75.5343364757,72.5426060579,2.97173041782,0.02
 12/07  24:00:00,109.584595896,24.2283404958,4.06882410072,9.19140713043,4.12243109448,15.9888894789,96.4991446093,93.5074141915,2.97173041782,0.02
 12/08  01:00:00,100.952824677,20.1693117815,3.27087005221,13.2286644667,4.12243109448,15.9888894789,78.3242685012,75.3325380834,2.97173041782,0.02
 12/08  02:00:00,112.416584481,24.2283404958,4.17163823008,11.6765716829,4.12243109448,15.9888894789,99.02789686,96.0361664421,2.97173041782,0.02
 12/08  03:00:00,104.92189418,20.1693117815,2.85826410323,16.5338688352,4.12243109448,15.9888894789,80.4451809059,77.4534504881,2.97173041782,0.02
 12/08  04:00:00,115.394751796,24.2283404958,3.23806174519,13.9682354624,4.12243109448,15.9888894789,101.442418815,98.4506883968,2.97173041782,0.02
 12/08  05:00:00,145.957360025,29.1614129711,3.22915304616,15.6138324376,12.3672932834,24.9413748627,114.513180046,109.540296016,4.9528840297,0.02
 12/08  06:00:00,173.686499412,28.7317629713,6.55863908945,40.5531257568,12.3672932834,24.9413748627,179.286447299,174.31356327,4.9528840297,0.02
 12/08  07:00:00,231.301144804,29.6584606747,7.08272797649,40.1041649517,24.7345865669,70.7195625826,176.463627493,166.537859434,9.90576805939,0.02
 12/08  08:00:00,244.008545785,29.7354761088,7.01639936765,29.0560499265,37.1018798503,92.3937384068,158.934488804,149.008720745,9.90576805939,0.02
 12/08  09:00:00,243.176515315,29.7549222646,7.09721842818,25.4791959134,37.1018798503,104.434947198,161.314091574,142.779409309,9.90576805939,8.62891420584
 12/08  10:00:00,252.5782748,29.769073241,7.29409221655,23.158191317,37.1018798503,116.476155989,148.294940027,138.369171968,9.90576805939,0.02
 12/08  11:00:00,251.128612581,29.7815414716,7.6299072615,21.1798280021,37.1018798503,116.476155989,153.060711051,134.51647895,9.90576805939,8.63846404134
 12/08  12:00:00,249.9108398,29.8003787251,8.4811798243,18.8511556051,37.1018798503,116.476155989,138.445222039,128.51945398,9.90576805939,0.02
 12/08  13:00:00,237.231979759,29.8381339348,9.52897857318,16.4630123759,37.1018798503,104.434947198,140.035106424,121.494495247,9.90576805939,8.63484311736
 12/08  14:00:00,245.120553862,29.9081108643,10.2952571925,13.0640279838,37.1018798503,116.476155989,122.971500067,113.045732007,9.90576805939,0.02
 12/08  15:00:00,244.499758245,29.9213917783,9.9267965973,12.2227065619,37.1018798503,116.476155989,130.750097812,112.205903702,9.90576805939,8.63842605019
 12/08  16:00:00,244.352354313,29.9347949148,9.48466077478,12.3509882227,37.1018798503,116.476155989,124.031239056,114.105470996,9.90576805939,0.02
 12/08  17:00:00,256.459450079,29.9441059135,8.54405929405,12.8873635992,37.1018798503,116.476155989,135.611371452,117.075716608,9.90576805939,8.62988678465
 12/08  18:00:00,260.303821315,29.9569197895,8.48378884463,13.1266124748,37.1018798503,116.476155989,127.88228367,117.95651561,9.90576805939,0.02
 12/08  19:00:00,163.459239218,28.14169525,4.25835873393,0.224097417935,24.7345865669,47.5788473902,84.4125328798,79.4396488501,4.9528840297,0.02
 12/08  20:00:00,163.949200279,28.5787171305,3.7177464272,0.95185718112,24.7345865669,47.5788473902,87.615605134,82.6427211043,4.9528840297,0.02
 12/08  21:00:00,146.140832293,28.7243910906,4.31053479628,4.05726763077,12.3672932834,38.6892022431,100.062804509,97.0710740917,2.97173041782,0.02
 12/08  22:00:00,120.662934755,23.3291303768,3.9638170955,5.90890977949,12.3672932834,27.0668015668,94.3476312997,82.7697120967,2.97173041782,8.60618878515
 12/08  23:00:00,97.4430465414,20.1693117815,3.68117099861,10.9026615215,4.12243109448,15.9888894789,76.0946969838,73.102966566,2.97173041782,0.02
 12/08  24:00:00,109.011664063,24.2283404958,5.2334884641,10.3427530849,4.12243109448,15.9888894789,97.322506989,94.3307765711,2.97173041782,0.02
 12/09  01:00:00,99.8368940472,20.1693117815,4.37391574791,13.9370900006,4.12243109448,15.9888894789,78.9903197676,75.9985893498,2.97173041782,0.02
 12/09  02:00:00,110.022945211,24.2283404958,6.03083919032,12.29936923,4.12243109448,15.9888894789,99.6512032693,96.6594728515,2.97173041782,0.02
 12/09  03:00:00,101.036068579,20.1693117815,4.65452461436,15.7928683525,4.12243109448,15.9888894789,80.6816234328,77.689893015,2.97173041782,0.02
 12/09  04:00:00,110.792325908,24.2283404958,6.19211385625,13.6799929376,4.12243109448,15.9888894789,101.446217059,98.4544866416,2.97173041782,0.02
 12/09  05:00:00,125.056418175,29.1614129711,7.98946983348,17.082794873,4.12243109448,16.0517297156,120.027352564,117.035622147,2.97173041782,0.02
 12/09  06:00:00,121.53688299,28.7243910906,9.34284845602,14.4172664213,4.12243109448,16.0517297156,121.063669412,118.071938994,2.97173041782,0.02
 12/09  07:00:00,150.492390306,29.5984348515,10.3449442212,20.8729128764,4.12243109448,39.6058045677,118.439417519,115.447687101,2.97173041782,0.02
 12/09  08:00:00,218.352225115,29.5984348515,14.5811366354,59.7551145285,12.3672932834,65.3531420225,165.885538957,160.912654927,4.9528840297,0.02
 12/09  09:00:00,199.295665795,29.5984348515,15.4469243404,48.8650627277,12.3672932834,68.2430321324,158.912357671,153.939473641,4.9528840297,0.02
 12/09  10:00:00,217.091643731,29.5986822674,16.321786742,38.6869404257,16.4897243779,93.1370602926,145.064281873,137.119667425,7.92461444751,0.02
 12/09  11:00:00,214.109931201,29.5998657284,17.7946190934,34.2728061567,16.4897243779,93.1370602926,145.66533154,129.125042218,7.92461444751,8.61567487437
 12/09  12:00:00,213.85343782,29.601057654,18.4070745915,31.1953828098,16.4897243779,93.1370602926,134.23564147,126.291027023,7.92461444751,0.02
 12/09  13:00:00,205.647616434,29.6039236097,18.0987411796,28.8974078794,16.4897243779,83.9857416113,131.938243815,123.993629367,7.92461444751,0.02
 12/09  14:00:00,205.889312572,29.6061638026,17.6014236478,27.287615381,16.4897243779,83.9857416113,130.55883679,122.614222342,7.92461444751,0.02
 12/09  15:00:00,202.642606941,29.6078458981,17.1382182934,26.1467608028,16.4897243779,83.9857416113,129.677627807,121.73301336,7.92461444751,0.02
 12/09  16:00:00,158.137889491,29.5984348515,13.7696740744,1.81499016796,12.3672932834,70.6512738906,90.2932908608,76.7280975304,4.9528840297,8.61230930073
 12/09  17:00:00,171.642519513,29.5984348515,12.4722601846,4.41695141487,12.3672932834,70.6512738906,86.5044826011,81.5315985714,4.9528840297,0.02
 12/09  18:00:00,162.760086589,29.5984348515,12.118919069,6.09127691452,12.3672932834,58.1284167478,91.4314188312,86.4585348015,4.9528840297,0.02
 12/09  19:00:00,121.594708825,26.9763035688,11.869396447,0.0,12.3672932834,24.9413748627,100.783873878,95.8109898482,4.9528840297,0.02
 12/09  20:00:00,120.638114862,26.9763035688,10.3723072609,0.0,12.3672932834,24.9413748627,105.658855333,100.685971304,4.9528840297,0.02
 12/09  21:00:00,115.072100987,29.0157390109,9.17085814726,9.04713909635,4.12243109448,16.0517297156,114.060818214,111.069087796,2.97173041782,0.02
 12/09  22:00:00,102.169524854,23.3291303768,6.61813239675,9.49644908689,4.12243109448,15.9888894789,94.9688316292,91.9771012114,2.97173041782,0.02
 12/09  23:00:00,97.7367601327,20.1693117815,4.99297023302,13.7199068646,4.12243109448,15.9888894789,81.5550069442,78.5632765264,2.97173041782,0.02
 12/09  24:00:00,107.829030586,24.2283404958,5.91608459114,11.9383061474,4.12243109448,15.9888894789,102.662072715,99.670342297,2.97173041782,0.02
 12/10  01:00:00,99.7403915712,20.1693117815,4.42798709575,17.0994493807,2.06121554724,15.9888894789,83.7117548895,80.7200244717,2.97173041782,0.02
 12/10  02:00:00,109.531420258,24.2283404958,5.9079988751,14.3531911698,2.06121554724,15.9888894789,105.259728923,102.267998505,2.97173041782,0.02
 12/10  03:00:00,102.556432372,20.1693117815,4.77601813898,19.3978784602,2.06121554724,15.9888894789,84.9569242531,81.9651938353,2.97173041782,0.02
 12/10  04:00:00,111.472938353,24.2283404958,5.57253160769,16.2140505999,2.06121554724,15.9888894789,106.666848958,103.67511854,2.97173041782,0.02
 12/10  05:00:00,105.682200702,20.1693117815,3.47331438416,22.2834054838,2.06121554724,15.9888894789,86.3678642338,83.3761338159,2.97173041782,0.02
 12/10  06:00:00,114.749893551,24.2283404958,3.31099818994,18.6835233225,2.06121554724,15.9888894789,108.463316228,105.47158581,2.97173041782,0.02
 12/10  07:00:00,109.06878589,20.1693117815,2.05446646553,25.1961134148,2.06121554724,15.9888894789,87.7326729515,84.7409425337,2.97173041782,0.02
 12/10  08:00:00,111.864088087,24.2283404958,2.42655812606,20.6150140645,2.06121554724,15.9888894789,109.952737708,106.96100729,2.97173041782,0.02
 12/10  09:00:00,118.64305315,20.1693117815,2.2956810913,21.1978625883,4.12243109448,41.7362269337,85.2935501212,80.3206660915,4.9528840297,0.02
 12/10  10:00:00,123.196968485,24.2283404958,5.16373980123,14.1360995709,4.12243109448,41.7362269337,101.438705724,96.4658216945,4.9528840297,0.02
 12/10  11:00:00,114.056268715,20.1693117815,5.30212442183,17.1784434764,4.12243109448,41.7362269337,81.3781441372,76.4052601075,4.9528840297,0.02
 12/10  12:00:00,121.496854837,24.2283404958,8.22502616276,12.6443452008,4.12243109448,41.7362269337,99.4882086246,94.5153245949,4.9528840297,0.02
 12/10  13:00:00,109.939946252,20.1693117815,7.98615416471,14.4387634003,4.12243109448,41.7362269337,88.6551838115,75.1003832804,4.9528840297,8.60191650138
 12/10  14:00:00,119.27242748,24.2283404958,11.3190355402,11.5820883965,4.12243109448,41.7362269337,99.5443835726,94.5714995429,4.9528840297,0.02
 12/10  15:00:00,109.920188689,20.1693117815,9.24084883311,14.4832937137,4.12243109448,41.7362269337,81.5041300974,76.5312460677,4.9528840297,0.02
 12/10  16:00:00,118.864159254,24.2283404958,10.4644548999,11.9564860866,4.12243109448,41.7362269337,101.240231014,96.2673469841,4.9528840297,0.02
 12/10  17:00:00,104.217835686,20.1693117815,7.5317441296,15.7563850602,4.12243109448,24.8785346261,82.8528259316,77.8799419019,4.9528840297,0.02
 12/10  18:00:00,104.094558379,24.2283404958,9.73973441868,15.3063938324,2.06121554724,15.9888894789,105.997826687,103.006096269,2.97173041782,0.02
 12/10  19:00:00,97.4409704821,20.1693117815,7.65106975269,20.5249358949,2.06121554724,15.9888894789,87.19755748,84.2058270622,2.97173041782,0.02
 12/10  20:00:00,104.793592623,24.2283404958,9.89579538471,16.9618883002,2.06121554724,15.9888894789,108.975910704,105.984180286,2.97173041782,0.02
 12/10  21:00:00,100.157194826,20.1693117815,8.14906060308,22.083364136,2.06121554724,15.9888894789,88.0235625348,85.031832117,2.97173041782,0.02
 12/10  22:00:00,106.198892695,24.2283404958,9.76854042516,18.0669839029,2.06121554724,15.9888894789,109.802244791,106.810514373,2.97173041782,0.02
 12/10  23:00:00,102.986728436,20.1693117815,7.08377881451,23.7295982964,2.06121554724,15.9888894789,88.712422511,85.7206920931,2.97173041782,0.02
 12/10  24:00:00,111.881025655,24.2283404958,8.78787511777,19.2824154618,2.06121554724,15.9888894789,110.416482731,107.424752313,2.97173041782,0.02
 12/11  01:00:00,106.80665825,20.1693117815,6.73673931773,24.0467805447,4.12243109448,15.9888894789,88.3922408738,85.400510456,2.97173041782,0.02
 12/11  02:00:00,113.597060379,24.2283404958,8.04307309067,19.3089939741,4.12243109448,15.9888894789,109.7544369,106.762706482,2.97173041782,0.02
 12/11  03:00:00,106.574462862,20.1693117815,6.38209841979,24.5170247823,4.12243109448,15.9888894789,88.5468013259,85.5550709081,2.97173041782,0.02
 12/11  04:00:00,110.990794015,24.2283404958,8.30088811707,19.5468023759,4.12243109448,15.9888894789,110.109318561,107.117588143,2.97173041782,0.02
 12/11  05:00:00,138.620897493,29.1614129711,10.3344176671,19.9900953971,12.3672932834,24.9413748627,125.435696688,120.462812658,4.9528840297,0.02
 12/11  06:00:00,174.657031635,28.7243910906,13.815541961,52.7711498901,12.3672932834,24.9413748627,192.333475084,187.360591054,4.9528840297,0.02
 12/11  07:00:00,232.503086263,29.598508489,13.7416991179,52.9111500001,24.7345865669,70.7195625826,168.84181271,158.91604465,9.90576805939,0.02
 12/11  08:00:00,242.256479903,29.6007281469,13.5214634876,36.9831407778,37.1018798503,92.3937384068,149.005520955,139.079752895,9.90576805939,0.02
 12/11  09:00:00,234.651341659,29.6079941992,13.829051373,30.2413575414,37.1018798503,104.434947198,148.96708419,130.432073233,9.90576805939,8.62924289705
 12/11  10:00:00,238.476839984,29.6150821259,14.8752615806,22.15688031,37.1018798503,116.476155989,128.932423657,119.006655597,9.90576805939,0.02
