Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  20:00:00,124.755045612,24.2283404958,0.0,26.2791902519,2.06121554724,15.9888894789,123.512394088,120.52066367,2.97173041782,0.02
 12/24  21:00:00,121.423212637,20.1693117815,0.0,35.0534105085,2.06121554724,15.9888894789,103.96941967,100.977689253,2.97173041782,0.02
 12/24  22:00:00,128.33356407,24.2283404958,0.0,28.7321796291,2.06121554724,15.9888894789,133.096468264,130.104737846,2.97173041782,0.02
 12/24  23:00:00,125.497561949,20.1693117815,0.0,38.2725476107,2.06121554724,15.9888894789,109.982319066,106.990588648,2.97173041782,0.02
 12/24  24:00:00,131.864178017,24.2283404958,0.0,31.1466733281,2.06121554724,15.9888894789,142.075384406,139.083653988,2.97173041782,0.02
 12/25  01:00:00,129.036712773,20.1693117815,0.0,41.1761474914,2.06121554724,15.9888894789,118.487336465,115.495606047,2.97173041782,0.02
 12/25  02:00:00,133.955457174,24.2283404958,0.0,33.0932735837,2.06121554724,15.9888894789,150.013399652,147.021669234,2.97173041782,0.02
 12/25  03:00:00,130.822644057,20.1693117815,0.0,43.1047958694,2.06121554724,15.9888894789,120.944814282,117.953083864,2.97173041782,0.02
 12/25  04:00:00,135.044606996,24.2283404958,0.0,34.3090426577,2.06121554724,15.9888894789,150.962389491,147.970659073,2.97173041782,0.02
 12/25  05:00:00,132.508395891,20.1693117815,0.0,44.6591955455,2.06121554724,15.9888894789,130.198324594,118.6257096,2.97173041782,8.60088457707
 12/25  06:00:00,136.242273142,24.2283404958,0.0,35.4698504285,2.06121554724,15.9888894789,151.792747241,148.801016824,2.97173041782,0.02
 12/25  07:00:00,133.198203063,20.1693117815,0.0,45.5298052284,2.06121554724,15.9888894789,120.974229667,117.982499249,2.97173041782,0.02
 12/25  08:00:00,133.832359606,24.2283404958,0.0,35.8885409695,2.06121554724,15.9888894789,147.77129306,144.779562642,2.97173041782,0.02
 12/25  09:00:00,142.714799909,20.1693117815,0.0,41.6599103567,4.12243109448,41.7362269337,114.465565065,109.492681035,4.9528840297,0.02
 12/25  10:00:00,146.434744738,24.2283404958,0.0,31.9676749941,4.12243109448,41.7362269337,140.656565247,135.683681218,4.9528840297,0.02
 12/25  11:00:00,141.503212136,20.1693117815,0.0,40.0708285586,4.12243109448,41.7362269337,113.725905483,108.753021453,4.9528840297,0.02
 12/25  12:00:00,145.448123956,24.2283404958,0.0,30.9578611238,4.12243109448,41.7362269337,137.056101112,132.083217082,4.9528840297,0.02
 12/25  13:00:00,139.570449354,20.1693117815,0.0,38.3972010621,4.12243109448,41.7362269337,109.083069881,104.110185852,4.9528840297,0.02
 12/25  14:00:00,144.039535819,24.2283404958,0.0,29.8542387266,4.12243109448,41.7362269337,134.3312322,129.35834817,4.9528840297,0.02
 12/25  15:00:00,138.588128825,20.1693117815,0.0,37.629055003,4.12243109448,41.7362269337,108.770295247,103.797411217,4.9528840297,0.02
 12/25  16:00:00,143.913240389,24.2283404958,0.0,29.8290035194,4.12243109448,41.7362269337,134.495589669,129.522705639,4.9528840297,0.02
 12/25  17:00:00,133.945413258,20.1693117815,0.0,38.287076265,4.12243109448,24.8785346261,108.194640088,103.221756058,4.9528840297,0.02
 12/25  18:00:00,132.804505843,24.2283404958,0.0,33.1175454824,2.06121554724,15.9888894789,135.885051539,132.893321121,2.97173041782,0.02
 12/25  19:00:00,129.871175153,20.1693117815,0.0,43.0963581296,2.06121554724,15.9888894789,112.204624329,109.212893911,2.97173041782,0.02
 12/25  20:00:00,134.127574157,24.2283404958,0.0,34.5721985832,2.06121554724,15.9888894789,142.018079097,139.026348679,2.97173041782,0.02
 12/25  21:00:00,130.986280994,20.1693117815,0.0,44.2065919757,2.06121554724,15.9888894789,114.41178422,111.420053802,2.97173041782,0.02
 12/25  22:00:00,134.097601599,24.2283404958,0.0,34.8417867911,2.06121554724,15.9888894789,140.955700245,137.963969827,2.97173041782,0.02
 12/25  23:00:00,131.044316767,20.1693117815,0.0,44.6068440822,2.06121554724,15.9888894789,111.210388394,108.218657976,2.97173041782,0.02
 12/25  24:00:00,134.452880742,24.2283404958,0.0,35.3773548469,2.06121554724,15.9888894789,138.209122127,135.217391709,2.97173041782,0.02
 12/26  01:00:00,132.63542923,20.1693117815,0.0,44.0983580178,4.12243109448,15.9888894789,111.427820047,108.436089629,2.97173041782,0.02
 12/26  02:00:00,136.147990749,24.2283404958,0.0,34.8304799713,4.12243109448,15.9888894789,139.795437232,136.803706814,2.97173041782,0.02
 12/26  03:00:00,133.231880805,20.1693117815,0.0,44.3603815025,4.12243109448,15.9888894789,113.926172918,110.9344425,2.97173041782,0.02
 12/26  04:00:00,136.825131233,24.2283404958,0.0,35.0468497976,4.12243109448,15.9888894789,141.711010712,138.719280294,2.97173041782,0.02
 12/26  05:00:00,170.558644505,29.1614129711,0.0,38.9420764032,12.3672932834,24.9413748627,162.564557862,157.591673832,4.9528840297,0.02
 12/26  06:00:00,202.715802826,28.7243910906,0.0,71.8363952141,12.3672932834,24.9413748627,214.053778896,209.080894867,4.9528840297,0.02
 12/26  07:00:00,269.460687863,29.5984348515,0.0,80.1772092076,24.7345865669,70.7195625826,241.180254592,231.254486532,9.90576805939,0.02
 12/26  08:00:00,281.859856965,29.5984348515,0.0,62.8606948313,37.1018798503,92.3937384068,240.318611018,221.803046009,9.90576805939,8.60979694958
 12/26  09:00:00,274.627812207,29.5984348515,0.0,56.5947199014,37.1018798503,104.434947198,229.169038152,219.243270092,9.90576805939,0.02
 12/26  10:00:00,281.851406738,29.5991566987,0.0,52.0978730893,37.1018798503,116.476155989,236.625814216,218.087586661,9.90576805939,8.63245949557
 12/26  11:00:00,275.393363329,29.6010545997,0.0,46.5435471452,37.1018798503,116.476155989,220.748741663,210.822973604,9.90576805939,0.02
 12/26  12:00:00,270.254842887,29.6042326633,0.0,41.8210282184,37.1018798503,116.476155989,222.189393413,203.641486881,9.90576805939,8.64213847301
 12/26  13:00:00,256.668751034,29.6099032015,0.0,38.3404283085,37.1018798503,104.434947198,210.389916843,200.464148784,9.90576805939,0.02
 12/26  14:00:00,263.24131537,29.6164439157,0.0,34.8049111859,37.1018798503,116.476155989,214.783559295,196.235665297,9.90576805939,8.64212593926
 12/26  15:00:00,261.061218503,29.621902476,0.0,32.2730782192,37.1018798503,116.476155989,202.523932847,192.598164787,9.90576805939,0.02
 12/26  16:00:00,260.182935861,29.6227440534,0.0,31.1983443379,37.1018798503,116.476155989,212.240224128,193.696421957,9.90576805939,8.63803411161
 12/26  17:00:00,273.199105168,29.6240673114,0.0,32.000990136,37.1018798503,116.476155989,207.236237008,197.310468949,9.90576805939,0.02
 12/26  18:00:00,276.488717936,29.6274743306,0.0,31.6705755151,37.1018798503,116.476155989,215.407181784,196.879675626,9.90576805939,8.62173809868
 12/26  19:00:00,168.756550337,28.0688582699,0.0,3.35890771099,24.7345865669,47.5788473902,138.019163818,133.046279788,4.9528840297,0.02
 12/26  20:00:00,174.918331794,28.7243910906,0.0,8.07164148114,24.7345865669,47.5788473902,143.877965314,138.905081284,4.9528840297,0.02
 12/26  21:00:00,164.297807953,29.1614129711,0.0,16.8715922306,12.3672932834,38.6892022431,158.954889441,155.963159024,2.97173041782,0.02
 12/26  22:00:00,135.181619463,23.3291303768,0.0,16.3564170564,12.3672932834,27.0668015668,127.502934953,124.511204536,2.97173041782,0.02
 12/26  23:00:00,114.02134652,20.1693117815,0.0,23.743451418,4.12243109448,15.9888894789,108.091206223,105.099475805,2.97173041782,0.02
 12/26  24:00:00,125.525485817,24.2283404958,0.0,22.1710746874,4.12243109448,15.9888894789,135.841334418,132.849604,2.97173041782,0.02
 12/27  01:00:00,118.175567932,20.1693117815,0.0,28.204354643,4.12243109448,15.9888894789,109.184321931,106.192591513,2.97173041782,0.02
 12/27  02:00:00,127.586896999,24.2283404958,0.0,24.9204435041,4.12243109448,15.9888894789,135.631558318,132.6398279,2.97173041782,0.02
 12/27  03:00:00,120.141651307,20.1693117815,0.0,30.7874524465,4.12243109448,15.9888894789,114.955574923,103.381906479,2.97173041782,8.60193802666
 12/27  04:00:00,128.818626735,24.2283404958,0.0,26.7353836172,4.12243109448,15.9888894789,131.451345336,128.459614918,2.97173041782,0.02
 12/27  05:00:00,161.843271038,29.1614129711,0.0,28.5149284655,12.3672932834,24.9413748627,161.802933372,156.830049342,4.9528840297,0.02
 12/27  06:00:00,193.577101186,28.7250144316,0.0,59.6928536358,12.3672932834,24.9413748627,224.833030406,219.860146376,4.9528840297,0.02
 12/27  07:00:00,261.09515891,29.5990908152,0.0,70.0404249951,24.7345865669,70.7195625826,248.437245818,238.511477758,9.90576805939,0.02
 12/27  08:00:00,277.197906095,29.6061367721,0.0,56.8229757592,37.1018798503,92.3937384068,240.206287063,230.280519003,9.90576805939,0.02
 12/27  09:00:00,267.118906405,29.6136046751,0.0,48.2089533376,37.1018798503,104.434947198,235.948760027,226.022991968,9.90576805939,0.02
 12/27  10:00:00,268.227997945,29.6219769121,0.0,38.590906472,37.1018798503,116.476155989,229.810599416,211.270543418,9.90576805939,8.63428793894
 12/27  11:00:00,260.227718915,29.6312832941,0.0,32.1588956007,37.1018798503,116.476155989,212.283907723,202.358139664,9.90576805939,0.02
 12/27  12:00:00,254.739760364,29.6579699014,0.0,26.44883784,37.1018798503,116.476155989,210.465472908,191.917619815,9.90576805939,8.64208503296
 12/27  13:00:00,239.372860598,29.6809141335,0.0,22.7014887351,37.1018798503,104.434947198,188.772774572,178.847006512,9.90576805939,0.02
 12/27  14:00:00,244.46518777,29.694447539,0.329621054348,19.8535405944,37.1018798503,116.476155989,177.634415767,159.087562293,9.90576805939,8.64108541469
 12/27  15:00:00,245.476554922,29.7043062234,1.02717124747,18.7221762331,37.1018798503,116.476155989,170.35880055,151.812903056,9.90576805939,8.64012943508
 12/27  16:00:00,245.537026178,29.7174063987,0.400092417249,18.0850281402,37.1018798503,116.476155989,162.443401672,152.517633613,9.90576805939,0.02
 12/27  17:00:00,258.384987557,29.7276754748,0.0,19.20309893,37.1018798503,116.476155989,177.251689936,158.713236784,9.90576805939,8.63268509228
 12/27  18:00:00,262.622951712,29.7376567805,0.0,19.8330547108,37.1018798503,116.476155989,171.997132843,162.071364784,9.90576805939,0.02
 12/27  19:00:00,164.733013283,27.194814509,0.0,0.247174233795,24.7345865669,47.5788473902,130.382873458,125.409989428,4.9528840297,0.02
 12/27  20:00:00,174.28498011,29.1614129711,0.0,5.78712218739,24.7345865669,47.5788473902,156.51260774,151.539723711,4.9528840297,0.02
 12/27  21:00:00,160.096880578,28.7243910906,0.0,11.4846331368,12.3672932834,38.6892022431,181.409167002,178.417436584,2.97173041782,0.02
 12/27  22:00:00,138.52016191,23.7661522573,0.0,17.4337843508,12.3672932834,27.0668015668,163.546919511,151.968781114,2.97173041782,8.60640797947
 12/27  23:00:00,110.199337299,19.732289901,0.0,18.7621668406,4.12243109448,15.9888894789,132.44268917,129.450958752,2.97173041782,0.02
 12/27  24:00:00,131.504217542,24.6653623763,0.0,25.2210282646,4.12243109448,15.9888894789,169.675283101,166.683552683,2.97173041782,0.02
 12/28  01:00:00,115.887068957,19.732289901,0.0,23.8421821263,4.12243109448,15.9888894789,141.254674991,138.262944574,2.97173041782,0.02
 12/28  02:00:00,137.946831611,24.6653623763,0.0,30.6767547596,4.12243109448,15.9888894789,183.740095984,180.748365566,2.97173041782,0.02
 12/28  03:00:00,120.821544253,19.732289901,0.0,27.991733754,4.12243109448,15.9888894789,150.379187657,147.387457239,2.97173041782,0.02
 12/28  04:00:00,142.708817534,24.6653623763,0.0,35.3562881637,4.12243109448,15.9888894789,188.673935975,185.682205557,2.97173041782,0.02
 12/28  05:00:00,164.497661525,28.7243910906,0.0,26.89757721,12.3672932834,24.9413748627,221.455597907,216.482713878,4.9528840297,0.02
 12/28  06:00:00,214.604255427,29.1651080011,0.0,77.0823254926,12.3672932834,24.9413748627,260.424724888,255.451840859,4.9528840297,0.02
 12/28  07:00:00,275.076149282,29.5985099002,0.0,80.6073126107,24.7345865669,70.7195625826,281.410350055,271.484581996,9.90576805939,0.02
 12/28  08:00:00,290.781011377,29.6053518623,0.0,67.3470255774,37.1018798503,92.3937384068,272.216352249,262.29058419,9.90576805939,0.02
 12/28  09:00:00,280.319467261,29.6147509965,0.0,59.1950777796,37.1018798503,104.434947198,258.446917475,248.521149416,9.90576805939,0.02
 12/28  10:00:00,284.586419295,29.624289411,0.0,52.2890807585,37.1018798503,116.476155989,256.748142504,238.208953577,9.90576805939,8.63342086726
 12/28  11:00:00,275.573018338,29.6412670725,0.0,44.9297262196,37.1018798503,116.476155989,246.966588417,228.420623517,9.90576805939,8.64019684037
 12/28  12:00:00,267.568413866,29.6656404344,0.0,36.9092663023,37.1018798503,116.476155989,226.131345395,216.205577335,9.90576805939,0.02
 12/28  13:00:00,251.501176072,29.6846780197,0.0,31.22757237,37.1018798503,104.434947198,227.036640502,208.494323654,9.90576805939,8.63654878943
 12/28  14:00:00,258.503010755,29.6993066173,0.0,27.7800408391,37.1018798503,116.476155989,214.356309546,204.430541487,9.90576805939,0.02
 12/28  15:00:00,258.036454171,29.7079889181,0.0,26.5082255624,37.1018798503,116.476155989,222.939762781,204.393930015,9.90576805939,8.6400647069
 12/28  16:00:00,257.790545705,29.7159877081,0.0,26.185805791,37.1018798503,116.476155989,214.955550957,205.029782897,9.90576805939,0.02
 12/28  17:00:00,271.875341189,29.7102747877,0.0,28.0670538792,37.1018798503,116.476155989,228.118963963,209.581309195,9.90576805939,8.63188670875
 12/28  18:00:00,278.520237382,29.6956822194,0.0,30.8162978697,37.1018798503,116.476155989,227.201179522,217.275411463,9.90576805939,0.02
 12/28  19:00:00,171.923357037,28.2873692102,0.0,3.39568665798,24.7345865669,47.5788473902,161.679273958,156.706389929,4.9528840297,0.02
 12/28  20:00:00,177.036293287,28.7243910906,0.0,7.37518710236,24.7345865669,47.5788473902,170.21366404,165.24078001,4.9528840297,0.02
 12/28  21:00:00,167.171709804,29.1614129711,0.0,16.847223818,12.3672932834,38.6892022431,198.374874701,186.792759082,2.97173041782,8.61038520065
 12/28  22:00:00,139.11445961,23.3291303768,0.0,17.3501629816,12.3672932834,27.0668015668,161.186003467,158.194273049,2.97173041782,0.02
 12/28  23:00:00,118.432151136,20.1693117815,0.0,25.2496911593,4.12243109448,15.9888894789,140.756878764,137.765148346,2.97173041782,0.02
 12/28  24:00:00,130.604531386,24.2283404958,0.0,23.8142007866,4.12243109448,15.9888894789,172.210987062,169.219256644,2.97173041782,0.02
 12/29  01:00:00,123.434040718,20.1693117815,0.0,30.525764688,4.12243109448,15.9888894789,139.028048905,136.036318488,2.97173041782,0.02
 12/29  02:00:00,135.024041531,24.2283404958,0.0,27.969222397,4.12243109448,15.9888894789,179.737016027,176.745285609,2.97173041782,0.02
 12/29  03:00:00,127.276336294,20.1693117815,0.0,34.5142949915,4.12243109448,15.9888894789,139.772835194,136.781104776,2.97173041782,0.02
 12/29  04:00:00,135.284913537,24.2283404958,0.0,29.8586583974,4.12243109448,15.9888894789,160.79374963,157.802019212,2.97173041782,0.02
 12/29  05:00:00,167.693900249,29.1614129711,0.0,31.5791722513,12.3672932834,24.9413748627,181.444285365,176.471401335,4.9528840297,0.02
 12/29  06:00:00,196.238073267,28.7341411274,0.0,60.5494063788,12.3672932834,24.9413748627,226.938386559,221.96550253,4.9528840297,0.02
 12/29  07:00:00,264.702748209,29.6089752901,0.0,71.6364003871,24.7345865669,70.7195625826,248.497293316,238.571525256,9.90576805939,0.02
 12/29  08:00:00,275.984516421,29.6590883793,0.0,54.3605252272,37.1018798503,92.3937384068,233.998195212,224.072427153,9.90576805939,0.02
 12/29  09:00:00,263.345750292,29.7065047414,0.0,44.1557735522,37.1018798503,104.434947198,228.592734792,210.056563476,9.90576805939,8.63040325599
 12/29  10:00:00,266.430929681,29.7312033934,0.0,36.6168793303,37.1018798503,116.476155989,205.053288912,195.127520853,9.90576805939,0.02
 12/29  11:00:00,260.677795582,29.74243907,0.0,32.0098272524,37.1018798503,116.476155989,198.609406958,180.063257974,9.90576805939,8.64038092499
 12/29  12:00:00,255.945600586,29.751791046,0.99570788562,27.7608471105,37.1018798503,116.476155989,169.656725371,159.730957311,9.90576805939,0.02
 12/29  13:00:00,242.312998223,29.7595983835,3.89883011868,25.4230428978,37.1018798503,104.434947198,166.197919603,147.655686096,9.90576805939,8.6364654478
 12/29  14:00:00,249.646544686,29.7672284252,5.81235826941,22.5983334553,37.1018798503,116.476155989,147.948410808,138.022642749,9.90576805939,0.02
 12/29  15:00:00,249.414729102,29.7735887888,7.80966710811,20.9182181439,37.1018798503,116.476155989,148.667870301,130.121806193,9.90576805939,8.64029604898
 12/29  16:00:00,247.145285219,29.7806022364,9.2465814189,19.1157760323,37.1018798503,116.476155989,141.143579685,122.599540146,9.90576805939,8.63827147938
 12/29  17:00:00,257.781288469,29.7881392184,8.81177064802,18.5638086167,37.1018798503,116.476155989,132.652980138,122.727212079,9.90576805939,0.02
 12/29  18:00:00,260.112388511,29.7946758533,9.88563987944,17.7607667642,37.1018798503,116.476155989,129.42484297,119.499074911,9.90576805939,0.02
 12/29  19:00:00,158.649810787,28.14169525,8.4876799262,0.518924973183,24.7345865669,47.5788473902,94.4210006816,80.8577129522,4.9528840297,8.61040369973
 12/29  20:00:00,158.006913754,28.14169525,9.17110666938,0.80271571151,24.7345865669,47.5788473902,88.8180946716,83.8452106419,4.9528840297,0.02
 12/29  21:00:00,140.300474861,28.2873692102,8.92257301986,3.09300616325,12.3672932834,38.6892022431,100.878090747,97.8863603294,2.97173041782,0.02
 12/29  22:00:00,121.551173352,23.7661522573,6.95501347407,7.89286516483,12.3672932834,27.0668015668,86.7098334756,83.7181030578,2.97173041782,0.02
 12/29  23:00:00,95.3395804166,19.732289901,4.72311483425,9.5278858369,4.12243109448,15.9888894789,77.1587685632,74.1670381454,2.97173041782,0.02
 12/29  24:00:00,114.260453378,24.6653623763,4.55997682304,13.7729682339,4.12243109448,15.9888894789,98.7398400468,95.748109629,2.97173041782,0.02
 12/30  01:00:00,99.502736354,19.732289901,2.96971682493,12.8713960382,4.12243109448,15.9888894789,80.4930853544,77.5013549366,2.97173041782,0.02
 12/30  02:00:00,117.435138414,24.6653623763,3.12159242562,17.0999897589,4.12243109448,15.9888894789,101.757789342,98.766058924,2.97173041782,0.02
 12/30  03:00:00,102.407412055,19.732289901,1.66934151262,15.5611485782,4.12243109448,15.9888894789,82.6319513432,79.6402209253,2.97173041782,0.02
 12/30  04:00:00,120.405838833,24.6653623763,1.7915097017,20.0818316175,4.12243109448,15.9888894789,104.036516016,101.044785598,2.97173041782,0.02
 12/30  05:00:00,128.99564801,28.7243910906,0.999993056382,18.0699853931,4.12243109448,16.0517297156,122.999906591,120.008176173,2.97173041782,0.02
 12/30  06:00:00,133.5402588,29.1614129711,1.73759979759,22.6415416481,4.12243109448,16.0517297156,123.904606096,120.912875678,2.97173041782,0.02
 12/30  07:00:00,162.005209647,29.5984348515,2.3340866516,26.9989097741,4.12243109448,39.6058045677,146.672473495,143.680743077,2.97173041782,0.02
 12/30  08:00:00,240.888703659,29.5984348515,5.11778426831,71.4370897641,12.3672932834,65.3531420225,203.758553767,198.785669738,4.9528840297,0.02
 12/30  09:00:00,219.152491224,29.5984348515,5.50532942797,58.8194531564,12.3672932834,68.2430321324,207.625998016,194.061819394,4.9528840297,8.61129459157
 12/30  10:00:00,235.102452033,29.5986558079,6.3715298734,46.5752665376,16.4897243779,93.1370602926,183.073748971,175.129134524,7.92461444751,0.02
 12/30  11:00:00,230.62090208,29.5998357188,7.69313050481,42.4587113027,16.4897243779,93.1370602926,173.38401983,165.439405383,7.92461444751,0.02
 12/30  12:00:00,226.623173019,29.6006552248,8.65813935622,38.6104946488,16.4897243779,93.1370602926,166.448206932,158.503592484,7.92461444751,0.02
 12/30  13:00:00,212.982608428,29.6021886126,9.83916284325,34.3786896344,16.4897243779,83.9857416113,159.120365098,151.175750651,7.92461444751,0.02
 12/30  14:00:00,208.937726536,29.6036272867,11.3990555577,30.927524058,16.4897243779,83.9857416113,159.415079525,142.877114875,7.92461444751,8.61335020254
 12/30  15:00:00,208.17176348,29.605257034,12.0199774083,30.4300888051,16.4897243779,83.9857416113,148.126157565,140.181543117,7.92461444751,0.02
 12/30  16:00:00,160.118754725,29.5984348515,8.92845487402,2.43360517488,12.3672932834,70.6512738906,99.1476270556,94.1747430259,4.9528840297,0.02
 12/30  17:00:00,176.152052442,29.5984348515,8.99816215151,6.00454735345,12.3672932834,70.6512738906,99.9429986735,94.9701146439,4.9528840297,0.02
 12/30  18:00:00,166.701239405,29.5984348515,9.21511518876,8.00885450122,12.3672932834,58.1284167478,102.466486766,97.4936027366,4.9528840297,0.02
 12/30  19:00:00,127.52317541,28.2873692102,8.40264929697,4.61094303253,12.3672932834,24.9413748627,102.921191478,97.9483074483,4.9528840297,0.02
 12/30  20:00:00,132.750408913,29.1614129711,7.94030520909,8.84323614604,12.3672932834,24.9413748627,106.60310854,101.63022451,4.9528840297,0.02
 12/30  21:00:00,117.813449183,28.7243910906,7.600591014,10.5517199161,4.12243109448,16.0517297156,114.910129329,111.918398911,2.97173041782,0.02
 12/30  22:00:00,109.331318382,23.7661522573,6.00279570616,15.2223787078,4.12243109448,15.9888894789,96.8395484777,93.8478180599,2.97173041782,0.02
 12/30  23:00:00,98.4315948515,19.732289901,4.99742384502,13.0770201559,4.12243109448,15.9888894789,83.3439356224,80.3522052045,2.97173041782,0.02
 12/30  24:00:00,116.395928287,24.6653623763,6.08138239645,17.9528459703,4.12243109448,15.9888894789,113.149467584,101.575795731,2.97173041782,8.60194143545
 12/31  01:00:00,99.3260299575,19.732289901,4.18933794736,15.9425026048,2.06121554724,15.9888894789,85.4139505224,82.4222201046,2.97173041782,0.02
 12/31  02:00:00,118.987229287,24.6653623763,4.41208930811,22.0720777825,2.06121554724,15.9888894789,107.481659254,104.489928836,2.97173041782,0.02
 12/31  03:00:00,102.32618762,19.732289901,3.11880608318,18.3814754588,2.06121554724,15.9888894789,86.8773409468,83.885610529,2.97173041782,0.02
 12/31  04:00:00,121.723480618,24.6653623763,3.20723231235,24.8264721174,2.06121554724,15.9888894789,108.997016856,106.005286438,2.97173041782,0.02
 12/31  05:00:00,104.610750683,19.732289901,1.83812771632,20.6538148423,2.06121554724,15.9888894789,88.2321470222,85.2404166044,2.97173041782,0.02
 12/31  06:00:00,124.59723826,24.6653623763,2.66686538972,27.5222433968,2.06121554724,15.9888894789,110.547856948,107.556126531,2.97173041782,0.02
 12/31  07:00:00,106.094171707,19.732289901,1.97627541425,22.4049225373,2.06121554724,15.9888894789,89.3075794535,86.3158490356,2.97173041782,0.02
 12/31  08:00:00,124.156382786,24.6653623763,2.1273505551,29.5284663983,2.06121554724,15.9888894789,111.765724243,108.773993825,2.97173041782,0.02
 12/31  09:00:00,119.137266653,19.732289901,3.17425455239,20.7979168811,4.12243109448,41.7362269337,87.5119749541,82.5390909244,4.9528840297,0.02
 12/31  10:00:00,137.771815277,24.6653623763,4.89421267693,25.1114431537,4.12243109448,41.7362269337,106.17885603,101.205972,4.9528840297,0.02
 12/31  11:00:00,118.999520918,19.732289901,2.17071405479,20.0231996256,4.12243109448,41.7362269337,85.2265977996,80.2537137699,4.9528840297,0.02
 12/31  12:00:00,137.812370359,24.6653623763,0.84443155961,25.5148770262,4.12243109448,41.7362269337,105.469870223,100.496986194,4.9528840297,0.02
 12/31  13:00:00,119.575843055,19.732289901,0.0507511253901,20.4335943579,4.12243109448,41.7362269337,87.8184238764,82.8455398467,4.9528840297,0.02
 12/31  14:00:00,140.614024733,24.6653623763,0.0172921652637,26.4022451226,4.12243109448,41.7362269337,115.197100407,110.224216378,4.9528840297,0.02
 12/31  15:00:00,121.856509804,19.732289901,0.0,21.0020183393,4.12243109448,41.7362269337,97.9497004858,92.9768164561,4.9528840297,0.02
 12/31  16:00:00,143.492095598,24.6653623763,0.0,27.9035203306,4.12243109448,41.7362269337,127.424590705,122.451706675,4.9528840297,0.02
 12/31  17:00:00,120.356915503,19.732289901,0.0,23.4788433612,4.12243109448,24.8785346261,108.206558605,103.233674575,4.9528840297,0.02
 12/31  18:00:00,137.402308089,24.6653623763,0.0,34.4473431208,2.06121554724,15.9888894789,141.309818295,138.318087877,2.97173041782,0.02
 12/31  19:00:00,117.283228169,19.732289901,0.0,28.8086248501,2.06121554724,15.9888894789,118.346923998,115.35519358,2.97173041782,0.02
 12/31  20:00:00,141.658120375,24.6653623763,0.0,38.718278528,2.06121554724,15.9888894789,151.451593896,148.459863478,2.97173041782,0.02
 12/31  21:00:00,120.387276558,19.732289901,0.0,31.4124363956,2.06121554724,15.9888894789,123.848547695,120.856817277,2.97173041782,0.02
 12/31  22:00:00,144.440738741,24.6653623763,0.0,41.3648692332,2.06121554724,15.9888894789,154.924822111,151.933091693,2.97173041782,0.02
 12/31  23:00:00,121.905337222,19.732289901,0.0,33.1580007495,2.06121554724,15.9888894789,124.898440108,121.90670969,2.97173041782,0.02
 12/31  24:00:00,145.956960431,24.6653623763,0.0,43.2154383092,2.06121554724,15.9888894789,155.231977933,152.240247515,2.97173041782,0.02
 01/01  01:00:00,117.530395339,19.732289901,1.14240371292,32.4189209549,2.06121554724,15.9888894789,104.122837624,101.131107206,2.97173041782,0.02
 01/01  02:00:00,134.194754912,24.6653623763,5.26399182363,39.02157486,2.06121554724,15.9888894789,116.90974791,113.918017492,2.97173041782,0.02
 01/01  03:00:00,112.780789029,19.732289901,4.43559420356,30.4833256658,2.06121554724,15.9888894789,102.453509044,90.8798420477,2.97173041782,8.60193657878
 01/01  04:00:00,132.243299911,24.6653623763,6.59822821136,37.5849964925,2.06121554724,15.9888894789,116.213296819,113.221566401,2.97173041782,0.02
 01/01  05:00:00,110.67143447,19.732289901,6.01778079777,28.9408517802,2.06121554724,15.9888894789,93.1621754135,90.1704449957,2.97173041782,0.02
 01/01  06:00:00,129.255969845,24.6653623763,7.70526435161,35.6926113234,2.06121554724,15.9888894789,115.459240578,112.467510161,2.97173041782,0.02
 01/01  07:00:00,108.826846878,19.732289901,5.63489519351,28.0107770657,2.06121554724,15.9888894789,92.6721491979,89.6804187801,2.97173041782,0.02
 01/01  08:00:00,125.450497821,24.6653623763,6.47183856985,34.9868265611,2.06121554724,15.9888894789,115.157816601,112.166086183,2.97173041782,0.02
 01/01  09:00:00,117.964957736,19.732289901,5.91756362082,23.9818843036,4.12243109448,41.7362269337,90.1296350535,85.1567510238,4.9528840297,0.02
 01/01  10:00:00,131.964048497,24.6653623763,9.63965336767,26.0611457124,4.12243109448,41.7362269337,107.666910845,102.694026815,4.9528840297,0.02
 01/01  11:00:00,109.651110206,19.732289901,9.1584751834,17.18283508,4.12243109448,41.7362269337,84.250641636,79.2777576063,4.9528840297,0.02
 01/01  12:00:00,123.434974002,24.6653623763,12.9422379999,18.3109521166,4.12243109448,41.7362269337,100.415500541,95.4426165118,4.9528840297,0.02
 01/01  13:00:00,107.417020816,19.732289901,11.0637913817,13.3427002955,4.12243109448,41.7362269337,81.5172963125,76.5444122829,4.9528840297,0.02
 01/01  14:00:00,122.071817381,24.6653623763,14.8761719639,14.8045414591,4.12243109448,41.7362269337,99.5635082684,94.5906242387,4.9528840297,0.02
 01/01  15:00:00,105.736756048,19.732289901,11.4312221009,11.0329090354,4.12243109448,41.7362269337,80.4093512585,75.4364672288,4.9528840297,0.02
 01/01  16:00:00,121.440272238,24.6653623763,12.746560332,13.6466338684,4.12243109448,41.7362269337,99.657730419,94.6848463893,4.9528840297,0.02
 01/01  17:00:00,99.8547497499,19.732289901,8.82693104055,12.2874249077,4.12243109448,24.8785346261,82.4418810074,77.4689969777,4.9528840297,0.02
 01/01  18:00:00,113.436935351,24.6653623763,10.1671973557,19.7418460206,2.06121554724,15.9888894789,106.664156505,103.672426087,2.97173041782,0.02
 01/01  19:00:00,97.4548862445,19.732289901,7.80523389588,17.0262722616,2.06121554724,15.9888894789,87.7968435594,84.8051131416,2.97173041782,0.02
 01/01  20:00:00,115.320966369,24.6653623763,9.49702107373,22.7933986684,2.06121554724,15.9888894789,109.57677352,106.585043103,2.97173041782,0.02
 01/01  21:00:00,98.5971015847,19.732289901,7.37599717428,18.9263139525,2.06121554724,15.9888894789,88.8540761063,85.8623456885,2.97173041782,0.02
 01/01  22:00:00,115.737094779,24.6653623763,9.13563901134,24.8010318171,2.06121554724,15.9888894789,110.679329024,107.687598606,2.97173041782,0.02
 01/01  23:00:00,98.4952765752,19.732289901,7.17085869802,20.1636392298,2.06121554724,15.9888894789,89.4954443384,86.5037139205,2.97173041782,0.02
 01/01  24:00:00,114.779963864,24.6653623763,8.57881162689,26.2032715322,2.06121554724,15.9888894789,111.564222711,108.572492293,2.97173041782,0.02
